Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,171.0,16.5,2.8,0.5,32.5,178.15,9.58
2016,1,1,8,0,342.0,33.0,3.1,1.0,65.0,351.15,282.72
2016,1,1,8,15,436.5,41.5,3.05,1.5,104.5,447.13,380.35
2016,1,1,8,30,531.0,50.0,3.0,2.0,144.0,547.32,468.25
2016,1,1,8,45,591.0,56.0,2.95,2.5,184.5,618.18,528.26
2016,1,1,9,0,651.0,62.0,2.9,3.0,225.0,689.31,585.76
2016,1,1,9,15,689.0,66.0,2.75,3.5,262.5,737.88,622.58
2016,1,1,9,30,727.0,70.0,2.6,4.0,300.0,784.75,656.48
2016,1,1,9,45,482.0,111.0,2.5,5.0,270.0,611.73,518.08
2016,1,1,10,0,237.0,152.0,2.4,6.0,240.0,421.16,358.45
2016,1,1,10,15,530.0,116.0,2.3,6.5,332.0,659.45,553.57
2016,1,1,10,30,823.0,80.0,2.2,7.0,424.0,881.41,716.32
2016,1,1,10,45,833.5,81.5,2.1,7.5,445.0,885.45,713.64
2016,1,1,11,0,844.0,83.0,2.0,8.0,466.0,885.84,710.78
2016,1,1,11,15,851.5,84.0,1.9,8.0,480.0,879.27,704.31
2016,1,1,11,30,859.0,85.0,1.8,8.0,494.0,869.05,695.42
2016,1,1,11,45,860.5,86.0,1.75,8.5,500.0,850.12,679.79
2016,1,1,12,0,862.0,87.0,1.7,9.0,506.0,827.84,662.0
2016,1,1,12,15,861.5,87.0,1.65,9.0,505.0,799.56,641.21
2016,1,1,12,30,861.0,87.0,1.6,9.0,504.0,768.28,618.31
2016,1,1,12,45,858.0,86.0,1.55,9.0,495.5,731.2,591.14
2016,1,1,13,0,855.0,85.0,1.5,9.0,487.0,691.62,560.83
2016,1,1,13,15,846.5,84.0,1.45,9.0,470.5,646.2,524.91
2016,1,1,13,30,838.0,83.0,1.4,9.0,454.0,599.13,486.95
2016,1,1,13,45,822.0,81.5,1.4,9.0,430.5,546.04,443.72
2016,1,1,14,0,806.0,80.0,1.4,9.0,407.0,492.52,398.91
2016,1,1,14,15,786.0,77.5,1.3,9.0,377.5,436.1,350.06
2016,1,1,14,30,766.0,75.0,1.2,9.0,348.0,380.27,300.45
2016,1,1,14,45,735.5,72.0,1.2,9.0,313.0,320.88,247.34
2016,1,1,15,0,705.0,69.0,1.2,9.0,278.0,264.02,195.56
2016,1,1,15,15,661.5,64.0,1.1,8.0,239.5,205.22,143.31
2016,1,1,15,30,618.0,59.0,1.0,7.0,201.0,151.0,96.66
2016,1,1,15,45,548.5,52.5,0.95,6.5,160.0,97.9,56.37
2016,1,1,16,0,479.0,46.0,0.9,6.0,119.0,53.13,30.66
2016,1,1,16,15,371.0,36.0,0.95,5.5,81.5,29.75,20.39
2016,1,1,16,30,263.0,26.0,1.0,5.0,44.0,21.72,8.18
2016,1,1,16,45,131.5,13.0,1.05,4.5,22.0,11.1,0.0
2016,1,1,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,46.0,16.5,1.8,1.5,21.0,67.9,0.0
2016,1,2,8,0,92.0,33.0,2.0,2.0,42.0,141.28,111.17
2016,1,2,8,15,118.5,50.0,2.0,2.5,67.0,187.32,158.5
2016,1,2,8,30,145.0,67.0,2.0,3.0,92.0,233.19,200.8
2016,1,2,8,45,160.0,83.5,2.05,3.5,117.5,268.67,232.69
2016,1,2,9,0,175.0,100.0,2.1,4.0,143.0,303.9,263.38
2016,1,2,9,15,183.5,115.0,2.0,4.5,167.0,312.72,270.93
2016,1,2,9,30,192.0,130.0,1.9,5.0,191.0,338.44,291.9
2016,1,2,9,45,205.0,142.0,1.85,6.0,213.0,382.07,326.36
2016,1,2,10,0,218.0,154.0,1.8,7.0,235.0,406.68,344.65
2016,1,2,10,15,219.5,166.0,1.65,7.5,252.5,419.87,353.44
2016,1,2,10,30,221.0,178.0,1.5,8.0,270.0,412.72,346.16
2016,1,2,10,45,176.5,189.5,1.4,8.5,265.5,381.53,318.33
2016,1,2,11,0,132.0,201.0,1.3,9.0,261.0,350.31,290.68
2016,1,2,11,15,316.0,180.0,1.2,9.5,329.0,498.93,411.88
2016,1,2,11,30,500.0,159.0,1.1,10.0,397.0,643.16,521.4
2016,1,2,11,45,426.5,177.5,1.05,11.0,382.5,587.37,473.6
2016,1,2,12,0,353.0,196.0,1.0,12.0,368.0,516.35,416.83
2016,1,2,12,15,327.0,200.0,1.05,12.0,359.0,486.37,394.0
2016,1,2,12,30,301.0,204.0,1.1,12.0,350.0,456.74,370.79
2016,1,2,12,45,173.5,199.5,1.2,12.5,283.5,331.37,270.34
2016,1,2,13,0,46.0,195.0,1.3,13.0,217.0,217.92,176.87
2016,1,2,13,15,62.5,193.5,1.25,13.0,222.0,223.34,182.0
2016,1,2,13,30,79.0,192.0,1.2,13.0,227.0,227.23,185.22
2016,1,2,13,45,66.5,180.0,1.2,13.0,208.5,202.86,165.04
2016,1,2,14,0,54.0,168.0,1.2,13.0,190.0,180.0,146.14
2016,1,2,14,15,28.0,147.0,1.0,13.0,158.5,144.08,116.29
2016,1,2,14,30,2.0,126.0,0.8,13.0,127.0,107.64,86.09
2016,1,2,14,45,1.0,114.0,0.65,13.0,114.5,96.28,76.69
2016,1,2,15,0,0.0,102.0,0.5,13.0,102.0,85.2,67.37
2016,1,2,15,15,0.0,87.5,0.6,12.0,87.5,72.51,56.82
2016,1,2,15,30,0.0,73.0,0.7,11.0,73.0,60.04,46.23
2016,1,2,15,45,0.0,58.5,0.8,10.5,58.5,47.82,35.56
2016,1,2,16,0,0.0,44.0,0.9,10.0,44.0,35.86,24.97
2016,1,2,16,15,0.0,30.5,0.95,9.0,30.5,25.03,16.09
2016,1,2,16,30,0.0,17.0,1.0,8.0,17.0,14.02,3.7
2016,1,2,16,45,0.0,8.5,1.1,7.0,8.5,7.26,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,77.5,16.5,1.0,4.5,24.0,104.35,0.0
2016,1,3,8,0,155.0,33.0,1.0,5.0,48.0,208.24,163.17
2016,1,3,8,15,197.0,48.5,1.0,5.5,77.0,264.72,221.3
2016,1,3,8,30,239.0,64.0,1.0,6.0,106.0,323.0,273.35
2016,1,3,8,45,263.0,78.5,1.0,6.5,135.5,347.44,295.77
2016,1,3,9,0,287.0,93.0,1.0,7.0,165.0,389.94,331.35
2016,1,3,9,15,301.5,107.0,1.1,7.0,193.0,422.97,358.82
2016,1,3,9,30,316.0,121.0,1.2,7.0,221.0,455.16,384.97
2016,1,3,9,45,333.5,129.5,1.3,7.5,245.0,481.11,405.18
2016,1,3,10,0,351.0,138.0,1.4,8.0,269.0,506.23,424.33
2016,1,3,10,15,369.5,146.5,1.55,8.0,293.5,551.51,459.47
2016,1,3,10,30,388.0,155.0,1.7,8.0,318.0,574.76,477.48
2016,1,3,10,45,322.0,174.0,1.85,8.5,314.0,512.8,426.77
2016,1,3,11,0,256.0,193.0,2.0,9.0,310.0,470.35,390.99
2016,1,3,11,15,263.0,198.5,2.15,9.0,321.5,475.5,395.4
2016,1,3,11,30,270.0,204.0,2.3,9.0,333.0,479.35,398.45
2016,1,3,11,45,305.5,201.5,2.5,9.5,349.5,496.25,412.06
2016,1,3,12,0,341.0,199.0,2.7,10.0,366.0,510.57,423.38
2016,1,3,12,15,229.0,209.0,2.8,10.0,321.0,403.98,336.02
2016,1,3,12,30,117.0,219.0,2.9,10.0,276.0,320.16,265.61
2016,1,3,12,45,145.0,215.0,3.05,10.0,284.5,328.41,273.3
2016,1,3,13,0,173.0,211.0,3.2,10.0,293.0,334.34,278.57
2016,1,3,13,15,290.0,188.0,3.15,10.0,320.0,386.09,322.07
2016,1,3,13,30,407.0,165.0,3.1,10.0,347.0,426.29,354.56
2016,1,3,13,45,330.5,167.5,3.05,10.5,310.5,353.04,292.65
2016,1,3,14,0,254.0,170.0,3.0,11.0,274.0,297.64,245.46
2016,1,3,14,15,354.0,143.0,2.8,11.0,277.0,298.84,244.57
2016,1,3,14,30,454.0,116.0,2.6,11.0,280.0,296.87,238.92
2016,1,3,14,45,421.0,111.0,2.4,11.0,251.5,251.79,198.53
2016,1,3,15,0,388.0,106.0,2.2,11.0,223.0,209.84,160.87
2016,1,3,15,15,362.0,94.5,2.0,10.0,192.0,167.14,123.27
2016,1,3,15,30,336.0,83.0,1.8,9.0,161.0,127.43,89.08
2016,1,3,15,45,292.0,69.5,1.65,8.5,128.0,87.47,57.56
2016,1,3,16,0,248.0,56.0,1.5,8.0,95.0,53.0,34.39
2016,1,3,16,15,185.5,41.5,1.55,7.5,65.5,31.71,22.07
2016,1,3,16,30,123.0,27.0,1.6,7.0,36.0,20.83,8.94
2016,1,3,16,45,61.5,13.5,1.65,7.0,18.0,11.52,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,11.5,2.15,7.5,11.5,9.47,0.0
2016,1,4,8,0,0.0,23.0,2.3,8.0,23.0,18.99,9.49
2016,1,4,8,15,0.0,36.5,2.4,8.5,36.5,32.25,21.76
2016,1,4,8,30,0.0,50.0,2.5,9.0,50.0,45.76,33.82
2016,1,4,8,45,0.0,64.0,2.7,9.5,64.0,59.56,46.0
2016,1,4,9,0,0.0,78.0,2.9,10.0,78.0,73.15,57.85
2016,1,4,9,15,0.0,91.0,2.95,10.0,91.0,85.36,68.48
2016,1,4,9,30,0.0,104.0,3.0,10.0,104.0,97.57,78.98
2016,1,4,9,45,0.0,115.0,3.1,10.5,115.0,107.4,87.17
2016,1,4,10,0,0.0,126.0,3.2,11.0,126.0,117.34,95.35
2016,1,4,10,15,55.0,154.5,3.3,11.5,177.5,215.31,179.81
2016,1,4,10,30,110.0,183.0,3.4,12.0,229.0,318.09,265.49
2016,1,4,10,45,251.0,177.5,3.55,12.5,290.0,453.03,377.59
2016,1,4,11,0,392.0,172.0,3.7,13.0,351.0,585.69,483.57
2016,1,4,11,15,388.5,179.0,3.8,13.0,360.5,562.57,464.64
2016,1,4,11,30,385.0,186.0,3.9,13.0,370.0,557.4,460.11
2016,1,4,11,45,361.0,193.5,4.0,13.5,368.0,533.98,439.96
2016,1,4,12,0,337.0,201.0,4.1,14.0,366.0,510.13,419.55
2016,1,4,12,15,287.5,208.0,4.05,14.0,349.0,465.36,382.67
2016,1,4,12,30,238.0,215.0,4.0,14.0,332.0,407.4,335.39
2016,1,4,12,45,119.0,173.5,4.0,14.5,232.0,263.86,216.84
2016,1,4,13,0,0.0,132.0,4.0,15.0,132.0,113.33,89.8
2016,1,4,13,15,174.0,154.5,3.8,14.5,233.0,265.11,219.13
2016,1,4,13,30,348.0,177.0,3.6,14.0,334.0,393.02,323.54
2016,1,4,13,45,211.5,176.0,3.4,14.0,270.0,287.51,235.69
2016,1,4,14,0,75.0,175.0,3.2,14.0,206.0,197.5,160.73
2016,1,4,14,15,184.0,158.0,2.8,13.5,227.0,231.11,188.13
2016,1,4,14,30,293.0,141.0,2.4,13.0,248.0,251.44,202.26
2016,1,4,14,45,275.5,130.5,2.0,13.0,223.0,216.12,170.83
2016,1,4,15,0,258.0,120.0,1.6,13.0,198.0,182.6,141.01
2016,1,4,15,15,241.0,105.5,1.55,12.5,171.0,147.62,110.55
2016,1,4,15,30,224.0,91.0,1.5,12.0,144.0,114.79,82.43
2016,1,4,15,45,195.0,75.5,1.45,11.5,115.0,82.21,56.44
2016,1,4,16,0,166.0,60.0,1.4,11.0,86.0,53.48,36.02
2016,1,4,16,15,121.0,44.0,1.45,11.0,60.0,33.8,23.62
2016,1,4,16,30,76.0,28.0,1.5,11.0,34.0,21.87,10.04
2016,1,4,16,45,38.0,14.0,1.55,11.0,17.0,11.95,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,45,31.5,16.5,2.3,9.5,19.5,47.56,0.0
2016,1,5,8,0,63.0,33.0,2.3,10.0,39.0,103.81,77.99
2016,1,5,8,15,86.5,50.0,2.35,10.0,62.5,146.19,119.67
2016,1,5,8,30,110.0,67.0,2.4,10.0,86.0,188.1,157.74
2016,1,5,8,45,126.0,83.5,2.45,10.5,111.0,222.92,188.48
2016,1,5,9,0,142.0,100.0,2.5,11.0,136.0,257.72,218.4
2016,1,5,9,15,149.5,116.0,2.65,11.0,159.0,284.05,240.81
2016,1,5,9,30,157.0,132.0,2.8,11.0,182.0,309.94,262.4
2016,1,5,9,45,165.0,145.0,2.95,11.5,202.5,331.22,279.42
2016,1,5,10,0,173.0,158.0,3.1,12.0,223.0,352.1,295.8
2016,1,5,10,15,152.5,171.0,3.25,12.0,231.5,346.18,289.8
2016,1,5,10,30,132.0,184.0,3.4,12.0,240.0,339.61,283.34
2016,1,5,10,45,66.0,148.0,3.6,12.5,176.0,209.54,173.97
2016,1,5,11,0,0.0,112.0,3.8,13.0,112.0,96.74,76.71
2016,1,5,11,15,9.5,146.5,3.85,13.0,151.5,139.32,112.92
2016,1,5,11,30,19.0,181.0,3.9,13.0,191.0,182.68,149.21
2016,1,5,11,45,9.5,125.5,4.0,13.0,130.5,116.54,93.59
2016,1,5,12,0,0.0,70.0,4.1,13.0,70.0,58.07,43.91
2016,1,5,12,15,0.0,77.5,4.1,12.5,77.5,64.33,49.35
2016,1,5,12,30,0.0,85.0,4.1,12.0,85.0,70.62,54.8
2016,1,5,12,45,0.0,47.0,4.15,12.0,47.0,38.9,27.77
2016,1,5,13,0,0.0,9.0,4.2,12.0,9.0,7.42,0.74
2016,1,5,13,15,0.0,28.0,4.1,11.5,28.0,23.13,14.32
2016,1,5,13,30,0.0,47.0,4.0,11.0,47.0,38.89,27.97
2016,1,5,13,45,0.0,75.5,3.9,11.0,75.5,62.64,48.44
2016,1,5,14,0,0.0,104.0,3.8,11.0,104.0,87.5,69.78
2016,1,5,14,15,28.5,126.5,3.6,11.0,137.0,124.88,101.65
2016,1,5,14,30,57.0,149.0,3.4,11.0,170.0,154.75,126.43
2016,1,5,14,45,51.5,135.5,3.25,11.0,153.5,135.92,110.13
2016,1,5,15,0,46.0,122.0,3.1,11.0,137.0,117.94,94.58
2016,1,5,15,15,40.0,106.5,2.85,10.5,118.5,99.01,78.36
2016,1,5,15,30,34.0,91.0,2.6,10.0,100.0,81.11,63.02
2016,1,5,15,45,25.0,74.5,2.35,9.5,80.5,63.19,47.87
2016,1,5,16,0,16.0,58.0,2.1,9.0,61.0,46.81,34.1
2016,1,5,16,15,8.0,41.0,2.0,8.5,42.5,32.76,23.05
2016,1,5,16,30,0.0,24.0,1.9,8.0,24.0,19.62,9.05
2016,1,5,16,45,0.0,12.0,1.8,8.0,12.0,10.24,0.0
2016,1,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.35,9.5,9.5,7.81,0.0
2016,1,6,8,0,0.0,19.0,3.2,10.0,19.0,15.66,6.75
2016,1,6,8,15,0.0,32.5,3.2,10.0,32.5,26.87,17.07
2016,1,6,8,30,0.0,46.0,3.2,10.0,46.0,40.38,29.06
2016,1,6,8,45,0.0,61.5,3.25,10.0,61.5,56.21,43.03
2016,1,6,9,0,0.0,77.0,3.3,10.0,77.0,71.76,56.66
2016,1,6,9,15,0.0,91.0,3.3,10.0,91.0,85.23,68.38
2016,1,6,9,30,0.0,105.0,3.3,10.0,105.0,98.65,79.92
2016,1,6,9,45,0.5,117.5,3.35,10.5,117.5,110.69,90.02
2016,1,6,10,0,1.0,130.0,3.4,11.0,130.0,122.79,100.03
2016,1,6,10,15,77.0,157.0,3.4,11.0,189.5,238.76,200.61
2016,1,6,10,30,153.0,184.0,3.4,11.0,249.0,358.86,301.19
2016,1,6,10,45,266.0,180.0,3.4,11.0,299.5,470.35,393.42
2016,1,6,11,0,379.0,176.0,3.4,11.0,350.0,560.37,466.43
2016,1,6,11,15,189.5,109.0,3.35,10.5,196.0,300.38,253.87
2016,1,6,11,30,0.0,42.0,3.3,10.0,42.0,34.75,24.34
2016,1,6,11,45,6.5,111.0,3.25,10.0,114.5,100.12,80.72
2016,1,6,12,0,13.0,180.0,3.2,10.0,187.0,173.15,142.42
2016,1,6,12,15,28.5,192.5,3.2,10.0,207.0,211.22,174.51
2016,1,6,12,30,44.0,205.0,3.2,10.0,227.0,234.31,193.96
2016,1,6,12,45,68.0,208.5,3.2,10.0,241.5,252.13,209.24
2016,1,6,13,0,92.0,212.0,3.2,10.0,256.0,267.95,222.69
2016,1,6,13,15,46.0,125.0,3.1,10.0,147.0,142.81,117.51
2016,1,6,13,30,0.0,38.0,3.0,10.0,38.0,31.41,21.59
2016,1,6,13,45,121.0,106.5,2.95,10.0,157.0,168.83,140.59
2016,1,6,14,0,242.0,175.0,2.9,10.0,276.0,298.09,247.32
2016,1,6,14,15,121.0,93.0,2.7,10.0,143.5,141.23,115.36
2016,1,6,14,30,0.0,11.0,2.5,10.0,11.0,9.06,2.25
2016,1,6,14,45,0.0,10.0,2.35,10.0,10.0,8.23,1.55
2016,1,6,15,0,0.0,9.0,2.2,10.0,9.0,7.4,0.83
2016,1,6,15,15,0.0,8.0,2.05,9.5,8.0,6.57,0.11
2016,1,6,15,30,0.0,7.0,1.9,9.0,7.0,5.75,0.0
2016,1,6,15,45,0.0,5.5,1.75,8.5,5.5,4.51,0.0
2016,1,6,16,0,0.0,4.0,1.6,8.0,4.0,3.28,0.0
2016,1,6,16,15,0.0,2.5,1.55,7.5,2.5,2.05,0.0
2016,1,6,16,30,0.0,1.0,1.5,7.0,1.0,0.82,0.0
2016,1,6,16,45,0.0,0.5,1.45,7.0,0.5,0.43,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,91.5,19.5,1.1,6.5,28.0,120.98,0.62
2016,1,7,8,0,183.0,39.0,1.2,7.0,56.0,240.53,187.61
2016,1,7,8,15,273.5,52.0,1.15,7.0,92.5,330.87,275.11
2016,1,7,8,30,364.0,65.0,1.1,7.0,129.0,427.17,358.42
2016,1,7,8,45,443.0,71.0,1.05,7.5,169.0,507.52,423.84
2016,1,7,9,0,522.0,77.0,1.0,8.0,209.0,595.17,491.86
2016,1,7,9,15,564.5,83.0,0.8,8.5,246.0,649.45,529.86
2016,1,7,9,30,607.0,89.0,0.6,9.0,283.0,702.31,564.68
2016,1,7,9,45,303.5,66.0,0.45,9.5,163.0,386.25,320.5
2016,1,7,10,0,0.0,43.0,0.3,10.0,43.0,35.54,24.91
2016,1,7,10,15,0.0,46.5,0.35,10.0,46.5,38.45,27.92
2016,1,7,10,30,0.0,50.0,0.4,10.0,50.0,41.37,30.4
2016,1,7,10,45,0.0,70.0,0.45,10.5,70.0,58.05,44.62
2016,1,7,11,0,0.0,90.0,0.5,11.0,90.0,75.53,59.33
2016,1,7,11,15,0.0,93.0,0.6,11.0,93.0,78.13,61.43
2016,1,7,11,30,0.0,96.0,0.7,11.0,96.0,80.75,63.6
2016,1,7,11,45,0.0,97.0,0.85,11.0,97.0,81.54,64.23
2016,1,7,12,0,0.0,98.0,1.0,11.0,98.0,82.35,64.91
2016,1,7,12,15,118.0,160.0,1.1,11.0,218.5,261.0,216.84
2016,1,7,12,30,236.0,222.0,1.2,11.0,339.0,414.8,340.34
2016,1,7,12,45,236.0,218.0,1.3,11.0,333.5,398.61,326.5
2016,1,7,13,0,236.0,214.0,1.4,11.0,328.0,381.91,313.38
2016,1,7,13,15,240.5,204.5,1.45,11.0,317.5,373.71,306.65
2016,1,7,13,30,245.0,195.0,1.5,11.0,307.0,351.74,288.85
2016,1,7,13,45,157.0,186.0,1.6,11.0,256.5,268.56,220.73
2016,1,7,14,0,69.0,177.0,1.7,11.0,206.0,196.62,161.13
2016,1,7,14,15,65.0,166.0,1.6,11.0,191.5,179.06,146.46
2016,1,7,14,30,61.0,155.0,1.5,11.0,177.0,162.09,132.0
2016,1,7,14,45,381.0,111.5,1.4,11.0,231.5,242.27,191.71
2016,1,7,15,0,701.0,68.0,1.3,11.0,286.0,270.98,201.8
2016,1,7,15,15,662.0,63.5,1.15,10.5,248.5,213.35,149.83
2016,1,7,15,30,623.0,59.0,1.0,10.0,211.0,159.72,103.11
2016,1,7,15,45,567.0,52.5,0.85,9.5,171.5,106.8,61.67
2016,1,7,16,0,511.0,46.0,0.7,9.0,132.0,60.53,33.08
2016,1,7,16,15,415.0,37.5,0.7,8.5,94.0,30.78,21.49
2016,1,7,16,30,319.0,29.0,0.7,8.0,56.0,24.12,13.39
2016,1,7,16,45,159.5,14.5,0.75,8.0,28.0,11.82,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,10.0,16.0,0.95,3.5,17.0,22.87,0.0
2016,1,8,8,0,20.0,32.0,1.0,4.0,34.0,55.06,39.64
2016,1,8,8,15,37.0,49.5,0.95,4.0,55.0,91.44,74.31
2016,1,8,8,30,54.0,67.0,0.9,4.0,76.0,126.82,106.7
2016,1,8,8,45,64.0,83.5,0.9,4.0,97.5,154.33,131.61
2016,1,8,9,0,74.0,100.0,0.9,4.0,119.0,181.83,156.02
2016,1,8,9,15,79.0,116.0,0.8,4.5,139.0,204.07,174.84
2016,1,8,9,30,84.0,132.0,0.7,5.0,159.0,226.16,192.99
2016,1,8,9,45,85.0,145.5,0.6,5.5,175.0,240.65,204.19
2016,1,8,10,0,86.0,159.0,0.5,6.0,191.0,255.01,215.02
2016,1,8,10,15,105.0,172.0,0.4,6.5,214.5,303.69,253.96
2016,1,8,10,30,124.0,185.0,0.3,7.0,238.0,333.5,276.6
2016,1,8,10,45,122.0,196.5,0.25,7.5,250.5,341.37,281.15
2016,1,8,11,0,120.0,208.0,0.2,8.0,263.0,348.72,285.47
2016,1,8,11,15,273.5,193.5,0.2,8.5,325.0,479.97,390.13
2016,1,8,11,30,427.0,179.0,0.2,9.0,387.0,606.63,484.5
2016,1,8,11,45,422.0,185.5,0.2,10.0,393.5,596.46,472.65
2016,1,8,12,0,417.0,192.0,0.2,11.0,400.0,584.54,461.65
2016,1,8,12,15,263.0,207.5,0.25,11.0,338.5,446.95,357.04
2016,1,8,12,30,109.0,223.0,0.3,11.0,277.0,304.4,245.46
2016,1,8,12,45,108.0,219.0,0.4,11.5,272.0,292.98,237.57
2016,1,8,13,0,107.0,215.0,0.5,12.0,267.0,281.61,228.45
2016,1,8,13,15,175.5,206.0,0.55,12.0,288.0,321.52,261.23
2016,1,8,13,30,244.0,197.0,0.6,12.0,309.0,353.65,286.64
2016,1,8,13,45,307.0,177.5,0.7,12.0,311.5,353.35,286.37
2016,1,8,14,0,370.0,158.0,0.8,12.0,314.0,346.9,280.59
2016,1,8,14,15,209.0,154.5,0.75,11.5,241.5,247.77,200.45
2016,1,8,14,30,48.0,151.0,0.7,11.0,169.0,153.17,123.95
2016,1,8,14,45,42.0,137.5,0.65,11.0,152.5,134.64,108.64
2016,1,8,15,0,36.0,124.0,0.6,11.0,136.0,117.04,93.72
2016,1,8,15,15,31.0,108.5,0.6,10.5,118.0,98.9,78.43
2016,1,8,15,30,26.0,93.0,0.6,10.0,100.0,81.68,63.83
2016,1,8,15,45,17.0,76.5,0.65,9.5,81.0,63.79,48.79
2016,1,8,16,0,8.0,60.0,0.7,9.0,62.0,48.39,35.77
2016,1,8,16,15,4.0,43.0,0.75,8.5,44.0,34.38,24.73
2016,1,8,16,30,0.0,26.0,0.8,8.0,26.0,21.24,11.44
2016,1,8,16,45,0.0,13.0,0.85,8.0,13.0,10.72,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,3.15,5.5,32.0,183.13,11.38
2016,1,9,8,0,367.0,29.0,3.3,6.0,64.0,365.63,289.98
2016,1,9,8,15,456.0,37.0,3.3,6.0,103.0,456.58,382.68
2016,1,9,8,30,545.0,45.0,3.3,6.0,142.0,552.24,466.66
2016,1,9,8,45,599.0,50.5,3.35,6.5,181.5,617.81,522.12
2016,1,9,9,0,653.0,56.0,3.4,7.0,221.0,683.76,575.45
2016,1,9,9,15,425.0,94.0,3.35,7.0,208.0,534.61,456.52
2016,1,9,9,30,197.0,132.0,3.3,7.0,195.0,345.71,296.97
2016,1,9,9,45,195.5,145.5,3.3,7.5,214.0,359.58,308.27
2016,1,9,10,0,194.0,159.0,3.3,8.0,233.0,372.71,317.9
2016,1,9,10,15,123.5,168.0,3.2,8.0,216.0,315.08,267.2
2016,1,9,10,30,53.0,177.0,3.1,8.0,199.0,238.37,200.37
2016,1,9,10,45,152.5,187.5,3.05,8.5,257.0,357.27,301.77
2016,1,9,11,0,252.0,198.0,3.0,9.0,315.0,474.44,397.41
2016,1,9,11,15,352.0,186.5,2.9,9.0,355.0,541.59,452.05
2016,1,9,11,30,452.0,175.0,2.8,9.0,395.0,624.65,517.45
2016,1,9,11,45,300.0,200.5,2.7,9.0,347.5,492.74,409.46
2016,1,9,12,0,148.0,226.0,2.6,9.0,300.0,368.54,306.2
2016,1,9,12,15,186.5,223.5,2.45,9.0,317.0,388.51,323.43
2016,1,9,12,30,225.0,221.0,2.3,9.0,334.0,405.77,337.52
2016,1,9,12,45,162.0,218.5,2.2,9.0,299.0,345.64,287.12
2016,1,9,13,0,99.0,216.0,2.1,9.0,264.0,277.19,229.99
2016,1,9,13,15,162.5,208.0,2.0,9.0,284.0,315.42,262.37
2016,1,9,13,30,226.0,200.0,1.9,9.0,304.0,335.34,278.69
2016,1,9,13,45,183.0,192.5,1.85,9.0,274.0,290.14,240.61
2016,1,9,14,0,140.0,185.0,1.8,9.0,244.0,248.9,205.94
2016,1,9,14,15,87.0,166.5,1.75,9.0,202.5,189.64,156.28
2016,1,9,14,30,34.0,148.0,1.7,9.0,161.0,144.75,118.67
2016,1,9,14,45,29.0,135.0,1.7,9.0,145.5,127.9,104.39
2016,1,9,15,0,24.0,122.0,1.7,9.0,130.0,111.86,90.67
2016,1,9,15,15,19.0,107.0,1.65,8.5,113.0,93.06,74.66
2016,1,9,15,30,14.0,92.0,1.6,8.0,96.0,77.83,61.64
2016,1,9,15,45,7.0,75.5,1.55,8.0,77.5,62.02,48.03
2016,1,9,16,0,0.0,59.0,1.5,8.0,59.0,47.38,35.29
2016,1,9,16,15,0.0,42.0,1.45,8.0,42.0,33.74,24.26
2016,1,9,16,30,0.0,25.0,1.4,8.0,25.0,20.56,11.14
2016,1,9,16,45,0.0,12.5,1.4,8.0,12.5,10.3,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,168.5,16.5,1.75,6.5,32.5,175.8,15.32
2016,1,10,8,0,337.0,33.0,2.0,7.0,65.0,346.41,273.27
2016,1,10,8,15,428.0,42.0,1.95,7.5,104.5,440.23,364.94
2016,1,10,8,30,519.0,51.0,1.9,8.0,144.0,538.45,448.02
2016,1,10,8,45,584.5,56.0,1.9,8.5,185.0,613.18,508.8
2016,1,10,9,0,650.0,61.0,1.9,9.0,226.0,688.45,567.22
2016,1,10,9,15,687.5,65.0,1.85,9.5,264.5,737.39,602.93
2016,1,10,9,30,725.0,69.0,1.8,10.0,303.0,777.53,630.77
2016,1,10,9,45,362.5,74.0,1.8,10.5,191.0,452.75,379.3
2016,1,10,10,0,0.0,79.0,1.8,11.0,79.0,66.43,51.41
2016,1,10,10,15,0.0,85.0,1.7,11.0,85.0,71.74,56.31
2016,1,10,10,30,0.0,91.0,1.6,11.0,91.0,77.07,60.78
2016,1,10,10,45,0.0,100.0,1.55,11.5,100.0,85.34,67.58
2016,1,10,11,0,0.0,109.0,1.5,12.0,109.0,93.61,74.34
2016,1,10,11,15,0.0,111.0,1.4,12.0,111.0,95.1,75.5
2016,1,10,11,30,0.0,113.0,1.3,12.0,113.0,96.66,76.73
2016,1,10,11,45,0.0,117.5,1.25,12.5,117.5,100.63,79.86
2016,1,10,12,0,0.0,122.0,1.2,13.0,122.0,104.6,82.99
2016,1,10,12,15,0.0,106.0,1.15,13.0,106.0,89.52,70.34
2016,1,10,12,30,0.0,90.0,1.1,13.0,90.0,75.02,58.19
2016,1,10,12,45,38.5,151.5,1.1,13.5,170.5,169.32,137.64
2016,1,10,13,0,77.0,213.0,1.1,14.0,251.0,258.6,209.93
2016,1,10,13,15,76.0,207.0,1.1,14.0,243.5,246.43,199.61
2016,1,10,13,30,75.0,201.0,1.1,14.0,236.0,234.41,189.87
2016,1,10,13,45,74.5,191.5,1.15,14.0,225.0,219.2,177.57
2016,1,10,14,0,74.0,182.0,1.2,14.0,214.0,204.19,165.29
2016,1,10,14,15,72.0,170.0,1.15,13.5,199.5,186.22,150.64
2016,1,10,14,30,70.0,158.0,1.1,13.0,185.0,168.66,136.13
2016,1,10,14,45,67.5,144.0,1.1,13.0,168.0,149.47,119.86
2016,1,10,15,0,65.0,130.0,1.1,13.0,151.0,130.8,103.86
2016,1,10,15,15,60.0,114.5,1.0,12.5,132.0,110.78,86.84
2016,1,10,15,30,55.0,99.0,0.9,12.0,113.0,91.64,70.54
2016,1,10,15,45,47.0,82.0,0.85,11.5,92.5,71.9,54.03
2016,1,10,16,0,39.0,65.0,0.8,11.0,72.0,53.58,39.06
2016,1,10,16,15,24.0,48.5,0.85,10.5,52.0,38.04,27.83
2016,1,10,16,30,9.0,32.0,0.9,10.0,32.0,25.69,15.48
2016,1,10,16,45,4.5,16.0,1.0,9.5,16.0,13.21,0.0
2016,1,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,83.0,16.5,1.0,7.5,25.0,108.33,10.62
2016,1,11,8,0,166.0,33.0,1.0,8.0,50.0,215.34,168.65
2016,1,11,8,15,206.5,48.5,1.1,8.0,79.0,271.36,225.49
2016,1,11,8,30,247.0,64.0,1.2,8.0,108.0,329.04,277.29
2016,1,11,8,45,273.0,78.5,1.35,8.5,138.5,374.12,316.39
2016,1,11,9,0,299.0,93.0,1.5,9.0,169.0,419.28,354.22
2016,1,11,9,15,312.5,106.5,1.45,9.0,197.5,432.09,365.14
2016,1,11,9,30,326.0,120.0,1.4,9.0,226.0,463.22,389.77
2016,1,11,9,45,340.0,130.5,1.4,9.5,251.5,489.46,409.36
2016,1,11,10,0,354.0,141.0,1.4,10.0,277.0,514.63,427.63
2016,1,11,10,15,276.5,163.0,1.45,10.5,274.0,469.32,388.58
2016,1,11,10,30,199.0,185.0,1.5,11.0,271.0,402.51,333.06
2016,1,11,10,45,223.0,192.5,1.55,11.5,293.0,428.57,353.68
2016,1,11,11,0,247.0,200.0,1.6,12.0,315.0,472.83,387.23
2016,1,11,11,15,203.5,210.5,1.65,12.5,307.5,420.42,344.04
2016,1,11,11,30,160.0,221.0,1.7,13.0,300.0,387.72,316.43
2016,1,11,11,45,135.5,223.5,1.75,13.5,291.0,362.4,295.17
2016,1,11,12,0,111.0,226.0,1.8,14.0,282.0,321.36,261.54
2016,1,11,12,15,263.5,208.0,1.8,14.0,341.0,449.01,365.54
2016,1,11,12,30,416.0,190.0,1.8,14.0,400.0,549.59,444.24
2016,1,11,12,45,436.0,182.5,1.85,14.0,399.5,537.1,434.03
2016,1,11,13,0,456.0,175.0,1.9,14.0,399.0,521.79,422.31
2016,1,11,13,15,462.5,168.0,1.9,14.0,389.0,495.25,401.3
2016,1,11,13,30,469.0,161.0,1.9,14.0,379.0,466.95,378.55
2016,1,11,13,45,394.0,166.0,1.9,14.0,343.5,402.77,326.63
2016,1,11,14,0,319.0,171.0,1.9,14.0,308.0,335.8,272.23
2016,1,11,14,15,350.5,154.0,1.8,14.0,295.5,313.57,252.88
2016,1,11,14,30,382.0,137.0,1.7,14.0,283.0,294.94,235.21
2016,1,11,14,45,370.5,126.5,1.6,14.0,257.5,255.44,200.48
2016,1,11,15,0,359.0,116.0,1.5,14.0,232.0,216.93,166.21
2016,1,11,15,15,345.0,102.5,1.35,13.0,202.5,176.37,130.73
2016,1,11,15,30,331.0,89.0,1.2,12.0,173.0,137.46,97.0
2016,1,11,15,45,454.5,65.5,1.05,11.5,159.0,110.06,68.57
2016,1,11,16,0,578.0,42.0,0.9,11.0,145.0,66.88,34.75
2016,1,11,16,15,492.5,34.5,0.95,10.5,106.0,30.77,21.5
2016,1,11,16,30,407.0,27.0,1.0,10.0,67.0,22.3,12.91
