Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,203.5,13.5,1.05,9.5,33.5,10.86,0.0
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,209.0,14.5,1.75,5.5,34.5,202.14,32.52
2016,1,12,8,0,418.0,29.0,1.9,6.0,69.0,404.3,319.96
2016,1,12,8,15,504.5,36.0,1.75,6.5,109.5,493.73,407.91
2016,1,12,8,30,591.0,43.0,1.6,7.0,150.0,579.06,479.65
2016,1,12,8,45,643.5,48.0,1.5,7.5,190.5,645.26,532.48
2016,1,12,9,0,696.0,53.0,1.4,8.0,231.0,711.19,582.07
2016,1,12,9,15,730.5,56.5,1.35,8.5,269.5,758.41,615.69
2016,1,12,9,30,765.0,60.0,1.3,9.0,308.0,803.68,646.49
2016,1,12,9,45,526.5,105.5,1.3,9.5,285.0,648.33,529.56
2016,1,12,10,0,288.0,151.0,1.3,10.0,262.0,467.69,387.25
2016,1,12,10,15,223.0,169.5,1.4,10.5,259.5,428.7,355.18
2016,1,12,10,30,158.0,188.0,1.5,11.0,257.0,368.65,305.08
2016,1,12,10,45,156.5,198.0,1.6,11.5,269.0,374.75,309.37
2016,1,12,11,0,155.0,208.0,1.7,12.0,281.0,380.28,312.77
2016,1,12,11,15,129.5,214.0,1.75,12.0,276.5,358.56,294.34
2016,1,12,11,30,104.0,220.0,1.8,12.0,272.0,319.37,262.22
2016,1,12,11,45,92.5,221.5,1.85,12.5,268.0,305.77,250.46
2016,1,12,12,0,81.0,223.0,1.9,13.0,264.0,292.69,239.04
2016,1,12,12,15,40.5,181.0,1.9,13.0,201.5,207.43,168.89
2016,1,12,12,30,0.0,139.0,1.9,13.0,139.0,120.04,95.71
2016,1,12,12,45,88.0,180.5,1.9,13.5,224.0,236.16,193.79
2016,1,12,13,0,176.0,222.0,1.9,14.0,309.0,350.28,285.78
2016,1,12,13,15,248.5,206.5,1.8,14.0,325.5,383.03,311.68
2016,1,12,13,30,321.0,191.0,1.7,14.0,342.0,396.18,321.91
2016,1,12,13,45,224.0,190.0,1.6,14.0,293.0,311.5,252.99
2016,1,12,14,0,127.0,189.0,1.5,14.0,244.0,246.7,199.9
2016,1,12,14,15,226.5,168.0,1.25,14.0,258.5,270.45,218.25
2016,1,12,14,30,326.0,147.0,1.0,14.0,273.0,275.22,219.1
2016,1,12,14,45,311.0,136.5,0.8,14.0,247.5,238.55,186.97
2016,1,12,15,0,296.0,126.0,0.6,14.0,222.0,203.34,156.02
2016,1,12,15,15,283.0,111.0,0.7,13.5,194.0,166.27,124.09
2016,1,12,15,30,270.0,96.0,0.8,13.0,166.0,130.87,93.71
2016,1,12,15,45,244.5,81.5,0.9,12.5,136.5,96.2,65.7
2016,1,12,16,0,219.0,67.0,1.0,12.0,107.0,64.84,43.1
2016,1,12,16,15,182.5,51.0,1.0,11.5,78.0,39.2,28.84
2016,1,12,16,30,146.0,35.0,1.0,11.0,49.0,26.82,16.79
2016,1,12,16,45,73.0,17.5,1.05,11.0,24.5,14.0,0.0
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,45,169.5,16.5,3.4,11.5,33.0,177.28,33.3
2016,1,13,8,0,339.0,33.0,3.6,12.0,66.0,348.07,273.32
2016,1,13,8,15,431.5,41.0,3.75,12.0,105.5,442.14,364.5
2016,1,13,8,30,524.0,49.0,3.9,12.0,145.0,540.62,449.37
2016,1,13,8,45,575.5,56.0,4.05,12.5,185.0,606.19,504.13
2016,1,13,9,0,627.0,63.0,4.2,13.0,225.0,672.04,556.99
2016,1,13,9,15,665.5,67.5,4.45,13.0,263.5,722.52,597.83
2016,1,13,9,30,704.0,72.0,4.7,13.0,302.0,771.52,636.59
2016,1,13,9,45,408.5,118.0,4.95,13.5,255.0,557.08,467.06
2016,1,13,10,0,113.0,164.0,5.2,14.0,208.0,304.68,254.04
2016,1,13,10,15,60.5,159.0,5.35,14.0,183.0,225.16,186.75
2016,1,13,10,30,8.0,154.0,5.5,14.0,158.0,150.5,122.14
2016,1,13,10,45,388.0,128.5,5.65,14.0,311.0,540.94,454.11
2016,1,13,11,0,768.0,103.0,5.8,14.0,464.0,860.2,703.37
2016,1,13,11,15,596.5,144.0,5.85,14.0,429.5,739.87,609.1
2016,1,13,11,30,425.0,185.0,5.9,14.0,395.0,614.98,508.46
2016,1,13,11,45,352.0,202.0,6.0,14.0,378.5,540.76,448.3
2016,1,13,12,0,279.0,219.0,6.1,14.0,362.0,487.02,403.29
2016,1,13,12,15,139.5,161.0,6.1,14.0,232.5,280.18,232.79
2016,1,13,12,30,0.0,103.0,6.1,14.0,103.0,86.63,67.69
2016,1,13,12,45,38.5,160.0,6.1,14.0,179.5,178.04,145.49
2016,1,13,13,0,77.0,217.0,6.1,14.0,256.0,262.76,216.17
2016,1,13,13,15,211.5,202.5,6.0,13.5,304.0,342.53,284.42
2016,1,13,13,30,346.0,188.0,5.9,13.0,352.0,408.96,340.02
2016,1,13,13,45,173.0,102.5,5.8,13.0,184.5,203.7,168.81
2016,1,13,14,0,0.0,17.0,5.7,13.0,17.0,14.02,6.39
2016,1,13,14,15,0.0,15.5,5.45,12.5,15.5,12.78,5.37
2016,1,13,14,30,0.0,14.0,5.2,12.0,14.0,11.53,4.33
2016,1,13,14,45,0.0,13.0,4.95,12.0,13.0,10.7,3.63
2016,1,13,15,0,0.0,12.0,4.7,12.0,12.0,9.87,2.92
2016,1,13,15,15,301.5,40.5,4.15,11.5,119.5,113.6,81.17
2016,1,13,15,30,603.0,69.0,3.6,11.0,227.0,172.59,115.85
2016,1,13,15,45,569.0,60.0,3.1,10.5,188.5,120.27,72.55
2016,1,13,16,0,535.0,51.0,2.6,10.0,150.0,72.01,39.85
2016,1,13,16,15,443.5,42.5,2.35,9.5,110.0,34.75,25.18
2016,1,13,16,30,352.0,34.0,2.1,9.0,70.0,28.18,18.27
2016,1,13,16,45,176.0,17.0,1.85,8.5,35.0,13.73,0.0
2016,1,13,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,57.5,17.5,1.2,6.5,23.5,78.3,15.38
2016,1,14,8,0,115.0,35.0,1.3,7.0,47.0,161.0,127.2
2016,1,14,8,15,143.5,52.0,1.4,7.5,74.0,208.96,174.47
2016,1,14,8,30,172.0,69.0,1.5,8.0,101.0,257.14,217.78
2016,1,14,8,45,192.5,85.0,1.65,8.5,129.0,297.25,252.93
2016,1,14,9,0,213.0,101.0,1.8,9.0,157.0,337.47,287.11
2016,1,14,9,15,222.0,117.0,1.8,9.0,183.0,367.24,311.73
2016,1,14,9,30,231.0,133.0,1.8,9.0,209.0,396.22,335.1
2016,1,14,9,45,241.0,145.5,1.85,9.5,232.0,420.18,353.53
2016,1,14,10,0,251.0,158.0,1.9,10.0,255.0,443.33,370.96
2016,1,14,10,15,177.5,173.5,1.95,10.0,245.0,372.24,311.38
2016,1,14,10,30,104.0,189.0,2.0,10.0,235.0,300.74,250.91
2016,1,14,10,45,72.5,191.0,2.05,10.5,224.0,268.94,223.31
2016,1,14,11,0,41.0,193.0,2.1,11.0,213.0,238.04,196.21
2016,1,14,11,15,47.0,201.5,2.15,11.0,225.0,250.02,206.12
2016,1,14,11,30,53.0,210.0,2.2,11.0,237.0,261.7,215.62
2016,1,14,11,45,52.0,213.5,2.25,11.0,240.0,260.93,214.74
2016,1,14,12,0,51.0,217.0,2.3,11.0,243.0,260.19,213.96
2016,1,14,12,15,60.0,220.0,2.3,11.0,250.5,266.96,219.64
2016,1,14,12,30,69.0,223.0,2.3,11.0,258.0,273.08,224.74
2016,1,14,12,45,64.5,218.5,2.3,11.0,251.0,260.05,213.9
2016,1,14,13,0,60.0,214.0,2.3,11.0,244.0,247.46,203.49
2016,1,14,13,15,42.0,198.5,2.15,11.0,219.5,214.78,176.2
2016,1,14,13,30,24.0,183.0,2.0,11.0,195.0,175.01,143.02
2016,1,14,13,45,12.0,133.0,1.95,11.0,139.0,120.09,97.09
2016,1,14,14,0,0.0,83.0,1.9,11.0,83.0,69.0,53.79
2016,1,14,14,15,0.0,83.0,1.75,11.0,83.0,69.04,53.96
2016,1,14,14,30,0.0,83.0,1.6,11.0,83.0,69.06,54.07
2016,1,14,14,45,0.0,75.0,1.5,11.0,75.0,62.27,48.31
2016,1,14,15,0,0.0,67.0,1.4,11.0,67.0,55.54,42.58
2016,1,14,15,15,0.0,58.5,1.45,10.5,58.5,48.45,36.55
2016,1,14,15,30,0.0,50.0,1.5,10.0,50.0,41.37,30.44
2016,1,14,15,45,0.0,41.0,1.6,10.0,41.0,33.88,23.83
2016,1,14,16,0,0.0,32.0,1.7,10.0,32.0,26.41,17.18
2016,1,14,16,15,0.0,23.5,2.0,10.0,23.5,19.37,11.58
2016,1,14,16,30,0.0,15.0,2.3,10.0,15.0,12.34,4.88
2016,1,14,16,45,0.0,7.5,2.65,10.0,7.5,6.16,0.0
2016,1,14,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,7,45,185.0,16.0,0.45,8.5,34.5,188.47,52.0
2016,1,15,8,0,370.0,32.0,0.4,9.0,69.0,371.0,289.6
2016,1,15,8,15,459.0,40.0,0.5,9.0,109.0,463.06,374.85
2016,1,15,8,30,548.0,48.0,0.6,9.0,149.0,559.54,454.47
2016,1,15,8,45,600.0,54.0,0.75,9.5,189.5,624.93,506.94
2016,1,15,9,0,652.0,60.0,0.9,10.0,230.0,690.57,557.63
2016,1,15,9,15,688.0,64.0,1.0,10.0,268.5,738.68,594.06
2016,1,15,9,30,724.0,68.0,1.1,10.0,307.0,778.6,623.64
2016,1,15,9,45,734.5,74.5,1.2,10.5,339.0,803.15,640.42
2016,1,15,10,0,745.0,81.0,1.3,11.0,371.0,831.56,659.71
2016,1,15,10,15,763.0,83.5,1.3,11.0,399.5,845.28,668.12
2016,1,15,10,30,781.0,86.0,1.3,11.0,428.0,862.58,679.17
2016,1,15,10,45,794.0,87.5,1.3,11.5,450.0,870.57,682.39
2016,1,15,11,0,807.0,89.0,1.3,12.0,472.0,874.98,683.31
2016,1,15,11,15,814.5,90.0,1.25,12.0,487.0,870.17,678.48
2016,1,15,11,30,822.0,91.0,1.2,12.0,502.0,861.78,671.42
2016,1,15,11,45,827.0,91.0,1.2,12.0,510.5,846.47,660.48
2016,1,15,12,0,832.0,91.0,1.2,12.0,519.0,827.71,647.32
2016,1,15,12,15,647.0,138.5,1.15,12.0,471.0,709.29,562.44
2016,1,15,12,30,462.0,186.0,1.1,12.0,423.0,584.35,467.53
2016,1,15,12,45,359.5,202.5,1.05,12.5,385.5,490.08,394.58
2016,1,15,13,0,257.0,219.0,1.0,13.0,348.0,417.93,336.77
2016,1,15,13,15,213.0,216.0,0.9,13.0,321.0,358.34,289.72
2016,1,15,13,30,169.0,213.0,0.8,13.0,294.0,315.46,255.07
2016,1,15,13,45,484.0,146.5,0.75,13.0,363.5,438.16,352.95
2016,1,15,14,0,799.0,80.0,0.7,13.0,433.0,512.23,406.33
2016,1,15,14,15,781.5,78.0,0.65,13.0,404.5,457.43,359.73
2016,1,15,14,30,764.0,76.0,0.6,13.0,376.0,402.86,313.36
2016,1,15,14,45,746.5,71.0,0.6,13.0,343.5,345.89,264.08
2016,1,15,15,0,729.0,66.0,0.6,13.0,311.0,289.82,214.26
2016,1,15,15,15,693.5,62.0,0.6,12.5,272.5,231.49,162.95
2016,1,15,15,30,658.0,58.0,0.6,12.0,234.0,174.85,113.79
2016,1,15,15,45,612.0,52.0,0.6,11.5,194.5,120.42,70.01
2016,1,15,16,0,566.0,46.0,0.6,11.0,155.0,71.37,37.49
2016,1,15,16,15,483.0,39.0,0.65,10.5,115.0,31.76,22.57
2016,1,15,16,30,400.0,32.0,0.7,10.0,75.0,26.37,17.01
2016,1,15,16,45,261.0,21.0,0.8,10.0,44.0,17.29,3.93
2016,1,15,17,0,122.0,10.0,0.9,10.0,13.0,8.54,0.0
2016,1,15,17,15,61.0,5.0,0.9,9.5,6.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,3.0,17.5,3.25,9.5,17.5,16.65,0.06
2016,1,16,8,0,6.0,35.0,3.3,10.0,35.0,41.27,27.97
2016,1,16,8,15,22.5,52.5,3.25,10.0,56.0,83.21,65.6
2016,1,16,8,30,39.0,70.0,3.2,10.0,77.0,117.31,96.31
2016,1,16,8,45,50.5,87.5,3.2,10.5,99.5,147.23,122.76
2016,1,16,9,0,62.0,105.0,3.2,11.0,122.0,177.16,148.73
2016,1,16,9,15,68.5,121.5,3.15,11.0,142.5,201.08,169.23
2016,1,16,9,30,75.0,138.0,3.1,11.0,163.0,224.93,189.32
2016,1,16,9,45,79.0,151.5,3.1,11.5,180.0,241.9,202.95
2016,1,16,10,0,83.0,165.0,3.1,12.0,197.0,258.86,216.35
2016,1,16,10,15,41.5,136.0,3.05,12.5,152.0,177.17,146.39
2016,1,16,10,30,0.0,107.0,3.0,13.0,107.0,92.56,73.27
2016,1,16,10,45,0.0,105.5,3.0,13.5,105.5,90.42,71.31
2016,1,16,11,0,0.0,104.0,3.0,14.0,104.0,88.52,69.48
2016,1,16,11,15,0.0,115.0,3.0,14.0,115.0,98.67,77.92
2016,1,16,11,30,0.0,126.0,3.0,14.0,126.0,108.85,86.34
2016,1,16,11,45,19.0,168.5,3.0,14.5,178.5,166.84,134.91
2016,1,16,12,0,38.0,211.0,3.0,15.0,231.0,241.87,196.22
2016,1,16,12,15,19.0,144.0,2.9,15.0,154.0,140.33,112.48
2016,1,16,12,30,0.0,77.0,2.8,15.0,77.0,63.93,48.36
2016,1,16,12,45,60.0,152.5,2.75,15.5,183.0,186.22,151.47
2016,1,16,13,0,120.0,228.0,2.7,16.0,289.0,317.79,257.74
2016,1,16,13,15,115.0,223.0,2.55,16.0,280.5,300.85,243.34
2016,1,16,13,30,110.0,218.0,2.4,16.0,272.0,273.52,221.21
2016,1,16,13,45,109.0,208.5,2.3,16.0,259.5,256.05,206.95
2016,1,16,14,0,108.0,199.0,2.2,16.0,247.0,238.74,192.66
2016,1,16,14,15,105.5,186.0,2.0,15.5,230.5,217.45,175.26
2016,1,16,14,30,103.0,173.0,1.8,15.0,214.0,196.59,157.98
2016,1,16,14,45,99.5,158.0,1.65,15.0,195.0,173.97,138.78
2016,1,16,15,0,96.0,143.0,1.5,15.0,176.0,155.89,123.17
2016,1,16,15,15,89.0,126.5,1.4,14.5,154.5,128.48,100.06
2016,1,16,15,30,82.0,110.0,1.3,14.0,133.0,106.12,81.16
2016,1,16,15,45,69.5,92.5,1.2,14.0,109.5,83.48,62.38
2016,1,16,16,0,57.0,75.0,1.1,14.0,86.0,62.79,45.81
2016,1,16,16,15,40.0,57.0,1.1,13.5,64.0,44.33,33.29
2016,1,16,16,30,23.0,39.0,1.1,13.0,42.0,30.95,20.76
2016,1,16,16,45,11.5,23.0,1.15,12.5,24.5,18.71,5.77
2016,1,16,17,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,1,16,17,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,45,6.5,17.5,2.65,12.5,18.0,21.97,2.75
2016,1,17,8,0,13.0,35.0,2.8,13.0,36.0,53.3,37.59
2016,1,17,8,15,28.0,52.5,2.75,13.0,57.0,87.07,68.29
2016,1,17,8,30,43.0,70.0,2.7,13.0,78.0,120.12,97.73
2016,1,17,8,45,52.5,87.5,2.7,13.0,99.5,148.46,122.69
2016,1,17,9,0,62.0,105.0,2.7,13.0,121.0,176.72,147.16
2016,1,17,9,15,68.5,120.5,2.7,13.0,141.0,199.08,166.19
2016,1,17,9,30,75.0,136.0,2.7,13.0,161.0,221.5,184.93
2016,1,17,9,45,37.5,77.0,2.75,13.5,89.5,106.96,87.4
2016,1,17,10,0,0.0,18.0,2.8,14.0,18.0,14.84,7.1
2016,1,17,10,15,0.0,37.5,2.8,14.0,37.5,30.99,20.94
2016,1,17,10,30,0.0,57.0,2.8,14.0,57.0,47.2,34.73
2016,1,17,10,45,0.0,59.5,2.85,14.5,59.5,49.3,36.36
2016,1,17,11,0,0.0,62.0,2.9,15.0,62.0,51.39,38.0
2016,1,17,11,15,0.0,90.0,2.9,15.0,90.0,75.16,57.96
2016,1,17,11,30,0.0,118.0,2.9,15.0,118.0,101.11,79.57
2016,1,17,11,45,0.0,107.0,2.9,15.0,107.0,90.52,70.67
2016,1,17,12,0,0.0,96.0,2.9,15.0,96.0,80.36,62.16
2016,1,17,12,15,1.0,132.0,2.8,15.0,133.0,114.23,90.41
2016,1,17,12,30,2.0,168.0,2.7,15.0,170.0,149.1,119.19
2016,1,17,12,45,1.0,132.0,2.65,15.0,133.0,113.66,89.86
2016,1,17,13,0,0.0,96.0,2.6,15.0,96.0,80.23,62.08
2016,1,17,13,15,0.0,106.5,2.5,14.5,106.5,89.53,70.07
2016,1,17,13,30,0.0,117.0,2.4,14.0,117.0,98.84,78.07
2016,1,17,13,45,0.0,126.5,2.35,14.0,126.5,107.25,85.19
2016,1,17,14,0,0.0,136.0,2.3,14.0,136.0,115.6,92.29
2016,1,17,14,15,0.0,71.0,2.2,14.0,71.0,58.88,44.63
2016,1,17,14,30,0.0,6.0,2.1,14.0,6.0,4.94,0.0
2016,1,17,14,45,0.0,5.5,2.05,14.0,5.5,4.53,0.0
2016,1,17,15,0,0.0,5.0,2.0,14.0,5.0,4.11,0.0
2016,1,17,15,15,0.0,4.0,1.9,13.5,4.0,3.29,0.0
2016,1,17,15,30,0.0,3.0,1.8,13.0,3.0,2.46,0.0
2016,1,17,15,45,0.0,2.5,1.75,13.0,2.5,2.05,0.0
2016,1,17,16,0,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,1,17,16,15,0.0,1.5,1.7,12.5,1.5,1.23,0.0
2016,1,17,16,30,0.0,1.0,1.7,12.0,1.0,0.82,0.0
2016,1,17,16,45,0.0,0.5,1.75,12.0,0.5,0.41,0.0
2016,1,17,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,7,45,205.0,15.5,0.6,10.5,37.0,203.43,81.84
2016,1,18,8,0,410.0,31.0,0.7,11.0,74.0,400.66,313.84
2016,1,18,8,15,496.0,38.5,0.75,11.5,115.0,490.98,395.01
2016,1,18,8,30,582.0,46.0,0.8,12.0,156.0,585.65,471.2
2016,1,18,8,45,642.0,50.0,0.9,13.0,198.5,648.75,519.75
2016,1,18,9,0,702.0,54.0,1.0,14.0,241.0,720.72,572.46
2016,1,18,9,15,737.0,58.0,1.05,14.0,280.5,769.79,608.02
2016,1,18,9,30,772.0,62.0,1.1,14.0,320.0,816.99,641.31
2016,1,18,9,45,681.0,83.0,1.2,14.5,329.0,774.4,610.08
2016,1,18,10,0,590.0,104.0,1.3,15.0,338.0,719.19,570.19
2016,1,18,10,15,718.5,88.0,1.4,15.0,393.0,819.02,642.37
2016,1,18,10,30,847.0,72.0,1.5,15.0,448.0,909.77,704.66
2016,1,18,10,45,855.0,74.0,1.65,15.5,470.0,913.73,705.95
2016,1,18,11,0,863.0,76.0,1.8,16.0,492.0,914.0,705.78
2016,1,18,11,15,868.5,77.0,1.95,16.0,507.0,906.96,701.94
2016,1,18,11,30,874.0,78.0,2.1,16.0,522.0,896.25,695.6
2016,1,18,11,45,598.5,148.5,2.25,16.5,455.0,722.89,571.87
2016,1,18,12,0,323.0,219.0,2.4,17.0,388.0,525.78,420.41
2016,1,18,12,15,202.0,225.5,2.35,17.0,331.5,404.51,325.51
2016,1,18,12,30,81.0,232.0,2.3,17.0,275.0,292.02,234.42
2016,1,18,12,45,49.0,211.5,2.25,17.0,238.0,240.19,192.66
2016,1,18,13,0,17.0,191.0,2.2,17.0,201.0,180.7,144.07
2016,1,18,13,15,8.5,160.0,2.1,17.0,165.0,144.09,114.27
2016,1,18,13,30,0.0,129.0,2.0,17.0,129.0,109.6,85.91
2016,1,18,13,45,1.5,141.0,1.9,17.0,142.0,121.15,95.61
2016,1,18,14,0,3.0,153.0,1.8,17.0,155.0,132.48,105.03
2016,1,18,14,15,1.5,101.5,1.65,16.5,102.5,85.67,66.55
2016,1,18,14,30,0.0,50.0,1.5,16.0,50.0,41.37,29.56
2016,1,18,14,45,0.0,45.5,1.35,16.0,45.5,37.62,26.47
2016,1,18,15,0,0.0,41.0,1.2,16.0,41.0,33.87,23.32
2016,1,18,15,15,0.0,36.5,1.1,15.5,36.5,30.13,20.21
2016,1,18,15,30,0.0,32.0,1.0,15.0,32.0,26.4,17.05
2016,1,18,15,45,0.0,26.5,0.9,14.5,26.5,21.84,13.13
2016,1,18,16,0,0.0,21.0,0.8,14.0,21.0,17.29,9.16
2016,1,18,16,15,0.0,15.5,0.8,13.5,15.5,12.74,5.64
2016,1,18,16,30,0.0,10.0,0.8,13.0,10.0,8.21,1.44
2016,1,18,16,45,0.0,6.0,0.85,13.0,6.0,4.92,0.0
2016,1,18,17,0,0.0,2.0,0.9,13.0,2.0,1.71,0.0
2016,1,18,17,15,0.0,1.0,0.9,13.0,1.0,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,5.25,12.0,0.5,0.41,0.0
2016,1,19,8,0,0.0,1.0,5.4,12.0,1.0,0.82,0.0
2016,1,19,8,15,0.0,1.5,5.35,12.0,1.5,1.23,0.0
2016,1,19,8,30,0.0,2.0,5.3,12.0,2.0,1.64,0.0
2016,1,19,8,45,0.0,3.0,5.3,12.5,3.0,2.46,0.0
2016,1,19,9,0,0.0,4.0,5.3,13.0,4.0,3.28,0.0
2016,1,19,9,15,0.0,4.5,5.3,13.0,4.5,3.7,0.0
2016,1,19,9,30,0.0,5.0,5.3,13.0,5.0,4.11,0.0
2016,1,19,9,45,0.0,32.0,5.3,13.5,32.0,26.41,17.1
2016,1,19,10,0,0.0,59.0,5.3,14.0,59.0,48.86,36.22
2016,1,19,10,15,49.5,127.0,5.4,14.5,149.0,173.14,143.08
2016,1,19,10,30,99.0,195.0,5.5,15.0,239.0,302.8,250.92
2016,1,19,10,45,186.0,201.0,5.65,15.5,289.5,405.43,335.83
2016,1,19,11,0,273.0,207.0,5.8,16.0,340.0,506.88,417.65
2016,1,19,11,15,537.0,153.5,5.95,16.0,424.5,695.19,571.14
2016,1,19,11,30,801.0,100.0,6.1,16.0,509.0,859.2,695.87
2016,1,19,11,45,505.0,169.0,6.25,16.0,428.0,658.02,539.53
2016,1,19,12,0,209.0,238.0,6.4,16.0,347.0,434.46,356.32
2016,1,19,12,15,104.5,167.0,6.25,16.0,221.5,258.95,212.54
2016,1,19,12,30,0.0,96.0,6.1,16.0,96.0,80.24,61.75
2016,1,19,12,45,0.0,108.0,5.95,16.0,108.0,90.93,70.77
2016,1,19,13,0,0.0,120.0,5.8,16.0,120.0,101.66,79.75
2016,1,19,13,15,0.0,134.0,5.65,15.5,134.0,114.25,90.46
2016,1,19,13,30,0.0,148.0,5.5,15.0,148.0,126.86,101.22
2016,1,19,13,45,55.0,174.0,5.35,15.0,199.0,190.25,154.78
2016,1,19,14,0,110.0,200.0,5.2,15.0,250.0,249.23,203.43
2016,1,19,14,15,326.5,159.5,4.95,14.5,295.0,312.34,254.88
2016,1,19,14,30,543.0,119.0,4.7,14.0,340.0,351.92,283.33
2016,1,19,14,45,492.5,122.0,4.5,14.0,309.5,301.62,238.68
2016,1,19,15,0,442.0,125.0,4.3,14.0,279.0,255.8,198.04
2016,1,19,15,15,418.0,113.5,3.9,13.5,246.0,209.08,156.55
2016,1,19,15,30,394.0,102.0,3.5,13.0,213.0,165.04,117.97
2016,1,19,15,45,354.0,89.5,3.15,13.0,177.5,120.99,81.79
2016,1,19,16,0,314.0,77.0,2.8,13.0,142.0,81.89,53.51
2016,1,19,16,15,254.5,62.5,2.55,12.5,107.0,47.1,36.0
2016,1,19,16,30,195.0,48.0,2.3,12.0,72.0,36.56,25.99
2016,1,19,16,45,97.5,32.0,2.05,12.0,44.0,24.77,12.54
2016,1,19,17,0,0.0,16.0,1.8,12.0,16.0,13.66,0.0
2016,1,19,17,15,0.0,8.0,1.65,11.5,8.0,6.83,0.0
2016,1,19,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,3.0,1.0,8.0,3.0,0.0,0.0
2016,1,20,7,30,0.0,6.0,1.0,8.0,6.0,5.12,0.0
2016,1,20,7,45,10.5,21.5,1.05,8.5,22.5,32.12,10.84
2016,1,20,8,0,21.0,37.0,1.1,9.0,39.0,62.02,46.08
2016,1,20,8,15,33.0,55.0,1.15,9.5,60.5,94.28,75.6
2016,1,20,8,30,45.0,73.0,1.2,10.0,82.0,125.63,103.51
2016,1,20,8,45,54.0,90.0,1.25,10.5,103.5,152.49,127.03
2016,1,20,9,0,63.0,107.0,1.3,11.0,125.0,179.4,150.07
2016,1,20,9,15,68.5,123.0,1.2,11.5,144.5,201.63,168.45
2016,1,20,9,30,74.0,139.0,1.1,12.0,164.0,223.83,186.33
2016,1,20,9,45,135.0,154.0,1.05,12.5,206.0,314.4,261.03
2016,1,20,10,0,196.0,169.0,1.0,13.0,248.0,387.51,319.08
2016,1,20,10,15,417.5,140.0,1.0,13.5,323.0,594.66,481.04
2016,1,20,10,30,639.0,111.0,1.0,14.0,398.0,772.96,607.57
2016,1,20,10,45,526.0,147.0,1.05,14.5,391.0,696.05,549.1
2016,1,20,11,0,413.0,183.0,1.1,15.0,384.0,626.42,495.67
2016,1,20,11,15,418.0,188.5,1.1,15.0,398.0,628.31,497.08
2016,1,20,11,30,423.0,194.0,1.1,15.0,412.0,628.05,496.21
2016,1,20,11,45,646.0,139.0,1.1,15.0,477.5,756.53,591.43
2016,1,20,12,0,869.0,84.0,1.1,15.0,543.0,858.32,660.4
2016,1,20,12,15,869.0,84.0,1.0,15.0,543.5,831.35,638.89
2016,1,20,12,30,869.0,84.0,0.9,15.0,544.0,801.22,617.0
2016,1,20,12,45,876.0,80.0,0.85,15.5,538.5,762.09,588.58
2016,1,20,13,0,883.0,76.0,0.8,16.0,533.0,726.99,563.08
2016,1,20,13,15,736.5,108.5,0.7,16.0,483.0,632.72,493.0
2016,1,20,13,30,590.0,141.0,0.6,16.0,433.0,536.85,420.41
2016,1,20,13,45,588.5,134.5,0.5,16.0,415.0,497.17,389.7
2016,1,20,14,0,587.0,128.0,0.4,16.0,397.0,456.22,356.72
2016,1,20,14,15,636.0,107.5,0.3,16.0,383.0,425.01,330.2
2016,1,20,14,30,685.0,87.0,0.2,16.0,369.0,387.2,297.17
2016,1,20,14,45,574.5,99.0,0.15,16.0,322.0,315.7,239.38
2016,1,20,15,0,464.0,111.0,0.1,16.0,275.0,250.99,187.31
2016,1,20,15,15,442.5,101.5,0.15,15.5,243.5,205.57,148.89
2016,1,20,15,30,421.0,92.0,0.2,15.0,212.0,162.45,112.32
2016,1,20,15,45,389.5,80.5,0.3,14.5,178.0,118.83,77.35
2016,1,20,16,0,358.0,69.0,0.4,14.0,144.0,79.1,49.21
2016,1,20,16,15,318.5,55.0,0.45,13.5,110.0,41.87,31.34
2016,1,20,16,30,279.0,41.0,0.5,13.0,76.0,31.61,21.77
2016,1,20,16,45,139.5,29.5,0.6,12.5,47.0,22.74,11.65
2016,1,20,17,0,0.0,18.0,0.7,12.0,18.0,15.36,0.0
2016,1,20,17,15,0.0,9.0,0.7,11.5,9.0,7.68,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,1,21,7,30,0.0,8.0,2.1,9.0,8.0,6.83,0.0
2016,1,21,7,45,36.5,23.5,2.35,9.5,27.5,65.33,30.33
2016,1,21,8,0,73.0,39.0,2.6,10.0,47.0,118.84,93.88
2016,1,21,8,15,95.0,57.0,2.55,10.0,72.5,161.26,133.63
2016,1,21,8,30,117.0,75.0,2.5,10.0,98.0,203.42,171.56
2016,1,21,8,45,133.5,92.5,2.5,10.5,124.5,240.21,203.65
2016,1,21,9,0,150.0,110.0,2.5,11.0,151.0,277.04,234.89
2016,1,21,9,15,161.5,125.5,2.55,11.5,176.0,306.17,258.87
2016,1,21,9,30,173.0,141.0,2.6,12.0,201.0,335.1,282.12
2016,1,21,9,45,86.5,113.5,2.65,13.0,143.5,212.9,177.84
2016,1,21,10,0,0.0,86.0,2.7,14.0,86.0,72.82,56.45
2016,1,21,10,15,0.0,90.5,2.75,14.5,90.5,76.62,59.57
2016,1,21,10,30,0.0,95.0,2.8,15.0,95.0,80.47,62.59
2016,1,21,10,45,23.0,149.5,2.9,16.0,161.0,169.98,137.46
2016,1,21,11,0,46.0,204.0,3.0,17.0,227.0,254.48,205.8
2016,1,21,11,15,46.0,210.5,2.9,17.0,234.0,258.32,208.3
2016,1,21,11,30,46.0,217.0,2.8,17.0,241.0,262.15,211.02
2016,1,21,11,45,145.0,228.0,2.75,17.5,305.0,375.61,303.15
2016,1,21,12,0,244.0,239.0,2.7,18.0,369.0,465.49,373.71
2016,1,21,12,15,245.5,238.0,2.55,18.0,369.0,454.91,364.47
2016,1,21,12,30,247.0,237.0,2.4,18.0,369.0,459.28,366.95
2016,1,21,12,45,154.0,231.0,2.25,18.0,313.0,354.51,283.68
2016,1,21,13,0,61.0,225.0,2.1,18.0,257.0,258.96,206.57
2016,1,21,13,15,214.0,211.5,1.8,17.5,318.5,355.48,285.95
2016,1,21,13,30,367.0,198.0,1.5,17.0,380.0,436.89,349.46
2016,1,21,13,45,265.0,201.5,1.2,17.0,330.0,359.63,286.54
2016,1,21,14,0,163.0,205.0,0.9,17.0,280.0,282.4,224.58
2016,1,21,14,15,144.0,192.0,0.85,16.5,255.5,249.09,198.4
2016,1,21,14,30,125.0,179.0,0.8,16.0,231.0,217.91,173.36
2016,1,21,14,45,77.0,158.5,0.8,16.0,189.5,166.44,131.86
2016,1,21,15,0,29.0,138.0,0.8,16.0,148.0,127.23,100.55
2016,1,21,15,15,24.0,123.5,0.85,15.5,131.0,110.18,86.72
2016,1,21,15,30,19.0,109.0,0.9,15.0,114.0,92.87,72.48
2016,1,21,15,45,13.0,92.5,0.95,14.5,96.0,76.58,59.05
2016,1,21,16,0,7.0,76.0,1.0,14.0,78.0,61.29,46.33
2016,1,21,16,15,3.5,58.5,1.05,13.5,59.5,46.36,35.34
2016,1,21,16,30,0.0,41.0,1.1,13.0,41.0,32.96,22.99
2016,1,21,16,45,0.0,25.5,1.15,13.0,25.5,20.84,10.6
2016,1,21,17,0,0.0,10.0,1.2,13.0,10.0,8.23,0.0
2016,1,21,17,15,0.0,5.0,1.2,13.0,5.0,4.27,0.0
2016,1,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
