Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,3.5,12.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,3.5,12.0,5.0,4.27,0.0
2016,1,22,7,45,0.0,18.5,3.5,12.0,18.5,15.28,3.03
2016,1,22,8,0,0.0,32.0,3.5,12.0,32.0,29.13,18.22
2016,1,22,8,15,0.0,49.5,3.4,12.0,49.5,48.35,35.28
2016,1,22,8,30,0.0,67.0,3.3,12.0,67.0,66.5,51.27
2016,1,22,8,45,5.0,83.5,3.25,12.5,85.0,86.94,69.17
2016,1,22,9,0,10.0,100.0,3.2,13.0,103.0,107.39,86.83
2016,1,22,9,15,15.0,115.0,3.15,13.0,120.0,125.94,102.79
2016,1,22,9,30,20.0,130.0,3.1,13.0,137.0,144.67,118.69
2016,1,22,9,45,105.0,151.5,3.1,13.5,193.5,282.33,235.75
2016,1,22,10,0,190.0,173.0,3.1,14.0,250.0,387.12,321.96
2016,1,22,10,15,95.0,157.5,3.05,14.0,196.0,272.31,225.25
2016,1,22,10,30,0.0,142.0,3.0,14.0,142.0,128.17,102.56
2016,1,22,10,45,14.0,168.0,3.0,14.0,175.5,167.57,135.95
2016,1,22,11,0,28.0,194.0,3.0,14.0,209.0,225.0,183.38
2016,1,22,11,15,14.0,110.0,3.0,14.0,117.5,106.39,84.76
2016,1,22,11,30,0.0,26.0,3.0,14.0,26.0,21.49,12.66
2016,1,22,11,45,2.0,101.0,3.05,14.5,102.0,86.62,67.63
2016,1,22,12,0,4.0,176.0,3.1,15.0,178.0,159.58,127.87
2016,1,22,12,15,2.0,130.5,3.2,14.5,131.5,113.36,89.71
2016,1,22,12,30,0.0,85.0,3.3,14.0,85.0,70.63,54.14
2016,1,22,12,45,0.0,52.0,3.4,14.0,52.0,43.09,30.96
2016,1,22,13,0,0.0,19.0,3.5,14.0,19.0,15.7,7.73
2016,1,22,13,15,0.0,61.0,3.35,14.0,61.0,50.57,37.37
2016,1,22,13,30,0.0,103.0,3.2,14.0,103.0,86.28,67.51
2016,1,22,13,45,0.0,84.0,3.05,14.0,84.0,69.77,53.66
2016,1,22,14,0,0.0,65.0,2.9,14.0,65.0,53.88,40.31
2016,1,22,14,15,0.0,61.0,2.85,14.0,61.0,50.54,37.54
2016,1,22,14,30,0.0,57.0,2.8,14.0,57.0,47.2,34.77
2016,1,22,14,45,0.0,31.5,2.75,14.0,31.5,26.0,16.7
2016,1,22,15,0,0.0,6.0,2.7,14.0,6.0,4.94,0.0
2016,1,22,15,15,0.0,5.5,2.6,13.5,5.5,4.52,0.0
2016,1,22,15,30,0.0,5.0,2.5,13.0,5.0,4.11,0.0
2016,1,22,15,45,0.0,4.0,2.45,13.0,4.0,3.28,0.0
2016,1,22,16,0,0.0,3.0,2.4,13.0,3.0,2.46,0.0
2016,1,22,16,15,0.0,2.0,2.4,12.5,2.0,1.64,0.0
2016,1,22,16,30,0.0,1.0,2.4,12.0,1.0,0.82,0.0
2016,1,22,16,45,0.0,0.5,2.4,12.0,0.5,0.41,0.0
2016,1,22,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,3.5,2.7,8.5,3.5,0.0,0.0
2016,1,23,7,30,0.0,7.0,3.0,9.0,7.0,5.97,0.0
2016,1,23,7,45,4.5,23.5,3.3,10.0,24.0,26.24,10.33
2016,1,23,8,0,9.0,40.0,3.6,11.0,41.0,49.34,35.32
2016,1,23,8,15,25.5,58.5,3.8,11.0,63.5,93.1,74.19
2016,1,23,8,30,42.0,77.0,4.0,11.0,86.0,128.48,105.86
2016,1,23,8,45,47.5,96.0,4.2,11.5,107.5,155.39,129.39
2016,1,23,9,0,53.0,115.0,4.4,12.0,129.0,181.94,152.14
2016,1,23,9,15,70.0,129.5,4.5,12.0,151.5,211.53,177.81
2016,1,23,9,30,87.0,144.0,4.6,12.0,174.0,241.8,203.68
2016,1,23,9,45,106.5,160.0,4.7,12.0,201.0,295.6,248.66
2016,1,23,10,0,126.0,176.0,4.8,12.0,228.0,331.07,278.06
2016,1,23,10,15,393.5,152.0,4.7,12.0,329.5,588.35,492.71
2016,1,23,10,30,661.0,128.0,4.6,12.0,431.0,816.23,669.16
2016,1,23,10,45,330.5,75.5,4.6,12.0,227.0,434.35,366.23
2016,1,23,11,0,0.0,23.0,4.6,12.0,23.0,19.0,10.62
2016,1,23,11,15,251.0,101.5,4.6,12.0,233.0,371.69,314.78
2016,1,23,11,30,502.0,180.0,4.6,12.0,443.0,685.4,565.6
2016,1,23,11,45,297.0,211.0,4.7,12.5,367.5,507.38,419.1
2016,1,23,12,0,92.0,242.0,4.8,13.0,292.0,322.25,264.65
2016,1,23,12,15,46.0,138.5,4.8,13.0,163.5,166.3,136.01
2016,1,23,12,30,0.0,35.0,4.8,13.0,35.0,28.96,19.04
2016,1,23,12,45,39.0,134.5,4.85,13.0,155.5,152.32,124.32
2016,1,23,13,0,78.0,234.0,4.9,13.0,276.0,280.49,230.59
2016,1,23,13,15,170.0,227.0,4.9,13.0,314.0,342.2,282.4
2016,1,23,13,30,262.0,220.0,4.9,13.0,352.0,393.87,324.96
2016,1,23,13,45,514.5,160.5,4.9,13.0,406.5,476.97,393.4
2016,1,23,14,0,767.0,101.0,4.9,13.0,461.0,529.42,433.86
2016,1,23,14,15,750.0,98.5,4.75,12.5,433.0,474.7,386.72
2016,1,23,14,30,733.0,96.0,4.6,12.0,405.0,420.21,338.95
2016,1,23,14,45,434.0,124.5,4.45,12.0,304.0,285.32,228.16
2016,1,23,15,0,135.0,153.0,4.3,12.0,203.0,177.5,142.28
2016,1,23,15,15,381.5,114.5,4.05,11.5,232.5,203.25,154.65
2016,1,23,15,30,628.0,76.0,3.8,11.0,262.0,193.78,133.53
2016,1,23,15,45,582.5,69.0,3.55,11.0,221.0,139.1,87.57
2016,1,23,16,0,537.0,62.0,3.3,11.0,180.0,89.86,52.38
2016,1,23,16,15,457.5,54.0,3.1,10.5,138.5,45.18,34.78
2016,1,23,16,30,378.0,46.0,2.9,10.0,97.0,37.85,27.71
2016,1,23,16,45,257.0,33.5,2.75,9.5,62.0,26.03,15.7
2016,1,23,17,0,136.0,21.0,2.6,9.0,27.0,16.36,0.0
2016,1,23,17,15,68.0,10.5,2.5,8.5,13.5,8.96,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.15,6.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.3,6.0,9.0,7.68,0.0
2016,1,24,7,45,27.0,25.5,1.5,6.5,28.5,62.44,35.1
2016,1,24,8,0,54.0,42.0,1.7,7.0,48.0,108.64,86.73
2016,1,24,8,15,73.5,60.5,1.65,7.0,73.0,148.92,124.18
2016,1,24,8,30,93.0,79.0,1.6,7.0,98.0,188.95,160.26
2016,1,24,8,45,105.5,97.0,1.55,7.5,123.0,222.25,189.32
2016,1,24,9,0,118.0,115.0,1.5,8.0,148.0,255.51,217.49
2016,1,24,9,15,131.0,130.5,1.45,8.0,172.0,285.19,242.39
2016,1,24,9,30,144.0,146.0,1.4,8.0,196.0,314.91,266.77
2016,1,24,9,45,247.5,151.0,1.35,8.5,248.0,433.55,364.32
2016,1,24,10,0,351.0,156.0,1.3,9.0,300.0,534.74,443.75
2016,1,24,10,15,423.5,154.0,1.25,9.0,340.0,619.55,507.6
2016,1,24,10,30,496.0,152.0,1.2,9.0,380.0,682.31,553.73
2016,1,24,10,45,383.5,183.5,1.2,9.5,365.5,588.3,478.44
2016,1,24,11,0,271.0,215.0,1.2,10.0,351.0,515.79,419.41
2016,1,24,11,15,348.0,207.5,1.25,10.5,387.5,569.4,461.79
2016,1,24,11,30,425.0,200.0,1.3,11.0,424.0,639.21,513.67
2016,1,24,11,45,426.0,203.5,1.4,11.5,431.0,631.04,506.12
2016,1,24,12,0,427.0,207.0,1.5,12.0,438.0,620.89,497.88
2016,1,24,12,15,473.5,195.0,1.55,12.0,452.0,630.06,505.71
2016,1,24,12,30,520.0,183.0,1.6,12.0,466.0,634.76,509.89
2016,1,24,12,45,451.5,197.5,1.7,12.5,441.0,574.87,462.8
2016,1,24,13,0,383.0,212.0,1.8,13.0,416.0,504.21,407.62
2016,1,24,13,15,626.5,144.5,1.95,13.0,467.5,600.55,485.01
2016,1,24,13,30,870.0,77.0,2.1,13.0,519.0,646.63,521.32
2016,1,24,13,45,855.0,77.0,2.25,13.0,496.5,598.2,482.43
2016,1,24,14,0,840.0,77.0,2.4,13.0,474.0,544.66,439.14
2016,1,24,14,15,825.0,75.0,2.3,13.0,446.0,488.52,391.65
2016,1,24,14,30,810.0,73.0,2.2,13.0,418.0,432.22,342.72
2016,1,24,14,45,783.0,71.5,2.15,13.0,383.0,372.04,289.67
2016,1,24,15,0,756.0,70.0,2.1,13.0,348.0,313.6,236.97
2016,1,24,15,15,725.0,66.5,1.85,12.5,309.5,254.32,183.44
2016,1,24,15,30,694.0,63.0,1.6,12.0,271.0,197.97,133.05
2016,1,24,15,45,654.5,57.0,1.35,11.5,230.0,139.06,83.79
2016,1,24,16,0,615.0,51.0,1.1,11.0,189.0,86.74,46.63
2016,1,24,16,15,544.0,44.5,1.1,10.0,146.5,38.48,28.93
2016,1,24,16,30,473.0,38.0,1.1,9.0,104.0,31.11,21.99
2016,1,24,16,45,355.5,28.0,1.15,8.5,67.0,23.02,13.6
2016,1,24,17,0,238.0,18.0,1.2,8.0,30.0,14.87,0.0
2016,1,24,17,15,119.0,9.0,1.2,7.5,15.0,7.68,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,86.5,6.0,0.8,7.0,8.5,0.0,0.0
2016,1,25,7,30,173.0,12.0,0.9,7.0,17.0,129.65,0.0
2016,1,25,7,45,313.0,22.0,1.0,7.5,51.5,299.23,194.24
2016,1,25,8,0,453.0,32.0,1.1,8.0,86.0,435.62,352.05
2016,1,25,8,15,532.0,39.0,1.2,8.5,128.5,521.95,428.3
2016,1,25,8,30,611.0,46.0,1.3,9.0,171.0,604.55,496.22
2016,1,25,8,45,660.5,50.5,1.45,9.5,213.5,669.38,547.87
2016,1,25,9,0,710.0,55.0,1.6,10.0,256.0,733.9,597.14
2016,1,25,9,15,384.0,99.0,1.65,10.5,210.0,508.23,423.27
2016,1,25,9,30,58.0,143.0,1.7,11.0,164.0,212.57,176.4
2016,1,25,9,45,77.5,160.0,1.8,11.5,190.5,248.91,207.66
2016,1,25,10,0,97.0,177.0,1.9,12.0,217.0,285.26,237.21
2016,1,25,10,15,62.0,179.0,1.95,12.5,205.5,249.51,205.8
2016,1,25,10,30,27.0,181.0,2.0,13.0,194.0,196.23,160.23
2016,1,25,10,45,24.5,186.5,2.05,13.5,199.0,197.17,160.5
2016,1,25,11,0,22.0,192.0,2.1,14.0,204.0,198.34,160.81
2016,1,25,11,15,22.0,198.5,2.15,14.0,210.5,203.06,164.46
2016,1,25,11,30,22.0,205.0,2.2,14.0,217.0,207.83,168.15
2016,1,25,11,45,30.0,214.5,2.25,14.0,230.5,240.03,194.38
2016,1,25,12,0,38.0,224.0,2.3,14.0,244.0,254.5,206.1
2016,1,25,12,15,37.0,224.5,2.3,14.0,244.5,250.68,202.83
2016,1,25,12,30,36.0,225.0,2.3,14.0,245.0,246.95,199.74
2016,1,25,12,45,136.5,234.5,2.35,14.5,308.0,344.94,280.3
2016,1,25,13,0,237.0,244.0,2.4,15.0,371.0,419.33,339.55
2016,1,25,13,15,241.5,234.5,2.4,15.0,361.5,398.95,323.01
2016,1,25,13,30,246.0,225.0,2.4,15.0,352.0,389.27,315.01
2016,1,25,13,45,366.0,193.0,2.4,15.0,372.5,411.96,333.63
2016,1,25,14,0,486.0,161.0,2.4,15.0,393.0,433.32,349.46
2016,1,25,14,15,470.5,153.5,2.35,14.5,367.0,388.42,312.35
2016,1,25,14,30,455.0,146.0,2.3,14.0,341.0,344.36,275.36
2016,1,25,14,45,305.5,151.0,2.25,14.0,278.0,256.06,203.35
2016,1,25,15,0,156.0,156.0,2.2,14.0,215.0,187.01,148.06
2016,1,25,15,15,146.0,141.0,1.9,13.5,191.0,159.14,124.3
2016,1,25,15,30,136.0,126.0,1.6,13.0,167.0,132.62,101.65
2016,1,25,15,45,126.5,108.0,1.3,12.5,142.0,105.28,78.75
2016,1,25,16,0,117.0,90.0,1.0,12.0,117.0,79.54,58.27
2016,1,25,16,15,101.0,71.5,1.0,11.5,91.0,55.06,43.51
2016,1,25,16,30,85.0,53.0,1.0,11.0,65.0,40.94,30.48
2016,1,25,16,45,42.5,36.5,1.05,10.5,42.5,28.58,18.33
2016,1,25,17,0,0.0,20.0,1.1,10.0,20.0,16.22,0.0
2016,1,25,17,15,0.0,10.0,1.1,9.5,10.0,8.54,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.25,6.0,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.3,6.0,18.0,15.36,0.0
2016,1,26,7,45,214.5,27.0,0.35,6.5,53.0,233.14,157.06
2016,1,26,8,0,429.0,36.0,0.4,7.0,88.0,422.35,340.98
2016,1,26,8,15,510.5,44.0,0.5,7.0,131.0,511.92,418.15
2016,1,26,8,30,592.0,52.0,0.6,7.0,174.0,605.26,494.1
2016,1,26,8,45,646.0,57.0,0.7,7.5,217.5,673.43,547.02
2016,1,26,9,0,700.0,62.0,0.8,8.0,261.0,734.46,592.61
2016,1,26,9,15,734.0,66.0,0.9,8.5,302.0,783.7,627.99
2016,1,26,9,30,768.0,70.0,1.0,9.0,343.0,830.93,660.94
2016,1,26,9,45,783.5,75.0,1.1,9.5,378.0,859.75,680.09
2016,1,26,10,0,799.0,80.0,1.2,10.0,413.0,885.48,696.95
2016,1,26,10,15,816.0,82.5,1.2,10.5,443.5,906.22,708.57
2016,1,26,10,30,833.0,85.0,1.2,11.0,474.0,923.46,717.72
2016,1,26,10,45,848.5,85.5,1.3,12.0,498.5,933.12,722.05
2016,1,26,11,0,864.0,86.0,1.4,13.0,523.0,938.96,723.89
2016,1,26,11,15,871.0,87.0,1.45,13.0,540.0,933.62,720.14
2016,1,26,11,30,878.0,88.0,1.5,13.0,557.0,924.48,714.06
2016,1,26,11,45,882.5,88.5,1.55,13.5,566.0,908.7,702.27
2016,1,26,12,0,887.0,89.0,1.6,14.0,575.0,889.23,688.13
2016,1,26,12,15,887.0,89.0,1.65,14.0,576.0,861.78,669.79
2016,1,26,12,30,887.0,89.0,1.7,14.0,577.0,831.06,649.16
2016,1,26,12,45,877.0,91.0,1.75,14.0,569.0,791.79,622.35
2016,1,26,13,0,867.0,93.0,1.8,14.0,561.0,750.17,593.64
2016,1,26,13,15,860.5,92.0,1.8,14.0,546.5,705.59,560.87
2016,1,26,13,30,854.0,91.0,1.8,14.0,532.0,658.97,525.13
2016,1,26,13,45,734.5,109.5,1.85,14.0,478.0,565.08,452.49
2016,1,26,14,0,615.0,128.0,1.9,14.0,424.0,477.65,383.52
2016,1,26,14,15,587.0,127.0,1.85,14.0,396.0,426.11,341.08
2016,1,26,14,30,559.0,126.0,1.8,14.0,368.0,371.67,295.26
2016,1,26,14,45,501.5,124.5,1.75,14.0,329.0,312.73,245.43
2016,1,26,15,0,444.0,123.0,1.7,14.0,290.0,259.42,199.86
2016,1,26,15,15,415.5,115.5,1.5,13.5,258.5,214.49,160.62
2016,1,26,15,30,387.0,108.0,1.3,13.0,227.0,172.61,124.34
2016,1,26,15,45,501.5,82.5,1.1,12.5,213.0,141.9,92.64
2016,1,26,16,0,616.0,57.0,0.9,12.0,199.0,93.4,51.65
2016,1,26,16,15,545.0,50.0,0.95,11.0,156.0,44.28,34.04
2016,1,26,16,30,474.0,43.0,1.0,10.0,113.0,35.23,25.65
2016,1,26,16,45,353.5,32.5,1.05,9.5,74.0,26.81,17.15
2016,1,26,17,0,233.0,22.0,1.1,9.0,35.0,18.31,0.78
2016,1,26,17,15,116.5,11.0,1.1,8.5,17.5,9.39,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,1.45,7.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,1.6,7.0,16.0,13.66,0.0
2016,1,27,7,45,145.0,29.0,1.8,7.5,47.0,187.25,129.53
2016,1,27,8,0,290.0,42.0,2.0,8.0,78.0,321.41,265.73
2016,1,27,8,15,354.5,54.5,2.05,8.5,116.5,396.77,333.81
2016,1,27,8,30,419.0,67.0,2.1,9.0,155.0,475.78,400.81
2016,1,27,8,45,465.5,76.0,2.15,9.5,194.0,541.2,454.23
2016,1,27,9,0,512.0,85.0,2.2,10.0,233.0,604.48,503.86
2016,1,27,9,15,563.5,85.5,2.15,10.0,269.5,662.2,547.83
2016,1,27,9,30,615.0,86.0,2.1,10.0,306.0,718.41,589.25
2016,1,27,9,45,523.0,116.0,2.1,10.5,316.5,666.64,547.61
2016,1,27,10,0,431.0,146.0,2.1,11.0,327.0,619.54,509.26
2016,1,27,10,15,627.0,115.0,2.05,11.5,399.0,775.41,625.49
2016,1,27,10,30,823.0,84.0,2.0,12.0,471.0,914.05,720.89
2016,1,27,10,45,697.0,118.0,1.95,12.5,457.0,837.88,662.44
2016,1,27,11,0,571.0,152.0,1.9,13.0,443.0,741.79,591.39
2016,1,27,11,15,720.5,119.0,1.8,13.0,498.0,840.73,662.03
2016,1,27,11,30,870.0,86.0,1.7,13.0,553.0,916.29,712.09
2016,1,27,11,45,877.0,85.5,1.6,13.5,563.0,901.72,698.05
2016,1,27,12,0,884.0,85.0,1.5,14.0,573.0,874.66,676.66
2016,1,27,12,15,884.5,85.0,1.45,14.0,574.0,848.37,657.99
2016,1,27,12,30,885.0,85.0,1.4,14.0,575.0,818.85,637.1
2016,1,27,12,45,886.5,83.0,1.4,14.5,569.5,784.7,612.45
2016,1,27,13,0,888.0,81.0,1.4,15.0,564.0,747.53,585.66
2016,1,27,13,15,882.5,80.5,1.35,15.0,550.0,704.32,554.56
2016,1,27,13,30,877.0,80.0,1.3,15.0,536.0,663.31,522.83
2016,1,27,13,45,869.5,78.0,1.3,15.5,514.5,612.31,482.62
2016,1,27,14,0,862.0,76.0,1.3,16.0,493.0,559.81,440.31
2016,1,27,14,15,848.5,74.0,1.25,15.5,465.0,503.09,394.81
2016,1,27,14,30,835.0,72.0,1.2,15.0,437.0,446.0,347.43
2016,1,27,14,45,817.0,69.0,1.2,15.0,403.0,386.09,295.91
2016,1,27,15,0,799.0,66.0,1.2,15.0,369.0,326.92,243.53
2016,1,27,15,15,770.5,63.0,1.05,14.5,330.0,266.0,189.33
2016,1,27,15,30,742.0,60.0,0.9,14.0,291.0,207.62,137.67
2016,1,27,15,45,703.0,55.5,0.8,14.0,248.5,149.26,89.07
2016,1,27,16,0,664.0,51.0,0.7,14.0,206.0,95.36,50.92
2016,1,27,16,15,598.5,44.5,0.75,13.0,162.5,44.07,33.6
2016,1,27,16,30,533.0,38.0,0.8,12.0,119.0,33.92,24.33
2016,1,27,16,45,423.0,29.0,0.9,11.5,79.5,23.88,14.68
2016,1,27,17,0,313.0,20.0,1.0,11.0,40.0,16.57,2.03
2016,1,27,17,15,156.5,10.0,1.0,10.5,20.0,8.54,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,7.5,3.5,2.99,0.0
2016,1,28,7,30,0.0,7.0,0.7,8.0,7.0,5.97,0.0
2016,1,28,7,45,0.0,20.5,0.75,8.5,20.5,16.93,6.73
2016,1,28,8,0,0.0,34.0,0.8,9.0,34.0,30.0,19.67
2016,1,28,8,15,0.0,50.5,0.95,9.0,50.5,47.3,35.1
2016,1,28,8,30,0.0,67.0,1.1,9.0,67.0,63.88,49.82
2016,1,28,8,45,0.0,83.0,1.25,9.5,83.0,79.4,63.34
2016,1,28,9,0,0.0,99.0,1.4,10.0,99.0,94.73,76.48
2016,1,28,9,15,2.0,113.5,1.3,10.0,114.0,109.91,89.49
2016,1,28,9,30,4.0,128.0,1.2,10.0,129.0,125.19,102.4
2016,1,28,9,45,49.0,154.5,1.2,10.5,175.0,212.94,177.32
2016,1,28,10,0,94.0,181.0,1.2,11.0,221.0,286.52,238.02
2016,1,28,10,15,332.0,159.5,1.2,11.5,314.5,519.29,427.26
2016,1,28,10,30,570.0,138.0,1.2,12.0,408.0,737.82,589.11
2016,1,28,10,45,699.0,111.5,1.3,12.5,459.0,832.97,653.45
2016,1,28,11,0,828.0,85.0,1.4,13.0,510.0,906.84,702.86
2016,1,28,11,15,499.0,166.5,1.55,13.5,425.5,682.86,542.13
2016,1,28,11,30,170.0,248.0,1.7,14.0,341.0,428.48,344.17
2016,1,28,11,45,169.5,253.0,1.9,14.5,346.0,426.23,343.56
2016,1,28,12,0,169.0,258.0,2.1,15.0,351.0,423.35,340.82
2016,1,28,12,15,84.5,207.5,2.05,15.0,254.0,270.78,218.92
2016,1,28,12,30,0.0,157.0,2.0,15.0,157.0,135.76,107.4
2016,1,28,12,45,0.0,159.5,2.0,15.5,159.5,137.71,109.09
2016,1,28,13,0,0.0,162.0,2.0,16.0,162.0,139.65,110.52
2016,1,28,13,15,0.0,156.5,1.85,16.0,156.5,134.21,106.12
2016,1,28,13,30,0.0,151.0,1.7,16.0,151.0,128.88,101.84
2016,1,28,13,45,99.0,184.0,1.6,16.0,232.5,235.2,189.8
2016,1,28,14,0,198.0,217.0,1.5,16.0,314.0,313.59,251.84
2016,1,28,14,15,104.5,188.0,1.4,16.0,239.0,226.25,181.02
2016,1,28,14,30,11.0,159.0,1.3,16.0,164.0,139.21,110.58
2016,1,28,14,45,41.5,159.0,1.25,16.0,175.5,153.35,122.13
2016,1,28,15,0,72.0,159.0,1.2,16.0,187.0,158.89,125.71
2016,1,28,15,15,67.5,143.0,1.05,15.5,167.0,137.69,108.03
2016,1,28,15,30,63.0,127.0,0.9,15.0,147.0,117.29,91.03
2016,1,28,15,45,57.0,109.5,0.75,14.5,125.5,96.36,73.74
2016,1,28,16,0,51.0,92.0,0.6,14.0,104.0,76.55,57.7
2016,1,28,16,15,41.0,73.5,0.65,13.5,82.0,57.19,45.18
2016,1,28,16,30,31.0,55.0,0.7,13.0,60.0,43.02,32.24
2016,1,28,16,45,15.5,37.5,0.8,13.0,40.0,29.88,19.79
2016,1,28,17,0,0.0,20.0,0.9,13.0,20.0,16.43,3.35
2016,1,28,17,15,0.0,10.0,0.9,12.5,10.0,8.54,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,7.0,2.85,12.5,7.0,5.97,0.0
2016,1,29,7,30,0.0,14.0,3.0,13.0,14.0,11.95,0.0
2016,1,29,7,45,61.0,30.0,3.2,13.5,37.5,96.89,66.69
2016,1,29,8,0,122.0,46.0,3.4,14.0,61.0,180.38,145.9
2016,1,29,8,15,150.5,63.5,3.5,14.0,90.0,228.7,189.81
2016,1,29,8,30,179.0,81.0,3.6,14.0,119.0,277.76,233.04
2016,1,29,8,45,199.0,98.0,3.7,14.5,149.0,319.33,268.33
2016,1,29,9,0,219.0,115.0,3.8,15.0,179.0,360.96,302.62
2016,1,29,9,15,230.0,131.0,3.8,15.0,207.0,392.72,328.31
2016,1,29,9,30,241.0,147.0,3.8,15.0,235.0,423.8,352.89
2016,1,29,9,45,120.5,126.0,3.85,15.5,170.0,259.92,216.11
2016,1,29,10,0,0.0,105.0,3.9,16.0,105.0,91.16,71.28
2016,1,29,10,15,35.0,155.0,3.9,16.0,172.0,191.53,156.1
2016,1,29,10,30,70.0,205.0,3.9,16.0,239.0,284.57,232.5
2016,1,29,10,45,59.0,211.0,3.9,16.0,240.5,276.87,225.19
2016,1,29,11,0,48.0,217.0,3.9,16.0,242.0,269.44,218.41
2016,1,29,11,15,24.0,173.0,3.9,16.0,185.5,191.63,154.35
2016,1,29,11,30,0.0,129.0,3.9,16.0,129.0,110.79,86.95
2016,1,29,11,45,0.0,131.5,3.95,16.0,131.5,112.79,88.63
2016,1,29,12,0,0.0,134.0,4.0,16.0,134.0,114.81,90.26
2016,1,29,12,15,3.0,159.5,4.05,16.0,161.5,140.99,111.91
2016,1,29,12,30,6.0,185.0,4.1,16.0,189.0,167.22,133.46
2016,1,29,12,45,19.0,203.5,4.2,16.0,214.5,194.24,155.92
2016,1,29,13,0,32.0,222.0,4.3,16.0,240.0,232.93,187.66
2016,1,29,13,15,16.0,139.0,4.3,16.0,148.0,129.24,102.64
2016,1,29,13,30,0.0,56.0,4.3,16.0,56.0,46.42,33.47
2016,1,29,13,45,0.0,96.0,4.3,16.0,96.0,80.05,61.74
2016,1,29,14,0,0.0,136.0,4.3,16.0,136.0,114.88,90.83
2016,1,29,14,15,0.0,80.0,4.2,16.0,80.0,66.41,50.46
2016,1,29,14,30,0.0,24.0,4.1,16.0,24.0,19.81,11.19
2016,1,29,14,45,185.0,82.5,4.1,16.0,154.5,148.55,117.11
2016,1,29,15,0,370.0,141.0,4.1,16.0,285.0,252.73,196.67
2016,1,29,15,15,359.5,127.0,4.05,15.5,255.0,210.91,159.59
2016,1,29,15,30,349.0,113.0,4.0,15.0,225.0,170.32,123.94
2016,1,29,15,45,329.0,99.0,3.95,15.0,192.5,129.73,89.7
2016,1,29,16,0,309.0,85.0,3.9,15.0,160.0,91.77,60.78
2016,1,29,16,15,278.5,69.5,3.9,14.5,126.5,55.25,39.22
2016,1,29,16,30,248.0,54.0,3.9,14.0,93.0,40.88,30.24
2016,1,29,16,45,190.5,39.0,3.95,14.0,63.0,29.86,19.78
2016,1,29,17,0,133.0,24.0,4.0,14.0,33.0,18.59,5.74
2016,1,29,17,15,66.5,12.0,4.0,14.0,16.5,10.24,0.0
2016,1,29,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.0,1.8,8.5,11.0,9.39,0.0
2016,1,30,7,30,0.0,22.0,2.1,9.0,22.0,27.48,0.0
2016,1,30,7,45,228.0,29.0,2.45,9.5,58.5,250.08,186.22
2016,1,30,8,0,456.0,36.0,2.8,10.0,95.0,444.29,365.44
2016,1,30,8,15,532.0,42.5,2.8,10.0,138.0,528.63,439.6
2016,1,30,8,30,608.0,49.0,2.8,10.0,181.0,616.4,512.73
2016,1,30,8,45,663.0,53.0,2.85,10.5,225.5,678.32,561.89
2016,1,30,9,0,718.0,57.0,2.9,11.0,270.0,747.77,614.61
2016,1,30,9,15,750.0,60.0,2.85,11.0,310.5,794.32,648.69
2016,1,30,9,30,782.0,63.0,2.8,11.0,351.0,838.89,680.32
2016,1,30,9,45,810.0,64.5,2.8,11.5,388.0,875.26,704.21
2016,1,30,10,0,838.0,66.0,2.8,12.0,425.0,908.77,725.57
2016,1,30,10,15,853.5,67.5,2.8,12.0,456.0,916.72,729.66
2016,1,30,10,30,869.0,69.0,2.8,12.0,487.0,931.62,739.01
2016,1,30,10,45,506.0,153.0,2.8,12.5,399.5,691.77,560.79
2016,1,30,11,0,143.0,237.0,2.8,13.0,312.0,403.15,328.52
2016,1,30,11,15,95.0,234.0,2.8,13.0,284.5,329.15,269.18
2016,1,30,11,30,47.0,231.0,2.8,13.0,257.0,276.6,225.16
2016,1,30,11,45,47.0,234.5,2.8,13.5,261.0,276.62,224.71
2016,1,30,12,0,47.0,238.0,2.8,14.0,265.0,276.62,224.1
2016,1,30,12,15,482.5,155.5,2.8,14.0,429.0,598.58,487.8
2016,1,30,12,30,918.0,73.0,2.8,14.0,593.0,836.07,663.86
2016,1,30,12,45,905.5,77.0,2.85,14.0,584.5,797.07,633.98
2016,1,30,13,0,893.0,81.0,2.9,14.0,576.0,755.73,604.59
2016,1,30,13,15,488.0,159.0,2.85,14.0,428.5,519.04,421.03
2016,1,30,13,30,83.0,237.0,2.8,14.0,281.0,274.23,221.87
2016,1,30,13,45,81.5,228.0,2.8,14.0,270.0,258.13,209.54
2016,1,30,14,0,80.0,219.0,2.8,14.0,259.0,242.24,196.56
2016,1,30,14,15,50.5,195.0,2.75,13.5,220.0,198.52,160.95
2016,1,30,14,30,21.0,171.0,2.7,13.0,181.0,153.97,124.47
2016,1,30,14,45,19.0,158.5,2.7,13.0,167.0,140.34,113.26
2016,1,30,15,0,17.0,146.0,2.7,13.0,153.0,127.07,102.21
2016,1,30,15,15,13.5,132.0,2.45,12.5,137.0,112.5,90.22
2016,1,30,15,30,10.0,118.0,2.2,12.0,121.0,98.48,78.62
2016,1,30,15,45,5.0,102.5,2.0,11.5,104.0,83.64,66.3
2016,1,30,16,0,0.0,87.0,1.8,11.0,87.0,69.61,54.51
2016,1,30,16,15,0.0,69.0,1.7,10.0,69.0,54.74,41.65
2016,1,30,16,30,0.0,51.0,1.6,9.0,51.0,40.87,30.97
2016,1,30,16,45,0.0,34.5,1.55,8.5,34.5,28.05,18.86
2016,1,30,17,0,0.0,18.0,1.5,8.0,18.0,14.85,4.49
2016,1,30,17,15,0.0,9.0,1.55,8.0,9.0,7.68,0.0
2016,1,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,11.0,1.3,5.0,11.0,9.39,0.0
2016,1,31,7,30,0.0,22.0,1.6,5.0,22.0,26.6,0.0
2016,1,31,7,45,160.5,33.0,1.9,5.5,54.5,207.81,158.65
2016,1,31,8,0,321.0,44.0,2.2,6.0,87.0,347.48,291.98
2016,1,31,8,15,375.0,56.5,2.35,6.0,125.5,416.15,354.5
2016,1,31,8,30,429.0,69.0,2.5,6.0,164.0,487.57,416.61
2016,1,31,8,45,467.0,79.0,2.65,6.5,202.5,543.22,462.92
2016,1,31,9,0,505.0,89.0,2.8,7.0,241.0,605.43,512.76
2016,1,31,9,15,543.0,93.0,2.95,7.0,277.0,655.3,552.24
2016,1,31,9,30,581.0,97.0,3.1,7.0,313.0,703.69,589.74
2016,1,31,9,45,424.5,138.5,3.3,7.5,304.5,605.18,509.97
2016,1,31,10,0,268.0,180.0,3.5,8.0,296.0,489.06,412.37
2016,1,31,10,15,143.5,181.0,3.6,8.5,244.0,347.06,292.79
2016,1,31,10,30,19.0,182.0,3.7,9.0,192.0,187.8,155.38
2016,1,31,10,45,239.5,186.5,3.85,9.5,312.0,457.42,384.45
2016,1,31,11,0,460.0,191.0,4.0,10.0,432.0,686.42,566.97
2016,1,31,11,15,688.5,135.0,4.1,10.0,508.5,834.54,680.12
2016,1,31,11,30,917.0,79.0,4.2,10.0,585.0,946.75,762.13
2016,1,31,11,45,926.0,78.0,4.3,10.5,596.0,933.06,750.22
2016,1,31,12,0,935.0,77.0,4.4,11.0,607.0,915.44,736.54
2016,1,31,12,15,936.0,77.0,4.45,11.0,609.0,888.32,716.95
2016,1,31,12,30,937.0,77.0,4.5,11.0,611.0,857.72,694.82
2016,1,31,12,45,932.5,78.0,4.55,11.0,604.5,820.65,667.79
2016,1,31,13,0,928.0,79.0,4.6,11.0,598.0,780.71,638.46
2016,1,31,13,15,711.0,133.5,4.6,11.0,525.5,655.56,539.78
2016,1,31,13,30,494.0,188.0,4.6,11.0,453.0,526.26,434.56
2016,1,31,13,45,348.0,206.0,4.65,11.0,389.0,416.54,344.68
2016,1,31,14,0,202.0,224.0,4.7,11.0,325.0,322.71,266.48
2016,1,31,14,15,101.0,150.5,4.65,11.0,201.0,189.39,155.57
2016,1,31,14,30,0.0,77.0,4.6,11.0,77.0,63.9,49.36
2016,1,31,14,45,147.0,117.0,4.55,11.0,175.0,165.96,134.51
2016,1,31,15,0,294.0,157.0,4.5,11.0,273.0,237.79,189.9
2016,1,31,15,15,283.0,142.5,4.3,10.5,245.0,200.69,156.72
2016,1,31,15,30,272.0,128.0,4.1,10.0,217.0,164.96,125.03
2016,1,31,15,45,259.0,111.5,3.9,9.5,186.5,128.82,94.02
2016,1,31,16,0,246.0,95.0,3.7,9.0,156.0,94.59,66.97
2016,1,31,16,15,220.0,78.0,3.75,8.5,125.0,61.75,46.01
2016,1,31,16,30,194.0,61.0,3.8,8.0,94.0,46.42,36.09
2016,1,31,16,45,152.0,44.0,3.9,7.5,64.5,33.96,24.19
2016,1,31,17,0,110.0,27.0,4.0,7.0,35.0,21.23,9.76
2016,1,31,17,15,55.0,13.5,4.35,7.0,17.5,11.52,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,7,15,171.5,8.0,3.15,2.5,15.5,119.01,0.0
2016,2,1,7,30,343.0,16.0,3.4,3.0,31.0,280.25,0.0
2016,2,1,7,45,473.0,24.0,3.7,4.0,73.0,417.22,326.44
2016,2,1,8,0,603.0,32.0,4.0,5.0,115.0,545.2,456.23
2016,2,1,8,15,672.5,37.5,4.2,5.5,162.0,629.27,531.8
2016,2,1,8,30,742.0,43.0,4.4,6.0,209.0,715.5,604.85
2016,2,1,8,45,785.5,46.5,4.65,6.5,255.5,777.69,656.1
2016,2,1,9,0,829.0,50.0,4.9,7.0,302.0,829.88,697.56
2016,2,1,9,15,857.5,53.0,5.0,7.5,345.0,874.96,731.16
2016,2,1,9,30,886.0,56.0,5.1,8.0,388.0,917.86,762.08
2016,2,1,9,45,895.5,61.5,5.2,8.5,425.0,943.75,779.44
2016,2,1,10,0,905.0,67.0,5.3,9.0,462.0,966.01,793.87
2016,2,1,10,15,918.5,68.5,5.2,9.0,493.5,982.83,804.12
2016,2,1,10,30,932.0,70.0,5.1,9.0,525.0,995.94,811.59
2016,2,1,10,45,940.0,72.0,5.0,9.5,549.5,1000.57,811.32
2016,2,1,11,0,948.0,74.0,4.9,10.0,574.0,1001.19,808.27
2016,2,1,11,15,953.5,74.5,4.8,10.0,591.0,993.47,800.85
2016,2,1,11,30,959.0,75.0,4.7,10.0,608.0,981.75,790.74
2016,2,1,11,45,962.0,75.5,4.65,10.5,617.5,963.78,775.25
2016,2,1,12,0,965.0,76.0,4.6,11.0,627.0,941.94,757.19
2016,2,1,12,15,965.0,76.0,4.5,11.0,628.0,913.15,735.25
2016,2,1,12,30,965.0,76.0,4.4,11.0,629.0,880.84,710.86
2016,2,1,12,45,783.0,120.0,4.35,11.0,565.5,763.39,622.96
2016,2,1,13,0,601.0,164.0,4.3,11.0,502.0,640.33,526.02
2016,2,1,13,15,770.0,120.5,4.1,11.0,543.0,684.08,561.01
2016,2,1,13,30,939.0,77.0,3.9,11.0,584.0,703.11,575.14
2016,2,1,13,45,929.5,76.0,3.75,11.0,561.5,649.69,530.86
