Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,920.0,75.0,3.6,11.0,539.0,594.73,484.77
2016,2,1,14,15,905.5,73.0,3.4,11.0,509.0,534.97,433.59
2016,2,1,14,30,891.0,71.0,3.2,11.0,479.0,474.78,380.72
2016,2,1,14,45,806.0,73.0,3.0,11.0,421.0,391.33,308.88
2016,2,1,15,0,721.0,75.0,2.8,11.0,363.0,315.08,242.38
2016,2,1,15,15,687.5,74.0,2.35,10.5,326.5,256.87,189.44
2016,2,1,15,30,654.0,73.0,1.9,10.0,290.0,203.23,140.89
2016,2,1,15,45,688.0,62.0,1.5,9.5,262.5,156.68,97.87
2016,2,1,16,0,722.0,51.0,1.1,9.0,235.0,103.29,55.79
2016,2,1,16,15,661.0,46.0,1.1,8.5,189.0,49.1,30.82
2016,2,1,16,30,600.0,41.0,1.1,8.0,143.0,36.6,27.39
2016,2,1,16,45,501.5,32.5,1.1,7.5,99.5,29.2,20.17
2016,2,1,17,0,403.0,24.0,1.1,7.0,56.0,21.76,10.91
2016,2,1,17,15,201.5,12.0,1.15,6.5,28.0,10.24,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,58.0,10.0,1.6,5.0,13.0,46.5,0.0
2016,2,2,7,30,116.0,20.0,1.7,5.0,26.0,133.79,0.0
2016,2,2,7,45,231.5,34.5,1.85,5.5,61.5,261.43,205.77
2016,2,2,8,0,347.0,49.0,2.0,6.0,97.0,375.55,315.54
2016,2,2,8,15,426.0,58.5,2.05,6.0,140.0,462.99,392.47
2016,2,2,8,30,505.0,68.0,2.1,6.0,183.0,555.28,469.95
2016,2,2,8,45,279.5,96.0,2.15,6.5,162.0,384.79,330.09
2016,2,2,9,0,54.0,124.0,2.2,7.0,141.0,189.75,160.57
2016,2,2,9,15,62.5,140.0,2.2,7.0,162.0,214.1,182.0
2016,2,2,9,30,71.0,156.0,2.2,7.0,183.0,238.65,202.64
2016,2,2,9,45,89.5,173.5,2.25,7.0,211.0,274.79,233.08
2016,2,2,10,0,108.0,191.0,2.3,7.0,239.0,330.59,279.06
2016,2,2,10,15,54.0,158.5,2.2,7.0,182.5,212.74,178.82
2016,2,2,10,30,0.0,126.0,2.1,7.0,126.0,109.86,89.37
2016,2,2,10,45,5.0,156.5,2.05,7.5,159.5,144.5,118.86
2016,2,2,11,0,10.0,187.0,2.0,8.0,193.0,179.53,147.96
2016,2,2,11,15,134.5,218.5,1.9,8.0,294.5,365.62,304.74
2016,2,2,11,30,259.0,250.0,1.8,8.0,396.0,531.01,436.19
2016,2,2,11,45,368.0,230.5,1.7,8.0,440.5,596.18,486.86
2016,2,2,12,0,477.0,211.0,1.6,8.0,485.0,674.72,546.32
2016,2,2,12,15,462.5,220.0,1.4,8.0,486.5,653.81,527.29
2016,2,2,12,30,448.0,229.0,1.2,8.0,488.0,631.47,508.16
2016,2,2,12,45,224.0,127.0,1.0,8.5,256.5,311.7,257.84
2016,2,2,13,0,0.0,25.0,0.8,9.0,25.0,20.68,12.13
2016,2,2,13,15,0.0,24.5,0.9,9.0,24.5,20.26,11.94
2016,2,2,13,30,0.0,24.0,1.0,9.0,24.0,19.84,11.59
2016,2,2,13,45,0.0,23.0,1.15,9.5,23.0,19.01,10.85
2016,2,2,14,0,0.0,22.0,1.3,10.0,22.0,18.18,10.12
2016,2,2,14,15,0.0,86.5,1.45,10.0,87.0,71.88,56.39
2016,2,2,14,30,0.0,151.0,1.6,10.0,152.0,127.02,103.24
2016,2,2,14,45,0.0,88.5,1.75,10.0,89.0,73.54,57.89
2016,2,2,15,0,0.0,26.0,1.9,10.0,26.0,21.45,13.05
2016,2,2,15,15,0.0,23.0,1.85,9.5,23.0,18.96,10.96
2016,2,2,15,30,0.0,20.0,1.8,9.0,20.0,16.48,8.83
2016,2,2,15,45,298.0,44.5,1.75,8.5,121.5,82.72,52.96
2016,2,2,16,0,596.0,69.0,1.7,8.0,223.0,105.95,63.24
2016,2,2,16,15,531.0,61.5,1.65,7.5,179.0,56.81,38.58
2016,2,2,16,30,466.0,54.0,1.6,7.0,135.0,43.89,34.1
2016,2,2,16,45,365.0,42.5,1.55,6.5,94.0,34.93,25.4
2016,2,2,17,0,264.0,31.0,1.5,6.0,53.0,25.83,14.74
2016,2,2,17,15,132.0,15.5,1.5,5.5,26.5,13.23,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,107.0,9.5,0.5,3.0,15.0,78.21,0.0
2016,2,3,7,30,214.0,19.0,0.5,3.0,30.0,203.19,0.0
2016,2,3,7,45,330.0,30.5,0.55,3.0,67.5,329.3,261.48
2016,2,3,8,0,446.0,42.0,0.6,3.0,105.0,445.19,370.04
2016,2,3,8,15,519.0,49.5,0.75,3.5,149.0,529.31,441.97
2016,2,3,8,30,592.0,57.0,0.9,4.0,193.0,616.39,512.87
2016,2,3,8,45,434.5,88.5,1.05,4.5,199.5,529.25,446.15
2016,2,3,9,0,277.0,120.0,1.2,5.0,206.0,418.96,356.7
2016,2,3,9,15,297.5,133.0,1.3,5.5,236.5,456.42,387.74
2016,2,3,9,30,318.0,146.0,1.4,6.0,267.0,493.53,416.54
2016,2,3,9,45,547.5,117.0,1.5,7.0,350.0,704.07,580.2
2016,2,3,10,0,777.0,88.0,1.6,8.0,433.0,883.98,707.41
2016,2,3,10,15,794.0,90.0,1.65,8.5,463.5,904.56,717.79
2016,2,3,10,30,811.0,92.0,1.7,9.0,494.0,921.66,727.7
2016,2,3,10,45,825.0,93.0,1.75,10.0,519.0,931.03,730.93
2016,2,3,11,0,839.0,94.0,1.8,11.0,544.0,936.63,731.72
2016,2,3,11,15,847.0,95.5,1.75,11.0,561.5,933.33,727.88
2016,2,3,11,30,855.0,97.0,1.7,11.0,579.0,926.2,721.67
2016,2,3,11,45,662.0,156.0,1.7,11.5,533.0,805.34,635.01
2016,2,3,12,0,469.0,215.0,1.7,12.0,487.0,672.65,535.28
2016,2,3,12,15,669.0,156.5,1.65,12.0,545.5,769.31,609.91
2016,2,3,12,30,869.0,98.0,1.6,12.0,604.0,838.8,657.88
2016,2,3,12,45,681.5,151.0,1.6,12.5,545.0,719.89,570.13
2016,2,3,13,0,494.0,204.0,1.6,13.0,486.0,597.26,476.16
2016,2,3,13,15,266.5,215.0,1.5,13.0,367.0,410.07,330.71
2016,2,3,13,30,39.0,226.0,1.4,13.0,248.0,233.57,187.85
2016,2,3,13,45,106.5,229.0,1.35,13.0,284.5,273.51,221.67
2016,2,3,14,0,174.0,232.0,1.3,13.0,321.0,314.87,254.55
2016,2,3,14,15,103.5,208.5,1.2,12.5,260.5,237.13,191.67
2016,2,3,14,30,33.0,185.0,1.1,12.0,200.0,176.34,142.53
2016,2,3,14,45,34.0,173.0,1.0,12.0,188.0,162.26,131.05
2016,2,3,15,0,35.0,161.0,0.9,12.0,176.0,148.22,119.31
2016,2,3,15,15,30.0,146.0,0.85,11.5,158.0,130.08,104.44
2016,2,3,15,30,25.0,131.0,0.8,11.0,140.0,112.81,90.21
2016,2,3,15,45,19.5,114.0,0.75,11.0,120.5,94.69,75.08
2016,2,3,16,0,14.0,97.0,0.7,11.0,101.0,78.37,61.47
2016,2,3,16,15,7.0,79.0,0.75,10.5,81.0,62.27,48.06
2016,2,3,16,30,0.0,61.0,0.8,10.0,61.0,48.24,37.62
2016,2,3,16,45,0.0,42.5,0.85,9.5,42.5,34.12,24.47
2016,2,3,17,0,0.0,24.0,0.9,9.0,24.0,19.77,10.21
2016,2,3,17,15,0.0,12.0,0.9,9.0,12.0,9.89,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,123.0,10.0,2.3,4.5,16.5,89.19,0.0
2016,2,4,7,30,246.0,20.0,2.5,5.0,33.0,228.22,33.58
2016,2,4,7,45,367.0,30.0,2.75,5.5,72.0,356.31,286.94
2016,2,4,8,0,488.0,40.0,3.0,6.0,111.0,475.94,399.69
2016,2,4,8,15,559.5,47.0,2.95,6.0,156.0,559.43,472.93
2016,2,4,8,30,631.0,54.0,2.9,6.0,201.0,645.85,544.86
2016,2,4,8,45,674.5,59.5,2.9,6.5,245.5,707.67,593.52
2016,2,4,9,0,718.0,65.0,2.9,7.0,290.0,762.54,634.72
2016,2,4,9,15,749.0,68.5,2.85,7.5,331.5,809.53,668.03
2016,2,4,9,30,780.0,72.0,2.8,8.0,373.0,854.39,698.6
2016,2,4,9,45,791.5,78.0,2.8,8.5,408.0,881.43,715.6
2016,2,4,10,0,803.0,84.0,2.8,9.0,443.0,905.22,730.05
2016,2,4,10,15,818.5,86.5,2.7,9.0,474.0,925.09,741.98
2016,2,4,10,30,834.0,89.0,2.6,9.0,505.0,941.41,751.3
2016,2,4,10,45,844.0,91.0,2.55,9.5,529.5,948.12,752.89
2016,2,4,11,0,854.0,93.0,2.5,10.0,554.0,951.03,752.01
2016,2,4,11,15,563.0,172.5,2.45,10.0,480.5,754.86,608.71
2016,2,4,11,30,272.0,252.0,2.4,10.0,407.0,545.38,443.74
2016,2,4,11,45,270.0,258.5,2.35,10.5,414.5,540.81,440.0
2016,2,4,12,0,268.0,265.0,2.3,11.0,422.0,535.03,434.01
2016,2,4,12,15,576.5,179.0,2.2,11.0,517.0,707.92,571.3
2016,2,4,12,30,885.0,93.0,2.1,11.0,612.0,847.53,672.09
2016,2,4,12,45,884.0,92.0,2.05,11.5,606.0,811.58,643.32
2016,2,4,13,0,883.0,91.0,2.0,12.0,600.0,772.67,614.29
2016,2,4,13,15,877.5,90.5,2.0,12.0,585.5,728.37,582.39
2016,2,4,13,30,872.0,90.0,2.0,12.0,571.0,681.82,546.63
2016,2,4,13,45,862.0,88.5,2.05,12.5,549.5,629.47,504.96
2016,2,4,14,0,852.0,87.0,2.1,13.0,528.0,575.82,461.21
2016,2,4,14,15,696.5,115.5,2.05,12.5,463.5,477.48,382.87
2016,2,4,14,30,541.0,144.0,2.0,12.0,399.0,386.52,309.54
2016,2,4,14,45,533.0,133.5,2.0,12.0,369.0,338.39,267.99
2016,2,4,15,0,525.0,123.0,2.0,12.0,339.0,290.57,225.45
2016,2,4,15,15,498.0,116.5,1.7,11.5,305.5,241.49,181.86
2016,2,4,15,30,471.0,110.0,1.4,11.0,272.0,195.17,140.95
2016,2,4,15,45,450.5,97.5,1.15,11.0,235.5,147.96,100.53
2016,2,4,16,0,430.0,85.0,0.9,11.0,199.0,103.33,66.37
2016,2,4,16,15,389.0,72.5,0.9,10.0,161.5,60.99,42.85
2016,2,4,16,30,348.0,60.0,0.9,9.0,124.0,45.56,35.43
2016,2,4,16,45,289.0,45.5,0.95,8.5,88.0,34.94,25.38
2016,2,4,17,0,230.0,31.0,1.0,8.0,52.0,24.07,14.12
2016,2,4,17,15,115.0,15.5,1.0,7.5,26.0,12.1,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,7,15,101.0,11.0,0.95,4.5,16.5,75.68,0.0
2016,2,5,7,30,202.0,22.0,1.1,5.0,33.0,200.97,56.4
2016,2,5,7,45,319.0,34.0,1.25,5.5,72.0,325.09,262.24
2016,2,5,8,0,436.0,46.0,1.4,6.0,111.0,442.63,369.46
2016,2,5,8,15,510.5,54.0,1.5,6.5,156.0,528.98,442.84
2016,2,5,8,30,585.0,62.0,1.6,7.0,201.0,618.2,515.03
2016,2,5,8,45,635.0,67.5,1.7,8.0,246.0,684.88,565.77
2016,2,5,9,0,685.0,73.0,1.8,9.0,291.0,751.53,614.32
2016,2,5,9,15,718.0,77.5,1.9,9.5,332.5,800.55,649.18
2016,2,5,9,30,751.0,82.0,2.0,10.0,374.0,847.78,681.88
2016,2,5,9,45,778.5,84.5,2.1,11.0,412.5,878.27,700.56
2016,2,5,10,0,806.0,87.0,2.2,12.0,451.0,913.03,722.05
2016,2,5,10,15,822.5,89.0,2.2,12.5,482.5,933.32,733.27
2016,2,5,10,30,839.0,91.0,2.2,13.0,514.0,950.03,742.08
2016,2,5,10,45,851.5,92.5,2.2,13.5,539.0,958.52,745.25
2016,2,5,11,0,864.0,94.0,2.2,14.0,564.0,963.15,745.96
2016,2,5,11,15,871.5,95.5,2.15,14.0,581.5,959.11,741.72
2016,2,5,11,30,879.0,97.0,2.1,14.0,599.0,951.14,735.04
2016,2,5,11,45,881.5,98.0,2.1,14.5,609.0,934.14,721.57
2016,2,5,12,0,884.0,99.0,2.1,15.0,619.0,913.44,705.82
2016,2,5,12,15,884.0,99.0,1.95,15.0,620.0,885.85,685.18
2016,2,5,12,30,884.0,99.0,1.8,15.0,621.0,854.92,662.36
2016,2,5,12,45,728.5,139.0,1.7,15.0,566.5,746.15,585.01
2016,2,5,13,0,573.0,179.0,1.6,15.0,512.0,631.74,499.12
2016,2,5,13,15,584.0,170.5,1.55,15.0,503.0,602.04,477.35
2016,2,5,13,30,595.0,162.0,1.5,15.0,494.0,575.78,456.78
2016,2,5,13,45,538.0,172.0,1.45,15.5,463.5,511.8,406.1
2016,2,5,14,0,481.0,182.0,1.4,16.0,433.0,457.2,362.19
2016,2,5,14,15,460.5,175.5,1.5,15.5,405.5,410.05,325.44
2016,2,5,14,30,440.0,169.0,1.6,15.0,378.0,364.22,288.56
2016,2,5,14,45,617.5,123.5,1.75,15.0,393.5,367.33,286.34
2016,2,5,15,0,795.0,78.0,1.9,15.0,409.0,345.57,260.61
2016,2,5,15,15,768.5,74.5,1.7,14.5,369.0,283.89,205.44
2016,2,5,15,30,742.0,71.0,1.5,14.0,329.0,224.56,152.61
2016,2,5,15,45,708.0,66.0,1.35,13.5,286.0,165.42,102.66
2016,2,5,16,0,674.0,61.0,1.2,13.0,243.0,106.94,59.37
2016,2,5,16,15,615.5,54.5,1.2,12.0,197.5,53.59,33.46
2016,2,5,16,30,557.0,48.0,1.2,11.0,152.0,38.9,29.24
2016,2,5,16,45,452.0,39.5,1.2,10.0,108.0,32.29,22.94
2016,2,5,17,0,347.0,31.0,1.2,9.0,64.0,25.69,15.7
2016,2,5,17,15,173.5,15.5,1.2,8.5,32.0,12.6,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,130.0,10.5,1.6,4.5,18.5,94.38,0.0
2016,2,6,7,30,260.0,21.0,1.8,5.0,37.0,242.87,96.32
2016,2,6,7,45,376.5,31.5,2.05,6.0,77.0,365.53,297.08
2016,2,6,8,0,493.0,42.0,2.3,7.0,117.0,483.22,403.67
2016,2,6,8,15,562.0,48.5,2.2,7.5,162.0,564.56,472.54
2016,2,6,8,30,631.0,55.0,2.1,8.0,207.0,648.54,539.59
2016,2,6,8,45,679.5,59.5,2.05,9.0,252.0,706.72,582.65
2016,2,6,9,0,728.0,64.0,2.0,10.0,297.0,772.34,629.03
2016,2,6,9,15,757.5,67.5,1.95,10.5,338.5,818.22,659.92
2016,2,6,9,30,787.0,71.0,1.9,11.0,380.0,861.93,688.26
2016,2,6,9,45,802.5,75.5,1.9,11.5,416.0,891.08,705.97
2016,2,6,10,0,818.0,80.0,1.9,12.0,452.0,917.05,721.25
2016,2,6,10,15,833.0,82.0,1.85,12.5,483.0,935.94,730.81
2016,2,6,10,30,848.0,84.0,1.8,13.0,514.0,951.25,737.89
2016,2,6,10,45,858.5,85.5,1.8,13.5,538.5,957.85,739.7
2016,2,6,11,0,869.0,87.0,1.8,14.0,563.0,960.6,739.13
2016,2,6,11,15,875.5,88.0,1.95,14.0,580.0,955.03,736.36
2016,2,6,11,30,882.0,89.0,2.1,14.0,597.0,945.59,731.04
2016,2,6,11,45,889.5,87.5,2.3,14.0,607.0,920.56,715.43
2016,2,6,12,0,897.0,86.0,2.5,14.0,617.0,901.83,704.15
2016,2,6,12,15,681.0,154.5,2.55,14.0,558.5,780.55,617.94
2016,2,6,12,30,465.0,223.0,2.6,14.0,500.0,641.61,512.38
2016,2,6,12,45,463.5,221.0,2.65,14.5,494.5,616.66,493.48
2016,2,6,13,0,462.0,219.0,2.7,15.0,489.0,590.13,472.39
2016,2,6,13,15,668.5,152.5,2.7,15.0,533.5,650.91,520.97
2016,2,6,13,30,875.0,86.0,2.7,15.0,578.0,681.83,545.14
2016,2,6,13,45,866.0,85.0,2.7,15.5,556.5,630.44,503.21
2016,2,6,14,0,857.0,84.0,2.7,16.0,535.0,577.61,459.84
2016,2,6,14,15,844.0,82.0,2.55,15.5,506.5,520.55,413.25
2016,2,6,14,30,831.0,80.0,2.4,15.0,478.0,463.04,364.85
2016,2,6,14,45,815.0,77.0,2.3,15.0,443.5,403.21,312.65
2016,2,6,15,0,799.0,74.0,2.2,15.0,409.0,343.86,259.55
2016,2,6,15,15,773.0,70.5,1.9,14.5,369.5,282.06,204.14
2016,2,6,15,30,747.0,67.0,1.6,14.0,330.0,222.54,150.9
2016,2,6,15,45,714.5,62.0,1.35,13.5,287.0,163.28,100.6
2016,2,6,16,0,682.0,57.0,1.1,13.0,244.0,107.7,59.61
2016,2,6,16,15,624.5,51.5,1.1,12.0,198.5,51.64,31.45
2016,2,6,16,30,567.0,46.0,1.1,11.0,153.0,37.22,27.77
2016,2,6,16,45,478.5,37.5,1.1,10.5,110.5,30.6,21.47
2016,2,6,17,0,390.0,29.0,1.1,10.0,68.0,23.94,14.44
2016,2,6,17,15,195.0,14.5,1.1,9.5,34.0,11.71,0.0
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,168.5,10.0,2.45,6.5,20.5,119.36,0.0
2016,2,7,7,30,337.0,20.0,2.8,7.0,41.0,289.44,140.49
2016,2,7,7,45,453.5,28.0,3.15,8.0,83.5,409.55,332.89
2016,2,7,8,0,570.0,36.0,3.5,9.0,126.0,527.97,439.56
2016,2,7,8,15,635.0,41.5,3.55,9.5,172.0,608.21,508.15
2016,2,7,8,30,700.0,47.0,3.6,10.0,218.0,690.38,574.71
2016,2,7,8,45,743.5,50.5,3.7,11.0,264.0,752.14,621.53
2016,2,7,9,0,787.0,54.0,3.8,12.0,310.0,813.24,665.73
2016,2,7,9,15,815.0,57.0,3.7,12.5,352.5,858.11,696.34
2016,2,7,9,30,843.0,60.0,3.6,13.0,395.0,890.45,716.76
2016,2,7,9,45,855.0,64.5,3.55,13.5,431.5,916.99,732.75
2016,2,7,10,0,867.0,69.0,3.5,14.0,468.0,940.15,746.05
2016,2,7,10,15,881.0,71.0,3.45,14.5,499.5,958.3,755.61
2016,2,7,10,30,895.0,73.0,3.4,15.0,531.0,972.83,762.61
2016,2,7,10,45,905.5,74.0,3.35,15.5,556.0,978.86,763.72
2016,2,7,11,0,916.0,75.0,3.3,16.0,581.0,981.0,762.3
2016,2,7,11,15,922.0,76.0,3.3,16.0,598.5,974.89,757.15
2016,2,7,11,30,928.0,77.0,3.3,16.0,616.0,964.83,749.5
2016,2,7,11,45,931.0,77.5,3.35,16.5,625.5,947.47,735.92
2016,2,7,12,0,934.0,78.0,3.4,17.0,635.0,926.32,719.87
2016,2,7,12,15,934.0,78.0,3.4,17.0,636.0,898.28,700.12
2016,2,7,12,30,934.0,78.0,3.4,17.0,637.0,866.78,677.98
2016,2,7,12,45,932.5,77.0,3.4,17.5,630.5,829.63,650.56
2016,2,7,13,0,931.0,76.0,3.4,18.0,624.0,789.43,620.95
2016,2,7,13,15,925.5,75.0,3.3,18.0,609.5,743.54,587.78
2016,2,7,13,30,920.0,74.0,3.2,18.0,595.0,695.3,551.08
2016,2,7,13,45,911.5,73.0,3.15,18.0,573.0,643.1,510.04
2016,2,7,14,0,903.0,72.0,3.1,18.0,551.0,589.3,466.71
2016,2,7,14,15,890.5,70.5,2.9,18.0,522.0,531.6,418.77
2016,2,7,14,30,878.0,69.0,2.7,18.0,493.0,473.25,369.04
2016,2,7,14,45,860.0,67.0,2.55,18.0,457.5,411.86,315.76
2016,2,7,15,0,842.0,65.0,2.4,18.0,422.0,350.34,261.11
2016,2,7,15,15,817.0,62.5,2.05,17.5,382.0,287.26,204.83
2016,2,7,15,30,792.0,60.0,1.7,17.0,342.0,226.23,150.5
2016,2,7,15,45,756.0,56.5,1.35,17.0,297.5,165.0,98.82
2016,2,7,16,0,720.0,53.0,1.0,17.0,253.0,107.8,57.17
2016,2,7,16,15,666.0,48.0,1.05,16.0,207.0,53.21,31.53
2016,2,7,16,30,612.0,43.0,1.1,15.0,161.0,38.02,28.03
2016,2,7,16,45,521.0,36.0,1.15,14.5,117.0,32.07,22.4
2016,2,7,17,0,430.0,29.0,1.2,14.0,73.0,23.98,14.38
2016,2,7,17,15,215.0,14.5,1.2,13.5,36.5,11.7,0.0
2016,2,7,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,139.5,11.5,1.35,9.0,21.0,101.67,0.0
2016,2,8,7,30,279.0,23.0,1.4,10.0,42.0,262.35,143.45
2016,2,8,7,45,395.0,33.0,1.5,11.0,83.5,381.57,306.38
2016,2,8,8,0,511.0,43.0,1.6,12.0,125.0,499.51,407.82
2016,2,8,8,15,580.5,49.5,1.7,12.5,171.0,582.15,475.8
2016,2,8,8,30,650.0,56.0,1.8,13.0,217.0,667.45,542.53
2016,2,8,8,45,692.5,61.0,1.95,14.0,262.5,721.86,582.59
2016,2,8,9,0,735.0,66.0,2.1,15.0,308.0,783.22,626.1
2016,2,8,9,15,765.0,70.0,2.1,15.5,350.0,830.52,657.75
2016,2,8,9,30,795.0,74.0,2.1,16.0,392.0,875.65,686.93
2016,2,8,9,45,820.5,75.5,2.1,16.5,430.5,910.67,708.31
2016,2,8,10,0,846.0,77.0,2.1,17.0,469.0,942.63,727.24
2016,2,8,10,15,860.5,79.0,2.1,17.0,500.5,961.24,738.22
2016,2,8,10,30,875.0,81.0,2.1,17.0,532.0,976.16,746.85
2016,2,8,10,45,883.5,83.0,2.15,17.5,556.5,981.44,748.25
2016,2,8,11,0,892.0,85.0,2.2,18.0,581.0,972.11,740.03
2016,2,8,11,15,898.5,86.0,2.2,18.0,598.5,966.57,735.54
2016,2,8,11,30,905.0,87.0,2.2,18.0,616.0,957.15,728.56
2016,2,8,11,45,907.5,87.5,2.2,18.5,625.5,939.6,714.89
2016,2,8,12,0,910.0,88.0,2.2,19.0,635.0,918.36,698.97
2016,2,8,12,15,910.5,88.0,2.15,19.0,636.5,891.2,679.98
2016,2,8,12,30,911.0,88.0,2.1,19.0,638.0,860.63,658.77
2016,2,8,12,45,918.0,84.5,2.05,19.5,633.5,827.99,634.95
2016,2,8,13,0,925.0,81.0,2.0,20.0,629.0,791.79,608.73
2016,2,8,13,15,920.0,80.0,1.9,20.0,615.0,746.35,576.73
2016,2,8,13,30,915.0,79.0,1.8,20.0,601.0,698.54,541.23
2016,2,8,13,45,905.5,78.5,1.75,20.0,578.5,646.33,501.46
2016,2,8,14,0,896.0,78.0,1.7,20.0,556.0,592.59,459.53
2016,2,8,14,15,883.5,76.0,1.55,20.0,527.5,534.56,412.69
2016,2,8,14,30,871.0,74.0,1.4,20.0,499.0,475.91,364.09
2016,2,8,14,45,852.5,72.5,1.3,20.0,463.5,415.14,312.75
2016,2,8,15,0,834.0,71.0,1.2,20.0,428.0,354.1,259.89
2016,2,8,15,15,809.0,68.0,1.1,19.5,387.5,290.81,204.97
2016,2,8,15,30,784.0,65.0,1.0,19.0,347.0,229.61,151.72
2016,2,8,15,45,748.0,61.0,0.9,18.5,302.5,168.24,100.98
2016,2,8,16,0,712.0,57.0,0.8,18.0,258.0,110.95,59.73
2016,2,8,16,15,657.0,51.5,0.85,17.0,211.5,56.29,33.89
2016,2,8,16,30,602.0,46.0,0.9,16.0,165.0,40.57,30.18
2016,2,8,16,45,512.0,38.5,1.0,15.5,120.5,31.44,21.81
2016,2,8,17,0,422.0,31.0,1.1,15.0,76.0,25.62,15.85
2016,2,8,17,15,211.0,15.5,1.1,14.5,38.0,12.5,0.0
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,7,15,157.5,11.5,1.55,9.5,22.5,113.66,0.0
2016,2,9,7,30,315.0,23.0,1.7,10.0,45.0,289.96,175.41
2016,2,9,7,45,427.5,32.5,1.9,11.0,88.0,405.42,327.18
2016,2,9,8,0,540.0,42.0,2.1,12.0,131.0,521.42,427.14
2016,2,9,8,15,607.5,48.5,2.2,12.5,178.0,603.45,494.83
2016,2,9,8,30,675.0,55.0,2.3,13.0,225.0,680.87,555.73
2016,2,9,8,45,717.0,60.0,2.4,13.5,271.0,743.23,602.6
2016,2,9,9,0,759.0,65.0,2.5,14.0,317.0,804.78,647.0
2016,2,9,9,15,519.0,113.5,2.5,14.5,296.0,657.09,534.52
2016,2,9,9,30,279.0,162.0,2.5,15.0,275.0,478.42,392.34
2016,2,9,9,45,497.0,128.5,2.5,15.5,352.5,665.58,539.44
2016,2,9,10,0,715.0,95.0,2.5,16.0,430.0,846.55,668.42
2016,2,9,10,15,803.0,87.5,2.45,16.5,486.5,917.64,713.86
2016,2,9,10,30,891.0,80.0,2.4,17.0,543.0,980.83,753.6
2016,2,9,10,45,781.5,109.5,2.35,17.5,529.5,916.33,705.59
2016,2,9,11,0,672.0,139.0,2.3,18.0,516.0,844.6,653.64
2016,2,9,11,15,572.0,179.0,2.15,18.5,506.5,774.66,601.86
2016,2,9,11,30,472.0,219.0,2.0,19.0,497.0,713.24,553.21
2016,2,9,11,45,594.0,180.5,1.9,19.5,536.0,767.7,592.93
2016,2,9,12,0,716.0,142.0,1.8,20.0,575.0,824.04,629.41
2016,2,9,12,15,688.5,152.0,1.65,20.0,569.0,787.2,601.75
2016,2,9,12,30,661.0,162.0,1.5,20.0,563.0,748.69,573.55
2016,2,9,12,45,562.5,193.5,1.4,20.5,533.0,668.13,513.03
2016,2,9,13,0,464.0,225.0,1.3,21.0,503.0,598.94,460.27
2016,2,9,13,15,690.0,153.5,1.2,21.0,555.5,669.54,513.2
2016,2,9,13,30,916.0,82.0,1.1,21.0,608.0,703.5,537.08
2016,2,9,13,45,676.0,142.0,1.0,21.0,522.5,575.6,440.88
2016,2,9,14,0,436.0,202.0,0.9,21.0,437.0,451.89,347.82
2016,2,9,14,15,544.0,161.0,0.9,21.0,439.0,440.68,339.17
2016,2,9,14,30,652.0,120.0,0.9,21.0,441.0,421.88,321.99
2016,2,9,14,45,507.5,142.0,0.9,21.0,381.0,337.85,256.22
2016,2,9,15,0,363.0,164.0,0.9,21.0,321.0,268.41,202.31
2016,2,9,15,15,376.5,145.5,0.9,20.0,294.5,233.66,172.8
2016,2,9,15,30,390.0,127.0,0.9,19.0,268.0,192.91,137.75
2016,2,9,15,45,361.0,115.5,0.9,18.0,233.5,149.71,103.06
2016,2,9,16,0,332.0,104.0,0.9,17.0,199.0,110.16,74.04
2016,2,9,16,15,303.0,88.0,0.95,16.0,163.5,71.08,50.75
2016,2,9,16,30,274.0,72.0,1.0,15.0,128.0,53.63,41.82
2016,2,9,16,45,230.0,55.0,1.05,14.5,93.5,41.56,30.78
2016,2,9,17,0,186.0,38.0,1.1,14.0,59.0,29.13,19.04
2016,2,9,17,15,93.0,19.0,1.1,13.5,29.5,14.7,1.58
2016,2,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,29.0,13.0,1.0,9.5,15.0,30.24,0.0
2016,2,10,7,30,58.0,26.0,1.0,10.0,30.0,83.65,51.18
2016,2,10,7,45,95.0,44.5,1.0,10.5,57.5,155.21,124.89
2016,2,10,8,0,132.0,63.0,1.0,11.0,85.0,210.22,174.36
2016,2,10,8,15,151.5,82.0,1.05,11.5,115.0,253.35,211.89
2016,2,10,8,30,171.0,101.0,1.1,12.0,145.0,296.8,248.43
2016,2,10,8,45,186.5,118.0,1.2,12.5,174.5,333.9,278.7
2016,2,10,9,0,202.0,135.0,1.3,13.0,204.0,371.03,308.13
2016,2,10,9,15,106.0,141.0,1.3,13.5,177.5,268.96,222.36
2016,2,10,9,30,10.0,147.0,1.3,14.0,151.0,147.9,119.3
2016,2,10,9,45,45.5,175.5,1.35,14.5,197.0,230.49,188.21
2016,2,10,10,0,81.0,204.0,1.4,15.0,243.0,297.47,242.03
2016,2,10,10,15,467.5,146.0,1.4,15.5,389.5,660.61,528.68
2016,2,10,10,30,854.0,88.0,1.4,16.0,536.0,967.39,737.73
2016,2,10,10,45,863.5,90.0,1.4,16.5,560.5,973.67,735.22
2016,2,10,11,0,873.0,92.0,1.4,17.0,585.0,976.06,734.34
2016,2,10,11,15,879.5,93.0,1.4,17.0,602.5,970.4,729.72
2016,2,10,11,30,886.0,94.0,1.4,17.0,620.0,960.81,722.78
2016,2,10,11,45,889.5,94.5,1.4,17.0,629.5,943.95,711.22
2016,2,10,12,0,893.0,95.0,1.4,17.0,639.0,913.99,691.1
2016,2,10,12,15,893.5,95.0,1.4,17.0,641.0,887.12,673.23
2016,2,10,12,30,894.0,95.0,1.4,17.0,643.0,856.9,653.05
2016,2,10,12,45,624.0,175.5,1.45,17.5,556.0,705.57,545.75
2016,2,10,13,0,354.0,256.0,1.5,18.0,469.0,534.34,417.28
2016,2,10,13,15,618.5,173.5,1.55,18.0,535.5,638.89,499.26
2016,2,10,13,30,883.0,91.0,1.6,18.0,602.0,696.73,542.71
2016,2,10,13,45,877.5,88.5,1.7,18.0,581.0,645.16,503.51
2016,2,10,14,0,872.0,86.0,1.8,18.0,560.0,591.82,462.65
2016,2,10,14,15,859.5,84.5,1.8,18.0,531.0,534.38,416.71
2016,2,10,14,30,847.0,83.0,1.8,18.0,502.0,476.37,368.82
2016,2,10,14,45,689.5,107.5,1.8,18.0,433.5,383.72,294.48
2016,2,10,15,0,532.0,132.0,1.8,18.0,365.0,302.85,229.56
2016,2,10,15,15,501.0,123.5,1.6,17.5,326.5,249.98,184.45
2016,2,10,15,30,470.0,115.0,1.4,17.0,288.0,200.49,142.19
2016,2,10,15,45,437.5,106.0,1.2,16.5,251.5,153.95,103.9
2016,2,10,16,0,405.0,97.0,1.0,16.0,215.0,111.35,72.46
2016,2,10,16,15,371.0,83.5,1.0,15.0,177.0,69.48,48.68
2016,2,10,16,30,337.0,70.0,1.0,14.0,139.0,52.51,41.04
2016,2,10,16,45,284.5,54.5,1.05,13.5,102.5,41.4,30.84
2016,2,10,17,0,232.0,39.0,1.1,13.0,66.0,30.01,20.02
2016,2,10,17,15,116.0,24.5,1.1,12.5,38.0,18.94,5.28
2016,2,10,17,30,0.0,10.0,1.1,12.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.1,12.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,7,15,106.0,13.0,0.75,10.5,21.5,81.18,0.0
2016,2,11,7,30,212.0,26.0,0.8,11.0,43.0,225.08,152.8
2016,2,11,7,45,284.5,40.5,0.85,11.5,79.5,306.07,248.12
2016,2,11,8,0,357.0,55.0,0.9,12.0,116.0,391.16,322.3
2016,2,11,8,15,403.0,67.0,0.9,12.5,156.0,455.12,375.01
2016,2,11,8,30,449.0,79.0,0.9,13.0,196.0,521.09,426.74
2016,2,11,8,45,485.0,87.0,0.95,13.5,234.5,573.76,466.42
2016,2,11,9,0,521.0,95.0,1.0,14.0,273.0,635.09,511.09
2016,2,11,9,15,573.0,98.0,1.0,14.5,316.0,697.68,554.5
2016,2,11,9,30,625.0,101.0,1.0,15.0,359.0,759.31,595.72
2016,2,11,9,45,564.5,128.0,1.0,15.5,377.5,739.59,578.63
2016,2,11,10,0,504.0,155.0,1.0,16.0,396.0,708.45,554.49
2016,2,11,10,15,516.5,163.5,1.0,16.5,424.0,730.44,568.32
2016,2,11,10,30,529.0,172.0,1.0,17.0,452.0,749.98,579.62
2016,2,11,10,45,567.5,167.5,1.0,17.5,480.5,776.69,595.97
2016,2,11,11,0,606.0,163.0,1.0,18.0,509.0,809.58,616.25
2016,2,11,11,15,481.0,208.0,1.05,18.0,487.5,722.59,553.63
2016,2,11,11,30,356.0,253.0,1.1,18.0,466.0,624.92,482.54
2016,2,11,11,45,348.0,261.5,1.15,18.0,472.5,615.41,476.28
2016,2,11,12,0,340.0,270.0,1.2,18.0,479.0,604.53,468.15
2016,2,11,12,15,365.0,262.5,1.2,18.0,487.5,603.21,467.56
2016,2,11,12,30,390.0,255.0,1.2,18.0,496.0,599.29,464.95
2016,2,11,12,45,318.0,267.0,1.3,18.0,462.0,536.18,417.87
2016,2,11,13,0,246.0,279.0,1.4,18.0,428.0,462.82,362.92
2016,2,11,13,15,316.5,258.5,1.4,18.0,445.5,490.31,384.86
2016,2,11,13,30,387.0,238.0,1.4,18.0,463.0,497.46,390.55
2016,2,11,13,45,397.0,226.0,1.45,18.0,450.0,468.51,368.38
2016,2,11,14,0,407.0,214.0,1.5,18.0,437.0,437.89,344.6
2016,2,11,14,15,411.0,200.5,1.4,18.0,416.0,409.06,320.89
2016,2,11,14,30,415.0,187.0,1.3,18.0,395.0,370.26,288.99
2016,2,11,14,45,446.0,166.5,1.25,18.0,375.5,335.29,259.1
2016,2,11,15,0,477.0,146.0,1.2,18.0,356.0,296.46,224.86
2016,2,11,15,15,520.5,123.0,1.1,17.5,333.0,255.15,187.37
2016,2,11,15,30,564.0,100.0,1.0,17.0,310.0,211.53,147.08
2016,2,11,15,45,500.0,100.5,0.9,16.5,270.0,159.23,105.29
2016,2,11,16,0,436.0,101.0,0.8,16.0,230.0,117.17,75.99
2016,2,11,16,15,389.0,88.0,0.85,15.5,188.5,73.21,51.4
2016,2,11,16,30,342.0,75.0,0.9,15.0,147.0,56.09,44.06
2016,2,11,16,45,272.5,59.5,0.95,15.0,107.5,44.99,33.82
2016,2,11,17,0,203.0,44.0,1.0,15.0,68.0,33.63,23.04
2016,2,11,17,15,101.5,26.5,1.0,14.5,38.5,20.77,7.56
2016,2,11,17,30,0.0,9.0,1.0,14.0,9.0,7.68,0.0
2016,2,11,17,45,0.0,4.5,1.0,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
