Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,7,15,113.0,15.0,1.0,10.5,24.5,87.62,0.0
2016,2,12,7,30,226.0,30.0,1.1,11.0,49.0,241.93,171.47
2016,2,12,7,45,330.0,42.5,1.2,11.5,90.0,344.27,280.33
2016,2,12,8,0,434.0,55.0,1.3,12.0,131.0,454.57,374.0
2016,2,12,8,15,501.5,64.0,1.2,12.5,176.5,537.62,440.4
2016,2,12,8,30,569.0,73.0,1.1,13.0,222.0,623.0,504.86
2016,2,12,8,45,613.5,79.0,1.05,13.5,267.0,686.09,549.82
2016,2,12,9,0,658.0,85.0,1.0,14.0,312.0,748.77,592.48
2016,2,12,9,15,689.5,90.0,0.95,14.0,354.0,797.2,624.39
2016,2,12,9,30,721.0,95.0,0.9,14.0,396.0,843.76,654.11
2016,2,12,9,45,687.0,105.5,0.9,14.5,413.0,831.98,642.75
2016,2,12,10,0,653.0,116.0,0.9,15.0,430.0,816.12,629.46
2016,2,12,10,15,731.5,109.5,0.95,15.5,483.0,885.47,675.35
2016,2,12,10,30,810.0,103.0,1.0,16.0,536.0,945.29,712.7
2016,2,12,10,45,817.5,106.5,1.05,16.5,560.0,951.48,714.37
2016,2,12,11,0,825.0,110.0,1.1,17.0,584.0,953.89,714.46
2016,2,12,11,15,832.0,111.0,1.15,17.0,601.0,949.13,711.35
2016,2,12,11,30,839.0,112.0,1.2,17.0,618.0,940.55,705.96
2016,2,12,11,45,839.0,114.5,1.25,17.0,627.0,923.43,695.05
2016,2,12,12,0,839.0,117.0,1.3,17.0,636.0,902.77,681.93
2016,2,12,12,15,839.5,117.0,1.3,17.0,637.5,876.4,664.31
2016,2,12,12,30,840.0,117.0,1.3,17.0,639.0,846.76,644.53
2016,2,12,12,45,696.0,158.0,1.3,17.0,588.0,746.66,575.23
2016,2,12,13,0,552.0,199.0,1.3,17.0,537.0,640.56,497.88
2016,2,12,13,15,684.5,157.5,1.25,16.5,567.0,671.73,523.05
2016,2,12,13,30,817.0,116.0,1.2,16.0,597.0,680.31,529.91
2016,2,12,13,45,717.0,134.5,1.2,16.0,545.0,595.41,465.62
2016,2,12,14,0,617.0,153.0,1.2,16.0,493.0,514.85,404.13
2016,2,12,14,15,654.5,133.0,1.05,16.0,477.5,477.55,373.64
2016,2,12,14,30,692.0,113.0,0.9,16.0,462.0,434.89,337.37
2016,2,12,14,45,495.0,146.5,0.8,16.0,387.5,337.53,260.49
2016,2,12,15,0,298.0,180.0,0.7,16.0,313.0,260.11,200.43
2016,2,12,15,15,381.0,149.5,0.7,15.5,303.5,238.41,179.11
2016,2,12,15,30,464.0,119.0,0.7,15.0,294.0,202.67,144.63
2016,2,12,15,45,419.5,113.0,0.75,15.0,256.5,156.84,107.4
2016,2,12,16,0,375.0,107.0,0.8,15.0,219.0,116.31,77.95
2016,2,12,16,15,338.0,92.5,0.85,14.5,180.5,75.24,53.95
2016,2,12,16,30,301.0,78.0,0.9,14.0,142.0,57.94,45.9
2016,2,12,16,45,243.0,61.5,0.95,13.5,105.0,46.27,35.21
2016,2,12,17,0,185.0,45.0,1.0,13.0,68.0,34.29,23.93
2016,2,12,17,15,92.5,28.0,1.0,13.0,39.5,21.87,9.41
2016,2,12,17,30,0.0,11.0,1.0,13.0,11.0,9.39,0.0
2016,2,12,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,156.5,14.0,2.05,8.5,27.5,115.74,0.0
2016,2,13,7,30,313.0,28.0,2.1,9.0,55.0,303.3,224.96
2016,2,13,7,45,423.5,37.5,2.2,9.5,99.0,410.0,337.87
2016,2,13,8,0,534.0,47.0,2.3,10.0,143.0,525.39,436.3
2016,2,13,8,15,598.5,53.5,2.15,10.5,190.5,605.51,501.11
2016,2,13,8,30,663.0,60.0,2.0,11.0,238.0,687.85,563.89
2016,2,13,8,45,711.5,63.5,1.9,12.0,285.0,746.72,604.93
2016,2,13,9,0,760.0,67.0,1.8,13.0,332.0,812.55,648.85
2016,2,13,9,15,789.0,70.5,1.9,13.5,375.5,859.08,680.24
2016,2,13,9,30,818.0,74.0,2.0,14.0,419.0,903.31,709.41
2016,2,13,9,45,852.0,72.5,2.15,14.5,460.0,943.04,735.44
2016,2,13,10,0,886.0,71.0,2.3,15.0,501.0,968.84,751.56
2016,2,13,10,15,900.0,73.0,2.3,15.5,533.5,987.29,761.05
2016,2,13,10,30,914.0,75.0,2.3,16.0,566.0,1001.99,768.06
2016,2,13,10,45,928.0,74.5,2.35,16.5,592.5,1009.52,770.9
2016,2,13,11,0,942.0,74.0,2.4,17.0,619.0,1013.04,771.25
2016,2,13,11,15,948.0,75.0,2.45,17.5,637.5,1006.64,765.12
2016,2,13,11,30,954.0,76.0,2.5,18.0,656.0,996.14,756.51
2016,2,13,11,45,961.0,75.0,2.6,18.5,666.5,980.02,744.79
2016,2,13,12,0,968.0,74.0,2.7,19.0,677.0,959.82,730.44
2016,2,13,12,15,969.0,74.0,2.7,19.0,679.0,931.56,711.17
2016,2,13,12,30,970.0,74.0,2.7,19.0,681.0,899.63,689.45
2016,2,13,12,45,962.5,76.5,2.7,19.0,674.0,860.22,662.51
2016,2,13,13,0,955.0,79.0,2.7,19.0,667.0,817.92,633.45
2016,2,13,13,15,949.5,78.5,2.75,19.0,652.0,771.15,601.28
2016,2,13,13,30,944.0,78.0,2.8,19.0,637.0,721.92,565.64
2016,2,13,13,45,935.0,77.0,2.85,19.0,614.5,667.77,524.31
2016,2,13,14,0,926.0,76.0,2.9,19.0,592.0,611.98,480.52
2016,2,13,14,15,913.5,74.5,2.9,19.0,562.0,552.51,432.39
2016,2,13,14,30,901.0,73.0,2.9,19.0,532.0,492.34,382.17
2016,2,13,14,45,884.0,71.0,2.95,19.0,495.5,429.45,328.37
2016,2,13,15,0,867.0,69.0,3.0,19.0,459.0,366.95,273.32
2016,2,13,15,15,843.5,66.5,2.65,18.0,417.5,301.3,215.43
2016,2,13,15,30,820.0,64.0,2.3,17.0,376.0,238.36,159.66
2016,2,13,15,45,784.0,60.5,1.95,16.5,330.0,174.75,105.93
2016,2,13,16,0,748.0,57.0,1.6,16.0,284.0,115.2,62.2
2016,2,13,16,15,697.0,52.5,1.55,15.0,236.0,58.76,35.1
2016,2,13,16,30,646.0,48.0,1.5,14.0,188.0,42.22,32.03
2016,2,13,16,45,558.0,41.5,1.45,13.5,141.0,36.8,26.94
2016,2,13,17,0,470.0,35.0,1.4,13.0,94.0,28.85,19.34
2016,2,13,17,15,235.0,26.5,1.4,12.5,56.0,21.85,10.24
2016,2,13,17,30,0.0,18.0,1.4,12.0,18.0,15.36,0.0
2016,2,13,17,45,0.0,9.0,1.45,12.0,9.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,166.0,13.0,1.8,9.5,28.0,151.11,0.0
2016,2,14,7,30,332.0,26.0,2.0,10.0,56.0,314.63,238.19
2016,2,14,7,45,401.0,38.0,2.25,11.0,96.0,394.05,324.3
2016,2,14,8,0,470.0,50.0,2.5,12.0,136.0,479.03,397.77
2016,2,14,8,15,521.5,57.5,2.5,12.5,178.5,547.74,454.6
2016,2,14,8,30,573.0,65.0,2.5,13.0,221.0,617.98,509.8
2016,2,14,8,45,603.5,72.0,2.55,14.0,262.0,669.76,547.67
2016,2,14,9,0,634.0,79.0,2.6,15.0,303.0,720.71,583.37
2016,2,14,9,15,410.5,130.5,2.75,15.5,282.5,580.14,474.31
2016,2,14,9,30,187.0,182.0,2.9,16.0,262.0,396.59,324.95
2016,2,14,9,45,383.5,161.0,3.05,17.0,343.0,599.26,486.08
2016,2,14,10,0,580.0,140.0,3.2,18.0,424.0,774.51,615.26
2016,2,14,10,15,463.0,181.5,3.45,18.0,417.5,701.29,558.56
2016,2,14,10,30,346.0,223.0,3.7,18.0,411.0,611.65,488.85
2016,2,14,10,45,394.5,223.0,4.0,18.5,446.0,653.32,520.77
2016,2,14,11,0,443.0,223.0,4.3,19.0,481.0,713.82,565.03
2016,2,14,11,15,674.0,152.0,4.4,19.0,558.0,854.57,670.63
2016,2,14,11,30,905.0,81.0,4.5,19.0,635.0,957.57,743.11
2016,2,14,11,45,750.5,136.0,4.6,19.5,600.0,874.68,682.44
2016,2,14,12,0,596.0,191.0,4.7,20.0,565.0,765.82,602.56
2016,2,14,12,15,755.0,137.5,4.7,20.0,612.5,832.97,652.56
2016,2,14,12,30,914.0,84.0,4.7,20.0,660.0,865.62,675.67
2016,2,14,12,45,910.5,85.0,4.7,20.5,654.0,829.4,648.27
2016,2,14,13,0,907.0,86.0,4.7,21.0,648.0,790.25,619.2
2016,2,14,13,15,903.5,85.0,4.65,21.0,634.5,746.22,587.42
2016,2,14,13,30,900.0,84.0,4.6,21.0,621.0,699.71,552.08
2016,2,14,13,45,889.5,84.0,4.55,21.0,599.0,647.59,511.04
2016,2,14,14,0,879.0,84.0,4.5,21.0,577.0,594.06,467.95
2016,2,14,14,15,725.0,118.0,4.35,20.5,511.0,500.37,393.41
2016,2,14,14,30,571.0,152.0,4.2,20.0,445.0,411.09,321.99
2016,2,14,14,45,598.5,133.0,4.1,20.0,421.5,371.62,287.25
2016,2,14,15,0,626.0,114.0,4.0,20.0,398.0,323.74,244.34
2016,2,14,15,15,511.5,124.0,3.85,19.5,342.5,253.83,187.11
2016,2,14,15,30,397.0,134.0,3.7,19.0,287.0,200.24,144.59
2016,2,14,15,45,370.5,122.5,3.55,19.0,252.0,156.68,108.54
2016,2,14,16,0,344.0,111.0,3.4,19.0,217.0,116.47,78.37
2016,2,14,16,15,317.0,95.0,3.2,18.0,180.0,76.45,54.52
2016,2,14,16,30,290.0,79.0,3.0,17.0,143.0,58.46,45.86
2016,2,14,16,45,248.0,62.0,2.8,16.5,107.5,46.56,35.1
2016,2,14,17,0,206.0,45.0,2.6,16.0,72.0,34.3,23.79
2016,2,14,17,15,103.0,30.0,2.55,15.5,43.5,23.42,11.86
2016,2,14,17,30,0.0,15.0,2.5,15.0,15.0,12.8,0.0
2016,2,14,17,45,0.0,7.5,2.5,15.0,7.5,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,219.0,13.5,2.45,11.5,33.5,188.66,0.0
2016,2,15,7,30,438.0,27.0,2.6,12.0,67.0,380.77,291.48
2016,2,15,7,45,534.0,34.0,2.8,13.0,113.0,481.21,392.06
2016,2,15,8,0,630.0,41.0,3.0,14.0,159.0,587.32,480.7
2016,2,15,8,15,686.0,46.0,3.05,14.0,207.5,662.64,542.42
2016,2,15,8,30,742.0,51.0,3.1,14.0,256.0,739.08,602.13
2016,2,15,8,45,779.5,54.5,3.2,14.5,303.0,797.49,644.97
2016,2,15,9,0,817.0,58.0,3.3,15.0,350.0,854.79,685.43
2016,2,15,9,15,841.5,60.5,3.25,15.5,393.0,886.7,705.31
2016,2,15,9,30,866.0,63.0,3.2,16.0,436.0,925.91,729.94
2016,2,15,9,45,884.5,65.0,3.2,16.5,474.5,955.82,747.75
2016,2,15,10,0,903.0,67.0,3.2,17.0,513.0,982.47,763.09
2016,2,15,10,15,914.5,68.5,3.2,17.5,545.0,998.03,770.65
2016,2,15,10,30,926.0,70.0,3.2,18.0,577.0,1009.77,775.73
2016,2,15,10,45,935.0,71.0,3.25,18.5,601.5,1014.44,776.53
2016,2,15,11,0,944.0,72.0,3.3,19.0,626.0,1015.06,774.78
2016,2,15,11,15,949.0,72.5,3.3,19.0,643.5,1007.07,768.45
2016,2,15,11,30,954.0,73.0,3.3,19.0,661.0,995.01,759.6
2016,2,15,11,45,957.0,73.0,3.35,19.5,671.0,976.44,745.43
2016,2,15,12,0,960.0,73.0,3.4,20.0,681.0,953.95,728.77
2016,2,15,12,15,960.5,73.5,3.4,20.0,682.5,926.01,709.5
2016,2,15,12,30,961.0,74.0,3.4,20.0,684.0,894.43,687.77
2016,2,15,12,45,951.5,77.0,3.4,20.5,676.5,854.17,658.67
2016,2,15,13,0,942.0,80.0,3.4,21.0,669.0,811.18,627.65
2016,2,15,13,15,937.5,79.5,3.35,21.0,654.5,765.53,595.54
2016,2,15,13,30,933.0,79.0,3.3,21.0,640.0,717.37,560.11
2016,2,15,13,45,924.5,78.0,3.3,21.0,617.5,663.89,519.06
2016,2,15,14,0,916.0,77.0,3.3,21.0,595.0,608.76,475.65
2016,2,15,14,15,904.5,75.5,3.15,21.0,565.5,550.17,427.95
2016,2,15,14,30,893.0,74.0,3.0,21.0,536.0,490.79,378.29
2016,2,15,14,45,875.5,72.5,2.9,21.0,500.0,428.46,325.09
2016,2,15,15,0,858.0,71.0,2.8,21.0,464.0,365.68,270.17
2016,2,15,15,15,835.5,68.0,2.45,20.5,423.0,301.04,213.22
2016,2,15,15,30,813.0,65.0,2.1,20.0,382.0,238.18,157.81
2016,2,15,15,45,779.5,62.0,1.8,19.5,336.5,175.66,105.55
2016,2,15,16,0,746.0,59.0,1.5,19.0,291.0,116.89,62.84
2016,2,15,16,15,697.5,54.0,1.4,18.0,243.0,60.05,35.64
2016,2,15,16,30,649.0,49.0,1.3,17.0,195.0,42.96,32.32
2016,2,15,16,45,571.5,42.5,1.25,16.5,148.0,37.62,27.38
2016,2,15,17,0,494.0,36.0,1.2,16.0,101.0,29.64,19.9
2016,2,15,17,15,353.5,25.5,1.2,15.5,62.0,21.06,10.6
2016,2,15,17,30,213.0,15.0,1.2,15.0,23.0,12.8,0.0
2016,2,15,17,45,106.5,7.5,1.25,15.0,11.5,6.4,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,201.0,14.5,1.6,10.5,34.0,179.86,0.0
2016,2,16,7,30,402.0,29.0,1.9,11.0,68.0,368.38,286.72
2016,2,16,7,45,498.5,37.0,2.2,12.0,113.5,466.98,381.87
2016,2,16,8,0,595.0,45.0,2.5,13.0,159.0,564.85,464.0
2016,2,16,8,15,652.0,51.0,2.45,13.5,207.0,641.51,525.11
2016,2,16,8,30,709.0,57.0,2.4,14.0,255.0,719.35,583.81
2016,2,16,8,45,746.5,61.0,2.35,15.0,301.5,777.83,624.13
2016,2,16,9,0,784.0,65.0,2.3,16.0,348.0,835.19,661.74
2016,2,16,9,15,809.5,68.0,2.35,16.5,391.0,878.36,689.88
2016,2,16,9,30,835.0,71.0,2.4,17.0,434.0,919.05,715.69
2016,2,16,9,45,857.0,72.0,2.45,17.5,472.5,950.81,734.83
2016,2,16,10,0,879.0,73.0,2.5,18.0,511.0,968.38,744.09
2016,2,16,10,15,891.0,75.0,2.5,18.5,543.0,984.87,752.24
2016,2,16,10,30,903.0,77.0,2.5,19.0,575.0,997.61,757.9
2016,2,16,10,45,910.0,79.0,2.5,19.5,599.5,1001.55,757.77
2016,2,16,11,0,917.0,81.0,2.5,20.0,624.0,1001.5,755.22
2016,2,16,11,15,922.5,81.5,2.5,20.0,641.5,994.13,749.43
2016,2,16,11,30,928.0,82.0,2.5,20.0,659.0,982.78,741.23
2016,2,16,11,45,778.5,133.5,2.5,20.5,622.0,899.28,682.92
2016,2,16,12,0,629.0,185.0,2.5,21.0,585.0,797.81,611.71
2016,2,16,12,15,780.0,134.5,2.5,21.0,632.5,852.86,651.0
2016,2,16,12,30,931.0,84.0,2.5,21.0,680.0,881.85,670.48
2016,2,16,12,45,931.5,82.5,2.55,21.0,674.0,845.33,645.58
2016,2,16,13,0,932.0,81.0,2.6,21.0,668.0,805.6,618.85
2016,2,16,13,15,758.0,133.5,2.6,21.0,604.0,702.34,544.45
2016,2,16,13,30,584.0,186.0,2.6,21.0,540.0,591.69,461.11
2016,2,16,13,45,745.0,132.0,2.65,21.5,567.5,612.3,476.57
2016,2,16,14,0,906.0,78.0,2.7,22.0,595.0,604.7,469.03
2016,2,16,14,15,895.0,76.5,2.65,21.5,565.5,546.82,423.16
2016,2,16,14,30,884.0,75.0,2.6,21.0,536.0,488.11,375.34
2016,2,16,14,45,869.5,72.5,2.55,21.0,501.0,426.46,322.98
2016,2,16,15,0,855.0,70.0,2.5,21.0,466.0,364.97,269.27
2016,2,16,15,15,833.0,67.5,2.2,20.5,425.0,300.09,212.29
2016,2,16,15,30,811.0,65.0,1.9,20.0,384.0,237.88,157.51
2016,2,16,15,45,778.5,61.5,1.65,20.0,338.5,175.14,104.89
2016,2,16,16,0,746.0,58.0,1.4,20.0,293.0,116.03,61.84
2016,2,16,16,15,699.0,53.5,1.3,19.0,245.5,59.6,35.08
2016,2,16,16,30,652.0,49.0,1.2,18.0,198.0,42.91,32.15
2016,2,16,16,45,571.5,42.5,1.15,17.5,151.0,37.54,27.22
2016,2,16,17,0,491.0,36.0,1.1,17.0,104.0,29.55,19.8
2016,2,16,17,15,245.5,30.0,1.05,16.5,64.0,24.69,13.78
2016,2,16,17,30,0.0,24.0,1.0,16.0,24.0,18.5,0.0
2016,2,16,17,45,0.0,12.0,1.0,16.0,12.0,10.24,0.0
2016,2,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,9.5,3.35,14.0,9.5,7.81,0.0
2016,2,17,7,30,0.0,19.0,3.5,14.0,19.0,15.66,6.83
2016,2,17,7,45,0.0,31.5,3.7,14.5,31.5,26.02,16.15
2016,2,17,8,0,0.0,44.0,3.9,15.0,44.0,36.44,25.28
2016,2,17,8,15,0.0,57.5,4.0,15.5,57.5,49.12,36.22
2016,2,17,8,30,0.0,71.0,4.1,16.0,71.0,61.66,46.9
2016,2,17,8,45,0.0,84.5,4.25,16.5,84.5,74.14,57.34
2016,2,17,9,0,0.0,98.0,4.4,17.0,98.0,86.57,67.58
2016,2,17,9,15,43.5,143.5,4.5,17.0,162.5,191.28,156.34
2016,2,17,9,30,87.0,189.0,4.6,17.0,227.0,288.92,237.02
2016,2,17,9,45,227.5,194.0,4.75,17.5,305.5,468.38,383.34
2016,2,17,10,0,368.0,199.0,4.9,18.0,384.0,609.98,494.9
2016,2,17,10,15,403.0,205.0,5.1,18.0,419.5,649.48,524.76
2016,2,17,10,30,438.0,211.0,5.3,18.0,455.0,709.13,569.56
2016,2,17,10,45,473.5,210.0,5.5,18.5,484.0,737.72,590.21
2016,2,17,11,0,509.0,209.0,5.7,19.0,513.0,763.58,608.86
2016,2,17,11,15,550.0,201.0,5.85,19.0,538.0,783.74,624.52
2016,2,17,11,30,591.0,193.0,6.0,19.0,563.0,800.28,637.52
2016,2,17,11,45,457.0,239.5,6.2,19.0,528.5,710.79,566.88
2016,2,17,12,0,323.0,286.0,6.4,19.0,494.0,606.92,484.83
2016,2,17,12,15,349.5,280.5,6.45,19.0,506.0,609.53,487.54
2016,2,17,12,30,376.0,275.0,6.5,19.0,518.0,609.37,487.75
2016,2,17,12,45,339.0,280.5,6.6,19.0,498.0,566.78,453.94
2016,2,17,13,0,302.0,286.0,6.7,19.0,478.0,525.45,421.03
2016,2,17,13,15,302.5,279.0,6.65,18.5,468.0,500.31,401.96
2016,2,17,13,30,303.0,272.0,6.6,18.0,458.0,474.37,381.94
2016,2,17,13,45,373.5,245.5,6.6,18.0,466.0,472.78,381.12
2016,2,17,14,0,444.0,219.0,6.6,18.0,474.0,473.02,380.69
2016,2,17,14,15,469.0,201.0,6.35,17.5,458.5,439.94,353.29
2016,2,17,14,30,494.0,183.0,6.1,17.0,443.0,403.52,322.26
2016,2,17,14,45,450.0,178.0,5.9,17.0,403.0,347.06,274.23
2016,2,17,15,0,406.0,173.0,5.7,17.0,363.0,295.05,229.66
2016,2,17,15,15,386.0,159.5,5.5,16.5,327.5,247.71,188.73
2016,2,17,15,30,366.0,146.0,5.3,16.0,292.0,202.74,149.89
2016,2,17,15,45,332.0,136.5,5.1,16.0,257.0,160.42,114.79
2016,2,17,16,0,298.0,127.0,4.9,16.0,222.0,123.91,87.41
2016,2,17,16,15,267.5,109.5,4.8,15.5,184.5,86.22,64.04
2016,2,17,16,30,237.0,92.0,4.7,15.0,147.0,68.07,54.8
2016,2,17,16,45,197.0,73.0,4.6,15.0,111.5,54.77,42.65
2016,2,17,17,0,157.0,54.0,4.5,15.0,76.0,41.13,30.01
2016,2,17,17,15,78.5,36.0,4.65,14.5,47.0,27.74,16.68
2016,2,17,17,30,0.0,18.0,4.8,14.0,18.0,14.56,0.0
2016,2,17,17,45,0.0,9.0,4.95,14.0,9.0,7.68,0.0
2016,2,17,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,9.0,18.5,3.75,10.0,19.5,25.3,1.92
2016,2,18,7,30,18.0,37.0,3.8,10.0,39.0,58.78,42.8
2016,2,18,7,45,44.0,58.0,3.9,10.5,66.0,105.1,84.82
2016,2,18,8,0,70.0,79.0,4.0,11.0,93.0,165.67,138.11
2016,2,18,8,15,86.0,100.0,4.1,11.0,122.0,205.33,173.1
2016,2,18,8,30,102.0,121.0,4.2,11.0,151.0,245.25,207.64
2016,2,18,8,45,124.0,138.0,4.35,11.5,180.5,284.72,240.98
2016,2,18,9,0,146.0,155.0,4.5,12.0,210.0,325.06,274.32
2016,2,18,9,15,243.5,164.0,4.55,12.0,267.0,446.16,375.45
2016,2,18,9,30,341.0,173.0,4.6,12.0,324.0,551.1,460.86
2016,2,18,9,45,347.0,188.5,4.7,12.5,353.5,577.18,479.2
2016,2,18,10,0,353.0,204.0,4.8,13.0,383.0,601.63,496.39
2016,2,18,10,15,571.5,162.5,4.8,13.0,473.5,787.16,642.02
2016,2,18,10,30,790.0,121.0,4.8,13.0,564.0,961.11,768.84
2016,2,18,10,45,679.5,155.0,4.8,13.5,547.5,886.64,710.55
2016,2,18,11,0,569.0,189.0,4.8,14.0,531.0,799.62,644.19
2016,2,18,11,15,287.5,193.5,4.75,14.0,366.5,500.52,409.61
2016,2,18,11,30,6.0,198.0,4.7,14.0,202.0,180.39,144.24
2016,2,18,11,45,6.0,200.5,4.7,14.0,204.5,181.77,145.7
2016,2,18,12,0,6.0,203.0,4.7,14.0,207.0,183.18,146.77
2016,2,18,12,15,416.5,168.5,4.7,14.0,438.5,565.49,463.83
2016,2,18,12,30,827.0,134.0,4.7,14.0,670.0,859.05,687.53
2016,2,18,12,45,596.5,203.5,4.7,14.0,588.5,709.77,571.72
2016,2,18,13,0,366.0,273.0,4.7,14.0,507.0,560.86,453.36
2016,2,18,13,15,605.0,194.5,4.6,14.0,571.0,647.55,524.22
2016,2,18,13,30,844.0,116.0,4.5,14.0,635.0,702.4,567.38
2016,2,18,13,45,616.5,175.0,4.45,14.0,547.0,573.67,463.84
2016,2,18,14,0,389.0,234.0,4.4,14.0,459.0,446.5,361.27
2016,2,18,14,15,300.0,236.0,4.25,14.0,404.5,376.05,303.83
2016,2,18,14,30,211.0,238.0,4.1,14.0,350.0,308.36,248.44
2016,2,18,14,45,320.5,203.5,3.95,14.0,361.0,311.23,248.41
2016,2,18,15,0,430.0,169.0,3.8,14.0,372.0,299.88,234.48
2016,2,18,15,15,421.0,154.5,3.5,13.5,338.5,253.4,193.53
2016,2,18,15,30,412.0,140.0,3.2,13.0,305.0,207.94,153.46
2016,2,18,15,45,380.0,130.5,2.9,13.0,269.0,163.89,116.48
2016,2,18,16,0,348.0,121.0,2.6,13.0,233.0,123.8,86.15
2016,2,18,16,15,319.5,104.5,2.3,12.0,195.0,82.88,61.31
2016,2,18,16,30,291.0,88.0,2.0,11.0,157.0,64.61,52.61
2016,2,18,16,45,339.5,67.5,1.7,10.5,130.0,50.88,40.03
2016,2,18,17,0,388.0,47.0,1.4,10.0,103.0,38.48,28.44
2016,2,18,17,15,259.5,33.5,1.35,10.0,64.5,26.03,16.01
2016,2,18,17,30,131.0,20.0,1.3,10.0,26.0,15.58,0.0
2016,2,18,17,45,65.5,10.0,1.3,10.0,13.0,8.54,0.0
2016,2,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,191.0,17.0,2.95,8.5,38.0,182.31,75.47
2016,2,19,7,30,382.0,34.0,3.2,9.0,76.0,360.62,293.07
2016,2,19,7,45,468.5,43.0,3.45,9.5,121.0,453.42,379.51
2016,2,19,8,0,555.0,52.0,3.7,10.0,166.0,552.14,463.89
2016,2,19,8,15,611.0,58.5,3.95,10.5,213.0,626.72,525.53
2016,2,19,8,30,667.0,65.0,4.2,11.0,260.0,702.86,586.01
2016,2,19,8,45,699.0,70.5,4.45,12.0,305.5,756.92,626.38
2016,2,19,9,0,731.0,76.0,4.7,13.0,351.0,803.47,659.76
2016,2,19,9,15,533.0,126.0,4.75,13.0,338.5,691.46,572.29
2016,2,19,9,30,335.0,176.0,4.8,13.0,326.0,549.21,456.79
2016,2,19,9,45,361.5,187.5,4.9,13.5,362.0,589.93,488.26
2016,2,19,10,0,388.0,199.0,5.0,14.0,398.0,629.63,517.7
2016,2,19,10,15,495.0,180.5,4.9,14.0,450.0,733.81,598.39
2016,2,19,10,30,602.0,162.0,4.8,14.0,502.0,823.71,664.86
2016,2,19,10,45,588.0,175.0,4.75,14.0,519.5,810.58,653.16
2016,2,19,11,0,574.0,188.0,4.7,14.0,537.0,803.84,647.04
2016,2,19,11,15,546.0,205.0,4.55,14.0,544.0,785.33,630.66
2016,2,19,11,30,518.0,222.0,4.4,14.0,551.0,764.4,612.6
2016,2,19,11,45,439.0,251.5,4.25,14.0,533.5,707.31,566.44
2016,2,19,12,0,360.0,281.0,4.1,14.0,516.0,634.49,508.94
2016,2,19,12,15,437.5,256.5,3.95,13.5,542.0,677.07,543.32
2016,2,19,12,30,515.0,232.0,3.8,13.0,568.0,697.59,560.41
2016,2,19,12,45,447.0,252.0,3.7,13.0,542.0,638.63,513.46
2016,2,19,13,0,379.0,272.0,3.6,13.0,516.0,569.66,459.22
2016,2,19,13,15,386.5,263.5,3.6,13.0,507.5,545.08,440.39
2016,2,19,13,30,394.0,255.0,3.6,13.0,499.0,518.87,419.75
2016,2,19,13,45,403.5,242.5,3.65,13.0,485.0,488.48,395.64
2016,2,19,14,0,413.0,230.0,3.7,13.0,471.0,465.01,376.26
2016,2,19,14,15,218.0,217.0,3.6,13.0,344.0,316.06,256.1
2016,2,19,14,30,23.0,204.0,3.5,13.0,217.0,181.52,146.37
2016,2,19,14,45,37.5,201.0,3.45,13.0,220.0,185.49,149.85
2016,2,19,15,0,52.0,198.0,3.4,13.0,223.0,183.02,147.47
2016,2,19,15,15,84.5,185.5,3.15,12.5,222.0,175.88,140.6
2016,2,19,15,30,117.0,173.0,2.9,12.0,221.0,165.69,130.58
2016,2,19,15,45,107.0,155.5,2.65,12.0,195.0,138.99,108.27
2016,2,19,16,0,97.0,138.0,2.4,12.0,169.0,113.81,88.1
2016,2,19,16,15,86.5,117.0,2.15,11.5,142.0,88.02,69.04
2016,2,19,16,30,76.0,96.0,1.9,11.0,115.0,71.08,58.4
2016,2,19,16,45,59.5,75.0,1.65,10.5,88.0,57.47,45.95
2016,2,19,17,0,43.0,54.0,1.4,10.0,61.0,42.17,31.76
2016,2,19,17,15,21.5,35.0,1.3,9.5,38.5,27.88,17.85
2016,2,19,17,30,0.0,16.0,1.2,9.0,16.0,13.21,0.0
2016,2,19,17,45,0.0,8.0,1.15,9.0,8.0,6.83,0.0
2016,2,19,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,115.0,20.5,1.7,4.5,33.5,133.58,68.81
2016,2,20,7,30,230.0,41.0,1.7,5.0,67.0,259.75,214.3
2016,2,20,7,45,288.0,57.0,1.75,6.0,106.0,331.94,281.39
2016,2,20,8,0,346.0,73.0,1.8,7.0,145.0,408.42,347.66
2016,2,20,8,15,387.0,86.5,1.85,7.5,186.0,470.49,399.88
2016,2,20,8,30,428.0,100.0,1.9,8.0,227.0,534.08,451.06
2016,2,20,8,45,470.5,105.5,1.95,9.0,266.5,589.27,492.51
2016,2,20,9,0,513.0,111.0,2.0,10.0,306.0,645.02,532.88
2016,2,20,9,15,549.0,117.5,2.0,10.5,347.5,704.93,575.72
2016,2,20,9,30,585.0,124.0,2.0,11.0,389.0,755.88,610.67
2016,2,20,9,45,595.0,133.0,2.05,11.5,422.0,782.48,627.55
2016,2,20,10,0,605.0,142.0,2.1,12.0,455.0,806.33,642.5
2016,2,20,10,15,600.5,153.5,2.0,12.0,480.0,815.65,646.79
2016,2,20,10,30,596.0,165.0,1.9,12.0,505.0,821.76,648.95
2016,2,20,10,45,731.5,137.5,1.85,12.5,572.5,919.43,714.79
2016,2,20,11,0,867.0,110.0,1.8,13.0,640.0,1003.68,768.18
2016,2,20,11,15,872.5,111.5,1.75,13.0,657.5,997.31,761.26
2016,2,20,11,30,878.0,113.0,1.7,13.0,675.0,986.97,752.99
2016,2,20,11,45,654.0,188.5,1.65,13.0,611.0,846.91,656.07
2016,2,20,12,0,430.0,264.0,1.6,13.0,547.0,696.16,544.68
2016,2,20,12,15,432.5,264.5,1.6,13.0,549.0,680.9,534.73
2016,2,20,12,30,435.0,265.0,1.6,13.0,551.0,663.57,521.89
2016,2,20,12,45,366.0,279.0,1.65,13.5,518.5,586.53,463.37
2016,2,20,13,0,297.0,293.0,1.7,14.0,486.0,528.08,418.04
2016,2,20,13,15,405.5,255.5,1.7,14.0,512.5,550.74,437.34
2016,2,20,13,30,514.0,218.0,1.7,14.0,539.0,575.95,456.82
2016,2,20,13,45,697.0,156.5,1.75,14.0,575.5,607.26,481.05
2016,2,20,14,0,880.0,95.0,1.8,14.0,612.0,611.39,483.33
2016,2,20,14,15,868.0,93.0,1.8,14.0,582.5,552.33,435.4
2016,2,20,14,30,856.0,91.0,1.8,14.0,553.0,492.65,385.92
2016,2,20,14,45,841.0,88.0,1.8,14.0,517.0,430.48,332.88
2016,2,20,15,0,826.0,85.0,1.8,14.0,481.0,368.66,278.49
2016,2,20,15,15,803.5,81.5,1.65,13.5,440.0,304.89,221.81
2016,2,20,15,30,781.0,78.0,1.5,13.0,399.0,242.99,166.6
2016,2,20,15,45,755.5,72.5,1.35,13.0,354.0,181.02,113.41
2016,2,20,16,0,730.0,67.0,1.2,13.0,309.0,121.91,69.11
2016,2,20,16,15,684.0,61.5,1.15,12.0,260.5,65.4,41.52
2016,2,20,16,30,638.0,56.0,1.1,11.0,212.0,44.61,34.73
2016,2,20,16,45,570.5,48.5,1.1,10.5,164.5,39.09,29.6
2016,2,20,17,0,503.0,41.0,1.1,10.0,117.0,33.53,24.2
2016,2,20,17,15,377.5,30.0,1.1,9.5,75.0,24.67,15.36
2016,2,20,17,30,252.0,19.0,1.1,9.0,33.0,15.7,0.0
2016,2,20,17,45,126.0,9.5,1.1,9.0,16.5,8.11,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.1,5.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.1,6.0,13.0,11.1,0.0
2016,2,21,7,15,217.5,24.0,1.3,6.5,50.0,213.6,128.3
2016,2,21,7,30,435.0,35.0,1.5,7.0,87.0,400.75,328.23
2016,2,21,7,45,525.5,43.5,1.7,8.0,135.0,498.51,414.33
2016,2,21,8,0,616.0,52.0,1.9,9.0,183.0,602.32,499.45
2016,2,21,8,15,670.0,57.5,1.9,9.5,232.5,676.16,557.13
2016,2,21,8,30,724.0,63.0,1.9,10.0,282.0,744.81,608.04
2016,2,21,8,45,764.0,66.5,1.9,11.0,331.0,805.8,649.77
2016,2,21,9,0,804.0,70.0,1.9,12.0,380.0,865.63,688.83
2016,2,21,9,15,829.0,73.5,1.9,12.5,424.0,909.64,716.57
2016,2,21,9,30,854.0,77.0,1.9,13.0,468.0,951.02,741.9
2016,2,21,9,45,874.0,78.5,1.95,13.5,507.5,981.91,760.19
2016,2,21,10,0,894.0,80.0,2.0,14.0,547.0,998.18,768.48
2016,2,21,10,15,907.0,82.0,2.0,14.0,580.0,1015.62,778.54
2016,2,21,10,30,920.0,84.0,2.0,14.0,613.0,1029.21,786.07
2016,2,21,10,45,929.5,85.0,2.0,14.5,639.0,1034.08,786.46
2016,2,21,11,0,939.0,86.0,2.0,15.0,665.0,1034.85,784.4
2016,2,21,11,15,944.5,87.0,2.0,15.0,683.0,1027.59,778.68
2016,2,21,11,30,950.0,88.0,2.0,15.0,701.0,1016.2,770.48
2016,2,21,11,45,953.0,88.0,2.05,15.5,710.5,997.19,756.61
2016,2,21,12,0,956.0,88.0,2.1,16.0,720.0,974.25,740.28
2016,2,21,12,15,956.5,88.5,2.15,16.0,721.5,945.8,721.69
2016,2,21,12,30,957.0,89.0,2.2,16.0,723.0,913.69,700.58
2016,2,21,12,45,954.5,88.5,2.25,16.0,716.5,874.54,674.49
2016,2,21,13,0,952.0,88.0,2.3,16.0,710.0,832.27,646.04
2016,2,21,13,15,947.0,87.5,2.35,16.0,695.0,785.26,613.92
2016,2,21,13,30,942.0,87.0,2.4,16.0,680.0,735.74,578.29
2016,2,21,13,45,932.0,87.0,2.45,16.0,656.5,681.28,536.9
2016,2,21,14,0,922.0,87.0,2.5,16.0,633.0,625.26,493.07
2016,2,21,14,15,910.5,85.0,2.5,16.0,602.5,565.21,444.59
2016,2,21,14,30,899.0,83.0,2.5,16.0,572.0,504.37,393.9
2016,2,21,14,45,881.0,81.5,2.5,16.0,535.0,440.64,339.35
2016,2,21,15,0,863.0,80.0,2.5,16.0,498.0,376.82,283.17
2016,2,21,15,15,840.5,77.0,2.25,15.5,455.5,311.25,224.78
2016,2,21,15,30,818.0,74.0,2.0,15.0,413.0,247.46,167.88
2016,2,21,15,45,787.0,70.0,1.75,14.5,366.0,183.57,113.62
2016,2,21,16,0,756.0,66.0,1.5,14.0,319.0,123.19,68.95
2016,2,21,16,15,709.5,61.0,1.45,13.0,269.5,65.35,41.09
2016,2,21,16,30,663.0,56.0,1.4,12.0,220.0,44.71,34.68
2016,2,21,16,45,590.5,49.0,1.35,11.5,171.0,39.54,29.89
2016,2,21,17,0,518.0,42.0,1.3,11.0,122.0,34.36,24.88
2016,2,21,17,15,392.5,31.5,1.3,10.5,79.0,25.94,16.52
2016,2,21,17,30,267.0,21.0,1.3,10.0,36.0,17.45,0.74
2016,2,21,17,45,133.5,10.5,1.35,9.5,18.0,8.96,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.35,6.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.4,7.0,16.0,13.66,0.0
2016,2,22,7,15,241.0,25.0,1.65,7.5,54.5,233.19,153.33
2016,2,22,7,30,482.0,34.0,1.9,8.0,93.0,433.86,355.6
2016,2,22,7,45,563.0,41.5,2.15,9.0,141.0,516.91,429.43
2016,2,22,8,0,644.0,49.0,2.4,10.0,189.0,614.17,509.5
2016,2,22,8,15,695.5,54.0,2.6,10.5,239.0,687.25,567.76
