Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,747.0,59.0,2.8,11.0,289.0,760.95,623.99
2016,2,22,8,45,779.0,63.5,3.0,12.0,336.5,816.51,663.36
2016,2,22,9,0,811.0,68.0,3.2,13.0,384.0,870.57,700.33
2016,2,22,9,15,835.5,71.0,3.35,13.5,428.5,913.59,729.24
2016,2,22,9,30,860.0,74.0,3.5,14.0,473.0,953.95,755.78
2016,2,22,9,45,876.0,77.0,3.65,14.5,511.5,982.99,773.94
2016,2,22,10,0,892.0,80.0,3.8,15.0,550.0,997.31,781.69
2016,2,22,10,15,905.0,82.0,3.8,15.0,583.0,1014.73,792.22
2016,2,22,10,30,918.0,84.0,3.8,15.0,616.0,1028.32,800.12
2016,2,22,10,45,925.5,85.5,3.85,15.5,641.5,1031.82,800.05
2016,2,22,11,0,933.0,87.0,3.9,16.0,667.0,1031.25,797.41
2016,2,22,11,15,939.0,88.0,3.95,16.0,685.0,1024.48,792.19
2016,2,22,11,30,945.0,89.0,4.0,16.0,703.0,1013.6,784.34
2016,2,22,11,45,947.5,90.0,4.05,16.5,713.0,995.33,770.07
2016,2,22,12,0,950.0,91.0,4.1,17.0,723.0,973.12,753.25
2016,2,22,12,15,950.5,91.0,4.1,17.0,724.5,944.16,732.94
2016,2,22,12,30,951.0,91.0,4.1,17.0,726.0,911.59,710.15
2016,2,22,12,45,948.0,91.0,4.15,17.5,719.0,872.69,681.78
2016,2,22,13,0,945.0,91.0,4.2,18.0,712.0,830.71,651.18
2016,2,22,13,15,941.0,90.5,4.15,18.0,697.5,784.6,618.24
2016,2,22,13,30,937.0,90.0,4.1,18.0,683.0,735.89,581.8
2016,2,22,13,45,930.5,88.5,4.1,18.0,661.0,682.24,540.02
2016,2,22,14,0,924.0,87.0,4.1,18.0,639.0,626.72,495.7
2016,2,22,14,15,698.5,141.5,3.95,17.5,547.0,510.25,403.57
2016,2,22,14,30,473.0,196.0,3.8,17.0,455.0,404.63,319.64
2016,2,22,14,45,509.0,172.5,3.65,17.0,435.0,365.66,285.82
2016,2,22,15,0,545.0,149.0,3.5,17.0,415.0,322.17,246.71
2016,2,22,15,15,689.5,111.5,3.15,16.5,418.5,296.22,217.32
2016,2,22,15,30,834.0,74.0,2.8,16.0,422.0,250.83,169.82
2016,2,22,15,45,804.0,70.5,2.45,15.5,375.5,186.45,115.0
2016,2,22,16,0,774.0,67.0,2.1,15.0,329.0,125.41,69.92
2016,2,22,16,15,730.0,62.0,1.95,14.0,279.5,66.41,41.71
2016,2,22,16,30,686.0,57.0,1.8,13.0,230.0,49.64,38.95
2016,2,22,16,45,614.5,50.0,1.7,12.5,180.0,40.42,30.56
2016,2,22,17,0,543.0,43.0,1.6,12.0,130.0,35.24,25.58
2016,2,22,17,15,418.5,32.5,1.6,11.5,85.0,26.82,17.32
2016,2,22,17,30,294.0,22.0,1.6,11.0,40.0,18.32,3.07
2016,2,22,17,45,147.0,11.0,1.6,10.5,20.0,9.39,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,1.4,5.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,1.5,6.0,18.0,15.36,0.0
2016,2,23,7,15,233.5,27.5,1.6,6.5,57.5,233.21,163.84
2016,2,23,7,30,467.0,37.0,1.7,7.0,97.0,427.12,352.49
2016,2,23,7,45,551.5,45.5,1.8,7.5,146.0,522.12,435.21
2016,2,23,8,0,636.0,54.0,1.9,8.0,195.0,622.49,517.47
2016,2,23,8,15,625.5,65.0,1.75,8.5,231.5,650.41,538.51
2016,2,23,8,30,615.0,76.0,1.6,9.0,268.0,675.18,555.57
2016,2,23,8,45,668.5,74.0,1.45,9.5,312.5,737.44,599.08
2016,2,23,9,0,722.0,72.0,1.3,10.0,357.0,794.12,635.87
2016,2,23,9,15,715.0,84.0,1.3,10.5,392.0,822.77,653.08
2016,2,23,9,30,708.0,96.0,1.3,11.0,427.0,842.51,663.95
2016,2,23,9,45,805.0,90.0,1.35,12.0,495.0,931.23,721.99
2016,2,23,10,0,902.0,84.0,1.4,13.0,563.0,1024.79,780.33
2016,2,23,10,15,914.0,85.5,1.4,13.5,596.0,1029.22,778.92
2016,2,23,10,30,926.0,87.0,1.4,14.0,629.0,1041.1,783.82
2016,2,23,10,45,935.0,88.5,1.45,14.5,654.5,1045.97,785.05
2016,2,23,11,0,944.0,90.0,1.5,15.0,680.0,1046.69,783.83
2016,2,23,11,15,949.0,91.0,1.45,15.5,698.0,1038.72,775.45
2016,2,23,11,30,954.0,92.0,1.4,16.0,716.0,1026.61,764.7
2016,2,23,11,45,955.5,92.5,1.35,16.5,725.5,1006.54,749.03
2016,2,23,12,0,957.0,93.0,1.3,17.0,735.0,982.55,731.12
2016,2,23,12,15,957.0,93.5,1.25,17.0,736.5,953.4,711.37
2016,2,23,12,30,957.0,94.0,1.2,17.0,738.0,920.63,689.35
2016,2,23,12,45,951.0,95.0,1.15,17.5,730.0,880.03,660.91
2016,2,23,13,0,945.0,96.0,1.1,18.0,722.0,836.53,630.6
2016,2,23,13,15,940.0,95.5,1.1,18.0,706.5,789.52,599.65
2016,2,23,13,30,935.0,95.0,1.1,18.0,691.0,740.01,565.15
2016,2,23,13,45,924.5,94.5,1.1,18.5,667.0,684.76,523.83
2016,2,23,14,0,914.0,94.0,1.1,19.0,643.0,628.03,480.37
2016,2,23,14,15,902.5,92.0,1.05,18.5,612.5,569.86,435.83
2016,2,23,14,30,891.0,90.0,1.0,18.0,582.0,508.26,387.13
2016,2,23,14,45,873.5,88.0,0.95,18.0,545.0,443.78,333.85
2016,2,23,15,0,856.0,86.0,0.9,18.0,508.0,379.84,279.37
2016,2,23,15,15,834.0,83.0,0.85,17.5,465.0,314.59,223.25
2016,2,23,15,30,812.0,80.0,0.8,17.0,422.0,251.09,168.22
2016,2,23,15,45,780.0,76.0,0.8,17.0,375.0,187.23,115.15
2016,2,23,16,0,748.0,72.0,0.8,17.0,328.0,127.04,71.48
2016,2,23,16,15,701.5,66.5,0.85,16.0,278.5,64.73,40.43
2016,2,23,16,30,655.0,61.0,0.9,15.0,229.0,48.44,37.59
2016,2,23,16,45,579.0,54.0,1.0,14.5,179.0,43.39,32.98
2016,2,23,17,0,503.0,47.0,1.1,14.0,129.0,38.37,28.16
2016,2,23,17,15,381.0,35.5,1.1,13.5,85.0,29.23,19.35
2016,2,23,17,30,259.0,24.0,1.1,13.0,41.0,19.98,5.48
2016,2,23,17,45,129.5,12.0,1.1,13.0,20.5,10.24,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,6,45,57.5,6.5,0.3,9.0,8.5,0.0,0.0
2016,2,24,7,0,115.0,13.0,0.3,9.0,17.0,83.57,0.0
2016,2,24,7,15,248.5,27.0,0.35,9.5,54.5,246.03,177.18
2016,2,24,7,30,382.0,41.0,0.4,10.0,92.0,370.34,300.24
2016,2,24,7,45,465.0,51.0,0.45,10.5,138.5,463.03,378.0
2016,2,24,8,0,548.0,61.0,0.5,11.0,185.0,561.06,455.23
2016,2,24,8,15,602.0,68.0,0.55,11.5,234.0,635.19,510.77
2016,2,24,8,30,656.0,75.0,0.6,12.0,283.0,710.58,564.76
2016,2,24,8,45,698.0,79.0,0.7,12.5,330.5,771.76,607.18
2016,2,24,9,0,740.0,83.0,0.8,13.0,378.0,832.24,647.93
2016,2,24,9,15,766.0,86.5,0.85,13.5,421.5,869.27,670.68
2016,2,24,9,30,792.0,90.0,0.9,14.0,465.0,910.7,696.26
2016,2,24,9,45,816.0,91.0,0.95,15.0,504.0,944.28,714.78
2016,2,24,10,0,840.0,92.0,1.0,16.0,543.0,974.65,731.0
2016,2,24,10,15,853.0,94.5,0.95,16.5,575.0,992.46,738.3
2016,2,24,10,30,866.0,97.0,0.9,17.0,607.0,1006.47,743.31
2016,2,24,10,45,877.0,97.5,0.85,17.5,632.5,1012.09,743.05
2016,2,24,11,0,888.0,98.0,0.8,18.0,658.0,1002.22,733.22
2016,2,24,11,15,893.5,99.5,0.75,18.0,675.5,995.84,727.41
2016,2,24,11,30,899.0,101.0,0.7,18.0,693.0,985.51,719.22
2016,2,24,11,45,901.0,101.5,0.65,18.5,702.5,966.84,704.63
2016,2,24,12,0,903.0,102.0,0.6,19.0,712.0,944.43,688.0
2016,2,24,12,15,903.0,102.5,0.65,19.0,713.5,916.62,671.46
2016,2,24,12,30,903.0,103.0,0.7,19.0,715.0,885.36,652.66
2016,2,24,12,45,898.0,103.5,0.8,19.5,707.5,846.75,628.56
2016,2,24,13,0,893.0,104.0,0.9,20.0,700.0,805.36,602.28
2016,2,24,13,15,888.0,103.5,1.0,20.0,685.0,766.19,578.16
2016,2,24,13,30,883.0,103.0,1.1,20.0,670.0,717.91,545.23
2016,2,24,13,45,875.5,101.0,1.2,20.0,647.5,664.41,507.32
2016,2,24,14,0,868.0,99.0,1.3,20.0,625.0,609.32,466.77
2016,2,24,14,15,856.0,97.0,1.35,19.5,595.0,550.53,422.35
2016,2,24,14,30,844.0,95.0,1.4,19.0,565.0,491.17,375.63
2016,2,24,14,45,828.0,92.5,1.45,19.0,529.0,429.42,324.58
2016,2,24,15,0,812.0,90.0,1.5,19.0,493.0,368.15,272.2
2016,2,24,15,15,789.0,86.5,1.4,18.5,451.0,304.78,217.33
2016,2,24,15,30,766.0,83.0,1.3,18.0,409.0,243.36,163.91
2016,2,24,15,45,733.5,78.5,1.25,18.0,363.5,178.35,109.85
2016,2,24,16,0,701.0,74.0,1.2,18.0,318.0,120.12,67.47
2016,2,24,16,15,655.0,68.5,1.15,17.0,269.5,64.76,41.07
2016,2,24,16,30,609.0,63.0,1.1,16.0,221.0,49.58,38.45
2016,2,24,16,45,539.5,55.0,1.05,15.0,173.0,43.87,33.35
2016,2,24,17,0,470.0,47.0,1.0,14.0,125.0,38.1,27.97
2016,2,24,17,15,357.0,35.0,1.0,13.5,82.5,28.61,18.93
2016,2,24,17,30,244.0,23.0,1.0,13.0,40.0,18.95,6.15
2016,2,24,17,45,122.0,11.5,1.05,13.0,20.0,9.82,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,57.0,7.5,0.7,10.0,9.5,6.4,0.0
2016,2,25,7,0,114.0,15.0,0.7,10.0,19.0,84.78,0.0
2016,2,25,7,15,242.5,29.0,0.8,10.5,56.5,244.83,182.16
2016,2,25,7,30,371.0,43.0,0.9,11.0,94.0,364.91,297.92
2016,2,25,7,45,446.5,54.0,1.0,11.5,140.0,452.77,372.81
2016,2,25,8,0,522.0,65.0,1.1,12.0,186.0,545.41,447.31
2016,2,25,8,15,575.5,72.5,1.1,12.5,234.0,619.1,503.13
2016,2,25,8,30,629.0,80.0,1.1,13.0,282.0,694.02,557.2
2016,2,25,8,45,659.0,87.5,1.1,14.0,327.5,748.27,592.87
2016,2,25,9,0,689.0,95.0,1.1,15.0,373.0,801.3,626.37
2016,2,25,9,15,715.5,99.5,1.15,15.5,415.5,845.54,654.51
2016,2,25,9,30,742.0,104.0,1.2,16.0,458.0,887.57,680.64
2016,2,25,9,45,760.0,108.0,1.3,17.0,495.5,918.03,698.01
2016,2,25,10,0,778.0,112.0,1.4,18.0,533.0,945.4,713.25
2016,2,25,10,15,731.5,129.0,1.35,18.0,543.0,921.29,694.63
2016,2,25,10,30,685.0,146.0,1.3,18.0,553.0,892.64,673.79
2016,2,25,10,45,571.0,195.5,1.3,18.5,544.5,820.51,623.01
2016,2,25,11,0,457.0,245.0,1.3,19.0,536.0,755.05,573.58
2016,2,25,11,15,444.0,256.5,1.25,19.0,545.5,744.63,565.32
2016,2,25,11,30,431.0,268.0,1.2,19.0,555.0,732.05,555.06
2016,2,25,11,45,427.5,275.5,1.2,19.5,563.0,722.27,546.62
2016,2,25,12,0,424.0,283.0,1.2,20.0,571.0,693.9,525.74
2016,2,25,12,15,644.5,199.5,1.15,20.0,638.5,807.49,607.73
2016,2,25,12,30,865.0,116.0,1.1,20.0,706.0,876.39,652.44
2016,2,25,12,45,874.5,110.5,1.05,20.5,702.0,843.35,627.84
2016,2,25,13,0,884.0,105.0,1.0,21.0,698.0,799.84,597.61
2016,2,25,13,15,879.5,104.0,0.95,21.0,683.5,760.84,571.56
2016,2,25,13,30,875.0,103.0,0.9,21.0,669.0,712.7,537.12
2016,2,25,13,45,868.5,101.0,0.85,21.0,647.0,660.15,498.77
2016,2,25,14,0,862.0,99.0,0.8,21.0,625.0,605.93,458.19
2016,2,25,14,15,851.0,97.5,0.75,21.0,596.0,548.41,414.0
2016,2,25,14,30,840.0,96.0,0.7,21.0,567.0,490.2,367.87
2016,2,25,14,45,820.5,94.5,0.65,21.0,530.5,428.1,317.44
2016,2,25,15,0,801.0,93.0,0.6,21.0,494.0,366.88,266.24
2016,2,25,15,15,778.5,89.5,0.55,20.5,453.0,304.23,213.38
2016,2,25,15,30,756.0,86.0,0.5,20.0,412.0,243.5,161.78
2016,2,25,15,45,720.5,82.5,0.5,20.0,365.5,179.27,109.63
2016,2,25,16,0,685.0,79.0,0.5,20.0,319.0,122.28,69.11
2016,2,25,16,15,639.5,73.0,0.55,19.5,271.0,67.48,43.23
2016,2,25,16,30,594.0,67.0,0.6,19.0,223.0,52.55,40.57
2016,2,25,16,45,525.5,58.5,0.7,18.5,175.5,46.56,35.23
2016,2,25,17,0,457.0,50.0,0.8,18.0,128.0,40.5,29.6
2016,2,25,17,15,347.5,37.5,0.85,17.5,85.5,30.67,20.41
2016,2,25,17,30,238.0,25.0,0.9,17.0,43.0,20.64,8.04
2016,2,25,17,45,119.0,12.5,0.95,16.5,21.5,10.67,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.95,10.5,10.5,8.96,0.0
2016,2,26,7,0,0.0,21.0,0.9,11.0,21.0,23.53,0.0
2016,2,26,7,15,178.5,33.5,1.1,11.5,59.0,206.32,156.61
2016,2,26,7,30,357.0,46.0,1.3,12.0,97.0,358.11,293.56
2016,2,26,7,45,430.0,57.5,1.5,12.5,143.0,444.4,367.56
2016,2,26,8,0,503.0,69.0,1.7,13.0,189.0,535.18,441.52
2016,2,26,8,15,262.5,96.5,1.75,13.5,160.0,359.33,300.12
2016,2,26,8,30,22.0,124.0,1.8,14.0,131.0,140.14,113.81
2016,2,26,8,45,28.0,142.0,1.85,14.5,152.5,178.83,146.29
2016,2,26,9,0,34.0,160.0,1.9,15.0,174.0,202.95,165.63
2016,2,26,9,15,196.0,174.0,2.0,15.5,267.5,390.65,321.22
2016,2,26,9,30,358.0,188.0,2.1,16.0,361.0,586.22,473.05
2016,2,26,9,45,370.5,202.0,2.25,16.5,393.5,616.8,493.08
2016,2,26,10,0,383.0,216.0,2.4,17.0,426.0,645.82,512.99
2016,2,26,10,15,435.5,216.0,2.4,17.0,467.0,718.08,565.17
2016,2,26,10,30,488.0,216.0,2.4,17.0,508.0,767.33,600.0
2016,2,26,10,45,502.5,219.5,2.45,17.5,531.0,780.12,607.09
2016,2,26,11,0,517.0,223.0,2.5,18.0,554.0,790.22,612.62
2016,2,26,11,15,540.0,221.0,2.5,18.0,575.0,799.68,618.89
2016,2,26,11,30,563.0,219.0,2.5,18.0,596.0,805.97,622.97
2016,2,26,11,45,495.0,249.5,2.55,18.5,584.5,758.51,585.96
2016,2,26,12,0,427.0,280.0,2.6,19.0,573.0,710.09,548.56
2016,2,26,12,15,435.5,278.0,2.65,19.0,577.0,697.27,539.75
2016,2,26,12,30,444.0,276.0,2.7,19.0,581.0,682.03,528.88
2016,2,26,12,45,443.0,273.5,2.8,19.5,575.5,656.22,509.35
2016,2,26,13,0,442.0,271.0,2.9,20.0,570.0,628.78,488.53
2016,2,26,13,15,503.5,241.0,2.95,19.5,574.5,619.57,483.82
2016,2,26,13,30,565.0,211.0,3.0,19.0,579.0,603.59,473.43
2016,2,26,13,45,543.0,210.5,3.15,19.0,554.5,555.6,436.72
2016,2,26,14,0,521.0,210.0,3.3,19.0,530.0,508.25,399.84
2016,2,26,14,15,664.0,159.0,3.35,18.5,547.5,507.69,398.82
2016,2,26,14,30,807.0,108.0,3.4,18.0,565.0,485.92,379.05
2016,2,26,14,45,729.0,115.5,3.5,18.0,508.5,408.29,314.81
2016,2,26,15,0,651.0,123.0,3.6,18.0,452.0,339.16,256.71
2016,2,26,15,15,690.5,107.5,3.55,17.5,430.5,291.94,212.95
2016,2,26,15,30,730.0,92.0,3.5,17.0,409.0,239.36,163.96
2016,2,26,15,45,705.5,85.0,3.5,17.0,364.5,178.6,112.33
2016,2,26,16,0,681.0,78.0,3.5,17.0,320.0,120.71,69.33
2016,2,26,16,15,635.5,72.0,3.25,16.0,272.0,66.17,43.1
2016,2,26,16,30,590.0,66.0,3.0,15.0,224.0,51.61,40.41
2016,2,26,16,45,528.5,57.0,2.8,14.5,177.0,45.23,34.64
2016,2,26,17,0,467.0,48.0,2.6,14.0,130.0,38.72,28.57
2016,2,26,17,15,355.5,37.0,2.4,13.5,87.5,30.15,20.4
2016,2,26,17,30,244.0,26.0,2.2,13.0,45.0,21.46,9.63
2016,2,26,17,45,122.0,13.0,2.0,12.5,22.5,11.1,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,1.15,9.5,13.5,11.52,0.0
2016,2,27,7,0,0.0,27.0,1.2,10.0,27.0,35.81,0.0
2016,2,27,7,15,225.0,34.5,1.3,10.0,67.5,238.78,186.27
2016,2,27,7,30,450.0,42.0,1.4,10.0,108.0,422.63,348.51
2016,2,27,7,45,529.5,49.5,1.55,10.5,156.0,512.64,424.25
2016,2,27,8,0,609.0,57.0,1.7,11.0,204.0,607.37,500.41
2016,2,27,8,15,658.0,63.0,1.65,11.5,253.5,678.02,553.38
2016,2,27,8,30,707.0,69.0,1.6,12.0,303.0,749.58,604.38
2016,2,27,8,45,740.0,73.5,1.55,12.5,350.0,798.84,636.89
2016,2,27,9,0,773.0,78.0,1.5,13.0,397.0,853.12,671.84
2016,2,27,9,15,796.5,81.0,1.5,13.5,440.5,894.56,697.25
2016,2,27,9,30,820.0,84.0,1.5,14.0,484.0,933.38,720.4
2016,2,27,9,45,836.5,87.0,1.5,14.5,522.0,962.34,736.49
2016,2,27,10,0,853.0,90.0,1.5,15.0,560.0,987.91,750.24
2016,2,27,10,15,865.5,92.0,1.5,15.5,592.0,1004.58,758.06
2016,2,27,10,30,878.0,94.0,1.5,16.0,624.0,1017.42,763.52
2016,2,27,10,45,886.5,95.5,1.5,16.5,649.0,1010.0,755.88
2016,2,27,11,0,895.0,97.0,1.5,17.0,674.0,1010.37,753.82
2016,2,27,11,15,724.5,161.0,1.5,17.0,636.0,922.39,694.85
2016,2,27,11,30,554.0,225.0,1.5,17.0,598.0,804.1,613.39
2016,2,27,11,45,455.0,264.0,1.5,17.5,573.5,736.26,563.2
2016,2,27,12,0,356.0,303.0,1.5,18.0,549.0,653.31,501.53
2016,2,27,12,15,404.0,288.5,1.55,18.0,568.0,664.35,511.39
2016,2,27,12,30,452.0,274.0,1.6,18.0,587.0,686.77,527.96
2016,2,27,12,45,493.5,254.5,1.7,18.0,593.0,678.66,523.35
2016,2,27,13,0,535.0,235.0,1.8,18.0,599.0,665.83,515.37
2016,2,27,13,15,548.5,224.0,1.75,17.5,590.5,635.91,494.21
2016,2,27,13,30,562.0,213.0,1.7,17.0,582.0,603.28,470.7
2016,2,27,13,45,521.5,220.0,1.7,17.0,553.5,550.57,430.5
2016,2,27,14,0,481.0,227.0,1.7,17.0,525.0,500.04,391.4
2016,2,27,14,15,660.0,163.5,1.7,17.0,551.5,509.38,397.42
2016,2,27,14,30,839.0,100.0,1.7,17.0,578.0,493.23,381.23
2016,2,27,14,45,830.0,95.0,1.75,17.0,543.0,432.05,329.61
2016,2,27,15,0,821.0,90.0,1.8,17.0,508.0,370.59,276.33
2016,2,27,15,15,799.5,86.5,1.65,16.5,466.0,306.92,220.47
2016,2,27,15,30,778.0,83.0,1.5,16.0,424.0,245.02,166.01
2016,2,27,15,45,755.0,77.0,1.35,16.0,379.0,182.81,113.35
2016,2,27,16,0,732.0,71.0,1.2,16.0,334.0,123.19,69.47
2016,2,27,16,15,689.0,66.0,1.15,15.5,285.0,62.36,39.53
2016,2,27,16,30,646.0,61.0,1.1,15.0,236.0,48.01,37.25
2016,2,27,16,45,587.5,53.0,1.05,14.5,188.0,42.28,32.08
2016,2,27,17,0,529.0,45.0,1.0,14.0,140.0,36.43,26.62
2016,2,27,17,15,418.5,35.5,1.05,13.5,95.0,28.99,19.52
2016,2,27,17,30,308.0,26.0,1.1,13.0,50.0,21.51,10.36
2016,2,27,17,45,154.0,13.0,1.15,12.5,25.0,11.1,0.0
2016,2,27,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,1.6,8.5,3.5,2.99,0.0
2016,2,28,7,0,0.0,7.0,1.7,9.0,7.0,5.75,0.0
2016,2,28,7,15,0.0,18.5,1.9,9.5,18.5,15.24,6.74
2016,2,28,7,30,0.0,30.0,2.1,10.0,30.0,24.77,15.49
2016,2,28,7,45,0.0,43.5,2.3,10.5,43.5,35.99,25.44
2016,2,28,8,0,0.0,57.0,2.5,11.0,57.0,48.22,36.17
2016,2,28,8,15,0.0,70.5,2.45,11.5,70.5,60.64,46.89
2016,2,28,8,30,0.0,84.0,2.4,12.0,84.0,72.99,57.37
2016,2,28,8,45,156.0,123.5,2.4,12.5,189.0,286.86,242.33
2016,2,28,9,0,312.0,163.0,2.4,13.0,294.0,505.27,418.75
2016,2,28,9,15,184.5,184.5,2.4,13.0,264.0,392.53,324.11
2016,2,28,9,30,57.0,206.0,2.4,13.0,234.0,273.52,223.79
2016,2,28,9,45,28.5,172.5,2.4,13.5,186.5,200.45,162.92
2016,2,28,10,0,0.0,139.0,2.4,14.0,139.0,120.82,95.72
2016,2,28,10,15,89.5,212.0,2.4,14.5,266.5,301.91,246.14
2016,2,28,10,30,179.0,285.0,2.4,15.0,394.0,496.29,397.66
2016,2,28,10,45,142.5,295.0,2.4,15.5,384.0,466.07,370.79
2016,2,28,11,0,106.0,305.0,2.4,16.0,374.0,414.59,329.27
2016,2,28,11,15,160.5,314.5,2.45,16.0,422.0,493.46,390.77
2016,2,28,11,30,215.0,324.0,2.5,16.0,470.0,548.75,433.01
2016,2,28,11,45,379.0,281.0,2.55,16.5,542.5,664.78,521.79
2016,2,28,12,0,543.0,238.0,2.6,17.0,615.0,772.66,601.09
2016,2,28,12,15,538.5,240.0,2.6,17.0,615.0,749.61,583.08
2016,2,28,12,30,534.0,242.0,2.6,17.0,615.0,724.49,564.62
2016,2,28,12,45,428.0,275.5,2.6,17.0,572.5,645.66,504.72
2016,2,28,13,0,322.0,309.0,2.6,17.0,530.0,560.58,439.88
2016,2,28,13,15,385.5,284.5,2.55,17.0,543.5,562.88,442.9
2016,2,28,13,30,449.0,260.0,2.5,17.0,557.0,569.69,448.03
2016,2,28,13,45,531.5,220.0,2.45,17.0,560.5,556.62,438.31
2016,2,28,14,0,614.0,180.0,2.4,17.0,564.0,538.92,424.12
2016,2,28,14,15,331.0,211.0,2.35,17.0,416.5,367.17,290.2
2016,2,28,14,30,48.0,242.0,2.3,17.0,269.0,228.16,180.44
2016,2,28,14,45,279.0,205.5,2.25,17.0,350.0,293.44,230.28
2016,2,28,15,0,510.0,169.0,2.2,17.0,431.0,324.92,248.02
2016,2,28,15,15,343.0,180.0,2.0,16.5,350.0,246.68,186.67
2016,2,28,15,30,176.0,191.0,1.8,16.0,269.0,190.53,145.71
2016,2,28,15,45,265.0,160.5,1.6,16.0,263.5,165.55,120.98
2016,2,28,16,0,354.0,130.0,1.4,16.0,258.0,128.12,88.37
2016,2,28,16,15,315.5,118.0,1.3,15.5,220.5,91.73,68.67
2016,2,28,16,30,277.0,106.0,1.2,15.0,183.0,77.83,63.56
2016,2,28,16,45,245.0,87.0,1.15,14.5,145.0,64.83,52.01
2016,2,28,17,0,213.0,68.0,1.1,14.0,107.0,51.45,39.85
2016,2,28,17,15,157.5,49.5,1.1,13.5,73.0,37.94,27.32
2016,2,28,17,30,102.0,31.0,1.1,13.0,39.0,24.15,12.91
2016,2,28,17,45,51.0,15.5,1.15,12.5,19.5,13.23,0.0
2016,2,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,10.5,1.65,8.5,16.0,68.5,0.0
2016,2,29,7,0,202.0,21.0,1.8,9.0,32.0,186.75,79.12
2016,2,29,7,15,328.0,33.0,1.85,9.5,74.0,308.71,249.74
2016,2,29,7,30,454.0,45.0,1.9,10.0,116.0,430.64,358.17
2016,2,29,7,45,539.5,52.0,2.0,10.5,166.0,525.27,437.36
2016,2,29,8,0,625.0,59.0,2.1,11.0,216.0,625.02,516.79
2016,2,29,8,15,673.0,64.5,2.05,11.5,266.0,694.92,568.94
2016,2,29,8,30,721.0,70.0,2.0,12.0,316.0,759.54,614.79
2016,2,29,8,45,759.5,72.5,2.0,13.0,364.5,818.21,653.59
2016,2,29,9,0,798.0,75.0,2.0,14.0,413.0,875.58,689.99
2016,2,29,9,15,820.5,78.5,2.0,14.5,457.0,917.17,715.49
2016,2,29,9,30,843.0,82.0,2.0,15.0,501.0,956.03,738.71
2016,2,29,9,45,854.5,86.0,2.05,15.5,538.5,981.56,753.12
2016,2,29,10,0,866.0,90.0,2.1,16.0,576.0,1003.5,765.19
2016,2,29,10,15,877.0,92.0,2.05,16.0,608.0,1018.62,772.91
2016,2,29,10,30,888.0,94.0,2.0,16.0,640.0,1018.05,770.33
2016,2,29,10,45,889.5,98.5,1.95,16.5,663.5,1018.81,767.56
2016,2,29,11,0,891.0,103.0,1.9,17.0,687.0,1015.53,762.28
2016,2,29,11,15,896.0,104.0,1.95,17.0,704.0,1007.66,756.97
2016,2,29,11,30,901.0,105.0,2.0,17.0,721.0,995.84,749.24
2016,2,29,11,45,910.0,102.0,2.1,17.5,731.5,979.38,737.76
2016,2,29,12,0,919.0,99.0,2.2,18.0,742.0,958.91,723.69
2016,2,29,12,15,919.5,99.0,2.25,18.0,743.0,930.19,704.92
2016,2,29,12,30,920.0,99.0,2.3,18.0,744.0,897.95,683.77
2016,2,29,12,45,925.0,95.5,2.35,18.5,738.5,862.3,658.91
2016,2,29,13,0,930.0,92.0,2.4,19.0,733.0,823.12,631.54
2016,2,29,13,15,741.5,156.0,2.3,19.0,660.5,716.09,553.76
2016,2,29,13,30,553.0,220.0,2.2,19.0,588.0,603.03,468.37
2016,2,29,13,45,531.5,220.0,2.15,19.5,564.0,555.99,432.14
2016,2,29,14,0,510.0,220.0,2.1,20.0,540.0,509.56,395.38
2016,2,29,14,15,453.0,225.0,1.95,20.0,499.5,449.75,348.39
2016,2,29,14,30,396.0,230.0,1.8,20.0,459.0,389.51,300.8
2016,2,29,14,45,492.0,188.0,1.65,20.0,455.0,369.23,281.88
2016,2,29,15,0,588.0,146.0,1.5,20.0,451.0,335.42,250.16
2016,2,29,15,15,695.0,113.0,1.35,19.5,444.5,296.17,212.01
2016,2,29,15,30,802.0,80.0,1.2,19.0,438.0,246.35,163.7
2016,2,29,15,45,766.5,77.5,1.05,18.5,390.5,183.58,112.07
2016,2,29,16,0,731.0,75.0,0.9,18.0,343.0,124.95,70.5
2016,2,29,16,15,688.0,69.5,0.85,17.5,293.5,63.42,40.92
2016,2,29,16,30,645.0,64.0,0.8,17.0,244.0,50.07,38.78
2016,2,29,16,45,572.0,58.0,0.8,16.5,194.0,45.93,35.09
2016,2,29,17,0,499.0,52.0,0.8,16.0,144.0,41.85,31.24
2016,2,29,17,15,393.0,41.0,0.75,15.5,99.5,33.36,23.31
2016,2,29,17,30,287.0,30.0,0.7,15.0,55.0,24.75,14.12
2016,2,29,17,45,143.5,15.0,0.7,15.0,27.5,12.26,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,6,45,100.5,11.0,1.4,10.5,17.0,68.74,0.0
2016,3,1,7,0,201.0,22.0,1.4,11.0,34.0,189.74,100.5
2016,3,1,7,15,303.0,35.5,1.7,11.5,74.0,294.48,237.88
2016,3,1,7,30,405.0,49.0,2.0,12.0,114.0,399.6,331.59
2016,3,1,7,45,474.0,58.5,2.3,13.0,160.5,482.9,401.6
2016,3,1,8,0,543.0,68.0,2.6,14.0,207.0,570.16,471.42
2016,3,1,8,15,602.0,69.5,2.65,14.5,253.5,641.72,526.11
2016,3,1,8,30,661.0,71.0,2.7,15.0,300.0,714.4,579.46
2016,3,1,8,45,658.0,83.5,2.8,15.5,338.5,746.36,601.04
2016,3,1,9,0,655.0,96.0,2.9,16.0,377.0,775.01,619.91
2016,3,1,9,15,600.5,124.5,3.0,16.5,402.0,769.95,613.78
2016,3,1,9,30,546.0,153.0,3.1,17.0,427.0,749.65,596.75
2016,3,1,9,45,572.0,157.5,3.25,17.5,463.5,785.39,621.19
2016,3,1,10,0,598.0,162.0,3.4,18.0,500.0,828.77,650.48
2016,3,1,10,15,608.5,169.5,3.45,18.0,530.0,848.08,662.94
2016,3,1,10,30,619.0,177.0,3.5,18.0,560.0,864.28,673.44
2016,3,1,10,45,664.5,169.5,3.6,18.5,595.5,896.11,694.08
2016,3,1,11,0,710.0,162.0,3.7,19.0,631.0,923.78,711.59
2016,3,1,11,15,828.0,125.5,3.7,19.0,685.5,978.03,748.24
2016,3,1,11,30,946.0,89.0,3.7,19.0,740.0,1021.26,776.77
2016,3,1,11,45,949.0,89.0,3.75,19.5,749.5,1001.76,761.52
2016,3,1,12,0,952.0,89.0,3.8,20.0,759.0,978.29,744.23
2016,3,1,12,15,952.5,89.5,3.8,20.0,760.5,949.27,724.33
2016,3,1,12,30,953.0,90.0,3.8,20.0,762.0,916.58,701.94
2016,3,1,12,45,950.5,90.0,3.8,20.0,755.0,877.39,674.97
2016,3,1,13,0,948.0,90.0,3.8,20.0,748.0,835.07,645.69
2016,3,1,13,15,944.0,89.0,3.8,19.5,733.0,787.68,613.77
2016,3,1,13,30,940.0,88.0,3.8,19.0,718.0,737.71,578.4
2016,3,1,13,45,934.5,86.5,3.8,19.0,695.0,683.95,536.96
2016,3,1,14,0,929.0,85.0,3.8,19.0,672.0,628.22,492.89
2016,3,1,14,15,919.0,83.5,3.8,18.5,642.0,568.42,445.22
2016,3,1,14,30,909.0,82.0,3.8,18.0,612.0,507.64,395.06
2016,3,1,14,45,896.0,79.5,3.8,18.0,575.0,444.03,340.27
2016,3,1,15,0,883.0,77.0,3.8,18.0,538.0,380.38,283.88
2016,3,1,15,15,863.0,74.5,3.65,17.5,495.0,312.55,223.65
2016,3,1,15,30,843.0,72.0,3.5,17.0,452.0,247.86,165.97
2016,3,1,15,45,817.5,68.0,3.4,17.0,405.0,182.81,110.64
2016,3,1,16,0,792.0,64.0,3.3,17.0,358.0,120.57,65.2
2016,3,1,16,15,751.0,60.0,2.9,16.0,307.5,61.06,38.94
2016,3,1,16,30,710.0,56.0,2.5,15.0,257.0,48.28,37.5
2016,3,1,16,45,649.5,50.0,2.2,14.5,206.0,43.55,33.26
2016,3,1,17,0,589.0,44.0,1.9,14.0,155.0,38.8,28.82
2016,3,1,17,15,485.5,35.5,1.8,13.5,108.0,28.97,19.71
2016,3,1,17,30,382.0,27.0,1.7,13.0,61.0,22.27,12.52
2016,3,1,17,45,191.0,13.5,1.65,12.5,30.5,10.94,0.0
2016,3,1,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,32.5,11.5,1.0,11.5,14.0,29.04,0.0
2016,3,2,7,0,65.0,23.0,1.1,12.0,28.0,87.46,50.24
2016,3,2,7,15,114.5,41.5,1.25,12.5,57.5,153.55,122.84
2016,3,2,7,30,164.0,60.0,1.4,13.0,87.0,217.35,179.9
2016,3,2,7,45,186.5,80.0,1.55,13.5,121.0,265.74,221.92
2016,3,2,8,0,209.0,100.0,1.7,14.0,155.0,314.78,263.1
2016,3,2,8,15,227.5,118.5,1.65,14.5,189.5,358.8,298.42
2016,3,2,8,30,246.0,137.0,1.6,15.0,224.0,403.08,332.68
2016,3,2,8,45,303.5,149.5,1.55,16.0,271.5,475.03,387.62
2016,3,2,9,0,361.0,162.0,1.5,17.0,319.0,549.04,441.74
2016,3,2,9,15,381.0,177.0,1.45,17.5,357.0,591.3,470.41
2016,3,2,9,30,401.0,192.0,1.4,18.0,395.0,654.45,513.15
2016,3,2,9,45,627.5,141.5,1.35,18.5,487.0,832.34,637.89
2016,3,2,10,0,854.0,91.0,1.3,19.0,579.0,994.34,740.48
2016,3,2,10,15,866.0,93.0,1.35,19.0,611.0,1010.33,748.01
2016,3,2,10,30,878.0,95.0,1.4,19.0,643.0,1010.61,747.51
2016,3,2,10,45,884.0,97.5,1.5,19.5,667.5,1013.4,748.4
2016,3,2,11,0,890.0,100.0,1.6,20.0,692.0,1012.21,746.78
2016,3,2,11,15,745.0,159.0,1.75,20.0,663.0,942.09,702.25
2016,3,2,11,30,600.0,218.0,1.9,20.0,634.0,841.09,635.63
2016,3,2,11,45,752.0,161.5,2.05,20.5,690.0,914.59,686.94
2016,3,2,12,0,904.0,105.0,2.2,21.0,746.0,952.47,711.44
2016,3,2,12,15,757.0,164.0,2.35,21.0,701.0,871.5,657.84
2016,3,2,12,30,610.0,223.0,2.5,21.0,656.0,774.77,590.65
2016,3,2,12,45,556.5,239.0,2.65,21.0,631.5,713.71,547.77
2016,3,2,13,0,503.0,255.0,2.8,21.0,607.0,659.25,508.28
2016,3,2,13,15,473.0,269.0,2.9,20.5,594.0,621.84,481.5
2016,3,2,13,30,443.0,283.0,3.0,20.0,581.0,584.72,454.34
2016,3,2,13,45,449.0,264.0,3.1,20.0,558.0,542.47,422.87
2016,3,2,14,0,455.0,245.0,3.2,20.0,535.0,498.81,389.55
2016,3,2,14,15,460.5,230.5,3.3,19.5,512.5,457.46,357.65
2016,3,2,14,30,466.0,216.0,3.4,19.0,490.0,414.86,323.65
2016,3,2,14,45,496.0,192.5,3.5,19.0,468.0,373.63,288.72
2016,3,2,15,0,526.0,169.0,3.6,19.0,446.0,328.61,249.32
2016,3,2,15,15,549.5,148.0,3.65,18.5,416.5,279.99,206.27
2016,3,2,15,30,573.0,127.0,3.7,18.0,387.0,231.07,162.32
2016,3,2,15,45,504.5,124.5,3.8,17.5,336.0,173.95,116.95
2016,3,2,16,0,436.0,122.0,3.9,17.0,285.0,127.86,85.05
2016,3,2,16,15,370.5,118.5,3.8,16.5,244.0,89.67,66.84
2016,3,2,16,30,305.0,115.0,3.7,16.0,203.0,83.92,68.76
2016,3,2,16,45,278.0,95.0,3.65,15.5,163.0,70.43,56.84
2016,3,2,17,0,251.0,75.0,3.6,15.0,123.0,56.53,44.3
2016,3,2,17,15,182.5,56.0,3.4,14.5,85.5,42.7,31.58
2016,3,2,17,30,114.0,37.0,3.2,14.0,48.0,28.61,17.86
2016,3,2,17,45,57.0,18.5,3.05,13.5,24.0,14.64,0.0
2016,3,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,11.5,11.5,9.82,0.0
2016,3,3,7,0,0.0,23.0,0.9,12.0,23.0,20.47,8.39
2016,3,3,7,15,23.0,42.5,0.95,12.0,46.5,65.21,49.27
2016,3,3,7,30,46.0,62.0,1.0,12.0,70.0,104.95,84.79
2016,3,3,7,45,58.5,83.0,1.1,12.5,96.5,139.71,115.2
2016,3,3,8,0,71.0,104.0,1.2,13.0,123.0,174.58,145.03
2016,3,3,8,15,80.0,125.0,1.15,13.0,150.5,206.72,171.93
2016,3,3,8,30,89.0,146.0,1.1,13.0,178.0,238.94,198.24
2016,3,3,8,45,137.0,167.0,1.1,13.5,223.5,325.69,268.51
2016,3,3,9,0,185.0,188.0,1.1,14.0,269.0,396.58,323.82
2016,3,3,9,15,181.0,208.5,1.0,14.0,294.5,417.78,338.02
2016,3,3,9,30,177.0,229.0,0.9,14.0,320.0,437.82,351.39
2016,3,3,9,45,129.0,243.0,0.85,14.5,312.0,404.65,322.54
2016,3,3,10,0,81.0,257.0,0.8,15.0,304.0,348.3,276.58
2016,3,3,10,15,54.5,252.0,0.7,15.0,284.5,311.18,246.56
2016,3,3,10,30,28.0,247.0,0.6,15.0,265.0,274.9,216.93
2016,3,3,10,45,91.0,284.0,0.55,15.5,345.0,376.93,296.39
2016,3,3,11,0,154.0,321.0,0.5,16.0,425.0,498.49,385.22
2016,3,3,11,15,208.5,325.0,0.7,16.0,468.5,549.41,423.42
2016,3,3,11,30,263.0,329.0,0.9,16.0,512.0,617.81,474.09
2016,3,3,11,45,266.0,331.0,1.15,16.5,518.5,611.39,469.74
2016,3,3,12,0,269.0,333.0,1.4,17.0,525.0,603.56,464.87
2016,3,3,12,15,167.5,329.5,1.6,17.0,449.0,479.07,372.68
2016,3,3,12,30,66.0,326.0,1.8,17.0,373.0,362.97,283.87
2016,3,3,12,45,70.0,325.0,2.0,17.0,374.5,359.27,282.09
