Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,0,74.0,324.0,2.2,17.0,376.0,355.03,279.27
2016,3,3,13,15,74.0,317.0,1.95,17.0,368.5,341.5,268.51
2016,3,3,13,30,74.0,310.0,1.7,17.0,361.0,327.93,257.73
2016,3,3,13,45,44.0,267.5,1.45,17.0,298.0,263.03,206.77
2016,3,3,14,0,14.0,225.0,1.2,17.0,235.0,197.42,154.94
2016,3,3,14,15,20.5,227.5,1.1,17.0,240.5,201.04,158.18
2016,3,3,14,30,27.0,230.0,1.0,17.0,246.0,203.61,160.24
2016,3,3,14,45,39.0,226.0,0.95,17.0,247.5,204.13,160.58
2016,3,3,15,0,51.0,222.0,0.9,17.0,249.0,199.45,156.56
2016,3,3,15,15,48.0,204.0,0.8,16.5,227.5,178.01,139.6
2016,3,3,15,30,45.0,186.0,0.7,16.0,206.0,157.26,123.16
2016,3,3,15,45,48.5,168.5,0.6,16.0,188.5,138.53,107.87
2016,3,3,16,0,52.0,151.0,0.5,16.0,171.0,119.58,92.75
2016,3,3,16,15,44.0,131.5,0.5,15.5,146.5,98.92,77.64
2016,3,3,16,30,36.0,112.0,0.5,15.0,122.0,84.25,69.15
2016,3,3,16,45,27.0,91.0,0.55,15.0,98.0,69.42,56.03
2016,3,3,17,0,18.0,70.0,0.6,15.0,74.0,54.28,42.38
2016,3,3,17,15,9.0,50.0,0.65,14.5,52.0,39.88,29.25
2016,3,3,17,30,0.0,30.0,0.7,14.0,30.0,24.43,14.69
2016,3,3,17,45,0.0,15.0,0.75,14.0,15.0,12.38,0.0
2016,3,3,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,45,16.0,13.0,0.95,12.5,14.5,20.6,0.0
2016,3,4,7,0,32.0,26.0,1.0,13.0,29.0,60.59,38.7
2016,3,4,7,15,67.0,46.0,1.1,13.5,56.5,112.89,89.38
2016,3,4,7,30,102.0,66.0,1.2,14.0,84.0,165.12,135.53
2016,3,4,7,45,116.5,87.5,1.3,14.5,114.5,205.54,170.39
2016,3,4,8,0,131.0,109.0,1.4,15.0,145.0,246.05,204.3
2016,3,4,8,15,146.0,129.0,1.5,15.5,176.0,284.96,235.95
2016,3,4,8,30,161.0,149.0,1.6,16.0,207.0,324.2,266.99
2016,3,4,8,45,191.5,168.0,1.75,16.5,246.5,376.49,308.13
2016,3,4,9,0,222.0,187.0,1.9,17.0,286.0,429.55,348.86
2016,3,4,9,15,205.0,209.0,2.05,17.0,307.0,440.95,356.02
2016,3,4,9,30,188.0,231.0,2.2,17.0,328.0,450.52,361.95
2016,3,4,9,45,126.5,242.5,2.35,17.5,310.0,400.81,320.37
2016,3,4,10,0,65.0,254.0,2.5,18.0,292.0,327.76,260.72
2016,3,4,10,15,46.0,251.0,2.6,18.0,279.0,300.78,238.78
2016,3,4,10,30,27.0,248.0,2.7,18.0,266.0,253.76,200.87
2016,3,4,10,45,19.0,237.0,2.85,18.5,250.0,232.31,183.15
2016,3,4,11,0,11.0,226.0,3.0,19.0,234.0,211.73,166.08
2016,3,4,11,15,10.0,222.5,2.9,18.5,229.5,206.03,161.66
2016,3,4,11,30,9.0,219.0,2.8,18.0,225.0,200.55,157.42
2016,3,4,11,45,4.5,121.0,2.7,18.0,124.0,106.11,81.5
2016,3,4,12,0,0.0,23.0,2.6,18.0,23.0,19.09,10.15
2016,3,4,12,15,0.0,81.5,2.6,18.0,81.5,67.89,50.34
2016,3,4,12,30,0.0,140.0,2.6,18.0,140.0,118.17,91.17
2016,3,4,12,45,0.0,137.0,2.6,18.0,137.0,115.39,88.87
2016,3,4,13,0,0.0,134.0,2.6,18.0,134.0,112.63,86.69
2016,3,4,13,15,0.0,131.0,2.7,17.5,131.0,109.89,84.71
2016,3,4,13,30,0.0,128.0,2.8,17.0,128.0,107.17,82.76
2016,3,4,13,45,2.0,157.5,2.9,17.0,159.0,133.39,104.24
2016,3,4,14,0,4.0,187.0,3.0,17.0,190.0,159.11,125.21
2016,3,4,14,15,5.0,189.5,2.95,16.5,193.0,160.84,126.98
2016,3,4,14,30,6.0,192.0,2.9,16.0,196.0,162.27,128.58
2016,3,4,14,45,3.0,107.5,2.9,16.0,109.5,90.5,69.96
2016,3,4,15,0,0.0,23.0,2.9,16.0,23.0,19.01,10.41
2016,3,4,15,15,0.0,37.0,2.55,15.5,37.0,30.61,20.33
2016,3,4,15,30,0.0,51.0,2.2,15.0,51.0,42.22,30.3
2016,3,4,15,45,0.0,46.0,1.85,15.0,46.0,38.05,26.85
2016,3,4,16,0,0.0,41.0,1.5,15.0,41.0,33.88,23.38
2016,3,4,16,15,0.0,35.0,1.35,14.5,35.0,28.89,19.22
2016,3,4,16,30,0.0,29.0,1.2,14.0,29.0,23.91,15.89
2016,3,4,16,45,0.0,23.5,1.05,14.0,23.5,19.36,11.77
2016,3,4,17,0,0.0,18.0,0.9,14.0,18.0,14.81,7.6
2016,3,4,17,15,0.0,12.5,1.0,14.0,12.5,10.27,3.4
2016,3,4,17,30,0.0,7.0,1.1,14.0,7.0,5.74,0.0
2016,3,4,17,45,0.0,3.5,1.2,14.0,3.5,2.87,0.0
2016,3,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,2.9,13.5,11.5,9.82,0.0
2016,3,5,7,0,0.0,23.0,3.2,14.0,23.0,19.04,8.59
2016,3,5,7,15,4.0,43.0,3.3,14.0,43.5,43.87,31.0
2016,3,5,7,30,8.0,63.0,3.4,14.0,64.0,67.39,51.74
2016,3,5,7,45,16.5,83.0,3.55,14.5,87.5,93.91,74.91
2016,3,5,8,0,25.0,103.0,3.7,15.0,111.0,133.04,108.32
2016,3,5,8,15,32.0,123.0,3.85,15.0,134.0,160.54,131.62
2016,3,5,8,30,39.0,143.0,4.0,15.0,157.0,188.21,154.7
2016,3,5,8,45,19.5,119.0,4.2,15.5,126.0,124.18,100.13
2016,3,5,9,0,0.0,95.0,4.4,16.0,95.0,80.47,62.32
2016,3,5,9,15,0.5,129.0,4.5,16.0,129.5,113.45,89.7
2016,3,5,9,30,1.0,163.0,4.6,16.0,164.0,147.12,117.25
2016,3,5,9,45,0.5,158.0,4.7,16.0,158.5,139.94,111.0
2016,3,5,10,0,0.0,153.0,4.8,16.0,153.0,133.43,105.39
2016,3,5,10,15,60.0,226.5,4.9,16.5,265.0,285.86,231.05
2016,3,5,10,30,120.0,300.0,5.0,17.0,377.0,450.33,360.94
2016,3,5,10,45,64.0,256.0,5.15,17.5,297.5,316.83,253.41
2016,3,5,11,0,8.0,212.0,5.3,18.0,218.0,194.87,153.63
2016,3,5,11,15,4.0,182.5,5.4,18.0,185.5,161.99,127.03
2016,3,5,11,30,0.0,153.0,5.5,18.0,153.0,130.55,101.37
2016,3,5,11,45,2.5,175.0,5.6,18.5,177.0,152.54,119.01
2016,3,5,12,0,5.0,197.0,5.7,19.0,201.0,174.38,136.34
2016,3,5,12,15,15.0,238.5,5.6,19.0,250.0,220.62,173.52
2016,3,5,12,30,25.0,280.0,5.5,19.0,299.0,266.21,209.78
2016,3,5,12,45,12.5,155.0,5.4,19.0,164.5,141.25,109.88
2016,3,5,13,0,0.0,30.0,5.3,19.0,30.0,24.91,14.87
2016,3,5,13,15,0.0,29.0,5.2,18.5,29.0,24.07,14.25
2016,3,5,13,30,0.0,28.0,5.1,18.0,28.0,23.23,13.61
2016,3,5,13,45,45.5,164.5,5.05,17.5,194.5,171.47,136.07
2016,3,5,14,0,91.0,301.0,5.0,17.0,361.0,313.99,250.44
2016,3,5,14,15,58.5,267.0,5.4,17.0,305.0,258.86,206.21
2016,3,5,14,30,26.0,233.0,5.8,17.0,249.0,205.38,163.36
2016,3,5,14,45,13.0,149.0,6.2,17.0,157.0,128.61,101.08
2016,3,5,15,0,0.0,65.0,6.6,17.0,65.0,53.93,39.57
2016,3,5,15,15,0.0,48.5,6.95,16.5,48.5,40.16,28.22
2016,3,5,15,30,0.0,32.0,7.3,16.0,32.0,26.44,16.77
2016,3,5,15,45,0.0,20.0,7.65,15.5,20.0,16.5,8.4
2016,3,5,16,0,0.0,8.0,8.0,15.0,8.0,6.59,0.0
2016,3,5,16,15,0.0,7.0,8.05,15.0,7.0,5.76,0.0
2016,3,5,16,30,0.0,6.0,8.1,15.0,6.0,4.93,0.0
2016,3,5,16,45,0.0,4.5,8.15,15.0,4.5,3.69,0.0
2016,3,5,17,0,0.0,3.0,8.2,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,8.15,14.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,8.1,14.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,75.5,18.5,1.65,9.5,25.0,79.96,0.0
2016,3,6,7,0,151.0,37.0,1.7,10.0,50.0,172.44,130.22
2016,3,6,7,15,262.5,52.0,1.95,10.5,93.5,286.46,236.91
2016,3,6,7,30,374.0,67.0,2.2,11.0,137.0,398.2,333.91
2016,3,6,7,45,456.0,76.5,2.5,11.5,187.0,488.38,410.2
2016,3,6,8,0,538.0,86.0,2.8,12.0,237.0,589.71,491.49
2016,3,6,8,15,588.5,93.0,2.9,12.0,287.0,662.08,547.51
2016,3,6,8,30,639.0,100.0,3.0,12.0,337.0,735.08,602.37
2016,3,6,8,45,681.5,103.5,3.2,12.5,386.0,796.68,646.54
2016,3,6,9,0,724.0,107.0,3.4,13.0,435.0,857.33,689.04
2016,3,6,9,15,748.5,111.0,3.5,13.0,479.0,899.75,718.21
2016,3,6,9,30,773.0,115.0,3.6,13.0,523.0,939.68,745.42
2016,3,6,9,45,594.0,173.5,3.7,13.5,500.0,828.11,661.71
2016,3,6,10,0,415.0,232.0,3.8,14.0,477.0,717.65,574.75
2016,3,6,10,15,326.5,265.5,3.85,14.0,465.0,644.24,517.04
2016,3,6,10,30,238.0,299.0,3.9,14.0,453.0,567.56,455.82
2016,3,6,10,45,541.5,216.5,4.0,14.0,582.5,816.96,650.48
2016,3,6,11,0,845.0,134.0,4.1,14.0,712.0,1020.15,795.1
2016,3,6,11,15,850.5,135.0,4.1,14.0,729.5,1012.36,787.16
2016,3,6,11,30,856.0,136.0,4.1,14.0,747.0,1000.6,778.36
2016,3,6,11,45,658.0,211.5,4.15,14.5,684.5,878.59,690.22
2016,3,6,12,0,460.0,287.0,4.2,15.0,622.0,745.63,587.78
2016,3,6,12,15,515.0,266.5,4.3,15.0,642.0,754.24,596.5
2016,3,6,12,30,570.0,246.0,4.4,15.0,662.0,757.46,600.24
2016,3,6,12,45,489.5,274.5,4.5,15.0,629.0,692.22,549.92
2016,3,6,13,0,409.0,303.0,4.6,15.0,596.0,618.05,492.78
2016,3,6,13,15,400.5,301.5,4.6,15.0,583.5,586.4,468.37
2016,3,6,13,30,392.0,300.0,4.6,15.0,571.0,554.19,443.05
2016,3,6,13,45,216.0,286.5,4.7,15.0,435.5,396.36,318.24
2016,3,6,14,0,40.0,273.0,4.8,15.0,300.0,259.42,207.5
2016,3,6,14,15,46.0,265.5,4.8,14.5,294.5,250.73,201.28
2016,3,6,14,30,52.0,258.0,4.8,14.0,289.0,241.27,194.03
2016,3,6,14,45,119.0,251.5,4.8,14.0,317.5,259.57,208.15
2016,3,6,15,0,186.0,245.0,4.8,14.0,346.0,264.95,210.4
2016,3,6,15,15,93.0,179.5,4.7,13.5,230.0,172.55,136.48
2016,3,6,15,30,0.0,114.0,4.6,13.0,114.0,93.59,74.02
2016,3,6,15,45,0.0,79.0,4.5,13.0,79.0,65.57,50.51
2016,3,6,16,0,0.0,44.0,4.4,13.0,44.0,36.37,25.67
2016,3,6,16,15,0.0,38.0,4.2,12.5,38.0,31.38,22.68
2016,3,6,16,30,0.0,32.0,4.0,12.0,32.0,26.4,18.25
2016,3,6,16,45,0.0,25.5,3.85,11.5,25.5,21.01,13.39
2016,3,6,17,0,0.0,19.0,3.7,11.0,19.0,15.63,8.46
2016,3,6,17,15,0.0,13.5,3.7,11.0,13.5,11.09,4.23
2016,3,6,17,30,0.0,8.0,3.7,11.0,8.0,6.56,0.0
2016,3,6,17,45,0.0,4.0,3.75,11.0,4.0,3.28,0.0
2016,3,6,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,10.5,2.2,7.5,10.5,8.64,0.0
2016,3,7,7,0,0.0,21.0,2.3,8.0,21.0,17.33,8.26
2016,3,7,7,15,0.0,38.0,2.4,8.0,38.0,32.78,22.43
2016,3,7,7,30,0.0,55.0,2.5,8.0,55.0,49.36,37.28
2016,3,7,7,45,0.0,73.5,2.7,8.5,73.5,67.3,53.1
2016,3,7,8,0,0.0,92.0,2.9,9.0,92.0,84.9,68.36
2016,3,7,8,15,1.0,110.0,3.05,9.0,110.5,102.58,83.61
2016,3,7,8,30,2.0,128.0,3.2,9.0,129.0,120.21,98.59
2016,3,7,8,45,19.5,155.0,3.35,9.0,164.0,163.38,135.84
2016,3,7,9,0,37.0,182.0,3.5,9.0,199.0,225.74,188.51
2016,3,7,9,15,18.5,171.5,3.55,9.0,180.0,174.72,144.42
2016,3,7,9,30,0.0,161.0,3.6,9.0,161.0,143.5,116.99
2016,3,7,9,45,4.5,180.0,3.65,9.5,183.0,165.73,135.36
2016,3,7,10,0,9.0,199.0,3.7,10.0,205.0,187.97,153.45
2016,3,7,10,15,13.5,217.5,3.75,10.0,226.5,209.66,171.19
2016,3,7,10,30,18.0,236.0,3.8,10.0,248.0,231.21,188.72
2016,3,7,10,45,17.5,242.0,3.85,10.5,254.0,234.92,191.03
2016,3,7,11,0,17.0,248.0,3.9,11.0,260.0,238.65,193.42
2016,3,7,11,15,34.5,282.0,3.95,11.0,307.0,308.05,249.85
2016,3,7,11,30,52.0,316.0,4.0,11.0,354.0,357.97,289.8
2016,3,7,11,45,102.5,338.0,4.05,11.0,413.0,424.53,343.77
2016,3,7,12,0,153.0,360.0,4.1,11.0,472.0,505.52,407.75
2016,3,7,12,15,94.5,332.5,4.1,11.0,402.0,398.45,322.15
2016,3,7,12,30,36.0,305.0,4.1,11.0,332.0,314.16,253.66
2016,3,7,12,45,120.5,328.0,4.2,11.0,415.5,415.49,336.87
2016,3,7,13,0,205.0,351.0,4.3,11.0,499.0,493.29,399.36
2016,3,7,13,15,279.5,329.0,4.3,11.0,526.5,523.57,423.9
2016,3,7,13,30,354.0,307.0,4.3,11.0,554.0,534.14,432.86
2016,3,7,13,45,200.0,294.0,4.3,11.0,432.5,392.52,319.04
2016,3,7,14,0,46.0,281.0,4.3,11.0,311.0,269.57,218.55
2016,3,7,14,15,33.0,253.5,4.2,11.0,274.5,233.38,189.33
2016,3,7,14,30,20.0,226.0,4.1,11.0,238.0,196.59,159.31
2016,3,7,14,45,10.0,155.5,4.0,11.0,161.5,132.64,106.56
2016,3,7,15,0,0.0,85.0,3.9,11.0,85.0,70.64,54.73
2016,3,7,15,15,207.0,128.5,3.65,11.0,226.5,164.45,127.52
2016,3,7,15,30,414.0,172.0,3.4,11.0,368.0,225.54,168.14
2016,3,7,15,45,258.5,168.5,3.15,11.0,287.0,167.15,124.94
2016,3,7,16,0,103.0,165.0,2.9,11.0,206.0,130.71,102.41
2016,3,7,16,15,87.5,145.5,2.4,10.5,177.0,108.28,91.84
2016,3,7,16,30,72.0,126.0,1.9,10.0,148.0,93.52,78.92
2016,3,7,16,45,62.5,103.5,1.45,9.5,120.5,77.92,64.99
2016,3,7,17,0,53.0,81.0,1.0,9.0,93.0,61.99,50.48
2016,3,7,17,15,33.0,59.5,1.0,8.5,66.0,46.31,35.94
2016,3,7,17,30,13.0,38.0,1.0,8.0,39.0,30.34,20.81
2016,3,7,17,45,6.5,19.0,1.05,8.0,19.5,15.74,2.82
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,172.0,16.0,1.2,5.0,32.5,148.31,0.0
2016,3,8,7,0,344.0,32.0,1.3,6.0,65.0,303.69,242.68
2016,3,8,7,15,447.5,42.0,1.2,6.5,112.5,404.96,338.18
2016,3,8,7,30,551.0,52.0,1.1,7.0,160.0,515.26,430.05
2016,3,8,7,45,604.5,60.5,1.05,7.5,210.5,591.74,490.35
2016,3,8,8,0,658.0,69.0,1.0,8.0,261.0,670.53,549.04
2016,3,8,8,15,698.5,74.5,0.95,8.5,311.5,735.68,594.44
2016,3,8,8,30,739.0,80.0,0.9,9.0,362.0,800.85,637.74
2016,3,8,8,45,748.5,90.0,0.9,10.0,407.0,842.79,662.52
2016,3,8,9,0,758.0,100.0,0.9,11.0,452.0,881.95,684.82
2016,3,8,9,15,779.0,104.0,1.05,11.0,495.0,921.55,712.14
2016,3,8,9,30,800.0,108.0,1.2,11.0,538.0,951.67,732.82
2016,3,8,9,45,815.0,110.5,1.35,11.5,575.5,977.98,749.61
2016,3,8,10,0,830.0,113.0,1.5,12.0,613.0,1000.79,764.03
2016,3,8,10,15,734.0,148.5,1.65,12.0,607.5,953.85,732.85
2016,3,8,10,30,638.0,184.0,1.8,12.0,602.0,893.21,692.48
2016,3,8,10,45,755.0,150.5,1.95,12.5,662.5,967.37,743.66
2016,3,8,11,0,872.0,117.0,2.1,13.0,723.0,1028.47,783.67
2016,3,8,11,15,649.5,208.0,2.1,13.0,665.0,901.6,695.72
2016,3,8,11,30,427.0,299.0,2.1,13.0,607.0,758.7,590.12
2016,3,8,11,45,327.0,328.0,2.15,13.0,566.0,662.9,519.7
2016,3,8,12,0,227.0,357.0,2.2,13.0,525.0,569.5,448.84
2016,3,8,12,15,115.5,272.0,2.15,13.0,358.0,371.33,296.61
2016,3,8,12,30,4.0,187.0,2.1,13.0,191.0,162.93,128.8
2016,3,8,12,45,2.0,139.0,2.05,13.0,141.0,118.68,93.15
2016,3,8,13,0,0.0,91.0,2.0,13.0,91.0,75.86,57.87
2016,3,8,13,15,6.0,161.5,2.1,12.5,166.0,140.43,111.58
2016,3,8,13,30,12.0,232.0,2.2,12.0,241.0,204.88,164.37
2016,3,8,13,45,65.0,272.5,2.35,12.0,316.0,279.15,224.99
2016,3,8,14,0,118.0,313.0,2.5,12.0,391.0,345.65,277.97
2016,3,8,14,15,162.5,298.0,2.5,11.5,400.5,344.04,276.89
2016,3,8,14,30,207.0,283.0,2.5,11.0,410.0,337.4,271.34
2016,3,8,14,45,115.5,247.0,2.5,11.0,317.0,253.82,204.2
2016,3,8,15,0,24.0,211.0,2.5,11.0,224.0,180.13,145.44
2016,3,8,15,15,12.0,121.5,2.2,11.0,128.0,103.43,82.11
2016,3,8,15,30,0.0,32.0,1.9,11.0,32.0,26.45,17.19
2016,3,8,15,45,0.0,79.0,1.65,11.0,79.0,65.57,50.95
2016,3,8,16,0,0.0,126.0,1.4,11.0,126.0,100.53,80.85
2016,3,8,16,15,0.0,109.0,1.25,10.5,109.0,86.55,72.45
2016,3,8,16,30,0.0,92.0,1.1,10.0,92.0,73.47,60.97
2016,3,8,16,45,0.0,75.0,0.95,10.0,75.0,60.36,49.14
2016,3,8,17,0,0.0,58.0,0.8,10.0,58.0,47.13,37.01
2016,3,8,17,15,0.0,42.0,0.8,9.5,42.0,34.49,25.32
2016,3,8,17,30,0.0,26.0,0.8,9.0,26.0,21.47,13.12
2016,3,8,17,45,0.0,13.0,0.85,8.5,13.0,10.7,0.84
2016,3,8,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,10.0,1.75,9.5,10.0,8.22,0.0
2016,3,9,7,0,0.0,20.0,1.9,10.0,20.0,16.49,7.86
2016,3,9,7,15,0.0,35.0,1.95,10.0,35.0,28.93,19.09
2016,3,9,7,30,0.0,50.0,2.0,10.0,50.0,42.57,31.23
2016,3,9,7,45,0.0,65.5,2.15,10.0,65.5,57.06,44.0
2016,3,9,8,0,0.0,81.0,2.3,10.0,81.0,71.4,56.47
2016,3,9,8,15,0.0,97.0,2.35,10.5,97.0,86.18,69.01
2016,3,9,8,30,0.0,113.0,2.4,11.0,113.0,100.9,81.26
2016,3,9,8,45,0.0,122.5,2.45,11.5,122.5,108.7,87.47
2016,3,9,9,0,0.0,132.0,2.5,12.0,132.0,116.67,93.74
2016,3,9,9,15,28.0,181.0,2.5,12.5,196.5,210.49,172.33
2016,3,9,9,30,56.0,230.0,2.5,13.0,261.0,294.18,240.07
2016,3,9,9,45,187.0,246.0,2.5,13.5,358.0,462.33,375.74
2016,3,9,10,0,318.0,262.0,2.5,14.0,455.0,633.4,506.11
2016,3,9,10,15,280.0,284.5,2.55,14.0,461.0,618.39,491.44
2016,3,9,10,30,242.0,307.0,2.6,14.0,467.0,579.2,460.53
2016,3,9,10,45,172.5,319.5,2.65,14.5,435.5,517.65,410.84
2016,3,9,11,0,103.0,332.0,2.7,15.0,404.0,434.93,344.88
2016,3,9,11,15,77.0,326.0,2.7,15.5,380.5,396.97,314.28
2016,3,9,11,30,51.0,320.0,2.7,16.0,357.0,360.14,284.29
2016,3,9,11,45,61.5,332.0,2.75,16.5,377.5,378.19,297.95
2016,3,9,12,0,72.0,344.0,2.8,17.0,398.0,395.17,310.48
2016,3,9,12,15,47.0,313.0,2.8,17.0,348.5,335.32,263.65
2016,3,9,12,30,22.0,282.0,2.8,17.0,299.0,264.55,208.04
2016,3,9,12,45,83.5,319.5,2.8,17.5,381.0,361.81,285.05
2016,3,9,13,0,145.0,357.0,2.8,18.0,463.0,451.36,353.32
2016,3,9,13,15,113.0,342.5,2.8,18.0,424.0,391.21,306.62
2016,3,9,13,30,81.0,328.0,2.8,18.0,385.0,346.61,272.03
2016,3,9,13,45,58.5,300.5,2.8,18.0,341.0,299.74,235.62
2016,3,9,14,0,36.0,273.0,2.8,18.0,297.0,256.12,201.47
2016,3,9,14,15,34.5,260.5,2.75,18.0,282.5,239.55,188.61
2016,3,9,14,30,33.0,248.0,2.7,18.0,268.0,223.34,175.89
2016,3,9,14,45,53.0,245.0,2.65,18.0,275.5,223.73,176.1
2016,3,9,15,0,73.0,242.0,2.6,18.0,283.0,221.22,173.56
2016,3,9,15,15,60.0,219.5,2.4,17.5,251.5,191.98,150.47
2016,3,9,15,30,47.0,197.0,2.2,17.0,220.0,164.95,129.25
2016,3,9,15,45,23.5,156.5,2.0,17.0,168.0,128.14,100.35
2016,3,9,16,0,0.0,116.0,1.8,17.0,116.0,93.32,72.9
2016,3,9,16,15,0.0,100.0,1.6,16.5,100.0,80.27,65.3
2016,3,9,16,30,0.0,84.0,1.4,16.0,84.0,67.85,54.62
2016,3,9,16,45,0.0,68.5,1.25,15.5,68.5,55.74,43.99
2016,3,9,17,0,0.0,53.0,1.1,15.0,53.0,43.51,33.07
2016,3,9,17,15,0.0,38.5,1.1,14.5,38.5,31.84,22.46
2016,3,9,17,30,0.0,24.0,1.1,14.0,24.0,19.8,11.41
2016,3,9,17,45,0.0,12.0,1.1,14.0,12.0,9.87,0.74
2016,3,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,65.0,19.0,2.2,11.0,26.0,74.94,26.7
2016,3,10,7,0,130.0,38.0,2.4,12.0,52.0,153.62,121.85
2016,3,10,7,15,172.0,57.5,2.55,12.5,86.5,213.16,176.67
2016,3,10,7,30,214.0,77.0,2.7,13.0,121.0,275.25,231.22
2016,3,10,7,45,240.0,96.5,2.85,13.5,158.5,327.28,275.56
2016,3,10,8,0,266.0,116.0,3.0,14.0,196.0,380.37,319.27
2016,3,10,8,15,288.5,132.5,3.25,14.5,233.5,427.04,356.64
2016,3,10,8,30,311.0,149.0,3.5,15.0,271.0,474.17,393.39
2016,3,10,8,45,242.5,178.0,3.8,15.5,280.5,453.21,373.17
2016,3,10,9,0,174.0,207.0,4.1,16.0,290.0,406.24,332.71
2016,3,10,9,15,222.0,222.5,4.25,16.5,338.0,471.0,383.84
2016,3,10,9,30,270.0,238.0,4.4,17.0,386.0,558.43,450.59
2016,3,10,9,45,301.5,250.0,4.55,17.5,425.5,603.7,483.86
2016,3,10,10,0,333.0,262.0,4.7,18.0,465.0,648.11,516.23
2016,3,10,10,15,600.0,184.0,4.75,18.0,573.5,858.01,676.31
2016,3,10,10,30,867.0,106.0,4.8,18.0,682.0,1028.71,795.51
2016,3,10,10,45,584.5,214.5,4.85,18.5,609.0,857.76,670.64
2016,3,10,11,0,302.0,323.0,4.9,19.0,536.0,665.23,521.07
2016,3,10,11,15,189.5,332.0,4.8,19.0,466.5,534.26,420.25
2016,3,10,11,30,77.0,341.0,4.7,19.0,397.0,407.44,319.96
2016,3,10,11,45,77.0,344.0,4.65,19.0,401.0,405.01,318.14
2016,3,10,12,0,77.0,347.0,4.6,19.0,405.0,402.29,315.77
2016,3,10,12,15,41.5,276.0,4.5,19.0,307.5,292.84,230.08
2016,3,10,12,30,6.0,205.0,4.4,19.0,210.0,180.56,140.62
2016,3,10,12,45,3.0,167.5,4.35,19.0,170.0,144.26,111.72
2016,3,10,13,0,0.0,130.0,4.3,19.0,130.0,109.1,83.42
2016,3,10,13,15,0.0,109.0,4.1,18.5,109.0,91.08,69.05
2016,3,10,13,30,0.0,88.0,3.9,18.0,88.0,73.32,54.77
2016,3,10,13,45,0.0,83.0,3.7,18.0,83.0,69.11,51.41
2016,3,10,14,0,0.0,78.0,3.5,18.0,78.0,64.9,48.03
2016,3,10,14,15,0.0,78.5,3.25,18.0,78.5,65.29,48.44
2016,3,10,14,30,0.0,79.0,3.0,18.0,79.0,65.68,48.86
2016,3,10,14,45,0.0,87.5,2.75,18.0,87.5,72.77,54.82
2016,3,10,15,0,0.0,96.0,2.5,18.0,96.0,79.74,60.71
2016,3,10,15,15,0.0,56.0,2.25,17.5,56.0,46.41,33.29
2016,3,10,15,30,0.0,16.0,2.0,17.0,16.0,13.21,5.52
2016,3,10,15,45,0.0,41.0,1.75,17.0,41.0,33.9,23.08
2016,3,10,16,0,0.0,66.0,1.5,17.0,66.0,54.7,40.7
2016,3,10,16,15,0.0,57.0,1.3,16.5,57.0,47.19,36.27
2016,3,10,16,30,0.0,48.0,1.1,16.0,48.0,39.69,29.77
2016,3,10,16,45,0.0,39.0,0.95,16.0,39.0,32.21,23.11
2016,3,10,17,0,0.0,30.0,0.8,16.0,30.0,24.74,16.38
2016,3,10,17,15,0.0,22.0,0.9,15.5,22.0,18.12,10.35
2016,3,10,17,30,0.0,14.0,1.0,15.0,14.0,11.51,4.27
2016,3,10,17,45,0.0,7.5,1.1,14.5,7.5,6.15,0.0
2016,3,10,18,0,0.0,1.0,1.2,14.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,3.9,12.0,6.0,4.92,0.0
2016,3,11,7,0,0.0,12.0,4.1,12.0,12.0,9.86,2.49
2016,3,11,7,15,0.0,20.0,4.25,12.0,20.0,16.46,8.38
2016,3,11,7,30,0.0,28.0,4.4,12.0,28.0,23.08,14.25
2016,3,11,7,45,0.0,36.5,4.6,12.0,36.5,30.13,20.45
2016,3,11,8,0,0.0,45.0,4.8,12.0,45.0,37.19,26.58
2016,3,11,8,15,0.0,53.5,4.7,12.0,53.5,44.27,32.65
2016,3,11,8,30,0.0,62.0,4.6,12.0,62.0,51.36,38.66
2016,3,11,8,45,0.0,49.0,4.55,12.0,49.0,40.55,29.27
2016,3,11,9,0,0.0,36.0,4.5,12.0,36.0,29.77,19.94
2016,3,11,9,15,0.0,63.0,4.6,12.0,63.0,52.24,39.06
2016,3,11,9,30,0.0,90.0,4.7,12.0,90.0,74.84,58.09
2016,3,11,9,45,0.0,62.5,4.8,12.0,62.5,51.88,38.51
2016,3,11,10,0,0.0,35.0,4.9,12.0,35.0,29.01,19.04
2016,3,11,10,15,3.0,116.5,5.0,12.0,118.5,101.39,80.12
2016,3,11,10,30,6.0,198.0,5.1,12.0,202.0,180.31,145.47
2016,3,11,10,45,63.0,270.0,5.25,12.5,314.5,328.44,267.57
2016,3,11,11,0,120.0,342.0,5.4,13.0,427.0,482.94,390.22
2016,3,11,11,15,235.0,336.5,5.5,13.0,508.0,583.4,471.46
2016,3,11,11,30,350.0,331.0,5.6,13.0,589.0,699.46,562.57
2016,3,11,11,45,175.0,176.0,5.75,13.5,305.0,355.28,291.03
2016,3,11,12,0,0.0,21.0,5.9,14.0,21.0,17.44,8.93
2016,3,11,12,15,124.0,192.5,5.85,14.0,286.0,297.99,243.62
2016,3,11,12,30,248.0,364.0,5.8,14.0,551.0,567.3,456.53
2016,3,11,12,45,248.5,360.0,5.75,14.0,545.5,548.86,441.06
2016,3,11,13,0,249.0,356.0,5.7,14.0,540.0,529.56,425.81
2016,3,11,13,15,229.5,350.5,5.7,13.5,517.5,493.44,397.83
2016,3,11,13,30,210.0,345.0,5.7,13.0,495.0,458.46,370.52
2016,3,11,13,45,356.0,294.0,5.7,13.0,538.5,496.84,402.62
2016,3,11,14,0,502.0,243.0,5.7,13.0,582.0,518.75,419.88
2016,3,11,14,15,412.5,257.5,5.8,12.5,527.5,449.4,363.41
2016,3,11,14,30,323.0,272.0,5.9,12.0,473.0,384.62,310.55
2016,3,11,14,45,297.0,259.0,6.0,12.0,435.5,337.95,271.29
2016,3,11,15,0,271.0,246.0,6.1,12.0,398.0,294.25,234.14
2016,3,11,15,15,178.0,229.0,5.95,11.5,326.0,231.67,183.83
2016,3,11,15,30,85.0,212.0,5.8,11.0,254.0,183.36,146.64
2016,3,11,15,45,165.0,189.0,5.65,11.0,260.0,167.49,129.79
2016,3,11,16,0,245.0,166.0,5.5,11.0,266.0,139.76,104.98
2016,3,11,16,15,229.5,147.0,5.2,10.5,231.5,104.74,88.78
2016,3,11,16,30,214.0,128.0,4.9,10.0,197.0,91.44,77.17
2016,3,11,16,45,187.5,107.5,4.6,10.0,160.5,78.07,65.11
2016,3,11,17,0,161.0,87.0,4.3,10.0,124.0,64.25,52.43
2016,3,11,17,15,129.5,66.0,4.1,9.5,91.0,49.62,38.89
2016,3,11,17,30,98.0,45.0,3.9,9.0,58.0,34.54,24.72
2016,3,11,17,45,49.0,26.5,3.75,9.0,33.0,21.21,9.93
2016,3,11,18,0,0.0,8.0,3.6,9.0,8.0,6.83,0.0
2016,3,11,18,15,0.0,4.0,3.55,8.5,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,21.5,21.5,2.6,7.5,24.0,35.14,17.09
2016,3,12,7,0,43.0,43.0,2.9,8.0,48.0,90.34,71.15
2016,3,12,7,15,73.5,65.5,3.05,8.0,79.5,141.35,117.62
2016,3,12,7,30,104.0,88.0,3.2,8.0,111.0,193.41,164.38
2016,3,12,7,45,125.5,110.5,3.4,8.5,145.5,239.87,204.97
2016,3,12,8,0,147.0,133.0,3.6,9.0,180.0,287.22,245.26
2016,3,12,8,15,175.0,149.5,3.7,9.5,214.0,332.49,283.05
2016,3,12,8,30,203.0,166.0,3.8,10.0,248.0,379.32,321.21
2016,3,12,8,45,302.5,172.0,3.95,10.5,310.5,500.25,420.08
2016,3,12,9,0,402.0,178.0,4.1,11.0,373.0,628.35,520.74
2016,3,12,9,15,239.5,211.5,4.2,11.0,330.5,494.43,409.58
2016,3,12,9,30,77.0,245.0,4.3,11.0,288.0,331.25,272.94
2016,3,12,9,45,56.0,248.5,4.4,11.5,281.0,310.35,254.55
2016,3,12,10,0,35.0,252.0,4.5,12.0,274.0,289.46,235.84
2016,3,12,10,15,37.5,266.5,4.45,12.0,291.0,305.14,248.08
2016,3,12,10,30,40.0,281.0,4.4,12.0,308.0,320.54,259.97
2016,3,12,10,45,112.5,313.5,4.35,12.0,393.0,448.19,363.14
2016,3,12,11,0,185.0,346.0,4.3,12.0,478.0,551.65,444.38
2016,3,12,11,15,306.0,326.5,4.35,12.0,551.0,662.4,531.47
2016,3,12,11,30,427.0,307.0,4.4,12.0,624.0,765.3,610.44
2016,3,12,11,45,290.5,339.5,4.5,12.5,556.5,638.24,510.11
2016,3,12,12,0,154.0,372.0,4.6,13.0,489.0,515.51,412.08
2016,3,12,12,15,130.0,369.0,4.7,13.0,467.5,480.93,385.16
2016,3,12,12,30,106.0,366.0,4.8,13.0,446.0,432.39,346.96
2016,3,12,12,45,122.5,365.0,4.9,13.0,456.5,450.36,361.55
2016,3,12,13,0,139.0,364.0,5.0,13.0,467.0,451.41,362.8
2016,3,12,13,15,90.5,334.0,4.95,13.0,401.0,365.22,293.95
2016,3,12,13,30,42.0,304.0,4.9,13.0,335.0,296.72,238.58
2016,3,12,13,45,23.0,247.5,4.85,13.0,264.5,223.07,179.2
2016,3,12,14,0,4.0,191.0,4.8,13.0,194.0,161.99,129.35
2016,3,12,14,15,26.0,229.0,4.65,13.0,246.0,207.7,167.14
2016,3,12,14,30,48.0,267.0,4.5,13.0,298.0,245.06,197.41
2016,3,12,14,45,158.0,257.5,4.4,13.0,348.5,277.66,222.43
2016,3,12,15,0,268.0,248.0,4.3,13.0,399.0,294.16,232.21
2016,3,12,15,15,286.5,224.5,4.2,13.0,375.5,258.3,200.34
2016,3,12,15,30,305.0,201.0,4.1,13.0,352.0,220.52,166.74
2016,3,12,15,45,214.0,187.5,4.0,13.0,288.5,173.44,131.19
2016,3,12,16,0,123.0,174.0,3.9,13.0,225.0,137.26,106.46
2016,3,12,16,15,106.0,155.0,3.8,12.5,195.0,110.86,93.43
2016,3,12,16,30,89.0,136.0,3.7,12.0,165.0,100.33,84.44
2016,3,12,16,45,76.5,113.0,3.65,12.0,135.0,84.51,70.33
2016,3,12,17,0,64.0,90.0,3.6,12.0,105.0,68.35,55.69
2016,3,12,17,15,43.5,67.5,3.6,11.5,76.5,52.14,40.86
2016,3,12,17,30,23.0,45.0,3.6,11.0,48.0,35.61,25.51
2016,3,12,17,45,11.5,26.0,3.6,11.0,27.5,21.13,10.32
2016,3,12,18,0,0.0,7.0,3.6,11.0,7.0,5.97,0.0
2016,3,12,18,15,0.0,3.5,3.6,11.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,3.0,11.5,2.0,1.64,0.0
2016,3,13,7,0,0.0,4.0,3.1,12.0,4.0,3.28,0.0
2016,3,13,7,15,0.0,7.0,3.1,12.0,7.0,5.74,0.0
2016,3,13,7,30,0.0,10.0,3.1,12.0,10.0,8.21,1.45
2016,3,13,7,45,0.0,13.0,3.15,12.5,13.0,10.69,3.61
2016,3,13,8,0,0.0,16.0,3.2,13.0,16.0,13.17,5.75
2016,3,13,8,15,0.0,19.0,3.25,13.0,19.0,15.66,7.88
2016,3,13,8,30,0.0,22.0,3.3,13.0,22.0,18.15,10.0
2016,3,13,8,45,0.0,41.0,3.4,13.0,41.0,33.9,23.47
2016,3,13,9,0,0.0,60.0,3.5,13.0,60.0,49.73,36.86
2016,3,13,9,15,0.0,78.0,3.6,13.0,78.0,64.77,49.48
2016,3,13,9,30,0.0,96.0,3.7,13.0,96.0,80.21,62.32
2016,3,13,9,45,0.0,111.5,3.85,13.0,111.5,94.12,73.78
2016,3,13,10,0,0.0,127.0,4.0,13.0,127.0,108.07,85.23
2016,3,13,10,15,5.0,174.0,4.05,13.0,177.5,156.76,125.52
2016,3,13,10,30,10.0,221.0,4.1,13.0,228.0,206.41,165.99
2016,3,13,10,45,9.0,217.5,4.15,13.0,224.0,200.76,161.04
2016,3,13,11,0,8.0,214.0,4.2,13.0,220.0,195.36,156.43
2016,3,13,11,15,8.5,220.0,4.3,13.0,226.5,200.56,160.54
2016,3,13,11,30,9.0,226.0,4.4,13.0,233.0,205.69,164.6
2016,3,13,11,45,9.5,230.0,4.55,13.5,237.5,208.87,166.81
2016,3,13,12,0,10.0,234.0,4.7,14.0,242.0,211.95,168.97
2016,3,13,12,15,12.5,247.5,4.85,14.0,257.5,225.39,179.88
2016,3,13,12,30,15.0,261.0,5.0,14.0,273.0,238.45,190.47
2016,3,13,12,45,20.0,275.0,5.15,14.0,290.5,253.55,202.8
2016,3,13,13,0,25.0,289.0,5.3,14.0,308.0,267.93,214.54
2016,3,13,13,15,63.0,316.5,5.15,14.0,362.5,328.38,263.65
2016,3,13,13,30,101.0,344.0,5.0,14.0,417.0,372.87,299.26
2016,3,13,13,45,86.5,327.0,4.9,14.0,388.5,339.29,272.21
2016,3,13,14,0,72.0,310.0,4.8,14.0,360.0,307.52,246.73
2016,3,13,14,15,43.5,267.5,4.7,14.0,297.5,248.97,199.65
2016,3,13,14,30,15.0,225.0,4.6,14.0,235.0,192.84,154.33
2016,3,13,14,45,7.5,174.0,4.5,14.0,179.0,146.45,116.64
2016,3,13,15,0,0.0,123.0,4.4,14.0,123.0,101.69,79.93
2016,3,13,15,15,0.0,108.0,4.25,13.5,108.0,89.3,69.95
2016,3,13,15,30,0.0,93.0,4.1,13.0,93.0,77.04,59.96
2016,3,13,15,45,18.5,128.0,3.95,13.0,135.5,106.35,84.06
2016,3,13,16,0,37.0,163.0,3.8,13.0,178.0,126.01,100.28
2016,3,13,16,15,30.5,143.0,3.65,13.0,154.5,106.23,89.16
2016,3,13,16,30,24.0,123.0,3.5,13.0,131.0,92.24,76.94
2016,3,13,16,45,15.5,102.5,3.4,13.0,107.5,79.88,65.96
2016,3,13,17,0,7.0,82.0,3.3,13.0,84.0,64.41,52.0
2016,3,13,17,15,3.5,61.0,3.25,13.0,62.0,48.49,37.43
2016,3,13,17,30,0.0,40.0,3.2,13.0,40.0,32.38,22.57
2016,3,13,17,45,0.0,23.0,3.2,13.0,23.0,18.97,9.0
2016,3,13,18,0,0.0,6.0,3.2,13.0,6.0,5.12,0.0
2016,3,13,18,15,0.0,3.0,3.05,12.5,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
