Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,2.05,9.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.2,9.0,12.0,10.24,0.0
2016,3,14,6,45,97.5,30.5,2.35,9.5,43.0,119.85,83.27
2016,3,14,7,0,195.0,49.0,2.5,10.0,74.0,226.17,185.98
2016,3,14,7,15,262.0,66.5,2.55,10.0,116.5,303.29,255.45
2016,3,14,7,30,329.0,84.0,2.6,10.0,159.0,386.25,327.58
2016,3,14,7,45,375.5,99.0,2.7,10.5,205.0,454.54,384.61
2016,3,14,8,0,422.0,114.0,2.8,11.0,251.0,525.4,441.57
2016,3,14,8,15,487.0,114.0,2.85,11.0,296.0,595.33,496.95
2016,3,14,8,30,552.0,114.0,2.9,11.0,341.0,677.07,558.94
2016,3,14,8,45,531.0,136.0,2.95,11.5,375.5,689.84,565.75
2016,3,14,9,0,510.0,158.0,3.0,12.0,410.0,707.84,576.89
2016,3,14,9,15,496.5,179.0,2.95,12.0,442.0,728.14,589.44
2016,3,14,9,30,483.0,200.0,2.9,12.0,474.0,745.11,599.34
2016,3,14,9,45,512.5,203.0,2.9,12.5,511.0,781.59,624.08
2016,3,14,10,0,542.0,206.0,2.9,13.0,548.0,816.13,646.9
2016,3,14,10,15,589.0,201.5,2.85,13.0,589.5,857.5,675.55
2016,3,14,10,30,636.0,197.0,2.8,13.0,631.0,905.42,707.73
2016,3,14,10,45,571.5,229.5,2.8,13.5,630.0,860.68,672.34
2016,3,14,11,0,507.0,262.0,2.8,14.0,629.0,821.74,640.92
2016,3,14,11,15,571.5,246.0,2.75,14.0,668.0,856.59,666.48
2016,3,14,11,30,636.0,230.0,2.7,14.0,707.0,893.4,692.27
2016,3,14,11,45,612.5,242.5,2.7,14.5,706.5,863.91,668.71
2016,3,14,12,0,589.0,255.0,2.7,15.0,706.0,828.35,641.61
2016,3,14,12,15,739.5,193.5,2.65,15.0,759.5,883.38,682.56
2016,3,14,12,30,890.0,132.0,2.6,15.0,813.0,913.88,702.91
2016,3,14,12,45,881.0,134.5,2.6,15.0,803.5,871.63,673.41
2016,3,14,13,0,872.0,137.0,2.6,15.0,794.0,826.84,642.61
2016,3,14,13,15,697.5,197.0,2.65,15.0,715.5,716.76,560.98
2016,3,14,13,30,523.0,257.0,2.7,15.0,637.0,608.67,478.82
2016,3,14,13,45,681.0,195.5,2.75,15.0,673.5,624.39,492.05
2016,3,14,14,0,839.0,134.0,2.8,15.0,710.0,617.75,486.2
2016,3,14,14,15,827.0,131.5,2.85,15.0,678.5,558.42,438.21
2016,3,14,14,30,815.0,129.0,2.9,15.0,647.0,498.69,388.66
2016,3,14,14,45,726.5,139.0,2.95,15.0,581.0,416.69,321.27
2016,3,14,15,0,638.0,149.0,3.0,15.0,515.0,345.13,261.51
2016,3,14,15,15,686.0,132.0,2.95,14.5,499.0,299.09,218.45
2016,3,14,15,30,734.0,115.0,2.9,14.0,483.0,246.61,169.39
2016,3,14,15,45,700.5,111.0,2.9,14.0,434.5,186.07,119.19
2016,3,14,16,0,667.0,107.0,2.9,14.0,386.0,129.62,79.83
2016,3,14,16,15,624.5,100.0,2.7,13.5,335.5,75.15,61.49
2016,3,14,16,30,582.0,93.0,2.5,13.0,285.0,70.47,57.61
2016,3,14,16,45,520.5,84.5,2.35,12.5,234.0,65.29,53.1
2016,3,14,17,0,459.0,76.0,2.2,12.0,183.0,57.21,45.82
2016,3,14,17,15,369.0,63.0,2.25,11.0,135.5,47.8,37.18
2016,3,14,17,30,279.0,50.0,2.3,10.0,88.0,38.24,28.1
2016,3,14,17,45,139.5,33.0,2.35,9.5,52.0,25.36,14.63
2016,3,14,18,0,0.0,16.0,2.4,9.0,16.0,13.66,0.0
2016,3,14,18,15,0.0,8.0,2.45,8.5,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,30.5,6.5,1.25,5.5,7.5,0.0,0.0
2016,3,15,6,30,61.0,13.0,1.4,6.0,15.0,45.04,0.0
2016,3,15,6,45,201.0,28.5,1.55,6.5,52.0,193.71,144.79
2016,3,15,7,0,341.0,44.0,1.7,7.0,89.0,316.49,263.96
2016,3,15,7,15,429.5,54.5,1.7,7.5,137.5,409.63,346.19
2016,3,15,7,30,518.0,65.0,1.7,8.0,186.0,509.68,429.69
2016,3,15,7,45,584.5,71.0,1.7,9.0,238.0,592.73,494.11
2016,3,15,8,0,651.0,77.0,1.7,10.0,290.0,678.78,557.52
2016,3,15,8,15,689.5,82.5,1.75,10.5,340.5,742.09,602.48
2016,3,15,8,30,728.0,88.0,1.8,11.0,391.0,805.23,645.95
2016,3,15,8,45,760.0,90.5,1.9,12.0,439.5,851.78,675.55
2016,3,15,9,0,792.0,93.0,2.0,13.0,488.0,903.07,707.91
2016,3,15,9,15,811.5,96.0,2.05,13.5,531.5,940.58,730.74
2016,3,15,9,30,831.0,99.0,2.1,14.0,575.0,975.14,751.41
2016,3,15,9,45,848.0,100.5,2.2,14.5,613.5,1002.12,767.38
2016,3,15,10,0,865.0,102.0,2.3,15.0,652.0,1025.55,781.02
2016,3,15,10,15,875.5,104.0,2.35,15.0,683.5,1026.79,780.72
2016,3,15,10,30,886.0,106.0,2.4,15.0,715.0,1036.46,786.51
2016,3,15,10,45,895.0,106.5,2.5,15.5,740.0,1038.9,786.62
2016,3,15,11,0,904.0,107.0,2.6,16.0,765.0,1037.3,784.23
2016,3,15,11,15,908.5,108.0,2.65,16.0,781.5,1027.69,777.61
2016,3,15,11,30,913.0,109.0,2.7,16.0,798.0,1014.06,768.49
2016,3,15,11,45,916.5,108.5,2.75,16.5,807.0,993.88,753.67
2016,3,15,12,0,920.0,108.0,2.8,17.0,816.0,969.84,736.39
2016,3,15,12,15,920.5,108.0,2.8,17.0,816.5,939.87,716.1
2016,3,15,12,30,921.0,108.0,2.8,17.0,817.0,906.38,693.41
2016,3,15,12,45,925.0,104.5,2.8,17.0,810.5,868.86,667.88
2016,3,15,13,0,929.0,101.0,2.8,17.0,804.0,827.92,639.82
2016,3,15,13,15,925.5,100.5,2.75,17.0,788.5,781.13,607.11
2016,3,15,13,30,922.0,100.0,2.7,17.0,773.0,731.8,570.55
2016,3,15,13,45,916.0,98.5,2.7,17.0,749.5,677.62,529.23
2016,3,15,14,0,910.0,97.0,2.7,17.0,726.0,621.63,485.36
2016,3,15,14,15,901.0,95.5,2.65,17.0,695.0,562.5,437.54
2016,3,15,14,30,892.0,94.0,2.6,17.0,664.0,502.38,387.43
2016,3,15,14,45,879.0,91.5,2.55,17.0,626.5,439.07,333.31
2016,3,15,15,0,866.0,89.0,2.5,17.0,589.0,373.55,275.98
2016,3,15,15,15,848.5,86.5,2.35,16.5,546.0,308.54,218.48
2016,3,15,15,30,831.0,84.0,2.2,16.0,503.0,244.8,162.26
2016,3,15,15,45,807.5,80.0,2.05,16.0,455.0,180.5,108.77
2016,3,15,16,0,784.0,76.0,1.9,16.0,407.0,118.85,66.14
2016,3,15,16,15,749.0,71.5,1.7,15.0,356.0,59.58,47.37
2016,3,15,16,30,714.0,67.0,1.5,14.0,305.0,56.39,44.88
2016,3,15,16,45,664.0,61.0,1.35,13.5,253.0,47.78,37.3
2016,3,15,17,0,614.0,55.0,1.2,13.0,201.0,43.71,33.64
2016,3,15,17,15,531.5,47.0,1.2,12.5,151.0,37.79,28.13
2016,3,15,17,30,449.0,39.0,1.2,12.0,101.0,31.83,22.34
2016,3,15,17,45,302.5,27.0,1.25,11.5,60.5,22.12,12.25
2016,3,15,18,0,156.0,15.0,1.3,11.0,20.0,12.28,0.0
2016,3,15,18,15,78.0,7.5,1.3,10.5,10.0,6.4,0.0
2016,3,15,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.5,1.45,6.5,9.5,8.11,0.0
2016,3,16,6,30,0.0,19.0,1.7,7.0,19.0,19.39,0.0
2016,3,16,6,45,208.0,30.0,1.95,8.0,58.5,199.55,152.99
2016,3,16,7,0,416.0,41.0,2.2,9.0,98.0,363.69,302.52
2016,3,16,7,15,502.0,50.0,2.3,9.5,148.0,456.47,383.96
2016,3,16,7,30,588.0,59.0,2.4,10.0,198.0,555.91,465.85
2016,3,16,7,45,642.0,65.0,2.5,10.5,250.5,631.45,525.26
2016,3,16,8,0,696.0,71.0,2.6,11.0,303.0,709.07,583.77
2016,3,16,8,15,732.5,76.0,2.7,11.5,354.5,765.95,624.48
2016,3,16,8,30,769.0,81.0,2.8,12.0,406.0,828.23,668.03
2016,3,16,8,45,795.0,85.0,2.9,13.0,454.5,878.38,700.3
2016,3,16,9,0,821.0,89.0,3.0,14.0,503.0,926.45,730.36
2016,3,16,9,15,839.5,92.0,2.95,14.5,547.0,963.47,752.22
2016,3,16,9,30,858.0,95.0,2.9,15.0,591.0,997.42,771.66
2016,3,16,9,45,872.0,97.0,2.9,15.5,629.0,1022.23,785.09
2016,3,16,10,0,886.0,99.0,2.9,16.0,667.0,1031.17,787.81
2016,3,16,10,15,895.5,101.0,2.85,16.0,698.5,1043.75,794.28
2016,3,16,10,30,905.0,103.0,2.8,16.0,730.0,1052.36,798.15
2016,3,16,10,45,912.0,104.0,2.8,16.5,754.5,1053.22,796.04
2016,3,16,11,0,919.0,105.0,2.8,17.0,779.0,1049.98,791.46
2016,3,16,11,15,923.0,106.0,2.8,17.0,795.0,1039.62,783.84
2016,3,16,11,30,927.0,107.0,2.8,17.0,811.0,1025.2,773.73
2016,3,16,11,45,929.5,107.0,2.8,17.5,819.0,1004.25,757.97
2016,3,16,12,0,932.0,107.0,2.8,18.0,827.0,979.42,739.8
2016,3,16,12,15,931.5,106.5,2.8,18.0,827.0,947.63,718.41
2016,3,16,12,30,931.0,106.0,2.8,18.0,827.0,912.36,694.66
2016,3,16,12,45,934.5,102.5,2.85,18.5,819.5,874.02,667.82
2016,3,16,13,0,938.0,99.0,2.9,19.0,812.0,832.26,638.5
2016,3,16,13,15,933.5,98.5,2.9,19.0,795.5,784.32,605.51
2016,3,16,13,30,929.0,98.0,2.9,19.0,779.0,733.91,568.7
2016,3,16,13,45,922.5,96.5,2.9,19.5,755.0,679.06,526.07
2016,3,16,14,0,916.0,95.0,2.9,20.0,731.0,622.43,481.07
2016,3,16,14,15,906.5,93.0,2.85,19.5,699.5,562.26,433.72
2016,3,16,14,30,897.0,91.0,2.8,19.0,668.0,501.18,383.93
2016,3,16,14,45,884.0,89.0,2.75,19.0,630.0,438.04,330.16
2016,3,16,15,0,871.0,87.0,2.7,19.0,592.0,374.93,274.93
2016,3,16,15,15,853.0,84.0,2.5,19.0,549.0,306.68,214.78
2016,3,16,15,30,835.0,81.0,2.3,19.0,506.0,242.17,158.1
2016,3,16,15,45,810.5,78.0,2.15,19.0,458.0,178.35,105.65
2016,3,16,16,0,786.0,75.0,2.0,19.0,410.0,117.27,64.19
2016,3,16,16,15,752.0,70.5,1.75,18.0,359.0,58.48,45.83
2016,3,16,16,30,718.0,66.0,1.5,17.0,308.0,55.53,43.58
2016,3,16,16,45,667.5,60.5,1.25,16.5,256.0,51.56,40.19
2016,3,16,17,0,617.0,55.0,1.0,16.0,204.0,43.66,33.19
2016,3,16,17,15,537.0,47.0,1.05,15.0,153.5,37.75,27.81
2016,3,16,17,30,457.0,39.0,1.1,14.0,103.0,31.78,22.16
2016,3,16,17,45,318.0,27.0,1.15,13.5,62.5,22.09,12.36
2016,3,16,18,0,179.0,15.0,1.2,13.0,22.0,12.26,0.0
2016,3,16,18,15,89.5,7.5,1.2,12.5,11.0,6.4,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,91.0,7.5,1.2,9.5,11.5,52.53,0.0
2016,3,17,6,30,182.0,15.0,1.3,10.0,23.0,142.03,0.0
2016,3,17,6,45,323.5,27.0,1.45,11.0,64.5,269.44,208.57
2016,3,17,7,0,465.0,39.0,1.6,12.0,106.0,394.16,323.16
2016,3,17,7,15,546.5,47.0,1.75,12.5,157.0,484.64,400.72
2016,3,17,7,30,628.0,55.0,1.9,13.0,208.0,581.34,478.44
2016,3,17,7,45,678.5,61.0,2.05,13.5,260.5,650.21,531.4
2016,3,17,8,0,729.0,67.0,2.2,14.0,313.0,726.7,587.92
2016,3,17,8,15,763.5,71.5,2.2,14.5,365.0,788.18,630.21
2016,3,17,8,30,798.0,76.0,2.2,15.0,417.0,848.88,670.51
2016,3,17,8,45,821.5,79.5,2.25,15.5,465.5,896.75,701.02
2016,3,17,9,0,845.0,83.0,2.3,16.0,514.0,942.35,729.41
2016,3,17,9,15,863.0,86.0,2.25,16.5,558.0,979.29,750.32
2016,3,17,9,30,881.0,89.0,2.2,17.0,602.0,1001.52,761.03
2016,3,17,9,45,893.5,91.0,2.15,18.0,640.0,1024.82,771.07
2016,3,17,10,0,906.0,93.0,2.1,19.0,678.0,1044.43,778.55
2016,3,17,10,15,915.0,95.0,2.05,19.0,710.0,1056.61,784.16
2016,3,17,10,30,924.0,97.0,2.0,19.0,742.0,1064.72,787.34
2016,3,17,10,45,930.5,98.0,2.0,19.5,766.0,1065.0,784.84
2016,3,17,11,0,937.0,99.0,2.0,20.0,790.0,1061.1,779.94
2016,3,17,11,15,941.0,100.0,1.95,20.0,806.5,1050.52,771.77
2016,3,17,11,30,945.0,101.0,1.9,20.0,823.0,1035.8,761.17
2016,3,17,11,45,947.0,101.5,1.9,20.5,831.5,1014.53,745.79
2016,3,17,12,0,949.0,102.0,1.9,21.0,840.0,989.33,728.06
2016,3,17,12,15,948.5,102.0,1.85,21.0,840.0,957.55,706.91
2016,3,17,12,30,948.0,102.0,1.8,21.0,840.0,922.21,683.5
2016,3,17,12,45,947.5,100.5,1.8,21.5,831.5,881.97,656.11
2016,3,17,13,0,947.0,99.0,1.8,22.0,823.0,838.54,626.52
2016,3,17,13,15,942.5,98.5,1.75,22.0,806.5,790.14,594.09
2016,3,17,13,30,938.0,98.0,1.7,22.0,790.0,739.24,557.97
2016,3,17,13,45,931.5,96.5,1.7,22.0,766.0,683.89,517.55
2016,3,17,14,0,925.0,95.0,1.7,22.0,742.0,626.74,474.58
2016,3,17,14,15,915.5,93.5,1.65,22.0,710.0,566.49,427.63
2016,3,17,14,30,906.0,92.0,1.6,22.0,678.0,505.28,378.39
2016,3,17,14,45,893.5,89.5,1.55,22.0,640.0,441.34,325.49
2016,3,17,15,0,881.0,87.0,1.5,22.0,602.0,377.37,271.0
2016,3,17,15,15,863.0,84.5,1.4,21.5,558.0,308.83,212.48
2016,3,17,15,30,845.0,82.0,1.3,21.0,514.0,244.09,157.06
2016,3,17,15,45,821.5,78.5,1.25,21.0,465.5,179.35,104.77
2016,3,17,16,0,798.0,75.0,1.2,21.0,417.0,117.23,63.31
2016,3,17,16,15,764.0,70.5,1.1,20.5,365.5,58.55,45.38
2016,3,17,16,30,730.0,66.0,1.0,20.0,314.0,55.58,43.07
2016,3,17,16,45,681.0,60.5,0.95,19.5,261.5,51.61,39.72
2016,3,17,17,0,632.0,55.0,0.9,19.0,209.0,43.71,32.81
2016,3,17,17,15,553.0,47.0,0.9,18.5,158.5,37.77,27.44
2016,3,17,17,30,474.0,39.0,0.9,18.0,108.0,31.78,21.8
2016,3,17,17,45,337.5,27.5,0.95,17.5,66.5,22.51,12.65
2016,3,17,18,0,201.0,16.0,1.0,17.0,25.0,13.12,0.0
2016,3,17,18,15,100.5,8.0,0.95,16.5,12.5,6.83,0.0
2016,3,17,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,90.0,9.0,2.0,9.0,13.0,53.38,0.0
2016,3,18,6,30,180.0,18.0,2.3,10.0,26.0,146.56,0.0
2016,3,18,6,45,315.5,30.0,2.6,11.0,67.5,268.2,211.6
2016,3,18,7,0,451.0,42.0,2.9,12.0,109.0,388.83,321.94
2016,3,18,7,15,531.5,50.5,2.85,12.5,160.0,478.88,399.78
2016,3,18,7,30,612.0,59.0,2.8,13.0,211.0,574.96,477.36
2016,3,18,7,45,662.5,65.5,2.75,13.5,264.0,649.39,534.34
2016,3,18,8,0,713.0,72.0,2.7,14.0,317.0,725.57,590.0
2016,3,18,8,15,748.0,76.5,2.7,14.0,368.5,781.3,629.64
2016,3,18,8,30,783.0,81.0,2.7,14.0,420.0,842.01,671.88
2016,3,18,8,45,806.0,85.5,2.7,14.5,468.0,890.25,702.77
2016,3,18,9,0,829.0,90.0,2.7,15.0,516.0,936.22,731.43
2016,3,18,9,15,847.0,93.0,2.7,15.0,560.0,972.78,754.44
2016,3,18,9,30,865.0,96.0,2.7,15.0,604.0,1006.21,775.17
2016,3,18,9,45,876.5,99.0,2.75,15.5,642.0,1029.68,788.07
2016,3,18,10,0,888.0,102.0,2.8,16.0,680.0,1037.04,790.21
2016,3,18,10,15,750.0,158.5,2.8,16.0,662.0,982.59,751.71
2016,3,18,10,30,612.0,215.0,2.8,16.0,644.0,899.05,693.3
2016,3,18,10,45,632.0,217.0,2.8,16.5,673.5,914.66,702.77
2016,3,18,11,0,652.0,219.0,2.8,17.0,703.0,926.67,708.79
2016,3,18,11,15,790.5,165.0,2.8,17.0,764.0,984.1,747.26
2016,3,18,11,30,929.0,111.0,2.8,17.0,825.0,1030.82,777.63
2016,3,18,11,45,928.5,113.0,2.85,17.5,833.0,1008.87,761.09
2016,3,18,12,0,928.0,115.0,2.9,18.0,841.0,983.13,742.76
2016,3,18,12,15,928.0,115.0,2.9,18.0,841.0,952.13,721.91
2016,3,18,12,30,928.0,115.0,2.9,18.0,841.0,917.62,698.67
2016,3,18,12,45,918.5,118.5,2.9,18.5,831.0,875.41,668.76
2016,3,18,13,0,909.0,122.0,2.9,19.0,821.0,830.62,637.02
2016,3,18,13,15,904.5,121.0,2.9,19.0,804.5,783.0,604.05
2016,3,18,13,30,900.0,120.0,2.9,19.0,788.0,733.01,567.0
2016,3,18,13,45,891.5,119.0,2.95,19.0,763.0,682.0,528.36
2016,3,18,14,0,883.0,118.0,3.0,19.0,738.0,624.74,484.04
2016,3,18,14,15,872.5,116.0,3.05,18.5,706.5,564.33,436.8
2016,3,18,14,30,862.0,114.0,3.1,18.0,675.0,503.25,387.22
2016,3,18,14,45,852.5,109.5,3.15,18.0,637.5,439.99,333.47
2016,3,18,15,0,843.0,105.0,3.2,18.0,600.0,376.57,278.0
2016,3,18,15,15,824.0,101.5,3.2,17.5,556.0,311.5,220.88
2016,3,18,15,30,805.0,98.0,3.2,17.0,512.0,247.97,165.33
2016,3,18,15,45,782.5,92.5,3.2,17.0,464.5,184.17,112.66
2016,3,18,16,0,760.0,87.0,3.2,17.0,417.0,122.97,70.86
2016,3,18,16,15,724.5,82.0,3.0,16.0,365.5,61.47,48.82
2016,3,18,16,30,689.0,77.0,2.8,15.0,314.0,58.71,46.73
2016,3,18,16,45,636.5,70.5,2.6,14.5,261.5,54.6,43.21
2016,3,18,17,0,584.0,64.0,2.4,14.0,209.0,50.45,39.5
2016,3,18,17,15,501.5,55.0,2.3,13.0,158.5,43.99,33.63
2016,3,18,17,30,419.0,46.0,2.2,12.0,108.0,37.48,27.43
2016,3,18,17,45,209.5,35.5,2.15,11.5,66.5,27.37,17.27
2016,3,18,18,0,0.0,25.0,2.1,11.0,25.0,19.51,0.0
2016,3,18,18,15,0.0,12.5,2.1,10.5,12.5,10.67,0.0
2016,3,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.5,9.5,10.0,8.54,0.0
2016,3,19,6,30,0.0,20.0,1.7,10.0,20.0,18.44,0.0
2016,3,19,6,45,79.5,38.0,1.95,11.0,50.0,104.41,80.75
2016,3,19,7,0,159.0,56.0,2.2,12.0,80.0,194.13,160.38
2016,3,19,7,15,190.5,76.0,2.25,12.0,116.5,247.69,208.01
2016,3,19,7,30,222.0,96.0,2.3,12.0,153.0,303.17,255.97
2016,3,19,7,45,249.5,113.5,2.35,12.5,190.5,353.67,297.87
2016,3,19,8,0,277.0,131.0,2.4,13.0,228.0,405.56,339.5
2016,3,19,8,15,330.5,144.5,2.4,13.5,277.5,476.01,395.08
2016,3,19,8,30,384.0,158.0,2.4,14.0,327.0,569.79,466.25
2016,3,19,8,45,405.0,174.0,2.45,14.5,369.0,617.7,500.22
2016,3,19,9,0,426.0,190.0,2.5,15.0,411.0,664.69,533.06
2016,3,19,9,15,625.5,144.5,2.5,15.5,499.5,824.03,649.03
2016,3,19,9,30,825.0,99.0,2.5,16.0,588.0,970.21,746.95
2016,3,19,9,45,839.0,101.0,2.5,16.5,625.0,994.43,758.8
2016,3,19,10,0,853.0,103.0,2.5,17.0,662.0,1015.08,769.48
2016,3,19,10,15,862.5,105.0,2.5,17.0,692.5,1014.91,767.75
2016,3,19,10,30,872.0,107.0,2.5,17.0,723.0,1023.28,772.14
2016,3,19,10,45,708.0,183.5,2.5,17.5,695.0,956.17,724.48
2016,3,19,11,0,544.0,260.0,2.5,18.0,667.0,854.52,651.01
2016,3,19,11,15,714.0,188.0,2.5,18.0,733.5,941.78,713.59
2016,3,19,11,30,884.0,116.0,2.5,18.0,800.0,992.2,746.16
2016,3,19,11,45,680.5,211.0,2.55,18.5,740.5,895.05,678.71
2016,3,19,12,0,477.0,306.0,2.6,19.0,681.0,773.11,588.72
2016,3,19,12,15,487.0,298.0,2.65,19.0,681.0,753.0,575.83
2016,3,19,12,30,497.0,290.0,2.7,19.0,681.0,730.33,560.14
2016,3,19,12,45,460.5,306.5,2.75,19.0,666.0,690.03,530.46
2016,3,19,13,0,424.0,323.0,2.8,19.0,651.0,650.0,500.79
2016,3,19,13,15,429.5,311.5,2.8,18.5,638.0,616.95,477.67
2016,3,19,13,30,435.0,300.0,2.8,18.0,625.0,582.29,452.79
2016,3,19,13,45,348.5,315.5,2.8,18.0,570.5,504.84,393.56
2016,3,19,14,0,262.0,331.0,2.8,18.0,516.0,442.97,345.59
2016,3,19,14,15,552.5,219.0,2.8,18.0,587.5,483.17,376.33
2016,3,19,14,30,843.0,107.0,2.8,18.0,659.0,487.3,374.99
2016,3,19,14,45,579.5,179.5,2.8,18.0,549.0,386.89,295.54
2016,3,19,15,0,316.0,252.0,2.8,18.0,439.0,308.75,236.18
2016,3,19,15,15,311.0,235.0,2.85,17.5,407.5,268.36,202.77
2016,3,19,15,30,306.0,218.0,2.9,17.0,376.0,228.69,169.78
2016,3,19,15,45,221.5,202.5,2.95,17.0,311.0,182.07,135.46
2016,3,19,16,0,137.0,187.0,3.0,17.0,246.0,144.96,110.64
2016,3,19,16,15,129.5,165.5,2.85,16.5,216.0,117.14,97.26
2016,3,19,16,30,122.0,144.0,2.7,16.0,186.0,103.45,85.76
2016,3,19,16,45,116.0,121.0,2.6,15.5,156.0,88.47,72.87
2016,3,19,17,0,110.0,98.0,2.5,15.0,126.0,73.01,59.28
2016,3,19,17,15,93.5,76.5,2.4,14.5,96.0,57.97,45.76
2016,3,19,17,30,77.0,55.0,2.3,14.0,66.0,42.55,31.65
2016,3,19,17,45,38.5,36.0,2.2,13.5,41.5,28.34,18.09
2016,3,19,18,0,0.0,17.0,2.1,13.0,17.0,13.99,0.0
2016,3,19,18,15,0.0,8.5,2.1,12.5,8.5,7.26,0.0
2016,3,19,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,54.5,10.0,1.1,10.5,13.0,36.3,0.0
2016,3,20,6,30,109.0,20.0,1.2,11.0,26.0,109.51,43.66
2016,3,20,6,45,190.0,36.5,1.35,12.0,61.0,195.67,155.6
2016,3,20,7,0,271.0,53.0,1.5,13.0,96.0,278.98,230.16
2016,3,20,7,15,315.5,69.5,1.65,13.0,137.5,343.56,286.7
2016,3,20,7,30,360.0,86.0,1.8,13.0,179.0,411.34,343.93
2016,3,20,7,45,395.5,99.0,2.0,13.5,222.0,469.99,391.39
2016,3,20,8,0,431.0,112.0,2.2,14.0,265.0,530.18,438.46
2016,3,20,8,15,322.5,149.0,2.25,14.5,273.0,474.47,390.82
2016,3,20,8,30,214.0,186.0,2.3,15.0,281.0,410.11,336.19
2016,3,20,8,45,222.5,207.5,2.4,15.5,315.5,446.32,363.46
2016,3,20,9,0,231.0,229.0,2.5,16.0,350.0,481.83,389.17
2016,3,20,9,15,256.0,245.5,2.65,16.5,390.0,548.13,438.14
2016,3,20,9,30,281.0,262.0,2.8,17.0,430.0,592.98,470.31
2016,3,20,9,45,279.0,281.0,2.95,17.5,456.5,612.64,482.77
2016,3,20,10,0,277.0,300.0,3.1,18.0,483.0,630.55,494.04
2016,3,20,10,15,570.0,205.0,3.3,18.0,604.0,840.78,654.12
2016,3,20,10,30,863.0,110.0,3.5,18.0,725.0,1017.39,775.66
2016,3,20,10,45,563.5,233.5,3.7,18.5,640.5,854.85,659.09
2016,3,20,11,0,264.0,357.0,3.9,19.0,556.0,657.99,508.94
2016,3,20,11,15,139.0,307.5,4.1,19.0,412.5,451.73,354.08
2016,3,20,11,30,14.0,258.0,4.3,19.0,269.0,239.31,186.69
2016,3,20,11,45,13.5,256.5,4.55,19.5,267.5,236.09,184.21
2016,3,20,12,0,13.0,255.0,4.8,20.0,266.0,232.92,181.39
2016,3,20,12,15,8.0,213.5,4.9,19.5,220.5,189.82,147.59
2016,3,20,12,30,3.0,172.0,5.0,19.0,175.0,148.23,114.64
2016,3,20,12,45,8.0,211.5,5.15,19.0,218.0,186.29,145.26
2016,3,20,13,0,13.0,251.0,5.3,19.0,261.0,223.72,175.1
2016,3,20,13,15,58.5,305.5,5.3,18.5,349.5,312.05,246.1
2016,3,20,13,30,104.0,360.0,5.3,18.0,438.0,385.52,304.32
2016,3,20,13,45,52.0,189.0,5.35,18.0,228.0,194.79,153.61
2016,3,20,14,0,0.0,18.0,5.4,18.0,18.0,14.93,6.7
2016,3,20,14,15,0.0,45.0,5.3,17.5,45.0,37.37,25.38
2016,3,20,14,30,0.0,72.0,5.2,17.0,72.0,59.87,44.14
2016,3,20,14,45,93.5,172.5,5.15,17.0,228.0,181.58,142.87
2016,3,20,15,0,187.0,273.0,5.1,17.0,384.0,280.02,219.1
2016,3,20,15,15,169.0,253.0,4.85,16.5,347.5,242.74,188.56
2016,3,20,15,30,151.0,233.0,4.6,16.0,311.0,208.06,160.61
2016,3,20,15,45,119.5,209.0,4.45,16.0,267.5,171.62,132.23
2016,3,20,16,0,88.0,185.0,4.3,16.0,224.0,143.31,111.58
2016,3,20,16,15,82.0,164.0,4.0,15.5,196.5,119.8,100.02
2016,3,20,16,30,76.0,143.0,3.7,15.0,169.0,105.57,87.99
2016,3,20,16,45,66.5,120.5,3.45,15.0,141.0,90.13,74.5
2016,3,20,17,0,57.0,98.0,3.2,15.0,113.0,74.37,60.5
2016,3,20,17,15,43.5,76.5,2.95,14.5,86.0,58.89,46.59
2016,3,20,17,30,30.0,55.0,2.7,14.0,59.0,43.13,32.21
2016,3,20,17,45,15.0,35.0,2.5,14.0,37.0,28.07,17.98
2016,3,20,18,0,0.0,15.0,2.3,14.0,15.0,12.37,0.0
2016,3,20,18,15,0.0,7.5,2.25,13.5,7.5,6.4,0.0
2016,3,20,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,6.5,11.0,1.4,9.5,11.5,12.71,0.0
2016,3,21,6,30,13.0,22.0,1.5,10.0,23.0,30.7,11.81
2016,3,21,6,45,58.0,42.5,1.65,10.5,51.5,96.6,75.4
2016,3,21,7,0,103.0,63.0,1.8,11.0,80.0,153.11,126.27
2016,3,21,7,15,130.0,85.0,2.0,11.5,114.5,202.25,169.61
2016,3,21,7,30,157.0,107.0,2.2,12.0,149.0,252.84,213.11
2016,3,21,7,45,186.0,125.0,2.4,12.5,184.5,300.79,253.39
2016,3,21,8,0,215.0,143.0,2.6,13.0,220.0,368.22,308.09
2016,3,21,8,15,238.0,163.0,2.8,13.0,260.0,417.9,347.8
2016,3,21,8,30,261.0,183.0,3.0,13.0,300.0,467.99,387.16
2016,3,21,8,45,351.5,186.5,3.2,13.5,362.5,560.88,460.44
2016,3,21,9,0,442.0,190.0,3.4,14.0,425.0,679.77,550.51
2016,3,21,9,15,519.5,181.5,3.6,14.0,479.0,752.95,605.63
2016,3,21,9,30,597.0,173.0,3.8,14.0,533.0,835.74,665.98
2016,3,21,9,45,710.5,148.5,4.05,14.0,603.0,928.18,732.0
2016,3,21,10,0,824.0,124.0,4.3,14.0,673.0,1010.35,789.68
2016,3,21,10,15,433.0,214.0,4.45,14.0,503.5,710.92,568.65
2016,3,21,10,30,42.0,304.0,4.6,14.0,334.0,342.8,274.0
2016,3,21,10,45,282.0,288.0,4.85,14.5,500.5,607.0,487.58
2016,3,21,11,0,522.0,272.0,5.1,15.0,667.0,844.11,667.93
2016,3,21,11,15,450.5,309.0,5.25,15.0,655.0,799.05,631.25
2016,3,21,11,30,379.0,346.0,5.4,15.0,643.0,736.57,583.27
2016,3,21,11,45,193.5,283.0,5.6,15.5,435.0,481.38,385.43
2016,3,21,12,0,8.0,220.0,5.8,16.0,227.0,196.41,154.78
2016,3,21,12,15,8.0,220.0,5.85,16.0,227.0,195.53,154.38
2016,3,21,12,30,8.0,220.0,5.9,16.0,227.0,194.62,153.65
2016,3,21,12,45,4.0,157.0,6.0,16.0,160.5,135.6,105.88
2016,3,21,13,0,0.0,94.0,6.1,16.0,94.0,78.48,59.19
2016,3,21,13,15,0.0,92.0,5.95,15.5,92.0,76.77,57.97
2016,3,21,13,30,0.0,90.0,5.8,15.0,90.0,75.06,56.74
2016,3,21,13,45,15.5,188.0,5.65,15.0,199.0,166.98,132.48
2016,3,21,14,0,31.0,286.0,5.5,15.0,308.0,260.51,208.08
2016,3,21,14,15,101.5,299.5,5.4,15.0,367.5,302.77,242.1
2016,3,21,14,30,172.0,313.0,5.3,15.0,427.0,338.13,269.4
2016,3,21,14,45,86.0,215.0,5.25,15.0,272.0,212.1,168.43
2016,3,21,15,0,0.0,117.0,5.2,15.0,117.0,96.84,75.42
2016,3,21,15,15,0.0,108.0,5.0,14.5,108.0,89.35,69.59
2016,3,21,15,30,0.0,99.0,4.8,14.0,99.0,81.91,63.69
2016,3,21,15,45,0.0,58.0,4.65,14.0,58.0,48.06,35.28
2016,3,21,16,0,0.0,17.0,4.5,14.0,17.0,14.02,6.36
2016,3,21,16,15,0.0,15.0,4.3,13.5,15.0,12.36,5.45
2016,3,21,16,30,0.0,13.0,4.1,13.0,13.0,10.7,4.0
2016,3,21,16,45,0.0,10.5,3.9,12.5,10.5,8.64,2.16
2016,3,21,17,0,0.0,8.0,3.7,12.0,8.0,6.57,0.29
2016,3,21,17,15,0.0,6.0,3.4,11.5,6.0,4.92,0.0
2016,3,21,17,30,0.0,4.0,3.1,11.0,4.0,3.28,0.0
2016,3,21,17,45,0.0,2.5,2.85,11.0,2.5,2.05,0.0
2016,3,21,18,0,0.0,1.0,2.6,11.0,1.0,0.82,0.0
2016,3,21,18,15,0.0,0.5,2.45,10.5,0.5,0.43,0.0
2016,3,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,113.5,12.5,1.4,7.5,20.0,68.71,0.0
2016,3,22,6,30,227.0,25.0,1.6,8.0,40.0,189.77,117.9
2016,3,22,6,45,356.5,36.5,1.85,9.0,85.0,301.41,246.55
2016,3,22,7,0,486.0,48.0,2.1,10.0,130.0,420.71,351.31
2016,3,22,7,15,561.0,55.5,2.25,10.0,182.0,507.79,426.35
2016,3,22,7,30,636.0,63.0,2.4,10.0,234.0,600.03,501.3
2016,3,22,7,45,685.0,68.5,2.55,10.5,287.5,673.0,557.35
2016,3,22,8,0,734.0,74.0,2.7,11.0,341.0,742.13,608.42
2016,3,22,8,15,766.5,78.5,2.7,11.5,393.0,801.96,649.94
2016,3,22,8,30,799.0,83.0,2.7,12.0,445.0,860.8,689.43
2016,3,22,8,45,823.5,86.0,2.7,12.5,493.5,908.79,720.07
2016,3,22,9,0,848.0,89.0,2.7,13.0,542.0,954.49,748.51
2016,3,22,9,15,864.5,91.5,2.7,13.0,586.0,989.04,770.12
2016,3,22,9,30,881.0,94.0,2.7,13.0,630.0,1008.6,781.35
2016,3,22,9,45,897.5,94.5,2.75,13.5,668.5,1033.72,795.65
2016,3,22,10,0,914.0,95.0,2.8,14.0,707.0,1055.24,807.42
2016,3,22,10,15,922.5,96.5,2.75,14.0,738.0,1065.92,812.43
2016,3,22,10,30,931.0,98.0,2.7,14.0,769.0,1072.51,814.95
2016,3,22,10,45,939.0,98.0,2.7,14.0,793.5,1072.71,813.94
2016,3,22,11,0,947.0,98.0,2.7,14.0,818.0,1068.71,810.37
2016,3,22,11,15,950.5,99.0,2.7,14.0,834.0,1057.1,801.93
2016,3,22,11,30,954.0,100.0,2.7,14.0,850.0,1041.34,790.92
2016,3,22,11,45,736.0,195.5,2.75,14.5,777.5,929.66,713.66
2016,3,22,12,0,518.0,291.0,2.8,15.0,705.0,793.73,613.88
2016,3,22,12,15,511.0,296.0,2.85,15.0,704.5,769.88,597.6
2016,3,22,12,30,504.0,301.0,2.9,15.0,704.0,744.09,578.88
2016,3,22,12,45,508.0,293.5,3.0,15.0,696.0,713.95,557.51
2016,3,22,13,0,512.0,286.0,3.1,15.0,688.0,681.77,534.31
2016,3,22,13,15,506.0,282.0,3.15,15.0,672.5,643.55,505.82
2016,3,22,13,30,500.0,278.0,3.2,15.0,657.0,604.35,476.12
2016,3,22,13,45,495.5,271.0,3.3,15.0,636.5,562.72,444.2
2016,3,22,14,0,491.0,264.0,3.4,15.0,616.0,520.43,411.0
2016,3,22,14,15,486.5,253.5,3.4,15.0,590.0,474.77,374.21
2016,3,22,14,30,482.0,243.0,3.4,15.0,564.0,428.89,336.35
2016,3,22,14,45,682.0,166.0,3.45,15.0,592.0,413.24,318.57
2016,3,22,15,0,882.0,89.0,3.5,15.0,620.0,374.36,278.13
2016,3,22,15,15,865.0,86.5,3.3,14.5,576.0,305.73,216.8
2016,3,22,15,30,848.0,84.0,3.1,14.0,532.0,241.1,159.31
2016,3,22,15,45,622.5,121.5,2.95,14.0,434.0,175.42,113.72
2016,3,22,16,0,397.0,159.0,2.8,14.0,336.0,138.05,97.43
2016,3,22,16,15,564.0,114.5,2.55,13.5,333.5,83.15,68.45
2016,3,22,16,30,731.0,70.0,2.3,13.0,331.0,58.45,46.84
2016,3,22,16,45,684.5,64.5,2.05,13.0,278.0,50.14,39.49
2016,3,22,17,0,638.0,59.0,1.8,13.0,225.0,46.55,36.24
2016,3,22,17,15,562.5,51.5,1.8,12.0,173.5,41.14,31.33
2016,3,22,17,30,487.0,44.0,1.8,11.0,122.0,35.7,26.16
2016,3,22,17,45,357.5,33.0,1.8,10.5,78.5,26.99,17.63
2016,3,22,18,0,228.0,22.0,1.8,10.0,35.0,18.2,3.03
2016,3,22,18,15,114.0,11.0,1.85,9.5,17.5,9.39,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,72.0,12.5,2.05,5.5,18.0,47.56,0.0
2016,3,23,6,30,144.0,25.0,2.3,6.0,36.0,142.15,96.03
2016,3,23,6,45,214.0,42.5,2.55,7.0,72.5,217.73,180.22
2016,3,23,7,0,284.0,60.0,2.8,8.0,109.0,296.45,251.47
2016,3,23,7,15,327.5,76.0,2.9,8.5,151.5,360.2,307.81
2016,3,23,7,30,371.0,92.0,3.0,9.0,194.0,427.09,364.61
2016,3,23,7,45,408.0,104.0,3.1,9.5,237.0,486.16,412.99
2016,3,23,8,0,445.0,116.0,3.2,10.0,280.0,546.83,461.01
2016,3,23,8,15,512.0,119.5,3.2,10.5,334.0,624.33,520.42
2016,3,23,8,30,579.0,123.0,3.2,11.0,388.0,714.45,586.95
2016,3,23,8,45,587.5,135.0,3.2,12.0,428.5,751.95,610.69
2016,3,23,9,0,596.0,147.0,3.2,13.0,469.0,787.1,632.5
2016,3,23,9,15,732.0,124.5,3.2,13.5,551.0,905.25,715.08
2016,3,23,9,30,868.0,102.0,3.2,14.0,633.0,1017.28,789.62
2016,3,23,9,45,770.0,139.5,3.2,14.5,631.5,977.41,757.69
2016,3,23,10,0,672.0,177.0,3.2,15.0,630.0,923.6,717.58
2016,3,23,10,15,792.5,143.5,3.2,15.0,701.5,999.43,769.5
2016,3,23,10,30,913.0,110.0,3.2,15.0,773.0,1067.62,814.12
2016,3,23,10,45,757.0,179.0,3.2,15.5,740.5,999.22,764.4
2016,3,23,11,0,601.0,248.0,3.2,16.0,708.0,896.54,690.57
2016,3,23,11,15,617.5,248.0,3.1,16.0,729.0,904.92,695.97
2016,3,23,11,30,634.0,248.0,3.0,16.0,750.0,904.3,694.35
2016,3,23,11,45,624.5,256.0,2.95,16.5,754.0,882.84,676.87
2016,3,23,12,0,615.0,264.0,2.9,17.0,758.0,858.69,657.78
2016,3,23,12,15,594.0,272.0,2.85,17.0,749.0,819.2,629.12
2016,3,23,12,30,573.0,280.0,2.8,17.0,740.0,781.95,601.88
2016,3,23,12,45,488.0,310.0,2.8,17.5,699.0,711.92,548.84
2016,3,23,13,0,403.0,340.0,2.8,18.0,658.0,635.58,491.14
2016,3,23,13,15,399.0,335.0,2.75,18.0,644.5,603.15,467.24
2016,3,23,13,30,395.0,330.0,2.7,18.0,631.0,569.91,442.14
2016,3,23,13,45,499.5,277.0,2.65,18.0,645.5,569.29,442.18
2016,3,23,14,0,604.0,224.0,2.6,18.0,660.0,552.89,429.17
2016,3,23,14,15,595.5,217.5,2.5,18.0,632.0,500.02,386.96
2016,3,23,14,30,587.0,211.0,2.4,18.0,604.0,449.87,345.94
2016,3,23,14,45,601.0,189.0,2.35,18.0,572.0,398.91,303.13
2016,3,23,15,0,615.0,167.0,2.3,18.0,540.0,343.01,255.1
2016,3,23,15,15,648.5,142.5,2.2,17.5,510.5,288.24,206.57
2016,3,23,15,30,682.0,118.0,2.1,17.0,481.0,229.13,154.09
2016,3,23,15,45,640.0,121.0,2.05,17.0,437.0,176.45,112.27
2016,3,23,16,0,598.0,124.0,2.0,17.0,393.0,128.95,82.17
2016,3,23,16,15,641.0,103.0,1.8,16.5,361.0,75.23,60.69
2016,3,23,16,30,684.0,82.0,1.6,16.0,329.0,61.9,49.31
2016,3,23,16,45,630.0,76.0,1.4,15.5,275.5,58.31,46.32
2016,3,23,17,0,576.0,70.0,1.2,15.0,222.0,54.71,43.19
2016,3,23,17,15,497.5,60.5,1.2,14.0,171.0,48.05,37.21
2016,3,23,17,30,419.0,51.0,1.2,13.0,120.0,41.28,30.89
2016,3,23,17,45,292.5,37.5,1.3,12.0,77.0,30.66,20.75
2016,3,23,18,0,166.0,24.0,1.4,11.0,34.0,18.67,4.64
2016,3,23,18,15,83.0,12.0,1.45,10.5,17.0,10.24,0.0
2016,3,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
