Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,98.5,14.0,1.35,7.5,21.5,62.52,0.0
2016,3,24,6,30,197.0,28.0,1.6,8.0,43.0,179.19,128.15
2016,3,24,6,45,303.0,42.0,1.85,9.0,86.0,271.6,224.12
2016,3,24,7,0,409.0,56.0,2.1,10.0,129.0,378.29,317.48
2016,3,24,7,15,481.5,65.5,2.05,10.5,179.5,462.97,389.34
2016,3,24,7,30,554.0,75.0,2.0,11.0,230.0,552.61,461.14
2016,3,24,7,45,595.5,84.5,2.0,12.0,281.0,621.42,512.16
2016,3,24,8,0,637.0,94.0,2.0,13.0,332.0,691.31,561.73
2016,3,24,8,15,672.5,100.0,2.05,13.5,383.0,752.17,604.04
2016,3,24,8,30,708.0,106.0,2.1,14.0,434.0,812.54,644.81
2016,3,24,8,45,715.5,118.0,2.15,15.0,478.5,852.91,669.09
2016,3,24,9,0,723.0,130.0,2.2,16.0,523.0,890.36,690.98
2016,3,24,9,15,743.0,134.0,2.2,16.0,566.0,927.57,714.49
2016,3,24,9,30,763.0,138.0,2.2,16.0,609.0,962.0,735.87
2016,3,24,9,45,618.0,195.0,2.2,16.5,591.5,885.22,679.92
2016,3,24,10,0,473.0,252.0,2.2,17.0,574.0,794.59,611.71
2016,3,24,10,15,644.5,201.0,2.15,17.5,660.0,920.09,699.91
2016,3,24,10,30,816.0,150.0,2.1,18.0,746.0,1026.03,766.37
2016,3,24,10,45,692.5,206.0,2.1,18.5,723.0,962.33,720.64
2016,3,24,11,0,569.0,262.0,2.1,19.0,700.0,878.78,661.02
2016,3,24,11,15,541.0,278.5,2.1,19.0,701.5,855.16,644.24
2016,3,24,11,30,513.0,295.0,2.1,19.0,703.0,829.24,625.31
2016,3,24,11,45,502.5,305.5,2.1,19.0,708.0,811.99,612.79
2016,3,24,12,0,492.0,316.0,2.1,19.0,713.0,792.49,598.66
2016,3,24,12,15,534.5,298.5,2.1,19.0,730.0,791.28,598.67
2016,3,24,12,30,577.0,281.0,2.1,19.0,747.0,785.34,595.12
2016,3,24,12,45,519.0,297.5,2.15,19.5,713.0,724.62,550.49
2016,3,24,13,0,461.0,314.0,2.2,20.0,679.0,665.74,507.09
2016,3,24,13,15,666.0,223.5,2.2,20.0,739.0,708.32,540.87
2016,3,24,13,30,871.0,133.0,2.2,20.0,799.0,724.26,553.66
2016,3,24,13,45,865.5,130.0,2.25,20.0,774.5,669.58,512.73
2016,3,24,14,0,860.0,127.0,2.3,20.0,750.0,613.28,469.87
2016,3,24,14,15,849.5,125.0,2.3,20.0,718.5,553.92,423.07
2016,3,24,14,30,839.0,123.0,2.3,20.0,687.0,493.97,374.28
2016,3,24,14,45,822.0,121.5,2.3,20.0,648.5,431.57,322.14
2016,3,24,15,0,805.0,120.0,2.3,20.0,610.0,369.93,269.21
2016,3,24,15,15,785.5,116.5,2.15,19.5,566.5,307.05,214.91
2016,3,24,15,30,766.0,113.0,2.0,19.0,523.0,241.15,158.8
2016,3,24,15,45,728.0,112.0,1.95,19.0,473.0,180.58,110.85
2016,3,24,16,0,690.0,111.0,1.9,19.0,423.0,124.6,75.15
2016,3,24,16,15,653.5,104.0,1.8,18.5,372.0,75.97,60.84
2016,3,24,16,30,617.0,97.0,1.7,18.0,321.0,72.4,58.07
2016,3,24,16,45,584.5,85.5,1.6,17.5,271.0,65.2,51.97
2016,3,24,17,0,552.0,74.0,1.5,17.0,221.0,57.65,45.4
2016,3,24,17,15,479.0,63.0,1.6,16.0,170.5,49.91,38.55
2016,3,24,17,30,406.0,52.0,1.7,15.0,120.0,41.97,31.25
2016,3,24,17,45,311.5,37.5,1.8,14.0,78.5,30.62,20.61
2016,3,24,18,0,217.0,23.0,1.9,13.0,37.0,18.91,5.83
2016,3,24,18,15,108.5,11.5,2.15,12.5,18.5,9.82,0.0
2016,3,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,122.5,14.5,0.95,8.5,25.0,75.39,0.0
2016,3,25,6,30,245.0,29.0,1.0,9.0,50.0,210.38,155.94
2016,3,25,6,45,337.0,43.5,1.1,9.5,93.5,297.33,244.3
2016,3,25,7,0,429.0,58.0,1.2,10.0,137.0,394.25,328.5
2016,3,25,7,15,499.0,67.5,1.35,10.0,188.0,478.21,399.82
2016,3,25,7,30,569.0,77.0,1.5,10.0,239.0,566.79,471.32
2016,3,25,7,45,615.5,84.0,1.7,10.5,290.5,637.33,525.19
2016,3,25,8,0,662.0,91.0,1.9,11.0,342.0,709.15,578.29
2016,3,25,8,15,663.0,97.0,1.95,11.5,377.5,740.23,598.51
2016,3,25,8,30,664.0,103.0,2.0,12.0,413.0,768.61,616.61
2016,3,25,8,45,734.0,101.5,2.05,13.0,477.5,849.75,671.1
2016,3,25,9,0,804.0,100.0,2.1,14.0,542.0,925.94,719.79
2016,3,25,9,15,821.5,103.0,2.1,14.5,585.0,961.05,739.82
2016,3,25,9,30,839.0,106.0,2.1,15.0,628.0,993.05,757.95
2016,3,25,9,45,856.0,107.0,2.15,16.0,666.0,1018.78,770.92
2016,3,25,10,0,873.0,108.0,2.2,17.0,704.0,1040.89,781.49
2016,3,25,10,15,882.5,109.5,2.2,17.5,735.5,1039.44,777.45
2016,3,25,10,30,892.0,111.0,2.2,18.0,767.0,1046.67,779.58
2016,3,25,10,45,894.5,115.0,2.25,18.5,790.0,1045.53,776.89
2016,3,25,11,0,897.0,119.0,2.3,19.0,813.0,1040.29,771.79
2016,3,25,11,15,901.5,120.0,2.3,19.0,829.0,1029.8,764.32
2016,3,25,11,30,906.0,121.0,2.3,19.0,845.0,1015.32,754.44
2016,3,25,11,45,908.5,121.0,2.35,19.5,853.0,993.96,739.32
2016,3,25,12,0,911.0,121.0,2.4,20.0,861.0,968.83,721.84
2016,3,25,12,15,911.0,121.0,2.4,20.0,860.5,937.8,701.35
2016,3,25,12,30,911.0,121.0,2.4,20.0,860.0,903.36,678.58
2016,3,25,12,45,921.5,113.5,2.45,20.0,854.0,867.01,654.85
2016,3,25,13,0,932.0,106.0,2.5,20.0,848.0,826.82,628.28
2016,3,25,13,15,927.5,105.0,2.5,20.0,831.0,778.15,595.19
2016,3,25,13,30,923.0,104.0,2.5,20.0,814.0,727.09,557.77
2016,3,25,13,45,919.0,101.5,2.5,20.0,790.0,672.82,516.97
2016,3,25,14,0,915.0,99.0,2.5,20.0,766.0,616.59,473.49
2016,3,25,14,15,905.5,97.5,2.45,20.0,734.0,556.7,425.66
2016,3,25,14,30,896.0,96.0,2.4,20.0,702.0,495.93,375.61
2016,3,25,14,45,884.5,93.5,2.4,20.0,663.5,432.91,322.39
2016,3,25,15,0,873.0,91.0,2.4,20.0,625.0,369.8,267.58
2016,3,25,15,15,856.0,88.0,2.35,19.5,581.0,301.2,208.15
2016,3,25,15,30,839.0,85.0,2.3,19.0,537.0,236.8,152.48
2016,3,25,15,45,814.0,82.0,2.25,19.0,488.0,172.85,101.01
2016,3,25,16,0,789.0,79.0,2.2,19.0,439.0,111.75,61.71
2016,3,25,16,15,757.0,75.0,2.05,18.5,388.0,61.36,48.16
2016,3,25,16,30,725.0,71.0,1.9,18.0,337.0,58.96,46.34
2016,3,25,16,45,676.0,66.0,1.8,17.5,283.5,50.98,39.5
2016,3,25,17,0,627.0,61.0,1.7,17.0,230.0,47.81,36.77
2016,3,25,17,15,556.0,53.0,1.7,16.0,179.0,42.1,31.69
2016,3,25,17,30,485.0,45.0,1.7,15.0,128.0,36.3,26.33
2016,3,25,17,45,368.0,34.0,1.75,14.0,84.0,27.67,18.17
2016,3,25,18,0,251.0,23.0,1.8,13.0,40.0,18.91,6.74
2016,3,25,18,15,125.5,11.5,1.85,12.5,20.0,9.82,0.0
2016,3,25,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,165.5,13.5,2.5,9.5,27.5,120.27,0.0
2016,3,26,6,30,331.0,27.0,2.7,10.0,55.0,257.4,196.76
2016,3,26,6,45,435.0,36.5,2.95,11.0,101.5,350.88,290.04
2016,3,26,7,0,539.0,46.0,3.2,12.0,148.0,455.03,380.79
2016,3,26,7,15,602.0,52.5,3.25,12.5,199.5,534.45,447.28
2016,3,26,7,30,665.0,59.0,3.3,13.0,251.0,613.25,509.54
2016,3,26,7,45,706.0,64.0,3.4,13.5,303.5,680.63,560.44
2016,3,26,8,0,747.0,69.0,3.5,14.0,356.0,748.63,609.96
2016,3,26,8,15,775.5,73.0,3.55,14.5,406.5,804.37,648.54
2016,3,26,8,30,804.0,77.0,3.6,15.0,457.0,858.89,685.25
2016,3,26,8,45,823.0,81.0,3.7,15.5,504.0,902.79,713.77
2016,3,26,9,0,842.0,85.0,3.8,16.0,551.0,944.16,740.13
2016,3,26,9,15,743.5,125.5,3.75,16.5,560.5,917.56,717.29
2016,3,26,9,30,645.0,166.0,3.7,17.0,570.0,875.67,684.36
2016,3,26,9,45,767.0,131.5,3.7,17.5,639.5,956.8,739.01
2016,3,26,10,0,889.0,97.0,3.7,18.0,709.0,1031.54,786.96
2016,3,26,10,15,897.0,98.5,3.65,18.0,739.0,1041.3,791.21
2016,3,26,10,30,905.0,100.0,3.6,18.0,769.0,1047.09,793.47
2016,3,26,10,45,913.0,100.0,3.6,18.5,792.5,1047.12,790.93
2016,3,26,11,0,921.0,100.0,3.6,19.0,816.0,1043.05,785.85
2016,3,26,11,15,924.0,100.5,3.5,19.0,831.0,1030.45,775.97
2016,3,26,11,30,927.0,101.0,3.4,19.0,846.0,1013.84,763.63
2016,3,26,11,45,931.0,100.0,3.35,19.5,853.5,992.64,747.31
2016,3,26,12,0,935.0,99.0,3.3,20.0,861.0,967.54,728.55
2016,3,26,12,15,934.0,99.0,3.15,20.0,860.0,935.21,705.69
2016,3,26,12,30,933.0,99.0,3.0,20.0,859.0,899.46,680.57
2016,3,26,12,45,919.5,105.0,2.95,20.5,847.0,856.19,649.73
2016,3,26,13,0,906.0,111.0,2.9,21.0,835.0,810.57,617.24
2016,3,26,13,15,746.0,180.5,2.8,21.0,769.0,724.76,553.94
2016,3,26,13,30,586.0,250.0,2.7,21.0,703.0,633.55,485.02
2016,3,26,13,45,573.0,248.0,2.65,21.0,679.5,587.05,450.19
2016,3,26,14,0,560.0,246.0,2.6,21.0,656.0,540.39,414.22
2016,3,26,14,15,551.0,235.5,2.6,21.0,625.0,488.92,374.1
2016,3,26,14,30,542.0,225.0,2.6,21.0,594.0,437.62,333.09
2016,3,26,14,45,545.5,209.5,2.6,21.0,563.0,387.68,291.87
2016,3,26,15,0,549.0,194.0,2.6,21.0,532.0,336.91,248.89
2016,3,26,15,15,518.5,189.0,2.55,20.5,490.5,284.25,205.12
2016,3,26,15,30,488.0,184.0,2.5,20.0,449.0,234.98,164.66
2016,3,26,15,45,563.5,145.0,2.45,20.0,424.5,179.76,117.0
2016,3,26,16,0,639.0,106.0,2.4,20.0,400.0,115.43,69.49
2016,3,26,16,15,575.0,105.0,2.35,19.5,346.5,75.45,60.15
2016,3,26,16,30,511.0,104.0,2.3,19.0,293.0,74.92,60.02
2016,3,26,16,45,471.0,94.5,2.3,18.5,248.0,68.98,55.05
2016,3,26,17,0,431.0,85.0,2.3,18.0,203.0,62.84,49.78
2016,3,26,17,15,376.0,71.0,2.45,17.0,157.5,53.2,41.3
2016,3,26,17,30,321.0,57.0,2.6,16.0,112.0,43.27,32.32
2016,3,26,17,45,231.5,41.0,2.8,15.5,74.0,31.43,21.31
2016,3,26,18,0,142.0,25.0,3.0,15.0,36.0,19.35,7.66
2016,3,26,18,15,71.0,12.5,3.15,14.5,18.0,10.67,0.0
2016,3,26,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,6,15,149.5,15.0,2.55,10.5,29.0,115.58,0.0
2016,3,27,6,30,299.0,30.0,2.7,11.0,58.0,242.45,188.09
2016,3,27,6,45,402.0,41.0,2.9,11.5,104.0,335.94,277.9
2016,3,27,7,0,505.0,52.0,3.1,12.0,150.0,439.86,368.49
2016,3,27,7,15,571.5,59.5,3.1,12.5,202.5,521.86,437.17
2016,3,27,7,30,638.0,67.0,3.1,13.0,255.0,608.19,505.05
2016,3,27,7,45,672.5,75.0,3.1,13.5,306.5,672.77,553.18
2016,3,27,8,0,707.0,83.0,3.1,14.0,358.0,737.67,599.75
2016,3,27,8,15,739.0,87.5,3.2,14.0,409.5,795.59,641.28
2016,3,27,8,30,771.0,92.0,3.3,14.0,461.0,847.37,677.5
2016,3,27,8,45,727.5,109.5,3.4,14.5,485.0,853.81,679.07
2016,3,27,9,0,684.0,127.0,3.5,15.0,509.0,848.89,672.82
2016,3,27,9,15,766.0,117.5,3.6,15.0,576.0,923.16,724.94
2016,3,27,9,30,848.0,108.0,3.7,15.0,643.0,1004.24,780.29
2016,3,27,9,45,861.0,110.5,3.85,15.5,680.5,1027.64,793.72
2016,3,27,10,0,874.0,113.0,4.0,16.0,718.0,1047.32,805.11
2016,3,27,10,15,883.5,115.0,4.05,16.0,749.5,1045.96,802.98
2016,3,27,10,30,893.0,117.0,4.1,16.0,781.0,1053.48,807.31
2016,3,27,10,45,898.5,119.0,4.2,16.5,804.5,1052.9,805.0
2016,3,27,11,0,904.0,121.0,4.3,17.0,828.0,1048.24,800.12
2016,3,27,11,15,908.5,122.0,4.3,17.0,844.0,1037.45,792.1
2016,3,27,11,30,913.0,123.0,4.3,17.0,860.0,1022.65,781.51
2016,3,27,11,45,914.0,124.0,4.35,17.0,867.5,1000.55,766.36
2016,3,27,12,0,915.0,125.0,4.4,17.0,875.0,974.71,748.9
2016,3,27,12,15,711.5,218.0,4.4,17.0,801.0,872.13,676.46
2016,3,27,12,30,508.0,311.0,4.4,17.0,727.0,751.93,585.24
2016,3,27,12,45,511.0,305.0,4.4,17.5,720.0,721.9,562.65
2016,3,27,13,0,514.0,299.0,4.4,18.0,713.0,689.87,537.88
2016,3,27,13,15,514.5,292.0,4.4,17.5,699.0,653.28,511.45
2016,3,27,13,30,515.0,285.0,4.4,17.0,685.0,615.2,483.35
2016,3,27,13,45,549.0,264.0,4.45,17.0,678.5,584.71,459.98
2016,3,27,14,0,583.0,243.0,4.5,17.0,672.0,549.79,432.28
2016,3,27,14,15,592.0,224.5,4.5,17.0,644.5,499.68,391.72
2016,3,27,14,30,601.0,206.0,4.5,17.0,617.0,450.34,350.51
2016,3,27,14,45,631.0,181.5,4.55,17.0,591.5,400.13,307.1
2016,3,27,15,0,661.0,157.0,4.6,17.0,566.0,345.73,258.71
2016,3,27,15,15,539.0,180.0,4.55,16.5,498.0,282.04,206.93
2016,3,27,15,30,417.0,203.0,4.5,16.0,430.0,233.51,169.67
2016,3,27,15,45,408.0,184.5,4.5,15.5,390.5,185.65,131.12
2016,3,27,16,0,399.0,166.0,4.5,15.0,351.0,139.29,98.79
2016,3,27,16,15,347.0,153.0,4.35,14.5,300.5,108.18,90.14
2016,3,27,16,30,295.0,140.0,4.2,14.0,250.0,99.76,83.16
2016,3,27,16,45,253.5,125.5,4.1,13.5,210.0,90.28,75.08
2016,3,27,17,0,212.0,111.0,4.0,13.0,170.0,80.52,66.54
2016,3,27,17,15,180.5,89.5,3.95,12.5,132.5,66.03,53.52
2016,3,27,17,30,149.0,68.0,3.9,12.0,95.0,51.08,39.81
2016,3,27,17,45,95.0,47.5,3.85,11.5,62.5,36.92,26.53
2016,3,27,18,0,41.0,27.0,3.8,11.0,30.0,21.54,10.05
2016,3,27,18,15,20.5,13.5,3.75,10.5,15.0,11.52,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.0,3.5,6.5,33.0,134.98,4.13
2016,3,28,6,30,368.0,30.0,3.7,7.0,66.0,282.08,225.96
2016,3,28,6,45,481.5,38.5,3.95,7.5,116.0,382.82,322.71
2016,3,28,7,0,595.0,47.0,4.2,8.0,166.0,494.7,421.79
2016,3,28,7,15,656.5,53.5,4.4,8.5,220.5,570.88,486.6
2016,3,28,7,30,718.0,60.0,4.6,9.0,275.0,656.16,555.62
2016,3,28,7,45,762.0,63.5,4.8,9.5,330.0,726.23,610.03
2016,3,28,8,0,806.0,67.0,5.0,10.0,385.0,796.89,663.22
2016,3,28,8,15,833.5,70.5,5.05,10.0,437.5,853.0,704.32
2016,3,28,8,30,861.0,74.0,5.1,10.0,490.0,907.62,743.53
2016,3,28,8,45,882.0,76.5,5.15,10.5,539.0,942.57,766.03
2016,3,28,9,0,903.0,79.0,5.2,11.0,588.0,984.82,793.72
2016,3,28,9,15,917.0,81.0,5.2,11.5,631.5,1016.63,813.03
2016,3,28,9,30,931.0,83.0,5.2,12.0,675.0,1045.0,829.77
2016,3,28,9,45,730.5,160.5,5.25,12.5,641.5,960.62,765.63
2016,3,28,10,0,530.0,238.0,5.3,13.0,608.0,835.32,669.36
2016,3,28,10,15,748.0,163.5,5.3,13.0,709.5,982.99,779.27
2016,3,28,10,30,966.0,89.0,5.3,13.0,811.0,1095.69,857.59
2016,3,28,10,45,969.5,90.5,5.35,13.0,834.0,1092.49,853.93
2016,3,28,11,0,973.0,92.0,5.4,13.0,857.0,1084.98,848.22
2016,3,28,11,15,976.0,93.0,5.45,13.0,872.5,1072.13,838.91
2016,3,28,11,30,979.0,94.0,5.5,13.0,888.0,1055.04,826.76
2016,3,28,11,45,978.0,95.5,5.55,13.5,894.5,1030.53,807.88
2016,3,28,12,0,977.0,97.0,5.6,14.0,901.0,1002.11,786.36
2016,3,28,12,15,632.5,243.5,5.55,14.0,764.0,825.42,655.31
2016,3,28,12,30,288.0,390.0,5.5,14.0,627.0,626.83,497.77
2016,3,28,12,45,278.5,390.0,5.45,14.0,617.5,600.5,477.87
2016,3,28,13,0,269.0,390.0,5.4,14.0,608.0,573.79,456.93
2016,3,28,13,15,269.5,381.0,5.3,14.0,595.5,546.06,435.27
2016,3,28,13,30,270.0,372.0,5.2,14.0,583.0,517.67,412.92
2016,3,28,13,45,333.0,343.0,5.1,14.0,595.0,510.48,407.55
2016,3,28,14,0,396.0,314.0,5.0,14.0,607.0,496.79,396.23
2016,3,28,14,15,393.0,301.5,4.85,14.0,581.5,456.0,362.56
2016,3,28,14,30,390.0,289.0,4.7,14.0,556.0,415.08,328.25
2016,3,28,14,45,499.0,233.0,4.6,14.0,555.5,385.72,300.99
2016,3,28,15,0,608.0,177.0,4.5,14.0,555.0,343.17,260.6
2016,3,28,15,15,595.0,166.0,4.3,13.5,514.5,287.19,211.25
2016,3,28,15,30,582.0,155.0,4.1,13.0,474.0,232.57,163.66
2016,3,28,15,45,555.0,150.0,3.95,13.0,432.5,180.37,121.38
2016,3,28,16,0,528.0,145.0,3.8,13.0,391.0,133.01,90.26
2016,3,28,16,15,632.5,110.0,3.4,12.5,371.5,79.55,65.47
2016,3,28,16,30,737.0,75.0,3.0,12.0,352.0,62.05,50.21
2016,3,28,16,45,695.5,68.5,2.7,12.0,298.5,52.82,42.05
2016,3,28,17,0,654.0,62.0,2.4,12.0,245.0,48.6,38.26
2016,3,28,17,15,585.0,54.5,2.3,11.0,192.5,43.29,33.48
2016,3,28,17,30,516.0,47.0,2.2,10.0,140.0,37.91,28.43
2016,3,28,17,45,402.5,36.5,2.1,9.5,94.5,29.73,20.55
2016,3,28,18,0,289.0,26.0,2.0,9.0,49.0,21.44,10.67
2016,3,28,18,15,144.5,13.0,2.05,8.5,24.5,11.1,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,200.5,15.0,2.0,5.5,35.5,144.96,39.61
2016,3,29,6,30,401.0,30.0,2.4,6.0,71.0,301.06,243.8
2016,3,29,6,45,503.5,38.0,2.8,7.0,120.5,396.05,333.57
2016,3,29,7,0,606.0,46.0,3.2,8.0,170.0,495.86,421.35
2016,3,29,7,15,665.0,52.0,3.35,8.5,224.0,575.7,487.67
2016,3,29,7,30,724.0,58.0,3.5,9.0,278.0,658.71,553.45
2016,3,29,7,45,764.5,62.0,3.65,9.5,333.0,726.66,604.86
2016,3,29,8,0,805.0,66.0,3.8,10.0,388.0,794.98,654.85
2016,3,29,8,15,832.5,69.5,3.7,10.5,440.0,850.98,692.85
2016,3,29,8,30,860.0,73.0,3.6,11.0,492.0,895.69,721.45
2016,3,29,8,45,879.0,76.0,3.55,11.5,541.0,939.16,748.8
2016,3,29,9,0,898.0,79.0,3.5,12.0,590.0,979.97,773.71
2016,3,29,9,15,912.5,81.0,3.35,12.5,633.5,1012.11,791.32
2016,3,29,9,30,927.0,83.0,3.2,13.0,677.0,1040.84,806.28
2016,3,29,9,45,937.0,85.5,3.05,13.5,715.0,1061.95,815.8
2016,3,29,10,0,947.0,88.0,2.9,14.0,753.0,1079.09,822.58
2016,3,29,10,15,955.0,89.5,2.85,14.0,784.0,1088.89,827.04
2016,3,29,10,30,963.0,91.0,2.8,14.0,815.0,1094.46,828.9
2016,3,29,10,45,967.5,92.0,2.75,14.5,838.0,1091.6,823.82
2016,3,29,11,0,972.0,93.0,2.7,15.0,861.0,1084.44,816.17
2016,3,29,11,15,975.0,94.0,2.65,15.0,876.5,1071.51,806.44
2016,3,29,11,30,978.0,95.0,2.6,15.0,892.0,1054.35,794.12
2016,3,29,11,45,978.0,96.0,2.6,15.5,899.0,1030.18,776.39
2016,3,29,12,0,978.0,97.0,2.6,16.0,906.0,1002.08,756.2
2016,3,29,12,15,977.5,97.0,2.6,16.0,904.5,968.7,733.95
2016,3,29,12,30,977.0,97.0,2.6,16.0,903.0,931.72,709.22
2016,3,29,12,45,971.0,98.5,2.6,16.0,893.0,888.31,679.96
2016,3,29,13,0,965.0,100.0,2.6,16.0,883.0,842.02,648.5
2016,3,29,13,15,961.0,99.0,2.55,16.0,865.0,792.19,613.9
2016,3,29,13,30,957.0,98.0,2.5,16.0,847.0,739.84,574.82
2016,3,29,13,45,947.0,98.5,2.5,16.0,820.5,682.85,531.37
2016,3,29,14,0,937.0,99.0,2.5,16.0,794.0,624.38,485.51
2016,3,29,14,15,928.0,97.0,2.45,16.0,761.5,563.07,435.88
2016,3,29,14,30,919.0,95.0,2.4,16.0,729.0,500.81,383.87
2016,3,29,14,45,903.5,94.0,2.4,16.0,689.0,436.17,328.54
2016,3,29,15,0,888.0,93.0,2.4,16.0,649.0,371.87,271.98
2016,3,29,15,15,761.0,116.5,2.3,15.5,569.0,294.98,208.74
2016,3,29,15,30,634.0,140.0,2.2,15.0,489.0,230.24,157.5
2016,3,29,15,45,606.5,135.5,2.15,15.0,446.0,176.98,115.06
2016,3,29,16,0,579.0,131.0,2.1,15.0,403.0,127.23,83.21
2016,3,29,16,15,662.0,102.0,1.9,14.5,379.0,73.9,59.94
2016,3,29,16,30,745.0,73.0,1.7,14.0,355.0,60.47,48.4
2016,3,29,16,45,699.5,67.5,1.55,13.5,301.0,56.71,45.26
2016,3,29,17,0,654.0,62.0,1.4,13.0,247.0,48.53,38.06
2016,3,29,17,15,585.5,55.0,1.4,12.0,194.5,43.62,33.67
2016,3,29,17,30,517.0,48.0,1.4,11.0,142.0,38.67,29.04
2016,3,29,17,45,399.5,37.5,1.45,10.5,96.0,30.5,21.21
2016,3,29,18,0,282.0,27.0,1.5,10.0,50.0,22.24,11.68
2016,3,29,18,15,141.0,13.5,1.6,9.5,25.0,11.52,0.0
2016,3,29,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,139.0,19.0,2.05,7.5,34.0,116.21,49.05
2016,3,30,6,30,278.0,38.0,2.3,8.0,68.0,237.46,192.23
2016,3,30,6,45,375.5,50.0,2.6,9.0,115.0,329.75,276.58
2016,3,30,7,0,473.0,62.0,2.9,10.0,162.0,430.31,363.7
2016,3,30,7,15,538.0,70.5,2.95,10.5,214.0,511.51,431.97
2016,3,30,7,30,603.0,79.0,3.0,11.0,266.0,596.73,499.48
2016,3,30,7,45,651.0,84.5,3.05,11.5,319.5,667.82,553.01
2016,3,30,8,0,699.0,90.0,3.1,12.0,373.0,740.16,605.62
2016,3,30,8,15,730.5,95.0,3.05,12.5,424.0,797.93,645.1
2016,3,30,8,30,762.0,100.0,3.0,13.0,475.0,854.78,682.81
2016,3,30,8,45,788.0,102.5,3.0,13.5,523.5,896.27,708.88
2016,3,30,9,0,814.0,105.0,3.0,14.0,572.0,941.54,737.26
2016,3,30,9,15,831.0,108.0,3.0,14.0,615.0,975.94,758.96
2016,3,30,9,30,848.0,111.0,3.0,14.0,658.0,1007.15,778.43
2016,3,30,9,45,862.0,112.5,3.05,14.5,695.5,1030.11,791.19
2016,3,30,10,0,876.0,114.0,3.1,15.0,733.0,1049.37,801.52
2016,3,30,10,15,885.0,116.0,3.1,15.0,763.5,1047.2,798.52
2016,3,30,10,30,894.0,118.0,3.1,15.0,794.0,1053.95,801.96
2016,3,30,10,45,900.0,119.0,3.1,15.5,817.0,1052.53,798.45
2016,3,30,11,0,906.0,120.0,3.1,16.0,840.0,1047.06,792.48
2016,3,30,11,15,909.5,121.0,3.05,16.0,855.5,1035.06,783.35
2016,3,30,11,30,913.0,122.0,3.0,16.0,871.0,1019.07,771.76
2016,3,30,11,45,914.5,122.5,3.0,16.5,878.0,996.77,755.08
2016,3,30,12,0,916.0,123.0,3.0,17.0,885.0,970.72,736.04
2016,3,30,12,15,915.5,123.0,3.0,17.0,884.0,938.78,714.44
2016,3,30,12,30,915.0,123.0,3.0,17.0,883.0,903.47,690.52
2016,3,30,12,45,916.5,120.5,3.0,17.5,874.5,864.22,662.52
2016,3,30,13,0,918.0,118.0,3.0,18.0,866.0,821.81,632.27
2016,3,30,13,15,913.5,117.0,3.0,18.0,848.5,773.44,598.23
2016,3,30,13,30,909.0,116.0,3.0,18.0,831.0,722.76,560.33
2016,3,30,13,45,903.5,113.5,3.0,18.0,806.0,668.04,518.51
2016,3,30,14,0,898.0,111.0,3.0,18.0,781.0,611.6,474.17
2016,3,30,14,15,888.5,109.5,3.0,18.0,748.5,552.47,426.37
2016,3,30,14,30,879.0,108.0,3.0,18.0,716.0,492.52,376.36
2016,3,30,14,45,866.0,105.0,3.05,18.0,677.5,427.54,321.07
2016,3,30,15,0,853.0,102.0,3.1,18.0,639.0,363.63,265.12
2016,3,30,15,15,835.5,99.0,3.15,17.5,594.5,299.07,208.44
2016,3,30,15,30,818.0,96.0,3.2,17.0,550.0,235.91,153.59
2016,3,30,15,45,794.5,92.0,3.3,17.0,501.0,172.83,102.93
2016,3,30,16,0,771.0,88.0,3.4,17.0,452.0,112.49,64.88
2016,3,30,16,15,738.5,83.5,3.45,16.5,400.5,67.27,53.7
2016,3,30,16,30,706.0,79.0,3.5,16.0,349.0,59.31,46.98
2016,3,30,16,45,660.0,73.0,3.6,15.5,296.0,55.68,43.97
2016,3,30,17,0,614.0,67.0,3.7,15.0,243.0,51.99,40.79
2016,3,30,17,15,545.0,59.0,3.8,14.0,191.5,46.47,35.91
2016,3,30,17,30,476.0,51.0,3.9,13.0,140.0,40.87,30.73
2016,3,30,17,45,362.5,40.0,4.0,12.0,95.0,32.43,22.76
2016,3,30,18,0,249.0,29.0,4.1,11.0,50.0,23.86,13.24
2016,3,30,18,15,124.5,14.5,4.1,10.5,25.0,12.38,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.0,20.0,2.3,10.0,36.5,121.02,63.99
2016,3,31,6,30,286.0,40.0,2.5,10.0,73.0,244.46,197.86
2016,3,31,6,45,375.5,53.5,2.7,10.5,120.0,333.47,278.62
2016,3,31,7,0,465.0,67.0,2.9,11.0,167.0,430.33,362.47
2016,3,31,7,15,528.5,76.0,2.9,11.0,219.0,510.97,430.48
2016,3,31,7,30,592.0,85.0,2.9,11.0,271.0,595.38,498.07
2016,3,31,7,45,640.5,90.5,2.95,11.5,324.5,666.66,551.6
2016,3,31,8,0,689.0,96.0,3.0,12.0,378.0,739.14,604.18
2016,3,31,8,15,720.0,101.0,3.0,12.5,429.0,796.15,643.29
2016,3,31,8,30,751.0,106.0,3.0,13.0,480.0,852.2,680.72
2016,3,31,8,45,783.0,106.5,3.0,13.5,529.0,896.13,708.56
2016,3,31,9,0,815.0,107.0,3.0,14.0,578.0,944.73,739.27
2016,3,31,9,15,831.5,110.0,3.0,14.0,620.5,978.58,760.53
2016,3,31,9,30,848.0,113.0,3.0,14.0,663.0,1009.21,779.58
2016,3,31,9,45,866.0,112.5,3.0,14.5,701.5,1033.77,792.98
2016,3,31,10,0,884.0,112.0,3.0,15.0,740.0,1041.91,795.27
2016,3,31,10,15,892.5,113.5,3.0,15.5,770.0,1051.53,798.87
2016,3,31,10,30,901.0,115.0,3.0,16.0,800.0,1057.17,799.92
2016,3,31,10,45,909.0,115.0,3.05,16.5,823.5,1056.61,797.5
2016,3,31,11,0,917.0,115.0,3.1,17.0,847.0,1051.97,792.56
2016,3,31,11,15,920.5,115.5,3.2,17.0,862.0,1039.29,784.37
2016,3,31,11,30,924.0,116.0,3.3,17.0,877.0,1022.61,773.62
2016,3,31,11,45,926.5,115.5,3.4,17.5,884.0,1000.01,757.5
2016,3,31,12,0,929.0,115.0,3.5,18.0,891.0,973.62,738.86
2016,3,31,12,15,928.5,115.0,3.6,18.0,889.5,941.36,717.59
2016,3,31,12,30,928.0,115.0,3.7,18.0,888.0,905.69,693.84
2016,3,31,12,45,934.0,109.5,3.8,18.5,880.5,866.79,666.37
2016,3,31,13,0,940.0,104.0,3.9,19.0,873.0,824.38,636.28
2016,3,31,13,15,935.5,103.5,4.0,19.0,855.5,775.68,602.49
2016,3,31,13,30,931.0,103.0,4.1,19.0,838.0,724.59,564.16
2016,3,31,13,45,923.5,102.5,4.2,19.0,812.5,669.48,521.74
2016,3,31,14,0,916.0,102.0,4.3,19.0,787.0,612.74,476.83
2016,3,31,14,15,907.0,100.0,4.4,18.5,755.0,552.59,428.8
2016,3,31,14,30,898.0,98.0,4.5,18.0,723.0,491.55,378.18
2016,3,31,14,45,883.5,97.0,4.6,18.0,684.0,428.56,323.59
2016,3,31,15,0,869.0,96.0,4.7,18.0,645.0,365.82,267.81
2016,3,31,15,15,853.0,93.0,4.75,17.5,601.0,297.59,207.48
2016,3,31,15,30,837.0,90.0,4.8,17.0,557.0,233.73,151.48
2016,3,31,15,45,813.5,87.5,4.85,17.0,508.5,170.72,100.65
2016,3,31,16,0,790.0,85.0,4.9,17.0,460.0,110.39,62.93
2016,3,31,16,15,759.5,80.5,4.85,16.0,408.0,65.14,51.94
2016,3,31,16,30,729.0,76.0,4.8,15.0,356.0,62.51,50.0
2016,3,31,16,45,687.0,70.0,4.8,14.5,303.5,53.65,42.33
2016,3,31,17,0,645.0,64.0,4.8,14.0,251.0,49.86,39.05
2016,3,31,17,15,579.0,57.0,4.6,13.0,199.0,45.03,34.77
2016,3,31,17,30,513.0,50.0,4.4,12.0,147.0,40.16,30.25
2016,3,31,17,45,402.5,39.5,4.25,11.5,100.5,32.07,22.55
2016,3,31,18,0,292.0,29.0,4.1,11.0,54.0,23.88,13.6
2016,3,31,18,15,146.0,14.5,3.95,10.5,27.0,12.38,0.0
2016,3,31,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,173.5,18.5,2.5,9.5,39.0,140.88,86.19
2016,4,1,6,30,347.0,37.0,2.7,10.0,78.0,278.1,226.62
2016,4,1,6,45,437.5,47.5,2.95,10.5,126.0,366.73,307.04
2016,4,1,7,0,528.0,58.0,3.2,11.0,174.0,463.83,391.08
2016,4,1,7,15,586.0,65.5,3.25,11.5,226.5,540.91,454.97
2016,4,1,7,30,644.0,73.0,3.3,12.0,279.0,621.37,517.75
2016,4,1,7,45,683.5,78.5,3.35,12.5,331.0,686.89,566.46
2016,4,1,8,0,723.0,84.0,3.4,13.0,383.0,753.0,614.0
2016,4,1,8,15,751.5,88.5,3.4,13.5,434.0,803.1,647.95
2016,4,1,8,30,780.0,93.0,3.4,14.0,485.0,857.21,684.04
2016,4,1,8,45,800.5,97.0,3.4,14.5,532.0,901.46,712.19
2016,4,1,9,0,821.0,101.0,3.4,15.0,579.0,943.25,738.16
2016,4,1,9,15,836.5,103.5,3.4,15.0,621.5,975.52,758.52
2016,4,1,9,30,852.0,106.0,3.4,15.0,664.0,1004.55,776.61
2016,4,1,9,45,862.5,109.0,3.45,15.5,700.0,1025.64,788.16
2016,4,1,10,0,873.0,112.0,3.5,16.0,736.0,1030.2,788.52
2016,4,1,10,15,881.5,113.5,3.5,16.0,766.0,1039.72,793.67
2016,4,1,10,30,890.0,115.0,3.5,16.0,796.0,1045.31,796.26
2016,4,1,10,45,895.5,116.5,3.5,16.5,819.0,1043.85,792.76
2016,4,1,11,0,901.0,118.0,3.5,17.0,842.0,1038.36,786.77
2016,4,1,11,15,905.0,119.0,3.45,17.0,857.0,1026.82,777.99
2016,4,1,11,30,909.0,120.0,3.4,17.0,872.0,1011.3,766.72
2016,4,1,11,45,910.0,121.0,3.4,17.5,878.5,989.04,749.98
2016,4,1,12,0,911.0,122.0,3.4,18.0,885.0,963.06,730.89
2016,4,1,12,15,910.5,121.5,3.35,18.0,884.0,930.72,708.55
2016,4,1,12,30,910.0,121.0,3.3,18.0,883.0,895.06,683.95
2016,4,1,12,45,914.0,117.0,3.3,18.0,875.0,856.58,657.64
2016,4,1,13,0,918.0,113.0,3.3,18.0,867.0,814.8,628.85
2016,4,1,13,15,914.0,112.0,3.3,18.0,850.0,766.84,594.91
2016,4,1,13,30,910.0,111.0,3.3,18.0,833.0,716.53,557.01
2016,4,1,13,45,903.5,109.5,3.35,18.0,808.0,662.09,515.27
2016,4,1,14,0,897.0,108.0,3.4,18.0,783.0,606.02,471.03
2016,4,1,14,15,888.0,106.5,3.45,18.0,751.0,547.29,423.31
2016,4,1,14,30,879.0,105.0,3.5,18.0,719.0,487.68,373.33
2016,4,1,14,45,867.5,102.5,3.55,18.0,681.0,425.68,319.93
2016,4,1,15,0,856.0,100.0,3.6,18.0,643.0,360.54,262.72
2016,4,1,15,15,839.5,97.0,3.65,17.5,599.0,296.18,205.96
2016,4,1,15,30,823.0,94.0,3.7,17.0,555.0,233.07,151.04
2016,4,1,15,45,801.5,90.0,3.75,17.0,507.0,170.07,100.49
2016,4,1,16,0,780.0,86.0,3.8,17.0,459.0,109.54,62.77
2016,4,1,16,15,750.0,81.5,3.75,16.5,408.0,65.7,52.31
2016,4,1,16,30,720.0,77.0,3.7,16.0,357.0,63.12,50.33
2016,4,1,16,45,678.0,71.5,3.65,15.5,304.0,54.59,43.0
2016,4,1,17,0,636.0,66.0,3.6,15.0,251.0,51.25,40.14
2016,4,1,17,15,571.5,58.5,3.4,14.0,199.5,46.1,35.6
2016,4,1,17,30,507.0,51.0,3.2,13.0,148.0,40.88,30.8
2016,4,1,17,45,403.5,40.0,3.05,12.5,102.0,32.43,22.82
2016,4,1,18,0,300.0,29.0,2.9,12.0,56.0,23.82,13.76
2016,4,1,18,15,150.0,14.5,2.85,11.5,28.0,11.79,0.0
2016,4,1,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,36.0,5.0,1.25,7.5,6.0,0.0,0.0
2016,4,2,6,0,72.0,10.0,1.3,8.0,12.0,42.18,0.0
2016,4,2,6,15,214.5,24.5,1.45,8.5,47.5,172.23,115.56
2016,4,2,6,30,357.0,39.0,1.6,9.0,83.0,286.15,233.92
2016,4,2,6,45,445.5,49.0,1.8,10.0,131.5,373.69,311.91
2016,4,2,7,0,534.0,59.0,2.0,11.0,180.0,469.3,392.89
2016,4,2,7,15,592.0,66.5,1.9,11.5,232.5,546.67,455.09
2016,4,2,7,30,650.0,74.0,1.8,12.0,285.0,627.39,515.66
2016,4,2,7,45,690.5,79.5,1.7,12.5,338.0,693.94,562.58
2016,4,2,8,0,731.0,85.0,1.6,13.0,391.0,761.13,607.88
2016,4,2,8,15,759.0,89.5,1.5,13.5,442.0,811.0,638.9
2016,4,2,8,30,787.0,94.0,1.4,14.0,493.0,864.81,671.65
2016,4,2,8,45,803.5,99.5,1.35,14.5,539.5,907.17,696.08
2016,4,2,9,0,820.0,105.0,1.3,15.0,586.0,946.85,718.24
2016,4,2,9,15,836.0,108.0,1.25,15.5,629.0,980.1,735.69
2016,4,2,9,30,852.0,111.0,1.2,16.0,672.0,1010.12,750.8
2016,4,2,9,45,851.0,120.0,1.2,16.5,706.0,1026.44,757.9
2016,4,2,10,0,850.0,129.0,1.2,17.0,740.0,1038.6,762.6
2016,4,2,10,15,859.0,131.0,1.2,17.5,770.5,1049.02,766.36
2016,4,2,10,30,868.0,133.0,1.2,18.0,801.0,1055.44,767.74
2016,4,2,10,45,862.5,141.5,1.2,18.5,821.0,1050.22,762.0
2016,4,2,11,0,857.0,150.0,1.2,19.0,841.0,1040.88,754.02
2016,4,2,11,15,716.0,222.0,1.25,19.0,806.5,968.47,708.41
2016,4,2,11,30,575.0,294.0,1.3,19.0,772.0,879.89,648.91
2016,4,2,11,45,715.0,227.5,1.4,19.5,826.5,931.52,686.88
2016,4,2,12,0,855.0,161.0,1.5,20.0,881.0,960.87,705.27
2016,4,2,12,15,854.0,161.0,1.6,20.0,879.5,928.75,685.35
2016,4,2,12,30,853.0,161.0,1.7,20.0,878.0,893.43,663.76
2016,4,2,12,45,686.5,235.0,1.8,20.5,808.0,795.69,595.76
2016,4,2,13,0,520.0,309.0,1.9,21.0,738.0,696.43,523.97
2016,4,2,13,15,551.0,290.0,1.95,21.0,736.5,670.74,507.04
2016,4,2,13,30,582.0,271.0,2.0,21.0,735.0,640.94,485.96
2016,4,2,13,45,547.5,271.0,2.15,21.5,697.0,582.69,442.7
2016,4,2,14,0,513.0,271.0,2.3,22.0,659.0,526.59,400.23
2016,4,2,14,15,512.5,258.0,2.35,21.5,632.0,479.81,364.91
2016,4,2,14,30,512.0,245.0,2.4,21.0,605.0,432.42,327.84
2016,4,2,14,45,540.0,220.0,2.5,21.0,581.5,386.31,289.63
2016,4,2,15,0,568.0,195.0,2.6,21.0,558.0,336.7,247.16
2016,4,2,15,15,555.0,184.0,2.6,20.5,518.5,283.35,202.29
2016,4,2,15,30,542.0,173.0,2.6,20.0,479.0,231.39,159.04
2016,4,2,15,45,512.0,164.0,2.65,20.0,433.0,180.18,119.61
2016,4,2,16,0,482.0,155.0,2.7,20.0,387.0,132.82,89.83
2016,4,2,16,15,479.5,136.5,2.6,19.5,345.5,94.12,76.12
2016,4,2,16,30,477.0,118.0,2.5,19.0,304.0,83.36,67.24
2016,4,2,16,45,420.0,112.0,2.45,18.5,258.5,79.94,64.56
2016,4,2,17,0,363.0,106.0,2.4,18.0,213.0,76.48,61.72
2016,4,2,17,15,317.5,88.5,2.3,17.0,169.0,64.93,51.7
2016,4,2,17,30,272.0,71.0,2.2,16.0,125.0,52.94,41.01
2016,4,2,17,45,197.0,53.0,2.15,15.0,85.5,40.72,29.81
2016,4,2,18,0,122.0,35.0,2.1,14.0,46.0,27.21,16.62
2016,4,2,18,15,61.0,17.5,2.2,13.5,23.0,13.89,0.0
2016,4,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
