Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,3,5,45,31.0,6.0,1.8,7.5,6.5,0.0,0.0
2016,4,3,6,0,62.0,12.0,2.0,8.0,13.0,39.26,0.0
2016,4,3,6,15,195.5,27.5,2.1,8.5,49.5,165.33,117.12
2016,4,3,6,30,329.0,43.0,2.2,9.0,86.0,273.96,225.35
2016,4,3,6,45,424.0,53.5,2.3,9.5,135.0,365.21,306.75
2016,4,3,7,0,519.0,64.0,2.4,10.0,184.0,465.01,392.03
2016,4,3,7,15,577.5,72.0,2.35,10.5,236.5,542.87,455.65
2016,4,3,7,30,636.0,80.0,2.3,11.0,289.0,624.06,517.68
2016,4,3,7,45,678.5,85.5,2.3,11.5,342.5,691.78,566.97
2016,4,3,8,0,721.0,91.0,2.3,12.0,396.0,760.25,615.06
2016,4,3,8,15,750.0,95.5,2.3,12.5,447.5,815.66,652.01
2016,4,3,8,30,779.0,100.0,2.3,13.0,499.0,864.41,683.3
2016,4,3,8,45,800.5,104.0,2.3,14.0,546.5,909.47,710.02
2016,4,3,9,0,822.0,108.0,2.3,15.0,594.0,952.07,734.43
2016,4,3,9,15,838.0,111.0,2.3,15.5,636.5,985.28,753.37
2016,4,3,9,30,854.0,114.0,2.3,16.0,679.0,1015.23,770.01
2016,4,3,9,45,864.5,116.5,2.35,16.5,716.0,1035.53,780.74
2016,4,3,10,0,875.0,119.0,2.4,17.0,753.0,1052.03,789.11
2016,4,3,10,15,884.0,121.0,2.4,17.0,783.0,1049.22,785.79
2016,4,3,10,30,893.0,123.0,2.4,17.0,813.0,1055.57,788.9
2016,4,3,10,45,897.0,125.5,2.45,17.5,835.5,1053.34,785.52
2016,4,3,11,0,901.0,128.0,2.5,18.0,858.0,1047.05,779.73
2016,4,3,11,15,904.5,129.0,2.55,18.0,873.5,1034.7,771.6
2016,4,3,11,30,908.0,130.0,2.6,18.0,889.0,1018.39,761.02
2016,4,3,11,45,907.0,132.5,2.65,18.5,895.0,995.43,744.69
2016,4,3,12,0,906.0,135.0,2.7,19.0,901.0,968.82,726.05
2016,4,3,12,15,741.0,218.5,2.75,19.0,844.5,890.45,673.41
2016,4,3,12,30,576.0,302.0,2.8,19.0,788.0,793.13,602.61
2016,4,3,12,45,545.5,307.5,2.9,19.5,763.5,743.93,567.2
2016,4,3,13,0,515.0,313.0,3.0,20.0,739.0,694.93,531.08
2016,4,3,13,15,512.5,305.0,3.05,20.0,722.0,655.0,502.3
2016,4,3,13,30,510.0,297.0,3.1,20.0,705.0,613.94,472.05
2016,4,3,13,45,560.5,268.0,3.2,20.0,703.5,586.96,452.21
2016,4,3,14,0,611.0,239.0,3.3,20.0,702.0,555.91,428.14
2016,4,3,14,15,605.0,227.5,3.35,19.5,670.5,502.64,386.79
2016,4,3,14,30,599.0,216.0,3.4,19.0,639.0,449.12,343.99
2016,4,3,14,45,702.0,173.0,3.5,19.0,642.5,412.35,310.49
2016,4,3,15,0,805.0,130.0,3.6,19.0,646.0,366.28,266.93
2016,4,3,15,15,786.5,126.0,3.6,18.5,602.0,299.02,208.75
2016,4,3,15,30,768.0,122.0,3.6,18.0,558.0,237.13,155.72
2016,4,3,15,45,747.0,116.0,3.6,18.0,509.5,175.36,106.76
2016,4,3,16,0,726.0,110.0,3.6,18.0,461.0,116.13,70.07
2016,4,3,16,15,693.0,104.0,3.45,17.0,409.5,75.08,60.36
2016,4,3,16,30,660.0,98.0,3.3,16.0,358.0,72.28,58.36
2016,4,3,16,45,618.0,90.0,3.2,15.5,305.5,67.76,54.63
2016,4,3,17,0,576.0,82.0,3.1,15.0,253.0,63.09,50.64
2016,4,3,17,15,509.5,72.0,2.95,14.0,201.5,56.44,44.82
2016,4,3,17,30,443.0,62.0,2.8,13.0,150.0,49.62,38.6
2016,4,3,17,45,344.5,48.5,2.7,12.5,104.5,37.32,27.2
2016,4,3,18,0,246.0,35.0,2.6,12.0,59.0,27.11,16.92
2016,4,3,18,15,123.0,17.5,2.6,11.5,29.5,13.64,0.0
2016,4,3,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,8.0,1.95,9.5,8.0,0.0,0.0
2016,4,4,6,0,0.0,16.0,2.1,10.0,16.0,13.66,0.0
2016,4,4,6,15,184.5,29.0,2.2,10.5,53.5,161.96,118.19
2016,4,4,6,30,369.0,42.0,2.3,11.0,91.0,296.6,243.12
2016,4,4,6,45,459.5,52.0,2.4,11.5,141.0,386.31,322.35
2016,4,4,7,0,550.0,62.0,2.5,12.0,191.0,484.12,405.11
2016,4,4,7,15,608.0,69.0,2.4,12.5,245.0,561.68,467.23
2016,4,4,7,30,666.0,76.0,2.3,13.0,299.0,642.45,527.81
2016,4,4,7,45,707.0,81.5,2.25,14.0,353.0,710.0,574.84
2016,4,4,8,0,748.0,87.0,2.2,15.0,407.0,778.15,620.29
2016,4,4,8,15,776.0,91.0,2.25,15.5,458.5,827.88,652.79
2016,4,4,8,30,804.0,95.0,2.3,16.0,510.0,881.46,687.4
2016,4,4,8,45,823.5,99.0,2.4,16.5,557.5,925.15,714.86
2016,4,4,9,0,843.0,103.0,2.5,17.0,605.0,966.23,740.24
2016,4,4,9,15,858.0,106.0,2.55,17.5,648.0,998.74,759.07
2016,4,4,9,30,873.0,109.0,2.6,18.0,691.0,1027.9,775.61
2016,4,4,9,45,882.0,112.0,2.7,18.5,727.0,1047.4,786.23
2016,4,4,10,0,891.0,115.0,2.8,19.0,763.0,1050.13,785.92
2016,4,4,10,15,899.0,117.0,2.75,19.0,793.0,1059.43,790.25
2016,4,4,10,30,907.0,119.0,2.7,19.0,823.0,1064.71,791.99
2016,4,4,10,45,909.5,121.5,2.7,19.5,845.0,1060.86,786.98
2016,4,4,11,0,912.0,124.0,2.7,20.0,867.0,1052.93,779.57
2016,4,4,11,15,915.5,125.0,2.7,20.0,882.0,1040.41,770.84
2016,4,4,11,30,919.0,126.0,2.7,20.0,897.0,1023.9,759.67
2016,4,4,11,45,917.5,128.0,2.7,20.5,902.5,999.74,742.16
2016,4,4,12,0,916.0,130.0,2.7,21.0,908.0,971.95,722.43
2016,4,4,12,15,915.5,129.5,2.65,21.0,906.5,939.19,700.39
2016,4,4,12,30,915.0,129.0,2.6,21.0,905.0,903.1,676.14
2016,4,4,12,45,920.0,124.5,2.6,21.0,897.0,864.61,650.59
2016,4,4,13,0,925.0,120.0,2.6,21.0,889.0,822.74,622.55
2016,4,4,13,15,920.5,119.0,2.6,21.0,871.0,773.95,588.63
2016,4,4,13,30,916.0,118.0,2.6,21.0,853.0,722.85,551.13
2016,4,4,13,45,908.0,117.0,2.6,21.5,827.0,667.52,508.57
2016,4,4,14,0,900.0,116.0,2.6,22.0,801.0,610.69,463.84
2016,4,4,14,15,890.0,114.0,2.7,21.5,768.0,550.8,417.54
2016,4,4,14,30,880.0,112.0,2.8,21.0,735.0,490.16,368.78
2016,4,4,14,45,865.0,110.0,2.95,21.0,695.5,425.13,314.35
2016,4,4,15,0,850.0,108.0,3.1,21.0,656.0,361.57,259.52
2016,4,4,15,15,739.0,127.5,3.15,20.5,580.0,286.86,198.88
2016,4,4,15,30,628.0,147.0,3.2,20.0,504.0,228.15,152.99
2016,4,4,15,45,633.0,130.5,3.25,20.0,464.0,170.72,107.03
2016,4,4,16,0,638.0,114.0,3.3,20.0,424.0,112.82,69.55
2016,4,4,16,15,668.5,100.0,3.05,19.5,393.5,71.79,56.89
2016,4,4,16,30,699.0,86.0,2.8,19.0,363.0,63.84,50.3
2016,4,4,16,45,650.0,80.5,2.55,18.5,309.5,60.76,47.85
2016,4,4,17,0,601.0,75.0,2.3,18.0,256.0,57.66,45.28
2016,4,4,17,15,534.0,67.0,2.05,17.0,204.5,52.4,40.75
2016,4,4,17,30,467.0,59.0,1.8,16.0,153.0,47.08,35.94
2016,4,4,17,45,362.0,47.0,1.55,15.0,107.0,38.03,27.59
2016,4,4,18,0,257.0,35.0,1.3,14.0,61.0,27.13,16.98
2016,4,4,18,15,128.5,17.5,1.3,13.5,30.5,13.64,0.0
2016,4,4,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,68.5,7.5,2.15,8.5,10.0,6.4,0.0
2016,4,5,6,0,137.0,15.0,2.2,9.0,20.0,98.99,0.0
2016,4,5,6,15,283.5,28.0,2.35,9.5,60.0,215.21,162.9
2016,4,5,6,30,430.0,41.0,2.5,10.0,100.0,331.28,273.16
2016,4,5,6,45,510.5,50.5,2.65,11.0,150.5,417.11,348.89
2016,4,5,7,0,591.0,60.0,2.8,12.0,201.0,509.95,426.88
2016,4,5,7,15,646.0,66.0,2.85,12.5,255.5,585.81,487.64
2016,4,5,7,30,701.0,72.0,2.9,13.0,310.0,664.53,547.27
2016,4,5,7,45,743.5,75.5,3.0,13.5,364.5,727.5,592.87
2016,4,5,8,0,786.0,79.0,3.1,14.0,419.0,795.96,641.19
2016,4,5,8,15,812.0,83.0,3.15,14.5,471.0,850.24,677.46
2016,4,5,8,30,838.0,87.0,3.2,15.0,523.0,902.9,711.82
2016,4,5,8,45,857.5,90.0,3.25,16.0,571.0,946.14,737.48
2016,4,5,9,0,877.0,93.0,3.3,17.0,619.0,986.68,760.82
2016,4,5,9,15,891.0,95.5,3.4,17.5,662.0,1006.7,771.62
2016,4,5,9,30,905.0,98.0,3.5,18.0,705.0,1034.41,787.87
2016,4,5,9,45,915.0,99.5,3.65,18.5,742.0,1053.27,798.44
2016,4,5,10,0,925.0,101.0,3.8,19.0,779.0,1068.27,806.55
2016,4,5,10,15,932.5,102.5,3.9,19.0,808.5,1076.71,811.56
2016,4,5,10,30,940.0,104.0,4.0,19.0,838.0,1081.02,814.0
2016,4,5,10,45,945.0,105.0,4.1,19.5,861.0,1078.04,810.19
2016,4,5,11,0,950.0,106.0,4.2,20.0,884.0,1070.86,803.78
2016,4,5,11,15,953.0,107.0,4.2,20.5,898.5,1057.51,792.73
2016,4,5,11,30,956.0,108.0,4.2,21.0,913.0,1040.05,779.14
2016,4,5,11,45,958.0,107.5,4.2,21.5,919.5,1016.07,761.35
2016,4,5,12,0,960.0,107.0,4.2,22.0,926.0,988.21,741.11
2016,4,5,12,15,959.5,107.0,4.1,22.0,924.0,954.88,718.09
2016,4,5,12,30,959.0,107.0,4.0,22.0,922.0,918.06,692.72
2016,4,5,12,45,956.5,106.0,3.9,22.0,912.0,875.36,663.25
2016,4,5,13,0,954.0,105.0,3.8,22.0,902.0,829.68,631.62
2016,4,5,13,15,950.0,104.5,3.65,22.0,884.0,780.61,596.8
2016,4,5,13,30,946.0,104.0,3.5,22.0,866.0,729.09,557.84
2016,4,5,13,45,939.0,102.5,3.4,22.5,840.0,672.63,513.63
2016,4,5,14,0,932.0,101.0,3.3,23.0,814.0,614.51,467.22
2016,4,5,14,15,923.0,99.5,3.15,23.0,781.0,554.0,418.55
2016,4,5,14,30,914.0,98.0,3.0,23.0,748.0,492.56,367.74
2016,4,5,14,45,901.0,96.0,2.95,23.0,708.0,428.55,313.74
2016,4,5,15,0,888.0,94.0,2.9,23.0,668.0,364.64,258.5
2016,4,5,15,15,872.0,91.5,2.75,22.5,623.5,299.97,202.55
2016,4,5,15,30,856.0,89.0,2.6,22.0,579.0,231.05,144.35
2016,4,5,15,45,833.5,85.5,2.5,22.0,529.5,166.49,94.26
2016,4,5,16,0,811.0,82.0,2.4,22.0,480.0,104.5,57.67
2016,4,5,16,15,781.5,78.0,2.15,21.5,427.5,63.15,48.99
2016,4,5,16,30,752.0,74.0,1.9,21.0,375.0,60.83,47.29
2016,4,5,16,45,709.5,69.0,1.65,20.5,321.0,57.53,44.64
2016,4,5,17,0,667.0,64.0,1.4,20.0,267.0,49.72,37.99
2016,4,5,17,15,605.0,57.5,1.35,19.0,214.5,45.28,34.2
2016,4,5,17,30,543.0,51.0,1.3,18.0,162.0,40.79,30.18
2016,4,5,17,45,440.0,41.0,1.3,17.0,114.0,33.14,23.16
2016,4,5,18,0,337.0,31.0,1.3,16.0,66.0,25.38,15.52
2016,4,5,18,15,168.5,15.5,1.3,15.5,33.0,12.49,0.0
2016,4,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,63.5,8.0,1.2,12.5,10.5,33.22,0.0
2016,4,6,6,0,127.0,16.0,1.2,13.0,21.0,93.91,0.0
2016,4,6,6,15,265.0,29.5,1.35,14.0,60.5,206.96,156.47
2016,4,6,6,30,403.0,43.0,1.5,15.0,100.0,317.86,256.76
2016,4,6,6,45,489.0,52.0,1.65,16.0,151.0,405.32,331.33
2016,4,6,7,0,575.0,61.0,1.8,17.0,202.0,500.28,408.56
2016,4,6,7,15,630.0,67.5,1.9,17.5,255.5,576.01,467.46
2016,4,6,7,30,685.0,74.0,2.0,18.0,309.0,654.66,525.32
2016,4,6,7,45,723.0,79.0,2.15,19.0,363.0,719.72,570.27
2016,4,6,8,0,761.0,84.0,2.3,20.0,417.0,780.52,610.69
2016,4,6,8,15,788.0,88.0,2.35,20.5,468.5,834.83,645.83
2016,4,6,8,30,815.0,92.0,2.4,21.0,520.0,887.64,679.13
2016,4,6,8,45,835.5,95.5,2.5,21.5,568.0,931.77,706.31
2016,4,6,9,0,856.0,99.0,2.6,22.0,616.0,973.31,731.46
2016,4,6,9,15,871.0,101.5,2.65,22.0,659.0,1005.28,750.97
2016,4,6,9,30,886.0,104.0,2.7,22.0,702.0,1021.83,760.35
2016,4,6,9,45,896.5,106.5,2.75,22.5,739.0,1041.99,770.88
2016,4,6,10,0,907.0,109.0,2.8,23.0,776.0,1058.33,778.93
2016,4,6,10,15,915.0,110.5,2.75,23.5,806.0,1067.04,781.14
2016,4,6,10,30,923.0,112.0,2.7,24.0,836.0,1071.69,780.93
2016,4,6,10,45,927.0,114.0,2.7,24.5,858.5,1068.69,776.53
2016,4,6,11,0,931.0,116.0,2.7,25.0,881.0,1061.54,769.73
2016,4,6,11,15,934.0,117.0,2.65,25.0,895.5,1048.24,760.19
2016,4,6,11,30,937.0,118.0,2.6,25.0,910.0,1030.9,748.25
2016,4,6,11,45,936.5,119.0,2.55,25.5,916.0,1006.31,730.37
2016,4,6,12,0,936.0,120.0,2.5,26.0,922.0,978.01,710.29
2016,4,6,12,15,935.0,120.0,2.5,26.0,920.0,944.74,688.94
2016,4,6,12,30,934.0,120.0,2.5,26.0,918.0,908.11,665.34
2016,4,6,12,45,762.0,204.0,2.5,26.5,850.0,822.46,606.33
2016,4,6,13,0,590.0,288.0,2.5,27.0,782.0,726.0,536.23
2016,4,6,13,15,588.0,282.5,2.45,27.0,766.0,685.58,508.09
2016,4,6,13,30,586.0,277.0,2.4,27.0,750.0,643.71,477.97
2016,4,6,13,45,595.0,261.5,2.4,27.0,730.0,598.93,445.58
2016,4,6,14,0,604.0,246.0,2.4,27.0,710.0,553.8,411.98
2016,4,6,14,15,564.0,246.0,2.35,27.0,665.0,491.46,364.83
2016,4,6,14,30,524.0,246.0,2.3,27.0,620.0,434.11,320.55
2016,4,6,14,45,517.5,233.0,2.25,27.0,586.5,383.39,280.05
2016,4,6,15,0,511.0,220.0,2.2,27.0,553.0,333.07,238.97
2016,4,6,15,15,439.5,224.5,2.1,26.5,497.0,279.31,197.41
2016,4,6,15,30,368.0,229.0,2.0,26.0,441.0,236.54,165.67
2016,4,6,15,45,492.0,175.5,1.9,26.0,433.0,182.24,119.01
2016,4,6,16,0,616.0,122.0,1.8,26.0,425.0,115.54,70.94
2016,4,6,16,15,357.5,144.0,1.65,25.5,315.5,96.93,76.53
2016,4,6,16,30,99.0,166.0,1.5,25.0,206.0,121.43,97.47
2016,4,6,16,45,88.5,144.5,1.35,24.5,176.5,106.79,85.54
2016,4,6,17,0,78.0,123.0,1.2,24.0,147.0,91.87,73.2
2016,4,6,17,15,66.5,100.5,1.2,23.0,118.0,76.07,59.96
2016,4,6,17,30,55.0,78.0,1.2,22.0,89.0,59.97,46.1
2016,4,6,17,45,35.0,56.5,1.2,21.5,63.0,44.17,32.1
2016,4,6,18,0,15.0,35.0,1.2,21.0,37.0,28.1,17.48
2016,4,6,18,15,7.5,17.5,1.2,20.5,18.5,14.51,0.0
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.5,2.4,13.5,9.5,8.11,0.0
2016,4,7,6,0,0.0,19.0,2.5,14.0,19.0,17.29,0.0
2016,4,7,6,15,111.5,36.5,2.75,14.5,53.0,120.05,90.47
2016,4,7,6,30,223.0,54.0,3.0,15.0,87.0,223.69,181.83
2016,4,7,6,45,278.5,71.0,3.3,15.5,129.5,290.37,240.41
2016,4,7,7,0,334.0,88.0,3.6,16.0,172.0,362.15,301.59
2016,4,7,7,15,394.5,96.0,3.8,16.0,217.0,430.88,359.32
2016,4,7,7,30,455.0,104.0,4.0,16.0,262.0,504.04,418.94
2016,4,7,7,45,374.0,138.5,4.2,16.5,282.5,497.09,410.17
2016,4,7,8,0,293.0,173.0,4.4,17.0,303.0,462.93,380.19
2016,4,7,8,15,173.0,196.0,4.4,17.0,275.0,371.94,304.17
2016,4,7,8,30,53.0,219.0,4.4,17.0,247.0,271.37,219.09
2016,4,7,8,45,314.5,199.0,4.4,17.5,388.5,532.53,431.89
2016,4,7,9,0,576.0,179.0,4.4,18.0,530.0,799.18,633.46
2016,4,7,9,15,471.0,232.5,4.35,18.0,532.5,756.01,595.46
2016,4,7,9,30,366.0,286.0,4.3,18.0,535.0,693.53,545.28
2016,4,7,9,45,355.0,306.5,4.3,18.5,558.5,705.6,551.64
2016,4,7,10,0,344.0,327.0,4.3,19.0,582.0,715.36,555.91
2016,4,7,10,15,358.0,339.5,4.25,19.0,614.0,739.56,572.4
2016,4,7,10,30,372.0,352.0,4.2,19.0,646.0,761.68,587.23
2016,4,7,10,45,342.0,370.0,4.2,19.5,646.0,743.03,570.83
2016,4,7,11,0,312.0,388.0,4.2,20.0,646.0,722.68,553.6
2016,4,7,11,15,594.5,265.5,4.2,20.0,767.0,886.24,676.98
2016,4,7,11,30,877.0,143.0,4.2,20.0,888.0,996.87,753.89
2016,4,7,11,45,875.0,145.5,4.2,20.0,893.5,985.87,745.26
2016,4,7,12,0,873.0,148.0,4.2,20.0,899.0,958.18,726.23
2016,4,7,12,15,700.0,238.0,4.15,20.0,839.5,867.7,662.13
2016,4,7,12,30,527.0,328.0,4.1,20.0,780.0,770.78,589.28
2016,4,7,12,45,523.0,324.0,4.1,20.0,768.5,735.69,564.32
2016,4,7,13,0,519.0,320.0,4.1,20.0,757.0,699.11,537.59
2016,4,7,13,15,357.0,361.0,4.1,19.5,659.0,580.65,448.94
2016,4,7,13,30,195.0,402.0,4.1,19.0,561.0,477.63,370.33
2016,4,7,13,45,374.5,334.0,4.1,19.0,627.0,518.36,403.16
2016,4,7,14,0,554.0,266.0,4.1,19.0,693.0,539.48,418.58
2016,4,7,14,15,532.0,259.0,4.1,18.5,656.0,484.66,375.4
2016,4,7,14,30,510.0,252.0,4.1,18.0,619.0,431.49,332.77
2016,4,7,14,45,469.5,253.0,4.1,18.0,576.5,379.17,289.6
2016,4,7,15,0,429.0,254.0,4.1,18.0,534.0,330.93,249.44
2016,4,7,15,15,374.5,247.5,4.05,17.5,480.0,280.15,208.52
2016,4,7,15,30,320.0,241.0,4.0,17.0,426.0,234.84,173.09
2016,4,7,15,45,186.5,221.5,4.0,17.0,327.5,183.01,137.53
2016,4,7,16,0,53.0,202.0,4.0,17.0,229.0,150.21,117.85
2016,4,7,16,15,106.0,185.0,3.85,16.5,231.0,129.27,107.43
2016,4,7,16,30,159.0,168.0,3.7,16.0,233.0,119.26,99.3
2016,4,7,16,45,138.0,148.5,3.55,16.0,199.0,106.54,88.46
2016,4,7,17,0,117.0,129.0,3.4,16.0,165.0,93.48,77.14
2016,4,7,17,15,98.5,105.5,3.2,15.5,132.0,77.75,63.37
2016,4,7,17,30,80.0,82.0,3.0,15.0,99.0,61.58,48.92
2016,4,7,17,45,54.0,60.0,2.9,14.5,70.0,45.91,34.63
2016,4,7,18,0,28.0,38.0,2.8,14.0,41.0,30.27,20.01
2016,4,7,18,15,14.0,19.0,2.75,14.0,20.5,15.68,0.87
2016,4,7,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.3,11.5,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,1.4,12.0,10.0,8.22,0.0
2016,4,8,6,15,0.0,27.0,1.65,12.5,27.0,22.32,12.49
2016,4,8,6,30,0.0,44.0,1.9,13.0,44.0,38.71,27.09
2016,4,8,6,45,0.0,65.0,2.15,13.5,65.0,59.25,44.96
2016,4,8,7,0,0.0,86.0,2.4,14.0,86.0,79.28,62.18
2016,4,8,7,15,7.5,106.0,2.45,14.0,109.0,103.33,82.88
2016,4,8,7,30,15.0,126.0,2.5,14.0,132.0,127.87,103.69
2016,4,8,7,45,14.5,142.5,2.55,14.5,149.0,142.47,115.38
2016,4,8,8,0,14.0,159.0,2.6,15.0,166.0,157.04,126.84
2016,4,8,8,15,33.0,189.5,2.6,15.0,207.0,220.54,179.08
2016,4,8,8,30,52.0,220.0,2.6,15.0,248.0,270.95,219.64
2016,4,8,8,45,133.5,249.0,2.65,15.5,329.0,399.26,322.39
2016,4,8,9,0,215.0,278.0,2.7,16.0,410.0,511.46,408.76
2016,4,8,9,15,138.5,289.5,2.75,16.0,377.0,449.03,357.22
2016,4,8,9,30,62.0,301.0,2.8,16.0,344.0,362.22,287.3
2016,4,8,9,45,177.5,322.0,2.9,16.5,452.5,520.87,411.39
2016,4,8,10,0,293.0,343.0,3.0,17.0,561.0,680.39,529.48
2016,4,8,10,15,322.0,350.0,3.05,17.0,598.0,713.49,552.27
2016,4,8,10,30,351.0,357.0,3.1,17.0,635.0,744.8,574.5
2016,4,8,10,45,344.5,370.0,3.15,17.0,649.0,744.54,573.19
2016,4,8,11,0,338.0,383.0,3.2,17.0,663.0,742.29,570.79
2016,4,8,11,15,347.5,389.0,3.3,17.0,681.5,746.56,573.87
2016,4,8,11,30,357.0,395.0,3.4,17.0,700.0,748.54,575.33
2016,4,8,11,45,419.5,369.5,3.5,17.5,730.0,780.12,598.27
2016,4,8,12,0,482.0,344.0,3.6,18.0,760.0,794.01,608.51
2016,4,8,12,15,486.0,342.0,3.65,18.0,761.0,772.83,593.29
2016,4,8,12,30,490.0,340.0,3.7,18.0,762.0,749.34,576.54
2016,4,8,12,45,485.5,336.0,3.75,18.5,750.5,715.09,550.74
2016,4,8,13,0,481.0,332.0,3.8,19.0,739.0,679.53,523.81
2016,4,8,13,15,340.5,368.0,3.85,19.0,653.0,573.97,443.96
2016,4,8,13,30,200.0,404.0,3.9,19.0,567.0,481.8,373.14
2016,4,8,13,45,110.5,345.0,3.95,19.0,434.5,361.89,281.7
2016,4,8,14,0,21.0,286.0,4.0,19.0,302.0,247.72,192.89
2016,4,8,14,15,47.0,307.0,4.05,18.5,341.5,274.75,214.87
2016,4,8,14,30,73.0,328.0,4.1,18.0,381.0,295.23,231.05
2016,4,8,14,45,36.5,221.0,4.15,18.0,247.5,192.21,150.14
2016,4,8,15,0,0.0,114.0,4.2,18.0,114.0,94.46,72.23
2016,4,8,15,15,97.0,188.0,4.2,17.5,244.0,171.28,131.77
2016,4,8,15,30,194.0,262.0,4.2,17.0,374.0,228.1,173.25
2016,4,8,15,45,100.0,213.5,4.2,17.0,271.0,167.27,128.48
2016,4,8,16,0,6.0,165.0,4.2,17.0,168.0,129.74,102.38
2016,4,8,16,15,34.5,165.0,4.1,16.5,179.5,122.04,101.21
2016,4,8,16,30,63.0,165.0,4.0,16.0,191.0,120.69,100.55
2016,4,8,16,45,49.0,144.0,3.9,15.5,162.5,106.35,88.47
2016,4,8,17,0,35.0,123.0,3.8,15.0,134.0,91.74,75.93
2016,4,8,17,15,24.0,100.0,3.6,14.5,107.0,75.69,61.83
2016,4,8,17,30,13.0,77.0,3.4,14.0,80.0,60.43,48.12
2016,4,8,17,45,6.5,54.0,3.25,14.0,55.5,43.07,32.26
2016,4,8,18,0,0.0,31.0,3.1,14.0,31.0,25.41,16.0
2016,4,8,18,15,0.0,15.5,3.0,14.0,15.5,12.78,0.73
2016,4,8,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.25,12.5,1.0,0.85,0.0
2016,4,9,6,0,0.0,2.0,2.3,13.0,2.0,1.64,0.0
2016,4,9,6,15,0.0,5.5,2.4,13.0,5.5,4.51,0.0
2016,4,9,6,30,0.0,9.0,2.5,13.0,9.0,7.39,0.62
2016,4,9,6,45,0.0,13.5,2.65,13.0,13.5,11.1,3.89
2016,4,9,7,0,0.0,18.0,2.8,13.0,18.0,14.81,7.16
2016,4,9,7,15,0.0,22.5,2.85,13.0,22.5,18.54,10.4
2016,4,9,7,30,0.0,27.0,2.9,13.0,27.0,22.27,13.6
2016,4,9,7,45,0.0,32.5,2.95,13.5,32.5,26.84,17.44
2016,4,9,8,0,0.0,38.0,3.0,14.0,38.0,31.41,21.24
2016,4,9,8,15,13.5,122.0,3.0,14.0,129.5,117.16,94.01
2016,4,9,8,30,27.0,206.0,3.0,14.0,221.0,213.36,173.29
2016,4,9,8,45,13.5,111.0,3.0,14.0,118.5,106.45,84.34
2016,4,9,9,0,0.0,16.0,3.0,14.0,16.0,13.24,5.55
2016,4,9,9,15,17.0,146.5,3.0,14.0,158.5,152.86,122.53
2016,4,9,9,30,34.0,277.0,3.0,14.0,301.0,306.59,245.94
2016,4,9,9,45,17.0,210.5,3.0,14.5,222.5,201.47,160.37
2016,4,9,10,0,0.0,144.0,3.0,15.0,144.0,122.45,95.41
2016,4,9,10,15,14.5,230.5,3.0,15.0,242.5,216.17,171.53
2016,4,9,10,30,29.0,317.0,3.0,15.0,341.0,333.18,263.49
2016,4,9,10,45,27.0,318.5,3.05,15.5,341.0,329.72,259.54
2016,4,9,11,0,25.0,320.0,3.1,16.0,341.0,307.28,241.41
2016,4,9,11,15,19.5,296.5,3.05,16.0,313.5,278.13,218.4
2016,4,9,11,30,14.0,273.0,3.0,16.0,286.0,249.83,196.0
2016,4,9,11,45,17.0,293.5,2.95,16.0,309.5,269.87,211.71
2016,4,9,12,0,20.0,314.0,2.9,16.0,333.0,289.41,226.83
2016,4,9,12,15,21.0,313.0,2.85,16.0,332.0,287.4,225.17
2016,4,9,12,30,22.0,312.0,2.8,16.0,331.0,285.24,223.48
2016,4,9,12,45,17.5,287.5,2.8,16.0,303.0,258.09,202.26
2016,4,9,13,0,13.0,263.0,2.8,16.0,275.0,231.74,181.63
2016,4,9,13,15,10.5,239.0,2.8,16.0,248.5,208.04,163.04
2016,4,9,13,30,8.0,215.0,2.8,16.0,222.0,184.93,144.82
2016,4,9,13,45,8.0,215.0,2.85,16.0,221.5,183.79,144.1
2016,4,9,14,0,8.0,215.0,2.9,16.0,221.0,182.56,143.28
2016,4,9,14,15,19.5,251.0,2.9,16.0,265.5,215.89,170.02
2016,4,9,14,30,31.0,287.0,2.9,16.0,310.0,245.38,193.35
2016,4,9,14,45,15.5,162.0,2.9,16.0,173.5,139.08,108.58
2016,4,9,15,0,0.0,37.0,2.9,16.0,37.0,30.69,20.01
2016,4,9,15,15,0.0,53.0,2.85,15.5,53.0,43.98,31.29
2016,4,9,15,30,0.0,69.0,2.8,15.0,69.0,57.3,42.62
2016,4,9,15,45,0.0,48.0,2.75,15.0,48.0,39.77,28.01
2016,4,9,16,0,0.0,27.0,2.7,15.0,27.0,22.31,13.33
2016,4,9,16,15,0.0,18.0,2.5,15.0,18.0,14.85,7.59
2016,4,9,16,30,0.0,9.0,2.3,15.0,9.0,7.41,0.97
2016,4,9,16,45,0.0,8.0,2.1,15.0,8.0,6.58,0.25
2016,4,9,17,0,0.0,7.0,1.9,15.0,7.0,5.75,0.0
2016,4,9,17,15,0.0,5.5,1.7,14.5,5.5,4.52,0.0
2016,4,9,17,30,0.0,4.0,1.5,14.0,4.0,3.28,0.0
2016,4,9,17,45,0.0,2.5,1.35,13.5,2.5,2.05,0.0
2016,4,9,18,0,0.0,1.0,1.2,13.0,1.0,0.82,0.0
2016,4,9,18,15,0.0,0.5,1.2,13.0,0.5,0.41,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.7,12.0,1.5,1.28,0.0
2016,4,10,6,0,0.0,3.0,1.8,12.0,3.0,2.46,0.0
2016,4,10,6,15,0.0,7.5,1.9,12.0,7.5,6.15,0.0
2016,4,10,6,30,0.0,12.0,2.0,12.0,12.0,9.86,2.76
2016,4,10,6,45,0.0,17.0,2.1,12.5,17.0,13.98,6.41
2016,4,10,7,0,0.0,22.0,2.2,13.0,22.0,18.12,10.03
2016,4,10,7,15,0.0,28.0,2.2,13.0,28.0,23.09,14.34
2016,4,10,7,30,0.0,34.0,2.2,13.0,34.0,28.07,18.61
2016,4,10,7,45,0.0,48.5,2.2,13.0,48.5,40.12,28.89
2016,4,10,8,0,0.0,63.0,2.2,13.0,63.0,52.21,39.1
2016,4,10,8,15,0.0,97.5,2.2,13.0,97.5,81.94,64.09
2016,4,10,8,30,0.0,132.0,2.2,13.0,132.0,113.69,90.4
2016,4,10,8,45,3.5,164.0,2.2,13.5,166.0,146.84,117.42
2016,4,10,9,0,7.0,196.0,2.2,14.0,200.0,180.35,144.26
2016,4,10,9,15,7.5,202.0,2.25,14.0,206.5,185.49,148.0
2016,4,10,9,30,8.0,208.0,2.3,14.0,213.0,190.74,151.91
2016,4,10,9,45,21.0,257.0,2.35,14.5,272.5,250.23,199.34
2016,4,10,10,0,34.0,306.0,2.4,15.0,332.0,332.0,262.83
2016,4,10,10,15,25.0,290.0,2.45,15.0,310.0,303.12,239.38
2016,4,10,10,30,16.0,274.0,2.5,15.0,288.0,257.53,203.2
2016,4,10,10,45,14.0,264.5,2.55,15.0,277.0,245.37,193.5
2016,4,10,11,0,12.0,255.0,2.6,15.0,266.0,233.51,183.96
2016,4,10,11,15,13.5,265.5,2.65,15.0,277.5,243.56,191.83
2016,4,10,11,30,15.0,276.0,2.7,15.0,289.0,253.37,199.46
2016,4,10,11,45,14.0,268.0,2.8,15.5,280.5,243.92,191.58
2016,4,10,12,0,13.0,260.0,2.9,16.0,272.0,234.62,183.9
2016,4,10,12,15,15.0,277.5,3.0,16.0,291.0,250.52,196.46
2016,4,10,12,30,17.0,295.0,3.1,16.0,310.0,265.95,208.58
2016,4,10,12,45,13.0,256.5,3.25,16.0,268.0,227.56,178.44
2016,4,10,13,0,9.0,218.0,3.4,16.0,226.0,190.24,148.99
2016,4,10,13,15,6.5,195.5,3.5,16.0,201.5,168.44,131.7
2016,4,10,13,30,4.0,173.0,3.6,16.0,177.0,147.15,114.71
2016,4,10,13,45,2.0,142.0,3.7,16.0,144.0,119.6,92.57
2016,4,10,14,0,0.0,111.0,3.8,16.0,111.0,92.53,70.66
2016,4,10,14,15,1.5,144.5,3.8,15.5,145.5,120.67,93.94
2016,4,10,14,30,3.0,178.0,3.8,15.0,180.0,147.96,116.48
2016,4,10,14,45,16.0,218.5,3.8,15.0,229.0,183.75,145.46
2016,4,10,15,0,29.0,259.0,3.8,15.0,278.0,212.29,168.24
2016,4,10,15,15,22.0,232.5,3.75,14.5,246.5,190.17,150.99
2016,4,10,15,30,15.0,206.0,3.7,14.0,215.0,165.86,132.02
2016,4,10,15,45,18.0,196.0,3.7,14.0,206.0,155.65,123.93
2016,4,10,16,0,21.0,186.0,3.7,14.0,197.0,144.83,115.62
2016,4,10,16,15,10.5,145.5,3.6,13.5,151.0,114.4,95.61
2016,4,10,16,30,0.0,105.0,3.5,13.0,105.0,84.82,70.06
2016,4,10,16,45,0.0,89.5,3.45,13.0,89.5,72.77,59.58
2016,4,10,17,0,0.0,74.0,3.4,13.0,74.0,60.62,48.84
2016,4,10,17,15,183.0,75.5,3.15,12.5,115.5,56.93,45.61
2016,4,10,17,30,366.0,77.0,2.9,12.0,157.0,57.51,45.97
2016,4,10,17,45,283.0,61.0,2.65,12.0,113.0,46.06,35.27
2016,4,10,18,0,200.0,45.0,2.4,12.0,69.0,34.35,24.02
2016,4,10,18,15,100.0,22.5,2.25,11.5,34.5,17.37,5.22
2016,4,10,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,45,57.5,12.5,0.9,10.5,16.5,34.7,0.0
2016,4,11,6,0,115.0,25.0,0.9,11.0,33.0,107.3,60.43
2016,4,11,6,15,219.0,42.0,1.05,11.5,73.0,194.42,154.79
2016,4,11,6,30,323.0,59.0,1.2,12.0,113.0,286.99,236.15
2016,4,11,6,45,401.5,70.5,1.35,12.5,161.5,366.73,304.64
2016,4,11,7,0,480.0,82.0,1.5,13.0,210.0,453.78,376.61
2016,4,11,7,15,378.0,110.0,1.55,13.0,224.5,434.65,360.42
2016,4,11,7,30,276.0,138.0,1.6,13.0,239.0,387.28,321.31
2016,4,11,7,45,249.0,164.5,1.65,13.5,266.0,406.2,334.67
2016,4,11,8,0,222.0,191.0,1.7,14.0,293.0,403.64,330.56
2016,4,11,8,15,201.0,216.5,1.7,14.0,316.5,419.17,340.92
2016,4,11,8,30,180.0,242.0,1.7,14.0,340.0,432.28,349.09
2016,4,11,8,45,138.0,262.0,1.75,14.5,341.0,416.72,334.06
2016,4,11,9,0,96.0,282.0,1.8,15.0,342.0,377.9,301.49
2016,4,11,9,15,79.0,294.0,1.8,15.5,346.0,372.24,295.35
2016,4,11,9,30,62.0,306.0,1.8,16.0,350.0,365.85,288.54
2016,4,11,9,45,163.5,330.0,1.8,16.5,452.0,513.36,401.62
2016,4,11,10,0,265.0,354.0,1.8,17.0,554.0,661.32,508.6
2016,4,11,10,15,156.0,351.5,1.8,17.0,470.5,522.41,403.58
2016,4,11,10,30,47.0,349.0,1.8,17.0,387.0,384.07,297.61
2016,4,11,10,45,85.5,382.0,1.85,17.5,453.5,453.61,350.68
2016,4,11,11,0,124.0,415.0,1.9,18.0,520.0,540.84,414.01
2016,4,11,11,15,162.5,423.5,1.9,18.0,563.0,579.78,442.21
2016,4,11,11,30,201.0,432.0,1.9,18.0,606.0,616.19,468.58
2016,4,11,11,45,206.0,431.0,1.95,18.0,610.5,609.03,463.3
2016,4,11,12,0,211.0,430.0,2.0,18.0,615.0,600.64,457.49
2016,4,11,12,15,211.0,429.5,2.05,18.0,614.0,587.11,447.86
2016,4,11,12,30,211.0,429.0,2.1,18.0,613.0,572.62,437.52
2016,4,11,12,45,119.0,380.0,2.2,18.0,483.5,440.49,339.43
2016,4,11,13,0,27.0,331.0,2.3,18.0,354.0,308.34,238.59
2016,4,11,13,15,26.5,324.5,2.35,18.0,347.0,297.78,231.14
2016,4,11,13,30,26.0,318.0,2.4,18.0,340.0,287.28,223.26
2016,4,11,13,45,25.5,309.0,2.5,18.0,330.0,274.78,213.85
2016,4,11,14,0,25.0,300.0,2.6,18.0,320.0,260.87,203.3
2016,4,11,14,15,22.0,282.0,2.65,18.0,299.0,241.67,188.56
2016,4,11,14,30,19.0,264.0,2.7,18.0,278.0,223.04,174.2
2016,4,11,14,45,23.0,259.5,2.8,18.0,275.5,217.95,170.39
2016,4,11,15,0,27.0,255.0,2.9,18.0,273.0,208.63,163.1
2016,4,11,15,15,22.0,233.5,2.9,17.5,247.5,190.86,149.6
2016,4,11,15,30,17.0,212.0,2.9,17.0,222.0,170.52,134.02
2016,4,11,15,45,8.5,176.0,2.95,17.0,181.0,140.46,110.41
2016,4,11,16,0,0.0,140.0,3.0,17.0,140.0,111.95,87.78
2016,4,11,16,15,0.0,109.0,2.95,16.5,109.0,88.45,72.01
2016,4,11,16,30,0.0,78.0,2.9,16.0,78.0,64.69,51.6
2016,4,11,16,45,0.0,67.0,2.9,16.0,67.0,55.53,43.69
2016,4,11,17,0,0.0,56.0,2.9,16.0,56.0,46.35,35.64
2016,4,11,17,15,0.0,45.5,2.7,15.5,45.5,37.61,27.93
2016,4,11,17,30,0.0,35.0,2.5,15.0,35.0,28.89,20.1
2016,4,11,17,45,0.0,25.0,2.35,14.5,25.0,20.6,12.56
2016,4,11,18,0,0.0,15.0,2.2,14.0,15.0,12.34,4.98
2016,4,11,18,15,0.0,8.5,2.2,13.5,8.5,6.98,0.0
2016,4,11,18,30,0.0,2.0,2.2,13.0,2.0,1.71,0.0
2016,4,11,18,45,0.0,1.0,2.2,13.0,1.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,48.5,13.5,2.6,10.5,17.0,31.82,0.0
2016,4,12,6,0,97.0,27.0,2.8,11.0,34.0,92.12,56.5
2016,4,12,6,15,188.5,45.5,2.85,11.0,73.0,182.46,146.62
2016,4,12,6,30,280.0,64.0,2.9,11.0,112.0,267.82,222.99
2016,4,12,6,45,361.5,76.0,3.0,11.5,160.5,347.86,292.96
2016,4,12,7,0,443.0,88.0,3.1,12.0,209.0,435.58,367.03
2016,4,12,7,15,494.5,98.0,3.1,12.5,259.5,505.4,423.7
2016,4,12,7,30,546.0,108.0,3.1,13.0,310.0,585.38,486.02
2016,4,12,7,45,587.5,114.5,3.1,13.5,361.5,650.07,533.89
2016,4,12,8,0,629.0,121.0,3.1,14.0,413.0,715.41,580.41
2016,4,12,8,15,657.5,127.0,3.1,14.0,462.0,768.81,617.9
2016,4,12,8,30,686.0,133.0,3.1,14.0,511.0,821.14,653.96
2016,4,12,8,45,568.5,183.0,3.1,14.5,514.0,773.99,615.96
2016,4,12,9,0,451.0,233.0,3.1,15.0,517.0,727.08,575.92
2016,4,12,9,15,228.0,213.5,3.1,15.0,357.5,468.78,376.95
2016,4,12,9,30,5.0,194.0,3.1,15.0,198.0,174.1,137.41
2016,4,12,9,45,105.5,279.5,3.15,15.5,360.0,398.11,318.15
2016,4,12,10,0,206.0,365.0,3.2,16.0,522.0,591.24,464.35
2016,4,12,10,15,207.5,379.0,3.3,16.0,542.0,603.8,471.92
2016,4,12,10,30,209.0,393.0,3.4,16.0,562.0,615.07,479.64
2016,4,12,10,45,210.0,403.5,3.5,16.0,577.0,620.78,483.36
2016,4,12,11,0,211.0,414.0,3.6,16.0,592.0,625.16,486.21
2016,4,12,11,15,516.0,293.0,3.65,16.0,737.5,827.34,641.04
2016,4,12,11,30,821.0,172.0,3.7,16.0,883.0,979.36,750.0
2016,4,12,11,45,826.5,170.0,3.8,16.0,890.0,958.46,734.68
2016,4,12,12,0,832.0,168.0,3.9,16.0,897.0,933.93,718.27
2016,4,12,12,15,831.5,168.0,3.95,16.0,895.5,902.52,696.72
2016,4,12,12,30,831.0,168.0,4.0,16.0,894.0,868.02,672.95
2016,4,12,12,45,814.0,177.0,4.05,16.0,881.0,825.6,643.17
2016,4,12,13,0,797.0,186.0,4.1,16.0,868.0,781.42,610.35
2016,4,12,13,15,792.0,184.5,4.1,16.0,850.5,735.44,575.75
2016,4,12,13,30,787.0,183.0,4.1,16.0,833.0,687.65,539.07
2016,4,12,13,45,675.0,225.5,4.15,16.0,772.0,611.56,479.42
2016,4,12,14,0,563.0,268.0,4.2,16.0,711.0,540.03,422.82
2016,4,12,14,15,654.5,221.5,4.25,16.0,715.5,511.09,398.55
2016,4,12,14,30,746.0,175.0,4.3,16.0,720.0,469.71,362.37
2016,4,12,14,45,663.0,188.5,4.35,16.0,654.0,398.96,303.57
2016,4,12,15,0,580.0,202.0,4.4,16.0,588.0,335.57,250.71
2016,4,12,15,15,592.0,181.5,4.4,15.5,553.5,282.46,203.92
2016,4,12,15,30,604.0,161.0,4.4,15.0,519.0,226.29,155.2
2016,4,12,15,45,504.5,173.0,4.45,15.0,455.0,177.49,120.58
2016,4,12,16,0,405.0,185.0,4.5,15.0,391.0,141.11,102.36
2016,4,12,16,15,333.0,175.0,4.45,14.5,333.0,120.82,100.87
2016,4,12,16,30,261.0,165.0,4.4,14.0,275.0,114.35,95.74
2016,4,12,16,45,224.0,151.0,4.35,14.0,236.0,105.7,88.4
2016,4,12,17,0,187.0,137.0,4.3,14.0,197.0,99.26,82.87
2016,4,12,17,15,160.0,114.5,4.15,13.5,159.5,84.09,69.56
2016,4,12,17,30,133.0,92.0,4.0,13.0,122.0,68.56,55.63
2016,4,12,17,45,97.5,69.5,3.85,12.5,88.0,52.63,41.06
2016,4,12,18,0,62.0,47.0,3.7,12.0,54.0,36.38,25.93
2016,4,12,18,15,31.0,26.5,3.7,11.5,30.0,21.11,9.21
2016,4,12,18,30,0.0,6.0,3.7,11.0,6.0,5.12,0.0
2016,4,12,18,45,0.0,3.0,3.7,11.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,5,45,60.0,14.5,2.2,9.5,19.0,37.52,0.0
2016,4,13,6,0,120.0,29.0,2.4,10.0,38.0,106.92,71.06
2016,4,13,6,15,227.0,46.0,2.55,10.5,80.0,203.03,164.42
2016,4,13,6,30,334.0,63.0,2.7,11.0,122.0,297.85,248.29
2016,4,13,6,45,422.5,73.0,2.9,11.5,173.5,382.72,322.11
2016,4,13,7,0,511.0,83.0,3.1,12.0,225.0,481.16,404.42
2016,4,13,7,15,563.5,91.0,3.1,12.5,277.5,554.41,463.1
2016,4,13,7,30,616.0,99.0,3.1,13.0,330.0,630.19,520.99
2016,4,13,7,45,656.0,105.0,3.15,13.5,383.5,695.42,568.31
2016,4,13,8,0,696.0,111.0,3.2,14.0,437.0,761.1,614.6
2016,4,13,8,15,723.0,116.5,3.25,14.5,487.5,814.55,650.67
2016,4,13,8,30,750.0,122.0,3.3,15.0,538.0,866.68,685.09
2016,4,13,8,45,772.0,125.5,3.35,15.5,585.0,909.94,712.56
2016,4,13,9,0,794.0,129.0,3.4,16.0,632.0,944.09,733.33
