Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,15,809.0,132.0,3.4,16.0,673.5,974.98,752.76
2016,4,13,9,30,824.0,135.0,3.4,16.0,715.0,1002.61,769.91
2016,4,13,9,45,852.0,129.0,3.4,16.5,754.5,1029.92,785.35
2016,4,13,10,0,880.0,123.0,3.4,17.0,794.0,1040.37,789.34
2016,4,13,10,15,887.5,125.0,3.45,17.0,823.0,1048.33,793.84
2016,4,13,10,30,895.0,127.0,3.5,17.0,852.0,1052.33,795.84
2016,4,13,10,45,898.5,129.0,3.55,17.5,873.0,1048.28,791.1
2016,4,13,11,0,902.0,131.0,3.6,18.0,894.0,1040.22,783.9
2016,4,13,11,15,904.5,132.0,3.65,18.0,907.5,1026.22,774.36
2016,4,13,11,30,907.0,133.0,3.7,18.0,921.0,1008.36,762.34
2016,4,13,11,45,906.0,134.0,3.75,18.0,926.5,983.44,745.6
2016,4,13,12,0,905.0,135.0,3.8,18.0,932.0,955.0,726.5
2016,4,13,12,15,904.5,135.0,3.85,18.0,929.5,922.71,704.72
2016,4,13,12,30,904.0,135.0,3.9,18.0,927.0,887.19,680.6
2016,4,13,12,45,898.0,137.0,3.95,18.0,916.0,845.97,652.33
2016,4,13,13,0,892.0,139.0,4.0,18.0,905.0,802.22,622.04
2016,4,13,13,15,887.0,137.5,4.0,18.0,886.5,753.93,585.99
2016,4,13,13,30,882.0,136.0,4.0,18.0,868.0,703.55,547.59
2016,4,13,13,45,869.0,138.0,4.05,18.0,841.0,652.52,507.69
2016,4,13,14,0,856.0,140.0,4.1,18.0,814.0,596.29,462.87
2016,4,13,14,15,846.5,137.5,4.1,17.5,782.0,537.45,415.5
2016,4,13,14,30,837.0,135.0,4.1,17.0,750.0,478.05,366.05
2016,4,13,14,45,631.0,199.0,4.15,17.0,649.0,394.02,298.63
2016,4,13,15,0,425.0,263.0,4.2,17.0,548.0,330.54,249.47
2016,4,13,15,15,396.5,250.0,4.15,16.5,502.5,283.05,210.28
2016,4,13,15,30,368.0,237.0,4.1,16.0,457.0,237.34,173.38
2016,4,13,15,45,344.5,226.5,4.1,16.0,418.5,197.38,142.99
2016,4,13,16,0,321.0,216.0,4.1,16.0,380.0,160.25,119.85
2016,4,13,16,15,483.5,163.0,3.95,15.5,381.0,109.97,90.99
2016,4,13,16,30,646.0,110.0,3.8,15.0,382.0,79.71,65.0
2016,4,13,16,45,602.0,102.5,3.7,14.5,329.5,75.92,61.99
2016,4,13,17,0,558.0,95.0,3.6,14.0,277.0,72.02,58.77
2016,4,13,17,15,496.5,85.0,3.4,13.5,225.5,65.81,53.34
2016,4,13,17,30,435.0,75.0,3.2,13.0,174.0,56.42,44.88
2016,4,13,17,45,340.0,61.5,3.0,12.5,126.5,46.63,35.81
2016,4,13,18,0,245.0,48.0,2.8,12.0,79.0,36.69,26.29
2016,4,13,18,15,135.5,29.0,2.7,11.5,45.0,22.37,10.74
2016,4,13,18,30,26.0,10.0,2.6,11.0,11.0,8.54,0.0
2016,4,13,18,45,13.0,5.0,2.55,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,88.5,15.5,2.0,8.5,22.5,50.36,0.0
2016,4,14,6,0,177.0,31.0,2.2,9.0,45.0,149.51,105.97
2016,4,14,6,15,294.0,45.0,2.35,9.5,89.5,236.8,193.39
2016,4,14,6,30,411.0,59.0,2.5,10.0,134.0,339.93,284.33
2016,4,14,6,45,488.5,69.0,2.65,10.5,186.0,424.38,357.39
2016,4,14,7,0,566.0,79.0,2.8,11.0,238.0,514.99,432.77
2016,4,14,7,15,616.0,86.0,2.9,11.0,292.0,587.48,491.59
2016,4,14,7,30,666.0,93.0,3.0,11.0,346.0,662.17,548.98
2016,4,14,7,45,642.0,103.0,3.1,11.5,375.5,681.31,561.09
2016,4,14,8,0,618.0,113.0,3.2,12.0,405.0,696.12,569.92
2016,4,14,8,15,522.0,158.5,3.25,12.5,423.5,674.01,549.89
2016,4,14,8,30,426.0,204.0,3.3,13.0,442.0,651.79,528.03
2016,4,14,8,45,415.5,227.0,3.35,13.5,475.0,677.04,544.29
2016,4,14,9,0,405.0,250.0,3.4,14.0,508.0,699.47,557.94
2016,4,14,9,15,513.0,228.0,3.45,14.0,576.5,787.56,624.31
2016,4,14,9,30,621.0,206.0,3.5,14.0,645.0,884.3,694.49
2016,4,14,9,45,626.5,218.5,3.55,14.5,679.5,906.57,707.1
2016,4,14,10,0,632.0,231.0,3.6,15.0,714.0,925.55,717.81
2016,4,14,10,15,758.5,184.0,3.7,15.0,785.5,1002.35,771.08
2016,4,14,10,30,885.0,137.0,3.8,15.0,857.0,1065.45,813.41
2016,4,14,10,45,880.0,144.0,3.9,15.5,876.0,1058.03,806.15
2016,4,14,11,0,875.0,151.0,4.0,16.0,895.0,1046.53,796.88
2016,4,14,11,15,878.0,152.0,4.1,16.0,908.5,1032.72,787.67
2016,4,14,11,30,881.0,153.0,4.2,16.0,922.0,1015.0,775.85
2016,4,14,11,45,866.5,163.5,4.35,16.0,924.0,986.53,757.06
2016,4,14,12,0,852.0,174.0,4.5,16.0,926.0,954.8,736.37
2016,4,14,12,15,851.5,173.5,4.6,16.0,923.5,922.13,714.41
2016,4,14,12,30,851.0,173.0,4.7,16.0,921.0,886.34,690.03
2016,4,14,12,45,865.0,161.5,4.85,16.5,914.5,849.1,663.44
2016,4,14,13,0,879.0,150.0,5.0,17.0,908.0,808.03,633.21
2016,4,14,13,15,874.5,149.0,5.05,16.5,890.0,759.65,597.84
2016,4,14,13,30,870.0,148.0,5.1,16.0,872.0,709.16,559.9
2016,4,14,13,45,858.0,149.5,5.15,16.0,845.5,654.41,516.5
2016,4,14,14,0,846.0,151.0,5.2,16.0,819.0,598.72,471.22
2016,4,14,14,15,836.0,148.5,5.2,16.0,786.5,540.1,422.31
2016,4,14,14,30,826.0,146.0,5.2,16.0,754.0,481.0,371.64
2016,4,14,14,45,810.5,143.5,5.25,16.0,714.5,419.66,318.03
2016,4,14,15,0,795.0,141.0,5.3,16.0,675.0,359.06,264.0
2016,4,14,15,15,777.0,137.0,5.25,15.5,630.5,292.55,205.53
2016,4,14,15,30,759.0,133.0,5.2,15.0,586.0,231.95,153.23
2016,4,14,15,45,748.0,123.5,5.2,15.0,539.5,170.11,104.36
2016,4,14,16,0,737.0,114.0,5.2,15.0,493.0,109.64,68.4
2016,4,14,16,15,706.5,108.5,5.1,14.5,441.5,77.09,62.62
2016,4,14,16,30,676.0,103.0,5.0,14.0,390.0,74.82,60.96
2016,4,14,16,45,642.5,94.0,4.9,14.0,337.5,69.78,56.68
2016,4,14,17,0,609.0,85.0,4.8,14.0,285.0,64.5,52.09
2016,4,14,17,15,548.5,76.5,4.55,13.0,232.5,59.16,47.52
2016,4,14,17,30,488.0,68.0,4.3,12.0,180.0,53.69,42.64
2016,4,14,17,45,398.5,56.0,4.05,11.5,132.5,44.94,34.47
2016,4,14,18,0,309.0,44.0,3.8,11.0,85.0,33.93,24.06
2016,4,14,18,15,179.0,28.0,3.7,10.5,49.5,21.7,10.81
2016,4,14,18,30,49.0,12.0,3.6,10.0,14.0,10.24,0.0
2016,4,14,18,45,24.5,6.0,3.55,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,14.5,2.2,6.5,25.5,68.04,0.0
2016,4,15,6,0,265.0,29.0,2.4,7.0,51.0,189.77,140.76
2016,4,15,6,15,379.5,40.5,2.85,7.5,97.5,279.56,231.07
2016,4,15,6,30,494.0,52.0,3.3,8.0,144.0,381.96,322.72
2016,4,15,6,45,561.5,60.5,3.75,8.5,196.5,461.88,393.28
2016,4,15,7,0,629.0,69.0,4.2,9.0,249.0,547.0,465.86
2016,4,15,7,15,676.5,75.5,4.4,9.5,304.0,619.43,524.35
2016,4,15,7,30,724.0,82.0,4.6,10.0,359.0,693.84,581.79
2016,4,15,7,45,752.0,88.0,4.8,11.0,412.5,753.02,624.61
2016,4,15,8,0,780.0,94.0,5.0,12.0,466.0,806.73,662.17
2016,4,15,8,15,804.5,98.5,4.9,12.5,517.5,859.34,697.59
2016,4,15,8,30,829.0,103.0,4.8,13.0,569.0,910.16,730.76
2016,4,15,8,45,844.0,107.5,4.75,13.5,616.0,949.83,755.45
2016,4,15,9,0,859.0,112.0,4.7,14.0,663.0,986.56,777.69
2016,4,15,9,15,873.0,115.0,4.65,14.5,705.0,1017.37,795.44
2016,4,15,9,30,887.0,118.0,4.6,15.0,747.0,1044.71,810.62
2016,4,15,9,45,900.0,119.0,4.55,15.5,784.5,1052.22,811.99
2016,4,15,10,0,913.0,120.0,4.5,16.0,822.0,1068.56,819.71
2016,4,15,10,15,920.0,121.5,4.55,16.0,851.0,1075.41,823.58
2016,4,15,10,30,927.0,123.0,4.6,16.0,880.0,1078.18,824.88
2016,4,15,10,45,933.0,123.5,4.65,16.5,902.0,1074.78,820.55
2016,4,15,11,0,939.0,124.0,4.7,17.0,924.0,1067.24,813.6
2016,4,15,11,15,941.5,124.5,4.75,17.0,937.5,1052.17,803.24
2016,4,15,11,30,944.0,125.0,4.8,17.0,951.0,1033.1,790.27
2016,4,15,11,45,948.0,122.5,4.9,17.5,957.0,1008.63,772.55
2016,4,15,12,0,952.0,120.0,5.0,18.0,963.0,980.34,752.22
2016,4,15,12,15,950.5,120.0,5.05,18.0,960.0,945.89,728.63
2016,4,15,12,30,949.0,120.0,5.1,18.0,957.0,908.12,702.61
2016,4,15,12,45,950.5,116.5,5.15,18.5,946.5,866.43,672.3
2016,4,15,13,0,952.0,113.0,5.2,19.0,936.0,821.6,639.63
2016,4,15,13,15,947.0,112.0,5.2,19.0,917.0,771.42,602.57
2016,4,15,13,30,942.0,111.0,5.2,19.0,898.0,718.97,562.05
2016,4,15,13,45,937.5,108.5,5.25,19.0,871.5,663.52,518.46
2016,4,15,14,0,933.0,106.0,5.3,19.0,845.0,606.25,472.17
2016,4,15,14,15,924.0,104.0,5.25,19.0,811.5,545.58,421.62
2016,4,15,14,30,915.0,102.0,5.2,19.0,778.0,484.07,368.94
2016,4,15,14,45,903.5,99.5,5.2,19.0,738.0,420.64,313.45
2016,4,15,15,0,892.0,97.0,5.2,19.0,698.0,357.2,256.8
2016,4,15,15,15,877.0,94.5,5.0,19.0,653.5,293.15,199.47
2016,4,15,15,30,862.0,92.0,4.8,19.0,609.0,224.16,140.11
2016,4,15,15,45,842.5,88.5,4.65,19.0,560.0,160.32,90.86
2016,4,15,16,0,823.0,85.0,4.5,19.0,511.0,98.67,56.5
2016,4,15,16,15,796.5,81.0,4.2,18.5,458.5,64.91,51.05
2016,4,15,16,30,770.0,77.0,3.9,18.0,406.0,62.7,49.42
2016,4,15,16,45,737.5,71.5,3.6,17.5,353.0,59.17,46.58
2016,4,15,17,0,705.0,66.0,3.3,17.0,300.0,55.52,43.56
2016,4,15,17,15,651.5,60.0,3.05,16.0,246.5,46.99,36.19
2016,4,15,17,30,598.0,54.0,2.8,15.0,193.0,42.92,32.6
2016,4,15,17,45,518.0,45.0,2.55,14.5,143.5,36.21,26.4
2016,4,15,18,0,438.0,36.0,2.3,14.0,94.0,29.37,19.87
2016,4,15,18,15,292.5,24.0,2.25,13.5,55.5,19.61,9.46
2016,4,15,18,30,147.0,12.0,2.2,13.0,17.0,10.24,0.0
2016,4,15,18,45,73.5,6.0,2.2,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,138.0,15.0,2.65,8.0,27.0,90.69,0.0
2016,4,16,6,0,276.0,30.0,2.9,9.0,54.0,195.95,147.68
2016,4,16,6,15,382.5,41.5,2.9,9.5,100.0,282.24,232.19
2016,4,16,6,30,489.0,53.0,2.9,10.0,146.0,380.12,318.69
2016,4,16,6,45,555.0,61.5,2.95,11.0,198.5,458.8,385.97
2016,4,16,7,0,621.0,70.0,3.0,12.0,251.0,542.53,454.22
2016,4,16,7,15,667.0,76.5,3.0,12.5,305.0,613.43,509.34
2016,4,16,7,30,713.0,83.0,3.0,13.0,359.0,686.2,562.95
2016,4,16,7,45,747.0,87.5,3.0,14.0,413.0,747.89,605.19
2016,4,16,8,0,781.0,92.0,3.0,15.0,467.0,804.93,642.59
2016,4,16,8,15,805.0,96.0,2.95,15.5,518.0,856.41,675.78
2016,4,16,8,30,829.0,100.0,2.9,16.0,569.0,906.09,706.89
2016,4,16,8,45,847.0,103.0,2.9,17.0,616.5,946.74,730.07
2016,4,16,9,0,865.0,106.0,2.9,18.0,664.0,984.59,750.95
2016,4,16,9,15,878.0,108.5,2.85,18.5,706.0,1013.86,766.68
2016,4,16,9,30,891.0,111.0,2.8,19.0,748.0,1027.43,771.88
2016,4,16,9,45,904.0,112.0,2.75,19.5,784.5,1047.58,781.64
2016,4,16,10,0,917.0,113.0,2.7,20.0,821.0,1063.97,788.85
2016,4,16,10,15,924.0,114.5,2.7,20.0,850.0,1070.86,792.01
2016,4,16,10,30,931.0,116.0,2.7,20.0,879.0,1073.68,792.76
2016,4,16,10,45,937.0,116.0,2.7,20.5,901.0,1069.78,787.83
2016,4,16,11,0,943.0,116.0,2.7,21.0,923.0,1061.76,780.47
2016,4,16,11,15,749.5,222.0,2.75,21.0,869.5,984.4,729.82
2016,4,16,11,30,556.0,328.0,2.8,21.0,816.0,878.59,655.21
2016,4,16,11,45,755.0,222.0,2.85,21.5,889.5,945.25,704.33
2016,4,16,12,0,954.0,116.0,2.9,22.0,963.0,976.89,723.71
2016,4,16,12,15,953.0,116.0,2.9,22.0,960.5,942.87,700.8
2016,4,16,12,30,952.0,116.0,2.9,22.0,958.0,905.5,676.13
2016,4,16,12,45,950.5,114.5,2.9,22.5,947.5,863.18,646.74
2016,4,16,13,0,949.0,113.0,2.9,23.0,937.0,817.94,615.25
2016,4,16,13,15,945.0,112.5,2.85,23.0,918.5,769.05,580.61
2016,4,16,13,30,941.0,112.0,2.8,23.0,900.0,717.8,542.67
2016,4,16,13,45,934.5,110.5,2.75,23.0,873.5,662.07,500.55
2016,4,16,14,0,928.0,109.0,2.7,23.0,847.0,604.71,456.03
2016,4,16,14,15,919.5,107.5,2.65,23.0,814.0,544.99,408.37
2016,4,16,14,30,911.0,106.0,2.6,23.0,781.0,484.35,358.49
2016,4,16,14,45,900.5,103.0,2.55,23.5,741.5,421.15,304.62
2016,4,16,15,0,890.0,100.0,2.5,24.0,702.0,357.83,249.63
2016,4,16,15,15,875.0,97.0,2.35,23.5,657.5,293.55,194.6
2016,4,16,15,30,860.0,94.0,2.2,23.0,613.0,224.37,137.24
2016,4,16,15,45,843.0,90.0,2.1,23.0,564.0,160.63,89.34
2016,4,16,16,0,826.0,86.0,2.0,23.0,515.0,98.78,55.77
2016,4,16,16,15,799.0,82.0,1.85,22.5,462.5,65.61,50.77
2016,4,16,16,30,772.0,78.0,1.7,22.0,410.0,63.42,49.21
2016,4,16,16,45,734.0,73.5,1.6,21.5,356.0,60.64,47.07
2016,4,16,17,0,696.0,69.0,1.5,21.0,302.0,53.06,40.71
2016,4,16,17,15,642.0,62.5,1.45,20.0,248.5,48.76,37.15
2016,4,16,17,30,588.0,56.0,1.4,19.0,195.0,44.39,33.35
2016,4,16,17,45,485.0,49.0,1.35,18.0,144.0,39.27,28.71
2016,4,16,18,0,382.0,42.0,1.3,17.0,93.0,34.27,23.86
2016,4,16,18,15,191.0,30.0,1.3,16.5,55.5,23.22,12.42
2016,4,16,18,30,0.0,18.0,1.3,16.0,18.0,15.36,0.0
2016,4,16,18,45,0.0,9.0,1.3,16.0,9.0,7.68,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,17.0,0.65,12.5,27.0,79.48,0.0
2016,4,17,6,0,218.0,34.0,0.7,13.0,54.0,171.08,128.05
2016,4,17,6,15,316.5,48.0,0.7,13.5,98.5,251.37,202.07
2016,4,17,6,30,415.0,62.0,0.7,14.0,143.0,345.64,281.77
2016,4,17,6,45,478.0,73.0,0.7,14.5,193.0,421.87,344.2
2016,4,17,7,0,541.0,84.0,0.7,15.0,243.0,502.9,407.49
2016,4,17,7,15,588.0,92.0,0.55,15.5,296.0,573.06,458.1
2016,4,17,7,30,635.0,100.0,0.4,16.0,349.0,645.24,506.53
2016,4,17,7,45,668.5,107.0,0.3,16.5,401.5,706.69,545.02
2016,4,17,8,0,702.0,114.0,0.2,17.0,454.0,768.08,581.93
2016,4,17,8,15,728.0,119.0,0.4,17.5,504.0,819.92,616.21
2016,4,17,8,30,754.0,124.0,0.6,18.0,554.0,870.33,649.51
2016,4,17,8,45,772.5,129.0,0.8,19.0,600.0,911.84,675.39
2016,4,17,9,0,791.0,134.0,1.0,20.0,646.0,943.86,694.87
2016,4,17,9,15,805.5,137.5,1.15,20.5,687.5,974.39,713.73
2016,4,17,9,30,820.0,141.0,1.3,21.0,729.0,1001.67,730.42
2016,4,17,9,45,837.0,140.5,1.5,21.5,766.0,1023.67,744.54
2016,4,17,10,0,854.0,140.0,1.7,22.0,803.0,1042.02,756.3
2016,4,17,10,15,862.0,142.0,1.75,22.5,831.5,1050.15,759.39
2016,4,17,10,30,870.0,144.0,1.8,23.0,860.0,1054.3,760.21
2016,4,17,10,45,880.5,142.5,1.9,23.5,883.0,1038.98,749.63
2016,4,17,11,0,891.0,141.0,2.0,24.0,906.0,1034.16,745.98
2016,4,17,11,15,894.5,141.5,2.0,24.0,919.5,1020.47,736.83
2016,4,17,11,30,898.0,142.0,2.0,24.0,933.0,1002.94,725.44
2016,4,17,11,45,904.0,139.5,2.0,24.5,940.0,981.17,710.08
2016,4,17,12,0,910.0,137.0,2.0,25.0,947.0,955.67,692.45
2016,4,17,12,15,909.5,136.5,1.95,25.0,944.5,922.67,670.85
2016,4,17,12,30,909.0,136.0,1.9,25.0,942.0,886.48,647.2
2016,4,17,12,45,911.5,132.0,1.9,25.5,933.0,846.55,620.3
2016,4,17,13,0,914.0,128.0,1.9,26.0,924.0,803.56,591.28
2016,4,17,13,15,910.0,127.0,1.75,26.0,905.5,755.64,556.87
2016,4,17,13,30,906.0,126.0,1.6,26.0,887.0,705.48,520.08
2016,4,17,13,45,903.5,122.0,1.5,26.0,862.0,651.74,480.4
2016,4,17,14,0,901.0,118.0,1.4,26.0,837.0,596.09,438.27
2016,4,17,14,15,892.0,116.0,1.2,26.0,804.0,537.16,391.95
2016,4,17,14,30,883.0,114.0,1.0,26.0,771.0,477.45,343.78
2016,4,17,14,45,875.5,109.5,0.85,26.5,733.0,415.84,292.63
2016,4,17,15,0,868.0,105.0,0.7,27.0,695.0,353.83,240.27
2016,4,17,15,15,852.5,102.0,0.5,27.0,650.5,285.89,183.92
2016,4,17,15,30,837.0,99.0,0.3,27.0,606.0,223.13,133.03
2016,4,17,15,45,820.0,94.5,0.2,27.0,557.5,160.52,87.74
2016,4,17,16,0,803.0,90.0,0.1,27.0,509.0,99.83,56.02
2016,4,17,16,15,776.0,85.5,0.2,26.5,457.5,67.8,51.59
2016,4,17,16,30,749.0,81.0,0.3,26.0,406.0,65.35,49.94
2016,4,17,16,45,713.5,75.5,0.45,25.5,352.5,61.93,47.33
2016,4,17,17,0,678.0,70.0,0.6,25.0,299.0,53.56,40.43
2016,4,17,17,15,625.5,63.5,0.7,24.0,246.5,49.33,37.0
2016,4,17,17,30,573.0,57.0,0.8,23.0,194.0,45.01,33.33
2016,4,17,17,45,491.5,48.0,0.95,22.0,145.0,38.41,27.48
2016,4,17,18,0,410.0,39.0,1.1,21.0,96.0,31.69,21.3
2016,4,17,18,15,279.0,26.5,1.15,20.0,57.5,21.64,11.25
2016,4,17,18,30,148.0,14.0,1.2,19.0,19.0,11.39,0.0
2016,4,17,18,45,74.0,7.0,1.25,18.5,9.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.5,16.0,1.05,12.5,30.0,97.17,0.0
2016,4,18,6,0,291.0,32.0,1.0,13.0,60.0,205.02,156.02
2016,4,18,6,15,391.0,43.5,1.1,13.5,106.5,288.9,233.16
2016,4,18,6,30,491.0,55.0,1.2,14.0,153.0,383.46,313.84
2016,4,18,6,45,559.0,62.5,1.35,15.0,205.5,462.31,378.78
2016,4,18,7,0,627.0,70.0,1.5,16.0,258.0,546.29,444.84
2016,4,18,7,15,671.5,76.5,1.3,16.5,312.0,616.2,495.1
2016,4,18,7,30,716.0,83.0,1.1,17.0,366.0,687.84,542.97
2016,4,18,7,45,748.0,88.0,0.95,18.0,419.5,743.94,576.56
2016,4,18,8,0,780.0,93.0,0.8,19.0,473.0,804.39,611.33
2016,4,18,8,15,803.0,97.0,0.65,20.0,524.0,854.77,637.36
2016,4,18,8,30,826.0,101.0,0.5,21.0,575.0,903.28,660.83
2016,4,18,8,45,843.0,104.0,0.4,22.0,621.5,942.73,678.51
2016,4,18,9,0,860.0,107.0,0.3,23.0,668.0,979.36,693.95
2016,4,18,9,15,873.0,110.0,0.45,23.5,709.5,1008.95,711.81
2016,4,18,9,30,886.0,113.0,0.6,24.0,751.0,1022.81,720.37
2016,4,18,9,45,898.0,113.5,0.8,24.5,787.0,1041.19,733.1
2016,4,18,10,0,910.0,114.0,1.0,25.0,823.0,1055.83,743.36
2016,4,18,10,15,917.0,115.5,1.05,25.0,852.0,1062.58,747.19
2016,4,18,10,30,924.0,117.0,1.1,25.0,881.0,1065.27,748.81
2016,4,18,10,45,928.5,118.0,1.15,25.5,902.0,1060.84,744.82
2016,4,18,11,0,933.0,119.0,1.2,26.0,923.0,1052.33,738.58
2016,4,18,11,15,935.5,120.0,1.15,26.0,936.5,1037.81,728.42
2016,4,18,11,30,938.0,121.0,1.1,26.0,950.0,1019.32,716.04
2016,4,18,11,45,939.0,121.0,1.1,26.5,955.5,994.61,699.54
2016,4,18,12,0,940.0,121.0,1.1,27.0,961.0,966.21,680.92
2016,4,18,12,15,939.0,121.0,1.05,27.0,958.0,932.54,659.57
2016,4,18,12,30,938.0,121.0,1.0,27.0,955.0,895.58,636.19
2016,4,18,12,45,933.5,121.5,0.95,27.0,943.5,853.18,609.3
2016,4,18,13,0,929.0,122.0,0.9,27.0,932.0,808.1,580.58
2016,4,18,13,15,924.0,121.0,0.95,27.0,913.5,758.92,548.63
2016,4,18,13,30,919.0,120.0,1.0,27.0,895.0,707.56,513.82
2016,4,18,13,45,910.5,119.5,1.1,27.0,868.0,652.56,475.73
2016,4,18,14,0,902.0,119.0,1.2,27.0,841.0,596.18,435.06
2016,4,18,14,15,893.0,117.0,1.3,27.0,808.0,537.24,390.84
2016,4,18,14,30,884.0,115.0,1.4,27.0,775.0,477.51,344.18
2016,4,18,14,45,866.5,115.0,1.5,27.0,734.5,412.9,292.3
2016,4,18,15,0,849.0,115.0,1.6,27.0,694.0,350.84,240.85
2016,4,18,15,15,833.0,112.0,1.65,27.0,649.5,287.92,188.16
2016,4,18,15,30,817.0,109.0,1.7,27.0,605.0,226.27,137.87
2016,4,18,15,45,784.5,109.0,1.75,27.0,554.5,166.55,94.87
2016,4,18,16,0,752.0,109.0,1.8,27.0,504.0,103.89,61.04
2016,4,18,16,15,723.0,104.0,1.8,26.0,452.5,73.76,56.85
2016,4,18,16,30,694.0,99.0,1.8,25.0,401.0,71.72,55.59
2016,4,18,16,45,645.5,94.0,1.8,24.5,347.0,69.39,53.9
2016,4,18,17,0,597.0,89.0,1.8,24.0,293.0,67.05,52.14
2016,4,18,17,15,541.0,80.0,1.75,22.5,241.0,61.47,47.7
2016,4,18,17,30,485.0,71.0,1.7,21.0,189.0,55.73,42.89
2016,4,18,17,45,398.5,59.5,1.7,20.0,140.5,47.5,35.6
2016,4,18,18,0,312.0,48.0,1.7,19.0,92.0,36.85,25.93
2016,4,18,18,15,156.0,33.0,1.75,18.0,55.0,25.37,14.57
2016,4,18,18,30,0.0,18.0,1.8,17.0,18.0,14.53,0.0
2016,4,18,18,45,0.0,9.0,1.85,16.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,18.5,1.05,12.5,30.5,87.2,16.81
2016,4,19,6,0,238.0,37.0,1.0,13.0,61.0,183.58,140.9
2016,4,19,6,15,334.0,50.5,1.1,13.5,106.0,263.17,212.96
2016,4,19,6,30,430.0,64.0,1.2,14.0,151.0,356.62,292.54
2016,4,19,6,45,505.0,72.0,1.35,14.5,203.5,438.13,360.28
2016,4,19,7,0,580.0,80.0,1.5,15.0,256.0,525.26,429.88
2016,4,19,7,15,625.5,87.0,1.4,15.5,309.5,594.59,481.54
2016,4,19,7,30,671.0,94.0,1.3,16.0,363.0,665.73,530.91
2016,4,19,7,45,709.5,98.0,1.25,16.5,416.5,728.81,572.69
2016,4,19,8,0,748.0,102.0,1.2,17.0,470.0,792.07,613.06
2016,4,19,8,15,772.0,106.0,1.1,17.5,520.0,836.91,638.7
2016,4,19,8,30,796.0,110.0,1.0,18.0,570.0,885.42,666.08
2016,4,19,8,45,821.0,110.5,0.9,19.0,617.5,928.78,687.74
2016,4,19,9,0,846.0,111.0,0.8,20.0,665.0,969.69,707.01
2016,4,19,9,15,859.0,114.0,0.75,20.5,706.5,998.94,720.73
2016,4,19,9,30,872.0,117.0,0.7,21.0,748.0,1024.77,732.28
2016,4,19,9,45,883.5,118.5,0.7,22.0,784.0,1031.04,731.53
2016,4,19,10,0,895.0,120.0,0.7,23.0,820.0,1046.04,736.52
2016,4,19,10,15,754.0,196.0,0.75,23.5,800.5,1004.95,709.93
2016,4,19,10,30,613.0,272.0,0.8,24.0,781.0,932.5,662.84
2016,4,19,10,45,551.0,306.0,0.85,25.0,772.0,892.13,634.49
2016,4,19,11,0,489.0,340.0,0.9,26.0,763.0,852.85,606.19
2016,4,19,11,15,552.5,322.0,0.95,26.0,806.5,883.07,627.48
2016,4,19,11,30,616.0,304.0,1.0,26.0,850.0,909.34,645.23
2016,4,19,11,45,596.0,317.0,1.1,26.5,848.5,881.05,626.34
2016,4,19,12,0,576.0,330.0,1.2,27.0,847.0,851.54,607.1
2016,4,19,12,15,581.0,324.5,1.2,27.0,844.5,825.0,590.18
2016,4,19,12,30,586.0,319.0,1.2,27.0,842.0,795.94,571.39
2016,4,19,12,45,560.5,326.5,1.3,27.0,822.5,751.85,542.96
2016,4,19,13,0,535.0,334.0,1.4,27.0,803.0,707.53,513.82
2016,4,19,13,15,511.5,331.0,1.45,27.0,771.5,656.11,479.01
2016,4,19,13,30,488.0,328.0,1.5,27.0,740.0,605.47,443.99
2016,4,19,13,45,508.0,309.0,1.6,27.0,727.0,569.2,418.81
2016,4,19,14,0,528.0,290.0,1.7,27.0,714.0,530.14,390.52
2016,4,19,14,15,374.5,323.5,1.75,26.5,618.5,443.37,327.72
2016,4,19,14,30,221.0,357.0,1.8,26.0,523.0,374.79,278.28
2016,4,19,14,45,337.0,307.0,1.9,26.0,545.0,359.37,264.26
2016,4,19,15,0,453.0,257.0,2.0,26.0,567.0,329.66,236.98
2016,4,19,15,15,341.0,265.0,2.15,25.5,489.5,275.78,197.73
2016,4,19,15,30,229.0,273.0,2.3,25.0,412.0,237.3,172.12
2016,4,19,15,45,191.5,252.5,2.45,24.5,362.5,198.8,145.18
2016,4,19,16,0,154.0,232.0,2.6,24.0,313.0,165.47,124.23
2016,4,19,16,15,80.5,190.5,2.8,23.0,232.5,138.51,112.09
2016,4,19,16,30,7.0,149.0,3.0,22.0,152.0,116.08,94.03
2016,4,19,16,45,3.5,130.0,3.2,21.0,131.5,101.86,82.57
2016,4,19,17,0,0.0,111.0,3.4,20.0,111.0,87.51,70.73
2016,4,19,17,15,0.0,91.5,3.5,19.0,91.5,72.73,58.21
2016,4,19,17,30,0.0,72.0,3.6,18.0,72.0,57.81,45.26
2016,4,19,17,45,0.0,53.5,3.75,17.5,53.5,43.45,32.45
2016,4,19,18,0,0.0,35.0,3.9,17.0,35.0,28.92,19.35
2016,4,19,18,15,0.0,21.0,3.75,16.5,21.0,17.33,8.39
2016,4,19,18,30,0.0,7.0,3.6,16.0,7.0,5.75,0.0
2016,4,19,18,45,0.0,3.5,3.5,15.5,3.5,2.99,0.0
2016,4,19,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,157.0,17.5,1.15,11.0,34.5,106.02,37.25
2016,4,20,6,0,314.0,35.0,1.1,12.0,69.0,218.94,170.34
2016,4,20,6,15,413.0,46.5,1.25,12.5,116.5,303.84,247.03
2016,4,20,6,30,512.0,58.0,1.4,13.0,164.0,399.05,328.41
2016,4,20,6,45,574.5,66.5,1.6,14.0,217.5,476.63,392.48
2016,4,20,7,0,637.0,75.0,1.8,15.0,271.0,558.74,457.35
2016,4,20,7,15,680.0,81.5,1.8,15.5,325.5,627.98,508.92
2016,4,20,7,30,723.0,88.0,1.8,16.0,380.0,698.71,558.68
2016,4,20,7,45,752.5,93.5,1.8,17.0,433.0,758.1,597.29
2016,4,20,8,0,782.0,99.0,1.8,18.0,486.0,811.98,630.71
2016,4,20,8,15,804.5,103.0,1.8,18.5,536.5,861.87,661.61
2016,4,20,8,30,827.0,107.0,1.8,19.0,587.0,909.82,690.5
2016,4,20,8,45,847.0,108.5,1.8,19.5,634.0,950.25,713.79
2016,4,20,9,0,867.0,110.0,1.8,20.0,681.0,987.93,734.98
2016,4,20,9,15,879.0,112.5,1.85,20.5,722.0,1015.9,750.3
2016,4,20,9,30,891.0,115.0,1.9,21.0,763.0,1028.02,755.45
2016,4,20,9,45,910.0,111.5,1.95,21.5,800.0,1048.93,766.54
2016,4,20,10,0,929.0,108.0,2.0,22.0,837.0,1066.22,775.24
2016,4,20,10,15,783.5,185.0,2.05,22.0,815.0,1021.66,746.1
2016,4,20,10,30,638.0,262.0,2.1,22.0,793.0,947.08,696.65
2016,4,20,10,45,639.0,267.5,2.2,22.5,811.0,944.03,694.23
2016,4,20,11,0,640.0,273.0,2.3,23.0,829.0,937.63,688.89
2016,4,20,11,15,794.0,195.0,2.4,23.0,894.5,985.26,722.21
2016,4,20,11,30,948.0,117.0,2.5,23.0,960.0,1022.05,746.26
2016,4,20,11,45,769.0,220.5,2.6,23.0,907.5,950.9,700.18
2016,4,20,12,0,590.0,324.0,2.7,23.0,855.0,857.14,634.56
2016,4,20,12,15,752.5,230.5,2.75,23.0,905.5,887.68,659.96
2016,4,20,12,30,915.0,137.0,2.8,23.0,956.0,887.93,661.1
2016,4,20,12,45,745.5,227.5,2.9,23.0,890.0,810.36,606.74
2016,4,20,13,0,576.0,318.0,3.0,23.0,824.0,723.06,542.95
2016,4,20,13,15,577.0,308.5,3.1,23.0,806.5,681.73,514.1
2016,4,20,13,30,578.0,299.0,3.2,23.0,789.0,638.9,483.13
2016,4,20,13,45,728.5,216.0,3.3,23.0,815.0,624.97,473.69
2016,4,20,14,0,879.0,133.0,3.4,23.0,841.0,592.32,448.56
2016,4,20,14,15,869.0,131.0,3.5,22.5,807.5,534.17,402.78
2016,4,20,14,30,859.0,129.0,3.6,22.0,774.0,474.16,354.01
2016,4,20,14,45,844.5,127.0,3.7,22.0,734.5,412.24,301.59
2016,4,20,15,0,830.0,125.0,3.8,22.0,695.0,350.86,248.47
2016,4,20,15,15,813.5,121.5,3.85,21.5,650.5,288.68,194.95
2016,4,20,15,30,797.0,118.0,3.9,21.0,606.0,227.87,144.08
2016,4,20,15,45,672.0,136.0,3.95,21.0,525.0,165.45,101.42
2016,4,20,16,0,547.0,154.0,4.0,21.0,444.0,123.71,83.79
2016,4,20,16,15,617.0,119.5,3.85,20.0,415.5,82.78,66.04
2016,4,20,16,30,687.0,85.0,3.7,19.0,387.0,61.66,48.26
2016,4,20,16,45,620.0,90.5,3.6,18.5,337.0,66.31,52.59
2016,4,20,17,0,553.0,96.0,3.5,18.0,287.0,71.82,57.64
2016,4,20,17,15,505.5,85.0,3.15,17.0,237.0,64.96,51.87
2016,4,20,17,30,458.0,74.0,2.8,16.0,187.0,57.8,45.65
2016,4,20,17,45,388.5,61.0,2.45,15.5,140.5,46.36,35.33
2016,4,20,18,0,319.0,48.0,2.1,15.0,94.0,36.85,26.49
2016,4,20,18,15,159.5,34.5,1.95,14.5,57.5,26.48,16.18
2016,4,20,18,30,0.0,21.0,1.8,14.0,21.0,16.78,0.0
2016,4,20,18,45,0.0,10.5,1.65,13.5,10.5,8.96,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,68.5,20.5,0.6,12.5,28.0,61.14,25.56
2016,4,21,6,0,137.0,41.0,0.6,13.0,56.0,128.21,98.8
2016,4,21,6,15,196.5,59.5,0.7,13.5,94.5,188.45,152.46
2016,4,21,6,30,256.0,78.0,0.8,14.0,133.0,254.53,209.35
2016,4,21,6,45,295.0,96.5,0.95,14.5,176.0,312.96,258.47
2016,4,21,7,0,334.0,115.0,1.1,15.0,219.0,389.18,319.79
2016,4,21,7,15,384.5,123.0,1.2,15.0,263.5,450.74,368.77
2016,4,21,7,30,435.0,131.0,1.3,15.0,308.0,515.49,418.96
2016,4,21,7,45,445.5,149.0,1.45,15.5,351.5,561.68,452.44
2016,4,21,8,0,456.0,167.0,1.6,16.0,395.0,606.8,484.48
2016,4,21,8,15,478.0,180.0,1.7,16.5,440.0,655.24,518.28
2016,4,21,8,30,500.0,193.0,1.8,17.0,485.0,702.95,550.83
2016,4,21,8,45,399.5,241.5,1.95,17.5,486.5,672.61,524.18
2016,4,21,9,0,299.0,290.0,2.1,18.0,488.0,616.7,479.78
2016,4,21,9,15,324.0,303.5,2.2,18.0,530.5,658.33,510.14
2016,4,21,9,30,349.0,317.0,2.3,18.0,573.0,699.04,538.82
2016,4,21,9,45,347.0,335.0,2.4,18.5,599.0,716.26,548.87
2016,4,21,10,0,345.0,353.0,2.5,19.0,625.0,731.41,557.64
2016,4,21,10,15,410.0,339.0,2.55,19.0,673.5,796.01,603.58
2016,4,21,10,30,475.0,325.0,2.6,19.0,722.0,841.59,635.7
2016,4,21,10,45,482.0,334.0,2.7,19.0,745.5,848.94,640.26
2016,4,21,11,0,489.0,343.0,2.8,19.0,769.0,853.39,643.22
2016,4,21,11,15,395.5,386.0,2.85,19.0,734.0,775.87,586.9
2016,4,21,11,30,302.0,429.0,2.9,19.0,699.0,715.54,542.1
2016,4,21,11,45,308.5,426.5,2.95,19.5,704.0,704.58,533.85
2016,4,21,12,0,315.0,424.0,3.0,20.0,709.0,691.83,523.99
2016,4,21,12,15,289.0,433.5,3.1,20.0,694.0,660.45,501.18
2016,4,21,12,30,263.0,443.0,3.2,20.0,679.0,629.14,478.36
2016,4,21,12,45,269.0,433.0,3.35,20.0,672.0,606.22,462.47
2016,4,21,13,0,275.0,423.0,3.5,20.0,665.0,582.16,445.43
2016,4,21,13,15,396.0,373.0,3.6,20.0,714.0,603.2,462.97
2016,4,21,13,30,517.0,323.0,3.7,20.0,763.0,617.78,474.47
2016,4,21,13,45,685.5,229.5,3.85,20.0,794.5,609.12,468.82
2016,4,21,14,0,854.0,136.0,4.0,20.0,826.0,581.41,447.1
2016,4,21,14,15,845.0,133.5,4.1,20.0,793.5,523.44,399.84
2016,4,21,14,30,836.0,131.0,4.2,20.0,761.0,464.88,350.76
2016,4,21,14,45,838.5,121.0,4.3,20.0,725.5,404.23,298.49
2016,4,21,15,0,841.0,111.0,4.4,20.0,690.0,342.28,243.85
2016,4,21,15,15,825.5,108.0,4.45,19.5,646.5,280.29,189.68
2016,4,21,15,30,810.0,105.0,4.5,19.0,603.0,219.51,138.12
2016,4,21,15,45,481.0,169.5,4.55,19.0,459.0,166.69,111.21
2016,4,21,16,0,152.0,234.0,4.6,19.0,315.0,166.2,127.79
2016,4,21,16,15,433.5,161.5,4.5,18.5,360.5,107.41,87.63
2016,4,21,16,30,715.0,89.0,4.4,18.0,406.0,64.71,51.1
2016,4,21,16,45,678.5,83.5,4.3,17.5,354.0,61.83,48.87
2016,4,21,17,0,642.0,78.0,4.2,17.0,302.0,58.86,46.48
2016,4,21,17,15,588.5,71.0,3.85,16.5,250.0,54.5,42.76
2016,4,21,17,30,535.0,64.0,3.5,16.0,198.0,50.05,38.82
2016,4,21,17,45,461.0,54.0,3.2,15.5,150.0,42.9,32.31
2016,4,21,18,0,387.0,44.0,2.9,15.0,102.0,35.58,25.42
2016,4,21,18,15,193.5,34.5,2.65,14.5,63.5,26.57,16.41
2016,4,21,18,30,0.0,25.0,2.4,14.0,25.0,19.59,0.0
2016,4,21,18,45,0.0,12.5,2.2,13.5,12.5,10.67,0.0
2016,4,21,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,8.5,3.6,12.5,8.5,6.98,0.0
2016,4,22,6,0,0.0,17.0,3.7,13.0,17.0,13.99,5.89
2016,4,22,6,15,0.0,28.5,3.65,13.0,28.5,23.51,14.32
2016,4,22,6,30,0.0,40.0,3.6,13.0,40.0,33.05,22.75
2016,4,22,6,45,0.0,52.5,3.6,13.0,52.5,43.45,31.83
2016,4,22,7,0,0.0,65.0,3.6,13.0,65.0,53.96,40.88
2016,4,22,7,15,0.0,78.0,3.75,13.0,78.0,65.45,50.64
2016,4,22,7,30,0.0,91.0,3.9,13.0,91.0,76.94,60.27
2016,4,22,7,45,80.5,154.5,4.1,13.5,195.0,216.85,179.9
2016,4,22,8,0,161.0,218.0,4.3,14.0,299.0,376.19,310.36
2016,4,22,8,15,394.0,184.5,4.5,14.0,409.5,584.93,480.17
2016,4,22,8,30,627.0,151.0,4.7,14.0,520.0,780.98,631.95
2016,4,22,8,45,572.5,186.0,4.95,14.5,543.0,773.9,623.71
2016,4,22,9,0,518.0,221.0,5.2,15.0,566.0,771.0,618.24
2016,4,22,9,15,569.0,220.0,5.45,15.0,619.5,826.92,660.7
2016,4,22,9,30,620.0,219.0,5.7,15.0,673.0,889.4,707.15
2016,4,22,9,45,327.0,270.5,5.95,15.5,511.0,624.93,501.05
2016,4,22,10,0,34.0,322.0,6.2,16.0,349.0,343.14,272.22
2016,4,22,10,15,242.5,328.5,6.3,16.0,531.0,597.18,476.59
2016,4,22,10,30,451.0,335.0,6.4,16.0,713.0,826.35,652.15
2016,4,22,10,45,379.0,375.5,6.55,16.0,698.5,770.1,607.19
2016,4,22,11,0,307.0,416.0,6.7,16.0,684.0,730.58,575.22
2016,4,22,11,15,281.0,429.5,6.65,15.5,677.5,707.67,557.75
2016,4,22,11,30,255.0,443.0,6.6,15.0,671.0,683.76,539.46
2016,4,22,11,45,219.0,450.5,6.55,15.0,648.0,629.92,497.57
2016,4,22,12,0,183.0,458.0,6.5,15.0,625.0,592.35,467.74
2016,4,22,12,15,97.0,344.5,6.5,14.5,432.5,401.66,319.95
2016,4,22,12,30,11.0,231.0,6.5,14.0,240.0,204.29,161.67
2016,4,22,12,45,34.0,317.0,6.5,14.0,346.5,302.27,240.85
2016,4,22,13,0,57.0,403.0,6.5,14.0,453.0,389.24,309.66
2016,4,22,13,15,294.0,361.5,6.3,14.0,613.0,521.85,417.42
2016,4,22,13,30,531.0,320.0,6.1,14.0,773.0,623.19,496.73
2016,4,22,13,45,534.0,304.5,5.95,14.0,748.5,577.61,459.59
2016,4,22,14,0,537.0,289.0,5.8,14.0,724.0,530.91,421.34
2016,4,22,14,15,538.5,274.0,5.65,14.0,695.5,482.85,381.17
2016,4,22,14,30,540.0,259.0,5.5,14.0,667.0,434.03,339.5
2016,4,22,14,45,529.0,246.0,5.4,14.0,629.5,381.51,294.27
2016,4,22,15,0,518.0,233.0,5.3,14.0,592.0,329.94,249.24
2016,4,22,15,15,564.0,200.5,5.3,14.0,568.5,279.61,203.19
2016,4,22,15,30,610.0,168.0,5.3,14.0,545.0,224.0,153.33
2016,4,22,15,45,701.0,133.0,5.3,14.0,533.5,165.16,103.05
2016,4,22,16,0,792.0,98.0,5.3,14.0,522.0,101.88,62.96
2016,4,22,16,15,766.0,94.0,5.2,13.5,470.5,73.55,59.66
2016,4,22,16,30,740.0,90.0,5.1,13.0,419.0,65.65,52.98
2016,4,22,16,45,707.0,83.5,5.0,13.0,366.5,62.09,49.99
2016,4,22,17,0,674.0,77.0,4.9,13.0,314.0,58.37,46.79
2016,4,22,17,15,621.0,70.5,4.55,12.5,261.0,54.33,43.31
2016,4,22,17,30,568.0,64.0,4.2,12.0,208.0,50.21,39.62
2016,4,22,17,45,480.0,56.0,3.9,11.5,157.5,44.6,34.39
2016,4,22,18,0,392.0,48.0,3.6,11.0,107.0,38.99,28.91
2016,4,22,18,15,260.5,34.5,3.35,10.5,67.5,26.76,17.04
2016,4,22,18,30,129.0,21.0,3.1,10.0,28.0,16.33,0.0
2016,4,22,18,45,64.5,10.5,2.85,9.5,14.0,8.96,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,13.5,4.5,1.35,8.5,5.0,0.0,0.0
2016,4,23,5,30,27.0,9.0,1.5,9.0,10.0,17.58,0.0
2016,4,23,5,45,165.0,24.5,1.7,9.5,43.0,118.71,70.88
2016,4,23,6,0,303.0,40.0,1.9,10.0,76.0,218.3,174.31
2016,4,23,6,15,396.5,51.0,2.05,10.5,123.0,299.48,247.47
2016,4,23,6,30,490.0,62.0,2.2,11.0,170.0,390.04,325.99
2016,4,23,6,45,552.5,70.0,2.35,11.5,222.0,465.86,390.03
2016,4,23,7,0,615.0,78.0,2.5,12.0,274.0,546.17,455.22
2016,4,23,7,15,657.0,84.0,2.4,12.5,327.5,612.86,505.99
2016,4,23,7,30,699.0,90.0,2.3,13.0,381.0,681.0,554.66
2016,4,23,7,45,730.0,95.0,2.25,13.5,433.5,739.82,594.86
2016,4,23,8,0,761.0,100.0,2.2,14.0,486.0,793.47,630.08
