Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,15,783.5,104.0,2.25,14.0,535.5,842.4,663.08
2016,4,23,8,30,806.0,108.0,2.3,14.0,585.0,889.46,694.31
2016,4,23,8,45,822.0,112.0,2.35,14.5,630.5,928.21,718.06
2016,4,23,9,0,838.0,116.0,2.4,15.0,676.0,964.15,739.68
2016,4,23,9,15,850.5,118.5,2.4,15.5,716.5,991.88,755.03
2016,4,23,9,30,863.0,121.0,2.4,16.0,757.0,1016.2,768.09
2016,4,23,9,45,878.5,120.0,2.45,16.5,793.0,1023.26,770.23
2016,4,23,10,0,894.0,119.0,2.5,17.0,829.0,1039.33,778.66
2016,4,23,10,15,900.5,120.5,2.6,17.0,857.0,1045.19,782.35
2016,4,23,10,30,907.0,122.0,2.7,17.0,885.0,1047.09,783.65
2016,4,23,10,45,911.0,123.5,2.8,17.5,905.5,1042.49,779.33
2016,4,23,11,0,915.0,125.0,2.9,18.0,926.0,1033.88,772.52
2016,4,23,11,15,917.5,125.5,2.9,18.0,938.5,1018.88,762.13
2016,4,23,11,30,920.0,126.0,2.9,18.0,951.0,1000.04,749.34
2016,4,23,11,45,920.5,126.0,2.95,18.5,956.0,975.13,731.62
2016,4,23,12,0,921.0,126.0,3.0,19.0,961.0,946.68,711.6
2016,4,23,12,15,920.0,125.5,3.05,19.0,958.0,913.08,689.42
2016,4,23,12,30,919.0,125.0,3.1,19.0,955.0,876.32,664.97
2016,4,23,12,45,914.5,125.5,3.15,19.0,943.5,834.7,636.95
2016,4,23,13,0,910.0,126.0,3.2,19.0,932.0,790.5,606.79
2016,4,23,13,15,905.5,125.0,3.3,19.0,913.0,742.66,571.87
2016,4,23,13,30,901.0,124.0,3.4,19.0,894.0,692.69,534.42
2016,4,23,13,45,889.0,125.5,3.55,19.0,867.0,638.35,492.73
2016,4,23,14,0,877.0,127.0,3.7,19.0,840.0,583.0,448.94
2016,4,23,14,15,867.5,125.0,3.8,19.0,807.0,525.43,401.93
2016,4,23,14,30,858.0,123.0,3.9,19.0,774.0,465.56,351.65
2016,4,23,14,45,674.5,183.5,4.0,19.0,679.5,387.47,289.01
2016,4,23,15,0,491.0,244.0,4.1,19.0,585.0,328.78,243.26
2016,4,23,15,15,640.5,180.5,4.1,18.5,595.5,283.3,199.08
2016,4,23,15,30,790.0,117.0,4.1,18.0,606.0,223.53,142.47
2016,4,23,15,45,761.5,115.5,4.1,18.0,556.5,158.97,93.82
2016,4,23,16,0,733.0,114.0,4.1,18.0,507.0,103.21,64.46
2016,4,23,16,15,704.0,108.5,4.05,17.5,456.5,76.04,60.85
2016,4,23,16,30,675.0,103.0,4.0,17.0,406.0,73.8,59.24
2016,4,23,16,45,631.0,98.0,4.0,16.5,353.5,71.64,57.66
2016,4,23,17,0,587.0,93.0,4.0,16.0,301.0,69.48,56.02
2016,4,23,17,15,532.5,84.5,3.9,15.5,249.5,64.44,51.73
2016,4,23,17,30,478.0,76.0,3.8,15.0,198.0,59.25,47.16
2016,4,23,17,45,390.0,65.5,3.7,14.5,150.0,49.55,38.35
2016,4,23,18,0,302.0,55.0,3.6,14.0,102.0,41.88,31.11
2016,4,23,18,15,194.5,38.0,3.55,13.5,64.0,29.17,18.96
2016,4,23,18,30,87.0,21.0,3.5,13.0,26.0,16.62,0.0
2016,4,23,18,45,43.5,10.5,3.5,12.5,13.0,8.96,0.0
2016,4,23,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,5.0,1.9,9.5,5.0,0.0,0.0
2016,4,24,5,30,0.0,10.0,2.2,10.0,10.0,8.54,0.0
2016,4,24,5,45,98.5,29.0,2.55,10.5,41.5,88.61,55.26
2016,4,24,6,0,197.0,48.0,2.9,11.0,73.0,175.66,140.03
2016,4,24,6,15,284.5,64.0,2.9,11.0,118.0,251.64,208.27
2016,4,24,6,30,372.0,80.0,2.9,11.0,163.0,336.94,282.96
2016,4,24,6,45,439.0,91.0,2.9,11.5,214.0,411.46,346.27
2016,4,24,7,0,506.0,102.0,2.9,12.0,265.0,491.59,411.82
2016,4,24,7,15,572.5,96.0,2.85,12.0,311.0,564.0,469.91
2016,4,24,7,30,639.0,90.0,2.8,12.0,357.0,633.64,523.11
2016,4,24,7,45,557.5,128.5,2.8,12.5,383.5,636.27,521.76
2016,4,24,8,0,476.0,167.0,2.8,13.0,410.0,622.02,506.72
2016,4,24,8,15,537.5,164.5,2.8,13.5,464.0,688.36,555.82
2016,4,24,8,30,599.0,162.0,2.8,14.0,518.0,765.71,610.37
2016,4,24,8,45,704.0,146.5,2.8,14.5,596.5,861.8,676.17
2016,4,24,9,0,809.0,131.0,2.8,15.0,675.0,952.02,735.56
2016,4,24,9,15,823.5,134.0,2.7,15.5,716.0,981.7,751.1
2016,4,24,9,30,838.0,137.0,2.6,16.0,757.0,1008.1,764.74
2016,4,24,9,45,855.5,136.0,2.55,17.0,794.0,1029.63,774.05
2016,4,24,10,0,873.0,135.0,2.5,18.0,831.0,1047.5,780.91
2016,4,24,10,15,721.0,217.0,2.5,18.0,805.0,987.47,739.87
2016,4,24,10,30,569.0,299.0,2.5,18.0,779.0,906.12,681.69
2016,4,24,10,45,569.5,308.0,2.5,18.5,798.5,906.48,680.44
2016,4,24,11,0,570.0,317.0,2.5,19.0,818.0,903.75,676.43
2016,4,24,11,15,739.5,229.0,2.7,19.0,888.5,970.49,726.36
2016,4,24,11,30,909.0,141.0,2.9,19.0,959.0,1002.38,748.43
2016,4,24,11,45,909.5,141.5,3.15,19.5,964.0,977.92,732.22
2016,4,24,12,0,910.0,142.0,3.4,20.0,969.0,949.96,713.92
2016,4,24,12,15,909.0,142.0,3.6,20.0,966.5,916.89,692.91
2016,4,24,12,30,908.0,142.0,3.8,20.0,964.0,880.71,669.47
2016,4,24,12,45,894.5,149.0,4.05,20.0,950.5,837.66,641.12
2016,4,24,13,0,881.0,156.0,4.3,20.0,937.0,800.3,615.06
2016,4,24,13,15,876.0,155.0,4.45,19.5,918.5,751.68,580.72
2016,4,24,13,30,871.0,154.0,4.6,19.0,900.0,701.06,543.88
2016,4,24,13,45,695.5,226.0,4.8,19.0,811.0,608.41,472.19
2016,4,24,14,0,520.0,298.0,5.0,19.0,722.0,526.6,408.11
2016,4,24,14,15,361.0,331.5,5.1,18.5,620.5,438.77,340.31
2016,4,24,14,30,202.0,365.0,5.2,18.0,519.0,369.69,287.3
2016,4,24,14,45,352.0,303.0,5.3,18.0,555.0,358.49,274.95
2016,4,24,15,0,502.0,241.0,5.4,18.0,591.0,329.21,245.26
2016,4,24,15,15,428.0,247.5,5.45,17.5,532.5,278.13,204.23
2016,4,24,15,30,354.0,254.0,5.5,17.0,474.0,239.89,175.37
2016,4,24,15,45,283.5,244.0,5.55,16.5,411.5,196.37,144.81
2016,4,24,16,0,213.0,234.0,5.6,16.0,349.0,168.6,130.15
2016,4,24,16,15,182.0,221.5,5.55,15.5,313.5,151.05,126.47
2016,4,24,16,30,151.0,209.0,5.5,15.0,278.0,142.7,119.9
2016,4,24,16,45,307.5,169.5,5.45,14.5,287.0,117.66,98.61
2016,4,24,17,0,464.0,130.0,5.4,14.0,296.0,92.22,76.61
2016,4,24,17,15,408.0,116.5,5.25,13.5,244.5,83.85,69.42
2016,4,24,17,30,352.0,103.0,5.1,13.0,193.0,75.19,61.75
2016,4,24,17,45,292.5,84.0,4.95,12.5,147.0,62.26,49.99
2016,4,24,18,0,233.0,65.0,4.8,12.0,101.0,49.19,37.84
2016,4,24,18,15,144.0,43.5,4.65,11.5,63.5,33.4,22.85
2016,4,24,18,30,55.0,22.0,4.5,11.0,26.0,17.32,1.71
2016,4,24,18,45,27.5,11.0,4.4,11.0,13.0,9.39,0.0
2016,4,24,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,66.0,6.0,3.6,6.5,7.5,0.0,0.0
2016,4,25,5,30,132.0,12.0,3.8,7.0,15.0,58.66,0.0
2016,4,25,5,45,284.5,23.5,4.05,7.5,52.5,173.17,118.85
2016,4,25,6,0,437.0,35.0,4.3,8.0,90.0,277.78,226.35
2016,4,25,6,15,523.5,43.0,4.55,8.5,140.0,358.55,301.26
2016,4,25,6,30,610.0,51.0,4.8,9.0,190.0,447.79,380.81
2016,4,25,6,45,663.5,57.5,5.05,9.5,244.0,517.93,442.17
2016,4,25,7,0,717.0,64.0,5.3,10.0,298.0,595.34,507.07
2016,4,25,7,15,754.5,69.0,5.4,10.5,353.0,661.92,558.86
2016,4,25,7,30,792.0,74.0,5.5,11.0,408.0,729.24,609.66
2016,4,25,7,45,819.0,77.5,5.65,11.5,461.5,786.39,651.44
2016,4,25,8,0,846.0,81.0,5.8,12.0,515.0,842.53,691.64
2016,4,25,8,15,866.0,84.5,5.8,12.5,566.0,881.84,717.66
2016,4,25,8,30,886.0,88.0,5.8,13.0,617.0,927.65,748.19
2016,4,25,8,45,902.5,90.0,5.8,13.5,664.0,965.91,772.66
2016,4,25,9,0,919.0,92.0,5.8,14.0,711.0,1001.24,794.75
2016,4,25,9,15,929.5,94.0,5.8,14.0,752.5,1027.48,811.68
2016,4,25,9,30,940.0,96.0,5.8,14.0,794.0,1050.07,826.07
2016,4,25,9,45,949.5,97.0,5.85,14.5,829.5,1066.73,835.07
2016,4,25,10,0,959.0,98.0,5.9,15.0,865.0,1079.42,841.38
2016,4,25,10,15,964.5,99.5,5.9,15.0,893.5,1084.53,843.73
2016,4,25,10,30,970.0,101.0,5.9,15.0,922.0,1085.44,843.33
2016,4,25,10,45,974.0,101.5,5.9,15.5,943.0,1079.57,836.72
2016,4,25,11,0,978.0,102.0,5.9,16.0,964.0,1069.5,827.38
2016,4,25,11,15,980.0,102.5,5.8,16.0,976.5,1053.33,814.8
2016,4,25,11,30,982.0,103.0,5.7,16.0,989.0,1033.11,799.55
2016,4,25,11,45,981.0,104.0,5.65,16.5,993.5,1006.65,778.88
2016,4,25,12,0,980.0,105.0,5.6,17.0,998.0,976.47,755.76
2016,4,25,12,15,978.5,105.0,5.45,17.0,994.5,941.37,730.06
2016,4,25,12,30,977.0,105.0,5.3,17.0,991.0,902.93,702.02
2016,4,25,12,45,965.0,110.5,5.2,17.5,977.0,858.05,668.35
2016,4,25,13,0,953.0,116.0,5.1,18.0,963.0,810.85,633.02
2016,4,25,13,15,948.5,115.0,4.95,18.0,944.0,761.28,594.83
2016,4,25,13,30,944.0,114.0,4.8,18.0,925.0,709.45,553.99
2016,4,25,13,45,938.0,112.5,4.65,18.0,898.5,654.3,509.77
2016,4,25,14,0,932.0,111.0,4.5,18.0,872.0,597.5,463.24
2016,4,25,14,15,923.5,109.0,4.4,18.0,839.0,537.7,413.33
2016,4,25,14,30,915.0,107.0,4.3,18.0,806.0,477.04,361.34
2016,4,25,14,45,905.0,104.5,4.2,18.0,766.5,414.83,306.82
2016,4,25,15,0,895.0,102.0,4.1,18.0,727.0,352.46,251.19
2016,4,25,15,15,880.5,99.5,4.0,18.0,682.0,289.1,194.94
2016,4,25,15,30,866.0,97.0,3.9,18.0,637.0,220.33,136.48
2016,4,25,15,45,849.0,93.0,3.8,18.0,588.0,156.99,88.71
2016,4,25,16,0,832.0,89.0,3.7,18.0,539.0,95.53,56.46
2016,4,25,16,15,807.0,85.0,3.5,17.5,487.0,67.32,53.25
2016,4,25,16,30,782.0,81.0,3.3,17.0,435.0,65.24,51.75
2016,4,25,16,45,746.5,76.5,3.15,16.5,381.0,62.56,49.68
2016,4,25,17,0,711.0,72.0,3.0,16.0,327.0,59.82,47.5
2016,4,25,17,15,661.5,66.0,2.8,15.0,273.0,51.06,39.98
2016,4,25,17,30,612.0,60.0,2.6,14.0,219.0,47.16,36.62
2016,4,25,17,45,533.0,52.5,2.45,13.5,168.0,41.8,31.7
2016,4,25,18,0,454.0,45.0,2.3,13.0,117.0,36.42,26.54
2016,4,25,18,15,331.0,33.0,2.35,12.5,75.5,26.91,17.37
2016,4,25,18,30,208.0,21.0,2.4,12.0,34.0,17.23,3.02
2016,4,25,18,45,104.0,10.5,2.45,11.5,17.0,8.96,0.0
2016,4,25,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,47.0,6.5,1.3,6.5,8.0,5.55,0.0
2016,4,26,5,30,94.0,13.0,1.3,7.0,16.0,45.59,0.0
2016,4,26,5,45,232.5,26.5,1.35,8.0,52.5,155.44,109.56
2016,4,26,6,0,371.0,40.0,1.4,9.0,89.0,251.16,202.76
2016,4,26,6,15,457.5,49.5,1.55,9.5,137.0,330.42,273.77
2016,4,26,6,30,544.0,59.0,1.7,10.0,185.0,418.11,349.33
2016,4,26,6,45,426.5,87.0,1.85,11.0,201.0,397.64,333.24
2016,4,26,7,0,309.0,115.0,2.0,12.0,217.0,354.17,296.91
2016,4,26,7,15,366.0,127.5,2.05,12.5,268.5,439.83,366.07
2016,4,26,7,30,423.0,140.0,2.1,13.0,320.0,513.85,423.49
2016,4,26,7,45,596.0,120.0,2.2,13.5,408.5,657.49,534.15
2016,4,26,8,0,769.0,100.0,2.3,14.0,497.0,798.41,634.76
2016,4,26,8,15,619.0,155.0,2.3,14.5,494.5,757.29,600.52
2016,4,26,8,30,469.0,210.0,2.3,15.0,492.0,689.52,545.88
2016,4,26,8,45,553.5,197.0,2.35,15.5,554.0,765.01,600.97
2016,4,26,9,0,638.0,184.0,2.4,16.0,616.0,851.15,659.94
2016,4,26,9,15,625.0,205.0,2.4,16.0,649.0,869.77,670.61
2016,4,26,9,30,612.0,226.0,2.4,16.0,682.0,884.46,678.61
2016,4,26,9,45,599.0,246.5,2.4,16.5,710.0,894.82,682.4
2016,4,26,10,0,586.0,267.0,2.4,17.0,738.0,897.44,681.11
2016,4,26,10,15,618.5,264.0,2.45,17.0,776.0,928.39,702.12
2016,4,26,10,30,651.0,261.0,2.5,17.0,814.0,951.86,717.83
2016,4,26,10,45,664.0,263.0,2.6,17.0,838.5,957.01,721.33
2016,4,26,11,0,677.0,265.0,2.7,17.0,863.0,958.53,722.64
2016,4,26,11,15,589.5,314.0,2.85,17.0,840.0,902.0,682.31
2016,4,26,11,30,502.0,363.0,3.0,17.0,817.0,847.85,643.39
2016,4,26,11,45,486.0,369.0,3.2,17.5,811.0,819.25,623.06
2016,4,26,12,0,470.0,375.0,3.4,18.0,805.0,788.99,601.12
2016,4,26,12,15,405.0,402.5,3.5,18.0,772.0,725.72,555.06
2016,4,26,12,30,340.0,430.0,3.6,18.0,739.0,675.23,517.57
2016,4,26,12,45,295.5,435.0,3.7,18.0,701.0,623.44,479.39
2016,4,26,13,0,251.0,440.0,3.8,18.0,663.0,573.95,442.47
2016,4,26,13,15,419.5,370.0,3.85,18.0,735.0,615.8,476.25
2016,4,26,13,30,588.0,300.0,3.9,18.0,807.0,638.9,494.37
2016,4,26,13,45,594.5,285.0,3.95,18.0,784.5,593.35,459.16
2016,4,26,14,0,601.0,270.0,4.0,18.0,762.0,546.21,422.14
2016,4,26,14,15,697.5,215.0,4.05,18.0,764.5,510.07,392.13
2016,4,26,14,30,794.0,160.0,4.1,18.0,767.0,464.93,352.83
2016,4,26,14,45,786.5,153.5,4.15,18.0,730.0,406.04,302.01
2016,4,26,15,0,779.0,147.0,4.2,18.0,693.0,342.37,246.52
2016,4,26,15,15,762.0,143.0,4.2,17.5,649.5,282.29,194.3
2016,4,26,15,30,745.0,139.0,4.2,17.0,606.0,223.74,144.99
2016,4,26,15,45,723.5,133.5,4.2,17.0,558.5,165.44,101.16
2016,4,26,16,0,702.0,128.0,4.2,17.0,511.0,109.76,71.3
2016,4,26,16,15,673.0,122.0,4.2,16.5,460.0,84.53,68.44
2016,4,26,16,30,644.0,116.0,4.2,16.0,409.0,82.34,66.92
2016,4,26,16,45,612.5,107.0,4.25,15.5,358.0,77.76,63.25
2016,4,26,17,0,581.0,98.0,4.3,15.0,307.0,72.92,59.27
2016,4,26,17,15,527.5,89.0,4.2,14.0,256.0,67.64,54.89
2016,4,26,17,30,474.0,80.0,4.1,13.0,205.0,59.83,48.08
2016,4,26,17,45,398.0,68.5,4.0,12.5,157.0,51.68,40.63
2016,4,26,18,0,322.0,57.0,3.9,12.0,109.0,43.37,32.81
2016,4,26,18,15,217.5,40.5,3.85,11.5,70.5,31.07,21.09
2016,4,26,18,30,113.0,24.0,3.8,11.0,32.0,18.56,4.92
2016,4,26,18,45,56.5,12.0,3.8,11.0,16.0,10.24,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,39.5,7.0,2.55,8.5,8.5,5.97,0.0
2016,4,27,5,30,79.0,14.0,2.8,9.0,17.0,40.95,0.0
2016,4,27,5,45,205.5,28.5,3.1,10.0,52.0,143.23,102.76
2016,4,27,6,0,332.0,43.0,3.4,11.0,87.0,235.13,190.02
2016,4,27,6,15,417.5,53.0,3.45,11.5,134.0,312.46,259.47
2016,4,27,6,30,503.0,63.0,3.5,12.0,181.0,398.08,333.84
2016,4,27,6,45,548.0,73.5,3.6,12.5,231.5,465.79,391.1
2016,4,27,7,0,593.0,84.0,3.7,13.0,282.0,536.37,448.48
2016,4,27,7,15,633.5,90.5,3.8,13.0,334.0,601.37,500.39
2016,4,27,7,30,674.0,97.0,3.9,13.0,386.0,667.69,550.77
2016,4,27,7,45,448.0,159.0,4.0,13.5,361.5,571.53,470.72
2016,4,27,8,0,222.0,221.0,4.1,14.0,337.0,428.37,351.67
2016,4,27,8,15,199.5,247.0,4.15,14.0,358.5,442.28,361.44
2016,4,27,8,30,177.0,273.0,4.2,14.0,380.0,453.76,368.56
2016,4,27,8,45,287.0,273.5,4.3,14.5,462.0,578.39,466.34
2016,4,27,9,0,397.0,274.0,4.4,15.0,544.0,687.76,549.41
2016,4,27,9,15,369.0,301.5,4.5,15.0,564.0,694.69,552.03
2016,4,27,9,30,341.0,329.0,4.6,15.0,584.0,698.59,553.03
2016,4,27,9,45,189.0,331.5,4.75,15.0,474.0,528.62,420.79
2016,4,27,10,0,37.0,334.0,4.9,15.0,364.0,356.47,282.59
2016,4,27,10,15,31.5,331.0,5.0,15.0,357.0,345.14,273.64
2016,4,27,10,30,26.0,328.0,5.1,15.0,350.0,333.95,264.43
2016,4,27,10,45,18.0,277.5,5.2,15.0,293.0,258.84,204.88
2016,4,27,11,0,10.0,227.0,5.3,15.0,236.0,204.57,161.36
2016,4,27,11,15,35.0,323.0,5.35,15.0,355.0,329.45,261.08
2016,4,27,11,30,60.0,419.0,5.4,15.0,474.0,441.68,348.3
2016,4,27,11,45,58.0,419.5,5.5,15.0,473.0,434.78,342.56
2016,4,27,12,0,56.0,420.0,5.6,15.0,472.0,427.62,336.98
2016,4,27,12,15,469.5,289.5,5.6,15.0,718.0,687.77,546.56
2016,4,27,12,30,883.0,159.0,5.6,15.0,964.0,880.65,694.24
2016,4,27,12,45,871.5,164.5,5.6,15.5,951.5,837.83,660.8
2016,4,27,13,0,860.0,170.0,5.6,16.0,939.0,792.91,625.19
2016,4,27,13,15,855.5,168.5,5.5,16.0,920.5,745.09,587.88
2016,4,27,13,30,851.0,167.0,5.4,16.0,902.0,695.31,548.4
2016,4,27,13,45,849.5,161.5,5.35,16.0,877.0,642.28,505.84
2016,4,27,14,0,848.0,156.0,5.3,16.0,852.0,587.51,460.82
2016,4,27,14,15,545.0,259.5,5.15,16.0,700.5,470.12,367.04
2016,4,27,14,30,242.0,363.0,5.0,16.0,549.0,383.54,299.37
2016,4,27,14,45,300.5,330.0,4.9,16.0,549.5,357.0,276.13
2016,4,27,15,0,359.0,297.0,4.8,16.0,550.0,326.24,248.04
2016,4,27,15,15,234.0,291.0,4.65,16.0,452.0,268.6,204.45
2016,4,27,15,30,109.0,285.0,4.5,16.0,354.0,227.44,176.21
2016,4,27,15,45,106.5,262.0,4.4,16.0,325.0,199.99,155.01
2016,4,27,16,0,104.0,239.0,4.3,16.0,296.0,173.27,136.04
2016,4,27,16,15,119.0,216.5,4.05,15.5,275.5,147.67,123.27
2016,4,27,16,30,134.0,194.0,3.8,15.0,255.0,134.73,112.73
2016,4,27,16,45,120.0,173.0,3.55,15.0,223.0,121.74,101.79
2016,4,27,17,0,106.0,152.0,3.3,15.0,191.0,108.35,90.35
2016,4,27,17,15,95.0,128.5,3.15,14.5,159.5,93.15,77.3
2016,4,27,17,30,84.0,105.0,3.0,14.0,128.0,77.51,63.56
2016,4,27,17,45,68.5,82.5,2.9,13.5,98.5,62.01,49.64
2016,4,27,18,0,53.0,60.0,2.8,13.0,69.0,46.88,35.8
2016,4,27,18,15,26.5,40.5,2.8,12.5,45.0,32.19,22.06
2016,4,27,18,30,0.0,21.0,2.8,12.0,21.0,17.23,5.03
2016,4,27,18,45,0.0,10.5,2.85,12.0,10.5,8.96,0.0
2016,4,27,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,60.0,7.5,2.15,7.5,10.0,25.07,0.0
2016,4,28,5,30,120.0,15.0,2.4,8.0,20.0,71.67,0.0
2016,4,28,5,45,251.0,28.0,2.7,9.0,57.0,164.4,121.13
2016,4,28,6,0,382.0,41.0,3.0,10.0,94.0,257.26,209.0
2016,4,28,6,15,465.0,50.0,3.0,10.5,142.0,334.59,278.58
2016,4,28,6,30,548.0,59.0,3.0,11.0,190.0,419.9,352.51
2016,4,28,6,45,603.5,65.5,3.0,11.5,242.0,491.74,412.82
2016,4,28,7,0,659.0,72.0,3.0,12.0,294.0,567.3,473.61
2016,4,28,7,15,697.0,77.5,3.05,12.5,347.5,631.86,522.74
2016,4,28,7,30,735.0,83.0,3.1,13.0,401.0,693.76,567.53
2016,4,28,7,45,764.5,86.5,3.2,14.0,453.5,750.62,606.39
2016,4,28,8,0,794.0,90.0,3.3,15.0,506.0,806.78,643.66
2016,4,28,8,15,815.0,93.5,3.35,15.5,555.5,854.31,674.75
2016,4,28,8,30,836.0,97.0,3.4,16.0,605.0,899.84,703.92
2016,4,28,8,45,853.5,99.0,3.45,17.0,651.0,937.97,726.11
2016,4,28,9,0,871.0,101.0,3.5,18.0,697.0,962.45,738.56
2016,4,28,9,15,883.0,103.5,3.5,18.5,737.5,989.59,753.92
2016,4,28,9,30,895.0,106.0,3.5,19.0,778.0,1013.31,766.84
2016,4,28,9,45,912.5,103.0,3.55,19.5,815.0,1032.87,777.35
2016,4,28,10,0,930.0,100.0,3.6,20.0,852.0,1048.81,785.51
2016,4,28,10,15,937.0,101.5,3.65,20.0,880.5,1055.25,788.97
2016,4,28,10,30,944.0,103.0,3.7,20.0,909.0,1057.61,789.94
2016,4,28,10,45,948.5,104.0,3.75,20.5,930.0,1052.84,784.83
2016,4,28,11,0,953.0,105.0,3.8,21.0,951.0,1043.96,777.2
2016,4,28,11,15,955.5,105.5,3.85,21.0,964.5,1028.58,766.88
2016,4,28,11,30,958.0,106.0,3.9,21.0,978.0,1009.24,754.03
2016,4,28,11,45,959.0,106.5,3.95,21.5,983.5,984.65,736.31
2016,4,28,12,0,960.0,107.0,4.0,22.0,989.0,956.36,716.18
2016,4,28,12,15,960.0,107.0,4.05,22.0,986.5,923.19,694.11
2016,4,28,12,30,960.0,107.0,4.1,22.0,984.0,886.67,669.65
2016,4,28,12,45,955.5,108.0,4.15,22.0,972.5,844.35,641.01
2016,4,28,13,0,951.0,109.0,4.2,22.0,961.0,799.33,610.24
2016,4,28,13,15,947.5,108.0,4.2,22.0,942.5,750.79,574.51
2016,4,28,13,30,944.0,107.0,4.2,22.0,924.0,699.93,535.94
2016,4,28,13,45,938.0,106.0,4.2,22.0,898.0,645.48,493.71
2016,4,28,14,0,932.0,105.0,4.2,22.0,872.0,589.38,449.01
2016,4,28,14,15,924.5,103.5,4.15,22.0,839.5,530.77,400.96
2016,4,28,14,30,917.0,102.0,4.1,22.0,807.0,471.17,350.7
2016,4,28,14,45,904.5,100.5,4.1,22.0,767.5,409.04,297.27
2016,4,28,15,0,892.0,99.0,4.1,22.0,728.0,347.03,242.92
2016,4,28,15,15,878.0,96.5,4.1,21.5,684.0,284.31,188.44
2016,4,28,15,30,864.0,94.0,4.1,21.0,640.0,222.43,136.58
2016,4,28,15,45,840.0,93.5,4.15,21.0,590.0,154.75,86.38
2016,4,28,16,0,816.0,93.0,4.2,21.0,540.0,96.34,57.29
2016,4,28,16,15,791.0,89.0,4.25,20.0,488.5,69.78,54.8
2016,4,28,16,30,766.0,85.0,4.3,19.0,437.0,67.83,53.55
2016,4,28,16,45,723.5,82.0,4.35,18.5,382.5,60.8,47.72
2016,4,28,17,0,681.0,79.0,4.4,18.0,328.0,59.49,46.8
2016,4,28,17,15,632.0,72.5,4.45,17.0,275.0,55.52,43.57
2016,4,28,17,30,583.0,66.0,4.5,16.0,222.0,51.46,40.12
2016,4,28,17,45,503.0,58.0,4.55,15.5,171.5,45.9,35.07
2016,4,28,18,0,423.0,50.0,4.6,15.0,121.0,40.3,29.77
2016,4,28,18,15,308.5,37.5,4.55,14.0,79.5,30.54,20.57
2016,4,28,18,30,194.0,25.0,4.5,13.0,38.0,19.47,7.19
2016,4,28,18,45,97.0,12.5,4.5,12.5,19.0,10.67,0.0
2016,4,28,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,9.0,8.5,7.26,0.0
2016,4,29,5,30,0.0,17.0,2.3,9.0,17.0,14.71,0.0
2016,4,29,5,45,100.5,37.5,2.55,9.5,51.5,100.85,73.9
2016,4,29,6,0,201.0,58.0,2.8,10.0,86.0,178.22,144.43
2016,4,29,6,15,282.5,74.0,2.8,10.5,132.0,260.35,216.7
2016,4,29,6,30,364.0,90.0,2.8,11.0,178.0,341.8,287.12
2016,4,29,6,45,434.0,100.0,2.85,11.5,229.5,416.57,350.17
2016,4,29,7,0,504.0,110.0,2.9,12.0,281.0,497.12,415.74
2016,4,29,7,15,463.0,127.0,2.9,12.0,304.5,509.11,424.25
2016,4,29,7,30,422.0,144.0,2.9,12.0,328.0,515.87,428.2
2016,4,29,7,45,545.0,140.5,2.95,12.5,408.5,628.33,516.11
2016,4,29,8,0,668.0,137.0,3.0,13.0,489.0,757.4,611.11
2016,4,29,8,15,692.0,143.0,3.05,13.0,537.0,806.71,644.79
2016,4,29,8,30,716.0,149.0,3.1,13.0,585.0,854.5,677.52
2016,4,29,8,45,737.5,152.0,3.2,13.5,630.5,894.74,703.49
2016,4,29,9,0,759.0,155.0,3.3,14.0,676.0,932.64,727.6
2016,4,29,9,15,773.5,158.5,3.35,14.0,715.5,961.64,746.32
2016,4,29,9,30,788.0,162.0,3.4,14.0,755.0,979.27,757.2
2016,4,29,9,45,817.5,153.5,3.45,14.5,793.5,1004.41,772.03
2016,4,29,10,0,847.0,145.0,3.5,15.0,832.0,1025.92,784.27
2016,4,29,10,15,854.5,147.0,3.55,15.5,859.5,1032.82,786.62
2016,4,29,10,30,862.0,149.0,3.6,16.0,887.0,1035.81,786.58
2016,4,29,10,45,867.5,150.0,3.65,16.5,907.5,1031.81,781.97
2016,4,29,11,0,873.0,151.0,3.7,17.0,928.0,1009.57,765.18
2016,4,29,11,15,876.5,152.0,3.85,17.0,941.5,996.11,756.74
2016,4,29,11,30,880.0,153.0,4.0,17.0,955.0,978.94,745.69
2016,4,29,11,45,880.5,153.5,4.2,17.5,960.0,954.97,728.84
2016,4,29,12,0,881.0,154.0,4.4,18.0,965.0,927.64,709.8
2016,4,29,12,15,881.0,154.0,4.5,18.0,962.5,896.23,688.82
2016,4,29,12,30,881.0,154.0,4.6,18.0,960.0,861.78,665.52
2016,4,29,12,45,878.0,154.0,4.75,18.5,949.5,822.1,637.33
2016,4,29,13,0,875.0,154.0,4.9,19.0,939.0,787.28,610.94
2016,4,29,13,15,871.0,152.5,4.9,19.0,921.0,739.47,574.72
2016,4,29,13,30,867.0,151.0,4.9,19.0,903.0,689.62,536.23
2016,4,29,13,45,859.5,150.0,4.95,19.0,877.5,636.31,494.34
2016,4,29,14,0,852.0,149.0,5.0,19.0,852.0,581.75,450.31
2016,4,29,14,15,843.0,146.5,5.0,19.0,819.5,524.27,402.66
2016,4,29,14,30,834.0,144.0,5.0,19.0,787.0,466.25,353.25
2016,4,29,14,45,821.5,141.0,5.0,19.0,748.0,406.29,301.14
2016,4,29,15,0,809.0,138.0,5.0,19.0,709.0,346.73,248.49
2016,4,29,15,15,793.0,134.0,4.95,18.5,665.5,286.25,195.69
2016,4,29,15,30,777.0,130.0,4.9,18.0,622.0,221.01,140.96
2016,4,29,15,45,755.5,125.5,4.85,18.0,574.0,161.77,96.68
2016,4,29,16,0,734.0,121.0,4.8,18.0,526.0,105.08,66.96
2016,4,29,16,15,706.0,116.0,4.7,17.5,475.5,80.53,64.68
2016,4,29,16,30,678.0,111.0,4.6,17.0,425.0,78.86,63.59
2016,4,29,16,45,645.5,103.0,4.55,16.5,373.0,74.85,60.42
2016,4,29,17,0,613.0,95.0,4.5,16.0,321.0,70.62,56.99
2016,4,29,17,15,560.5,87.0,4.4,15.5,269.0,66.01,53.12
2016,4,29,17,30,508.0,79.0,4.3,15.0,217.0,61.26,48.99
2016,4,29,17,45,436.0,68.0,4.2,14.5,168.5,53.73,42.18
2016,4,29,18,0,364.0,57.0,4.1,14.0,120.0,43.52,32.76
2016,4,29,18,15,254.5,42.5,4.05,13.5,79.0,32.65,22.5
2016,4,29,18,30,145.0,28.0,4.0,13.0,38.0,21.64,9.37
2016,4,29,18,45,72.5,14.0,4.0,12.5,19.0,11.95,0.0
2016,4,29,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,61.0,9.0,3.1,9.5,11.5,26.65,0.0
2016,4,30,5,30,122.0,18.0,3.3,10.0,23.0,77.59,0.0
2016,4,30,5,45,247.0,32.0,3.5,11.0,61.5,164.03,123.32
2016,4,30,6,0,372.0,46.0,3.7,12.0,100.0,257.13,208.39
2016,4,30,6,15,454.5,56.0,4.0,12.5,148.5,335.0,277.96
2016,4,30,6,30,537.0,66.0,4.3,13.0,197.0,420.68,352.35
2016,4,30,6,45,594.0,73.0,4.6,13.5,250.0,493.68,414.3
2016,4,30,7,0,651.0,80.0,4.9,14.0,303.0,570.45,477.3
2016,4,30,7,15,689.0,85.5,5.1,14.5,356.5,634.65,527.72
2016,4,30,7,30,727.0,91.0,5.3,15.0,410.0,699.81,576.48
2016,4,30,7,45,757.0,95.0,5.5,15.5,463.0,752.86,614.84
2016,4,30,8,0,787.0,99.0,5.7,16.0,516.0,809.7,655.42
2016,4,30,8,15,807.5,103.0,5.75,16.5,565.0,857.05,687.5
2016,4,30,8,30,828.0,107.0,5.8,17.0,614.0,902.35,717.63
2016,4,30,8,45,846.0,109.0,5.85,17.5,660.0,940.64,742.25
2016,4,30,9,0,864.0,111.0,5.9,18.0,706.0,976.16,764.67
2016,4,30,9,15,875.5,113.0,5.9,18.5,746.0,990.58,771.58
2016,4,30,9,30,887.0,115.0,5.9,19.0,786.0,1012.91,784.27
2016,4,30,9,45,903.0,113.0,5.95,19.5,822.0,1031.83,794.86
2016,4,30,10,0,919.0,111.0,6.0,20.0,858.0,1047.13,802.98
2016,4,30,10,15,925.0,112.0,5.95,20.0,885.5,1051.78,804.69
2016,4,30,10,30,931.0,113.0,5.9,20.0,913.0,1052.41,803.81
2016,4,30,10,45,935.5,114.0,5.9,20.5,933.5,1047.51,798.04
2016,4,30,11,0,940.0,115.0,5.9,21.0,954.0,1038.57,789.67
2016,4,30,11,15,942.0,115.5,5.8,21.0,966.5,1022.71,777.56
2016,4,30,11,30,944.0,116.0,5.7,21.0,979.0,1002.98,762.94
2016,4,30,11,45,945.0,115.5,5.65,21.5,983.5,977.61,743.39
2016,4,30,12,0,946.0,115.0,5.6,22.0,988.0,948.66,721.5
2016,4,30,12,15,945.0,115.0,5.45,22.0,985.0,914.99,697.23
2016,4,30,12,30,944.0,115.0,5.3,22.0,982.0,878.12,670.76
2016,4,30,12,45,942.0,114.0,5.2,22.5,970.5,836.55,639.98
2016,4,30,13,0,940.0,113.0,5.1,23.0,959.0,792.2,607.26
2016,4,30,13,15,936.0,112.5,5.0,23.0,940.5,744.29,570.87
2016,4,30,13,30,932.0,112.0,4.9,23.0,922.0,694.14,532.09
2016,4,30,13,45,928.5,109.0,4.8,23.5,896.5,640.19,488.71
2016,4,30,14,0,925.0,106.0,4.7,24.0,871.0,584.43,443.04
2016,4,30,14,15,917.0,104.5,4.6,24.0,838.5,526.11,395.16
2016,4,30,14,30,909.0,103.0,4.5,24.0,806.0,466.89,345.25
2016,4,30,14,45,899.5,100.5,4.45,24.0,767.5,405.71,292.69
2016,4,30,15,0,890.0,98.0,4.4,24.0,729.0,344.32,239.02
2016,4,30,15,15,876.5,95.5,4.25,23.5,685.0,282.05,185.17
2016,4,30,15,30,863.0,93.0,4.1,23.0,641.0,220.56,134.0
2016,4,30,15,45,846.5,89.5,4.0,23.0,593.0,151.65,83.03
2016,4,30,16,0,830.0,86.0,3.9,23.0,545.0,91.26,52.69
2016,4,30,16,15,806.0,82.5,3.7,22.5,494.0,65.21,50.33
2016,4,30,16,30,782.0,79.0,3.5,22.0,443.0,63.45,49.12
2016,4,30,16,45,751.0,74.0,3.3,22.0,390.0,60.39,46.66
2016,4,30,17,0,720.0,69.0,3.1,22.0,337.0,57.22,44.06
2016,4,30,17,15,674.5,64.0,2.95,21.0,284.0,53.81,41.37
2016,4,30,17,30,629.0,59.0,2.8,20.0,231.0,46.23,34.91
2016,4,30,17,45,560.0,51.5,2.65,19.5,180.5,40.87,30.14
2016,4,30,18,0,491.0,44.0,2.5,19.0,130.0,35.43,25.12
2016,4,30,18,15,378.5,34.0,2.45,18.0,87.0,27.61,17.85
2016,4,30,18,30,266.0,24.0,2.4,17.0,44.0,19.69,8.37
2016,4,30,18,45,133.0,12.0,2.4,16.5,22.0,10.24,0.0
2016,4,30,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,9.5,1.8,10.5,13.0,30.17,0.0
2016,5,1,5,30,142.0,19.0,1.9,11.0,26.0,86.81,8.1
2016,5,1,5,45,269.0,31.5,2.05,12.0,64.5,175.02,132.24
2016,5,1,6,0,396.0,44.0,2.2,13.0,103.0,266.64,214.81
2016,5,1,6,15,476.5,53.0,2.15,13.5,151.5,343.37,282.17
2016,5,1,6,30,557.0,62.0,2.1,14.0,200.0,427.68,353.31
2016,5,1,6,45,610.0,68.5,2.1,15.0,252.5,498.23,410.1
2016,5,1,7,0,663.0,75.0,2.1,16.0,305.0,572.18,466.88
2016,5,1,7,15,700.0,80.5,1.9,16.5,358.0,635.99,512.58
2016,5,1,7,30,737.0,86.0,1.7,17.0,411.0,696.92,553.16
2016,5,1,7,45,763.5,90.0,1.5,18.0,463.0,751.77,586.34
2016,5,1,8,0,790.0,94.0,1.3,19.0,515.0,805.7,617.09
2016,5,1,8,15,810.0,97.5,1.2,19.5,564.0,852.0,643.56
2016,5,1,8,30,830.0,101.0,1.1,20.0,613.0,896.24,667.85
2016,5,1,8,45,845.5,104.0,1.05,20.5,658.0,933.32,687.57
2016,5,1,9,0,861.0,107.0,1.0,21.0,703.0,956.45,698.03
2016,5,1,9,15,872.5,109.5,1.0,21.5,743.0,982.68,711.46
2016,5,1,9,30,884.0,112.0,1.0,22.0,783.0,1005.51,722.63
2016,5,1,9,45,892.5,114.0,1.0,22.5,817.0,1021.24,729.41
2016,5,1,10,0,901.0,116.0,1.0,23.0,851.0,1033.19,734.01
2016,5,1,10,15,907.0,117.5,0.95,23.5,878.0,1038.25,733.5
2016,5,1,10,30,913.0,119.0,0.9,24.0,905.0,1039.35,730.77
2016,5,1,10,45,917.0,120.0,0.9,24.5,925.5,1033.98,725.37
2016,5,1,11,0,921.0,121.0,0.9,25.0,946.0,1024.66,717.81
2016,5,1,11,15,923.5,122.0,0.8,25.0,958.5,1009.96,706.49
2016,5,1,11,30,926.0,123.0,0.7,25.0,971.0,991.43,693.01
2016,5,1,11,45,926.0,123.5,0.65,25.5,975.5,966.42,675.48
2016,5,1,12,0,926.0,124.0,0.6,26.0,980.0,937.91,656.04
2016,5,1,12,15,925.5,123.5,0.6,26.0,977.0,904.74,636.09
2016,5,1,12,30,925.0,123.0,0.6,26.0,974.0,868.42,614.12
2016,5,1,12,45,922.5,122.0,0.6,26.0,962.5,827.14,588.86
2016,5,1,13,0,920.0,121.0,0.6,26.0,951.0,783.18,561.39
2016,5,1,13,15,916.0,120.0,0.75,26.0,932.5,735.71,531.64
2016,5,1,13,30,912.0,119.0,0.9,26.0,914.0,686.07,498.97
2016,5,1,13,45,904.5,118.5,1.05,26.0,888.0,632.81,462.17
2016,5,1,14,0,897.0,118.0,1.2,26.0,862.0,578.14,422.6
2016,5,1,14,15,472.0,225.5,1.35,26.0,616.0,406.25,299.34
2016,5,1,14,30,47.0,333.0,1.5,26.0,370.0,281.48,210.29
2016,5,1,14,45,47.0,316.5,1.65,26.0,352.0,262.17,196.59
2016,5,1,15,0,47.0,300.0,1.8,26.0,334.0,243.08,182.41
2016,5,1,15,15,436.5,202.5,1.85,25.5,483.0,245.52,170.64
2016,5,1,15,30,826.0,105.0,1.9,25.0,632.0,215.86,130.13
2016,5,1,15,45,455.5,172.5,2.0,25.0,460.0,161.48,105.18
2016,5,1,16,0,85.0,240.0,2.1,25.0,288.0,173.09,131.14
2016,5,1,16,15,81.0,218.5,2.15,24.5,260.5,155.17,124.82
2016,5,1,16,30,77.0,197.0,2.2,24.0,233.0,141.39,114.1
2016,5,1,16,45,121.5,173.5,2.3,23.5,222.5,122.3,98.73
2016,5,1,17,0,166.0,150.0,2.4,23.0,212.0,108.16,87.28
2016,5,1,17,15,364.5,109.0,2.35,22.0,218.0,77.83,61.84
2016,5,1,17,30,563.0,68.0,2.3,21.0,224.0,52.65,40.32
2016,5,1,17,45,488.5,60.0,2.25,20.0,174.5,47.2,35.6
2016,5,1,18,0,414.0,52.0,2.2,19.0,125.0,41.69,30.57
2016,5,1,18,15,307.0,39.5,2.25,18.0,83.5,32.03,21.67
2016,5,1,18,30,200.0,27.0,2.3,17.0,42.0,20.99,9.78
2016,5,1,18,45,100.0,13.5,2.4,16.5,21.0,11.52,0.0
2016,5,1,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,51.5,10.0,1.15,10.0,13.0,24.53,0.0
2016,5,2,5,30,103.0,20.0,1.3,11.0,26.0,74.25,16.77
2016,5,2,5,45,214.0,35.5,1.5,12.0,63.5,153.68,116.62
2016,5,2,6,0,325.0,51.0,1.7,13.0,101.0,237.12,190.99
2016,5,2,6,15,404.5,62.5,1.75,13.5,148.5,310.63,255.22
2016,5,2,6,30,484.0,74.0,1.8,14.0,196.0,397.11,327.9
2016,5,2,6,45,535.0,83.0,1.85,14.5,247.0,466.0,384.07
2016,5,2,7,0,586.0,92.0,1.9,15.0,298.0,538.18,440.64
2016,5,2,7,15,503.0,120.5,1.85,15.5,316.5,529.17,431.0
2016,5,2,7,30,420.0,149.0,1.8,16.0,335.0,518.11,419.4
2016,5,2,7,45,569.0,134.0,1.75,16.5,419.0,646.82,516.52
2016,5,2,8,0,718.0,119.0,1.7,17.0,503.0,777.32,607.08
2016,5,2,8,15,740.0,124.0,1.65,17.5,551.5,824.89,635.49
2016,5,2,8,30,762.0,129.0,1.6,18.0,600.0,870.73,662.83
2016,5,2,8,45,777.5,133.5,1.6,18.5,644.0,901.65,680.15
2016,5,2,9,0,793.0,138.0,1.6,19.0,688.0,936.04,699.74
2016,5,2,9,15,806.0,141.0,1.55,19.5,727.5,963.44,713.76
2016,5,2,9,30,819.0,144.0,1.5,20.0,767.0,987.58,725.57
2016,5,2,9,45,841.5,139.0,1.5,20.5,803.5,1009.15,736.43
2016,5,2,10,0,864.0,134.0,1.5,21.0,840.0,1013.69,736.5
2016,5,2,10,15,870.5,135.5,1.5,21.5,867.0,1018.93,737.36
2016,5,2,10,30,877.0,137.0,1.5,22.0,894.0,1020.35,735.92
2016,5,2,10,45,880.5,138.5,1.5,22.5,914.0,1014.96,730.38
2016,5,2,11,0,884.0,140.0,1.5,23.0,934.0,1005.73,722.66
2016,5,2,11,15,756.0,225.0,1.5,23.0,910.0,971.07,700.4
2016,5,2,11,30,628.0,310.0,1.5,23.0,886.0,908.48,657.37
2016,5,2,11,45,758.0,227.5,1.55,23.5,926.5,930.12,674.24
2016,5,2,12,0,888.0,145.0,1.6,24.0,967.0,921.83,667.91
2016,5,2,12,15,887.0,144.5,1.7,24.0,964.0,889.15,648.06
2016,5,2,12,30,886.0,144.0,1.8,24.0,961.0,853.5,626.23
2016,5,2,12,45,880.0,145.5,1.9,24.5,949.0,812.84,599.55
2016,5,2,13,0,874.0,147.0,2.0,25.0,937.0,769.87,569.85
2016,5,2,13,15,869.0,146.0,2.15,25.0,918.5,723.5,537.98
2016,5,2,13,30,864.0,145.0,2.3,25.0,900.0,675.18,503.64
2016,5,2,13,45,853.0,146.0,2.45,25.0,873.0,625.93,467.26
2016,5,2,14,0,842.0,147.0,2.6,25.0,846.0,571.77,426.13
2016,5,2,14,15,832.5,144.5,2.75,24.5,814.0,514.87,382.33
2016,5,2,14,30,823.0,142.0,2.9,24.0,782.0,457.52,336.42
2016,5,2,14,45,804.0,142.5,3.05,24.0,742.5,398.88,287.51
2016,5,2,15,0,785.0,143.0,3.2,24.0,703.0,341.37,238.53
2016,5,2,15,15,695.0,160.0,3.3,23.5,633.5,274.9,185.67
2016,5,2,15,30,605.0,177.0,3.4,23.0,564.0,223.42,146.86
2016,5,2,15,45,623.5,155.0,3.5,23.0,527.5,166.81,103.9
2016,5,2,16,0,642.0,133.0,3.6,23.0,491.0,108.22,70.1
2016,5,2,16,15,634.5,129.0,3.6,22.0,455.0,88.02,69.82
2016,5,2,16,30,627.0,125.0,3.6,21.0,419.0,87.82,70.2
2016,5,2,16,45,576.5,120.5,3.6,20.5,366.5,86.67,69.58
2016,5,2,17,0,526.0,116.0,3.6,20.0,314.0,82.98,66.73
2016,5,2,17,15,474.5,105.5,3.5,19.0,263.5,76.44,61.44
2016,5,2,17,30,423.0,95.0,3.4,18.0,213.0,69.7,55.78
2016,5,2,17,45,344.0,82.5,3.35,17.5,165.5,61.14,48.19
2016,5,2,18,0,265.0,70.0,3.3,17.0,118.0,52.42,40.19
2016,5,2,18,15,180.0,50.5,3.25,16.5,78.5,38.71,27.57
2016,5,2,18,30,95.0,31.0,3.2,16.0,39.0,24.13,12.61
2016,5,2,18,45,47.5,15.5,3.15,15.5,19.5,13.23,0.0
2016,5,2,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,5,15,34.0,10.5,1.25,11.5,12.5,19.51,0.0
2016,5,3,5,30,68.0,21.0,1.4,12.0,25.0,55.86,17.24
2016,5,3,5,45,148.0,41.0,1.6,12.5,60.5,123.03,93.17
2016,5,3,6,0,228.0,61.0,1.8,13.0,96.0,202.14,162.88
2016,5,3,6,15,299.5,76.5,1.7,13.0,141.5,270.62,222.8
2016,5,3,6,30,371.0,92.0,1.6,13.0,187.0,346.35,287.19
2016,5,3,6,45,414.0,107.0,1.5,13.5,235.0,409.74,338.73
