Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,457.0,122.0,1.4,14.0,283.0,476.22,390.51
2016,5,3,7,15,243.5,145.0,1.4,14.5,232.5,349.84,287.11
2016,5,3,7,30,30.0,168.0,1.4,15.0,182.0,188.62,152.09
2016,5,3,7,45,37.0,191.5,1.4,15.5,210.5,218.75,176.44
2016,5,3,8,0,44.0,215.0,1.4,16.0,239.0,249.12,199.87
2016,5,3,8,15,159.5,242.0,1.55,16.0,339.5,397.11,318.53
2016,5,3,8,30,275.0,269.0,1.7,16.0,440.0,553.18,437.5
2016,5,3,8,45,226.0,297.5,1.85,16.5,445.0,523.79,411.93
2016,5,3,9,0,177.0,326.0,2.0,17.0,450.0,509.91,398.92
2016,5,3,9,15,341.0,299.0,2.15,17.0,553.5,659.28,512.75
2016,5,3,9,30,505.0,272.0,2.3,17.0,657.0,813.36,624.33
2016,5,3,9,45,417.0,322.5,2.45,17.5,650.0,779.21,595.03
2016,5,3,10,0,329.0,373.0,2.6,18.0,643.0,724.69,553.23
2016,5,3,10,15,362.0,372.5,2.55,18.5,678.5,752.71,572.08
2016,5,3,10,30,395.0,372.0,2.5,19.0,714.0,778.82,588.69
2016,5,3,10,45,412.5,373.0,2.5,19.5,737.5,804.32,604.34
2016,5,3,11,0,430.0,374.0,2.5,20.0,761.0,811.42,607.61
2016,5,3,11,15,277.0,417.5,2.35,20.0,668.5,680.97,511.99
2016,5,3,11,30,124.0,461.0,2.2,20.0,576.0,553.74,417.34
2016,5,3,11,45,174.0,464.0,2.1,20.5,625.5,592.61,445.78
2016,5,3,12,0,224.0,467.0,2.0,21.0,675.0,627.73,469.86
2016,5,3,12,15,339.5,425.0,1.95,21.0,739.0,683.25,510.62
2016,5,3,12,30,455.0,383.0,1.9,21.0,803.0,726.98,542.08
2016,5,3,12,45,280.0,415.0,1.85,21.0,673.0,587.65,440.79
2016,5,3,13,0,105.0,447.0,1.8,21.0,543.0,457.06,344.39
2016,5,3,13,15,189.0,435.0,1.85,21.0,602.5,497.96,376.29
2016,5,3,13,30,273.0,423.0,1.9,21.0,662.0,527.26,397.92
2016,5,3,13,45,337.5,387.5,1.95,21.0,674.5,514.99,389.02
2016,5,3,14,0,402.0,352.0,2.0,21.0,687.0,496.4,374.83
2016,5,3,14,15,471.5,310.5,2.1,21.0,689.0,468.26,352.63
2016,5,3,14,30,541.0,269.0,2.2,21.0,691.0,432.56,323.17
2016,5,3,14,45,539.0,252.5,2.35,21.0,655.5,381.39,281.53
2016,5,3,15,0,537.0,236.0,2.5,21.0,620.0,330.19,238.98
2016,5,3,15,15,468.0,243.5,2.6,20.5,563.5,279.72,199.47
2016,5,3,15,30,399.0,251.0,2.7,20.0,507.0,242.28,171.87
2016,5,3,15,45,485.5,203.5,2.8,20.0,491.5,183.9,124.14
2016,5,3,16,0,572.0,156.0,2.9,20.0,476.0,120.85,82.54
2016,5,3,16,15,347.5,178.0,2.95,19.5,367.0,122.07,99.52
2016,5,3,16,30,123.0,200.0,3.0,19.0,258.0,138.17,113.79
2016,5,3,16,45,308.0,153.0,3.1,18.5,275.5,107.65,88.18
2016,5,3,17,0,493.0,106.0,3.2,18.0,293.0,75.89,61.07
2016,5,3,17,15,413.0,105.5,3.15,17.5,246.0,75.79,61.24
2016,5,3,17,30,333.0,105.0,3.1,17.0,199.0,75.88,61.44
2016,5,3,17,45,274.5,88.5,3.05,16.5,155.0,66.07,52.73
2016,5,3,18,0,216.0,72.0,3.0,16.0,111.0,54.17,41.92
2016,5,3,18,15,146.0,51.5,2.9,15.5,74.5,39.3,28.27
2016,5,3,18,30,76.0,31.0,2.8,15.0,38.0,24.12,13.06
2016,5,3,18,45,38.0,15.5,2.7,15.0,19.0,13.23,0.0
2016,5,3,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,3.1,12.0,5.0,4.27,0.0
2016,5,4,5,30,0.0,10.0,3.1,12.0,10.0,8.22,0.0
2016,5,4,5,45,0.0,25.0,3.15,12.5,25.0,20.64,11.28
2016,5,4,6,0,0.0,40.0,3.2,13.0,40.0,33.57,22.78
2016,5,4,6,15,0.0,59.0,3.2,13.0,59.0,51.28,38.28
2016,5,4,6,30,0.0,78.0,3.2,13.0,78.0,68.76,53.48
2016,5,4,6,45,1.0,98.5,3.2,13.0,99.0,88.32,70.25
2016,5,4,7,0,2.0,119.0,3.2,13.0,120.0,107.83,86.73
2016,5,4,7,15,98.0,153.0,3.15,13.0,197.0,237.23,197.35
2016,5,4,7,30,194.0,187.0,3.1,13.0,274.0,352.67,293.01
2016,5,4,7,45,257.0,201.5,3.1,13.5,331.5,441.73,363.5
2016,5,4,8,0,320.0,216.0,3.1,14.0,389.0,518.76,422.9
2016,5,4,8,15,359.5,229.0,2.95,14.0,439.5,576.33,465.85
2016,5,4,8,30,399.0,242.0,2.8,14.0,490.0,634.79,508.52
2016,5,4,8,45,350.5,275.0,2.7,14.5,505.0,633.69,503.03
2016,5,4,9,0,302.0,308.0,2.6,15.0,520.0,628.35,494.84
2016,5,4,9,15,270.5,334.5,2.45,15.0,532.5,628.67,492.18
2016,5,4,9,30,239.0,361.0,2.3,15.0,545.0,606.21,473.19
2016,5,4,9,45,164.5,375.5,2.2,15.5,504.5,546.27,424.92
2016,5,4,10,0,90.0,390.0,2.1,16.0,464.0,464.53,360.63
2016,5,4,10,15,119.5,411.0,2.1,16.0,513.0,531.57,410.8
2016,5,4,10,30,149.0,432.0,2.1,16.0,562.0,577.38,443.96
2016,5,4,10,45,171.5,442.5,2.1,16.5,595.0,603.98,462.07
2016,5,4,11,0,194.0,453.0,2.1,17.0,628.0,628.88,478.9
2016,5,4,11,15,281.0,435.5,2.2,17.0,692.5,701.33,532.51
2016,5,4,11,30,368.0,418.0,2.3,17.0,757.0,752.85,570.5
2016,5,4,11,45,381.5,412.5,2.4,17.5,766.0,743.99,563.43
2016,5,4,12,0,395.0,407.0,2.5,18.0,775.0,732.82,555.21
2016,5,4,12,15,384.0,412.0,2.65,18.0,768.5,708.11,538.04
2016,5,4,12,30,373.0,417.0,2.8,18.0,762.0,682.35,519.97
2016,5,4,12,45,414.5,394.5,2.95,18.5,774.0,677.76,516.98
2016,5,4,13,0,456.0,372.0,3.1,19.0,786.0,663.3,506.55
2016,5,4,13,15,447.0,365.5,3.2,19.0,764.5,622.75,476.9
2016,5,4,13,30,438.0,359.0,3.3,19.0,743.0,581.97,446.66
2016,5,4,13,45,444.5,344.5,3.45,19.5,725.0,544.08,417.41
2016,5,4,14,0,451.0,330.0,3.6,20.0,707.0,504.93,386.48
2016,5,4,14,15,465.5,310.0,3.7,20.0,686.0,464.31,354.26
2016,5,4,14,30,480.0,290.0,3.8,20.0,665.0,421.78,319.51
2016,5,4,14,45,500.0,266.5,3.9,20.0,640.5,376.85,281.74
2016,5,4,15,0,520.0,243.0,4.0,20.0,616.0,329.51,241.06
2016,5,4,15,15,485.0,239.5,4.1,19.5,571.0,280.53,201.03
2016,5,4,15,30,450.0,236.0,4.2,19.0,526.0,235.48,165.53
2016,5,4,15,45,474.5,208.5,4.3,19.0,494.0,185.62,126.77
2016,5,4,16,0,499.0,181.0,4.4,19.0,462.0,133.3,94.55
2016,5,4,16,15,480.0,167.0,4.4,18.5,417.0,110.15,89.79
2016,5,4,16,30,461.0,153.0,4.4,18.0,372.0,103.07,84.2
2016,5,4,16,45,449.5,135.0,4.45,17.5,328.0,93.09,75.99
2016,5,4,17,0,438.0,117.0,4.5,17.0,284.0,82.54,67.16
2016,5,4,17,15,367.0,113.5,4.35,16.5,239.0,80.73,65.84
2016,5,4,17,30,296.0,110.0,4.2,16.0,194.0,80.63,65.88
2016,5,4,17,45,244.0,91.5,4.05,15.5,151.5,67.84,54.52
2016,5,4,18,0,192.0,73.0,3.9,15.0,109.0,54.74,42.63
2016,5,4,18,15,128.5,52.5,3.7,14.5,73.5,39.95,29.01
2016,5,4,18,30,65.0,32.0,3.5,14.0,38.0,25.3,14.38
2016,5,4,18,45,32.5,16.0,3.35,13.5,19.0,12.98,0.0
2016,5,4,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.5,1.85,11.5,0.5,0.43,0.0
2016,5,5,5,30,0.0,1.0,2.1,12.0,1.0,0.82,0.0
2016,5,5,5,45,0.0,2.5,2.35,12.5,2.5,2.05,0.0
2016,5,5,6,0,0.0,4.0,2.6,13.0,4.0,3.28,0.0
2016,5,5,6,15,0.0,6.5,2.75,13.0,6.5,5.33,0.0
2016,5,5,6,30,0.0,9.0,2.9,13.0,9.0,7.4,0.74
2016,5,5,6,45,0.0,11.5,3.05,13.5,11.5,9.46,2.52
2016,5,5,7,0,0.0,14.0,3.2,14.0,14.0,11.53,4.28
2016,5,5,7,15,145.0,95.0,3.2,14.0,161.0,217.26,182.07
2016,5,5,7,30,290.0,176.0,3.2,14.0,308.0,429.28,355.51
2016,5,5,7,45,326.5,192.0,3.2,14.5,356.5,486.59,398.8
2016,5,5,8,0,363.0,208.0,3.2,15.0,405.0,545.36,442.81
2016,5,5,8,15,250.0,246.5,3.15,15.0,388.0,498.98,402.39
2016,5,5,8,30,137.0,285.0,3.1,15.0,371.0,425.36,341.22
2016,5,5,8,45,68.5,204.5,3.1,15.5,247.5,256.66,206.35
2016,5,5,9,0,0.0,124.0,3.1,16.0,124.0,104.6,80.74
2016,5,5,9,15,15.5,214.0,3.1,16.0,226.0,201.21,159.46
2016,5,5,9,30,31.0,304.0,3.1,16.0,328.0,320.87,253.64
2016,5,5,9,45,38.0,329.5,3.1,16.5,360.0,352.06,276.58
2016,5,5,10,0,45.0,355.0,3.1,17.0,392.0,382.8,299.18
2016,5,5,10,15,28.5,303.0,3.15,17.0,327.0,311.19,243.38
2016,5,5,10,30,12.0,251.0,3.2,17.0,262.0,228.8,178.66
2016,5,5,10,45,138.0,346.5,3.25,17.5,471.5,474.33,370.75
2016,5,5,11,0,264.0,442.0,3.3,18.0,681.0,701.41,536.57
2016,5,5,11,15,270.0,443.5,3.35,18.0,690.5,697.7,532.34
2016,5,5,11,30,276.0,445.0,3.4,18.0,700.0,692.23,528.4
2016,5,5,11,45,304.0,443.0,3.5,18.5,725.5,701.55,534.8
2016,5,5,12,0,332.0,441.0,3.6,19.0,751.0,707.92,538.92
2016,5,5,12,15,224.5,452.5,3.6,19.0,662.0,599.64,458.4
2016,5,5,12,30,117.0,464.0,3.6,19.0,573.0,508.31,389.24
2016,5,5,12,45,169.5,459.5,3.65,19.5,615.0,532.97,408.26
2016,5,5,13,0,222.0,455.0,3.7,20.0,657.0,552.79,422.77
2016,5,5,13,15,111.0,283.0,3.65,20.0,384.0,318.8,246.91
2016,5,5,13,30,0.0,111.0,3.6,20.0,111.0,92.7,69.08
2016,5,5,13,45,0.0,99.0,3.6,20.0,99.0,82.67,61.31
2016,5,5,14,0,0.0,87.0,3.6,20.0,87.0,72.69,53.37
2016,5,5,14,15,1.5,125.0,3.55,19.5,126.0,104.57,79.26
2016,5,5,14,30,3.0,163.0,3.5,19.0,165.0,135.55,104.35
2016,5,5,14,45,1.5,112.5,3.5,19.0,113.5,93.96,71.05
2016,5,5,15,0,0.0,62.0,3.5,19.0,62.0,51.58,36.77
2016,5,5,15,15,0.0,68.5,3.4,18.5,68.5,56.97,41.4
2016,5,5,15,30,0.0,75.0,3.3,18.0,75.0,62.36,46.05
2016,5,5,15,45,0.0,83.5,3.25,18.0,83.5,69.43,52.02
2016,5,5,16,0,0.0,92.0,3.2,18.0,92.0,76.42,57.96
2016,5,5,16,15,0.0,118.0,3.1,17.5,118.0,95.79,77.78
2016,5,5,16,30,0.0,144.0,3.0,17.0,144.0,113.62,93.57
2016,5,5,16,45,83.5,149.0,2.95,17.0,181.0,112.26,92.68
2016,5,5,17,0,167.0,154.0,2.9,17.0,218.0,110.75,91.64
2016,5,5,17,15,143.5,135.0,2.6,16.5,184.0,98.05,80.92
2016,5,5,17,30,120.0,116.0,2.3,16.0,150.0,85.05,69.71
2016,5,5,17,45,98.0,93.5,2.05,15.5,118.0,69.67,56.13
2016,5,5,18,0,76.0,71.0,1.8,15.0,86.0,53.92,41.94
2016,5,5,18,15,47.0,50.5,1.65,14.5,58.5,39.05,28.31
2016,5,5,18,30,18.0,30.0,1.5,14.0,31.0,24.2,13.8
2016,5,5,18,45,9.0,15.0,1.35,13.5,15.5,12.43,0.0
2016,5,5,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.75,10.0,5.5,4.69,0.0
2016,5,6,5,30,0.0,11.0,1.9,10.0,11.0,9.04,0.0
2016,5,6,5,45,0.0,25.0,2.1,10.5,25.0,20.63,11.54
2016,5,6,6,0,0.0,39.0,2.3,11.0,39.0,32.27,21.96
2016,5,6,6,15,0.0,56.0,2.25,11.0,56.0,47.79,35.66
2016,5,6,6,30,0.0,73.0,2.2,11.0,73.0,63.18,49.13
2016,5,6,6,45,0.0,91.5,2.2,11.5,91.5,79.99,63.5
2016,5,6,7,0,0.0,110.0,2.2,12.0,110.0,96.73,77.52
2016,5,6,7,15,100.5,149.5,2.2,12.0,195.0,233.96,195.02
2016,5,6,7,30,201.0,189.0,2.2,12.0,280.0,359.21,298.29
2016,5,6,7,45,100.5,138.5,2.2,12.5,184.0,225.4,186.24
2016,5,6,8,0,0.0,88.0,2.2,13.0,88.0,73.15,56.29
2016,5,6,8,15,0.0,92.5,2.25,13.0,92.5,76.98,59.48
2016,5,6,8,30,0.0,97.0,2.3,13.0,97.0,80.9,62.56
2016,5,6,8,45,3.0,146.5,2.35,13.5,148.5,127.75,101.11
2016,5,6,9,0,6.0,196.0,2.4,14.0,200.0,175.76,139.78
2016,5,6,9,15,3.0,144.5,2.4,14.0,146.5,125.6,98.53
2016,5,6,9,30,0.0,93.0,2.4,14.0,93.0,77.63,58.94
2016,5,6,9,45,7.0,177.0,2.45,14.5,183.0,158.29,124.79
2016,5,6,10,0,14.0,261.0,2.5,15.0,273.0,241.32,190.52
2016,5,6,10,15,16.5,283.5,2.5,15.0,298.0,263.73,207.66
2016,5,6,10,30,19.0,306.0,2.5,15.0,323.0,285.89,224.68
2016,5,6,10,45,13.0,243.5,2.5,15.5,255.0,222.26,174.12
2016,5,6,11,0,7.0,181.0,2.5,16.0,187.0,160.69,124.94
2016,5,6,11,15,3.5,148.0,2.45,16.0,151.0,128.47,99.09
2016,5,6,11,30,0.0,115.0,2.4,16.0,115.0,96.81,73.45
2016,5,6,11,45,0.0,116.0,2.4,16.0,116.0,97.61,74.11
2016,5,6,12,0,0.0,117.0,2.4,16.0,117.0,98.38,74.73
2016,5,6,12,15,0.0,122.0,2.4,16.0,122.0,102.52,78.07
2016,5,6,12,30,0.0,127.0,2.4,16.0,127.0,106.61,81.38
2016,5,6,12,45,0.5,135.0,2.4,16.0,136.0,113.57,87.02
2016,5,6,13,0,1.0,143.0,2.4,16.0,145.0,120.42,92.59
2016,5,6,13,15,2.5,154.5,2.35,16.0,158.0,130.74,100.96
2016,5,6,13,30,4.0,166.0,2.3,16.0,171.0,140.79,109.1
2016,5,6,13,45,2.0,149.0,2.3,16.0,151.5,125.11,96.56
2016,5,6,14,0,0.0,132.0,2.3,16.0,132.0,109.77,84.31
2016,5,6,14,15,2.0,152.0,2.25,16.0,154.0,126.77,98.19
2016,5,6,14,30,4.0,172.0,2.2,16.0,176.0,143.15,111.48
2016,5,6,14,45,6.0,190.5,2.15,16.5,195.5,157.56,122.92
2016,5,6,15,0,8.0,209.0,2.1,17.0,215.0,170.99,133.53
2016,5,6,15,15,14.5,222.5,2.0,16.5,232.5,180.54,141.35
2016,5,6,15,30,21.0,236.0,1.9,16.0,250.0,188.16,147.66
2016,5,6,15,45,10.5,186.5,1.8,16.0,193.5,148.62,116.66
2016,5,6,16,0,0.0,137.0,1.7,16.0,137.0,110.46,86.36
2016,5,6,16,15,52.5,169.5,1.55,16.0,195.0,126.76,104.71
2016,5,6,16,30,105.0,202.0,1.4,16.0,253.0,145.04,120.62
2016,5,6,16,45,62.0,170.5,1.25,16.0,199.5,124.82,103.58
2016,5,6,17,0,19.0,139.0,1.1,16.0,146.0,107.83,89.22
2016,5,6,17,15,11.5,119.0,1.0,15.5,123.0,92.83,76.54
2016,5,6,17,30,4.0,99.0,0.9,15.0,100.0,77.73,63.49
2016,5,6,17,45,2.0,78.5,0.8,15.0,79.0,62.23,49.69
2016,5,6,18,0,0.0,58.0,0.7,15.0,58.0,46.58,35.56
2016,5,6,18,15,0.0,39.5,0.75,14.5,39.5,32.2,22.45
2016,5,6,18,30,0.0,21.0,0.8,14.0,21.0,17.33,8.47
2016,5,6,18,45,0.0,10.5,0.85,13.5,10.5,8.64,0.0
2016,5,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,1.55,10.5,1.0,0.85,0.0
2016,5,7,5,30,0.0,2.0,1.8,11.0,2.0,1.64,0.0
2016,5,7,5,45,0.0,4.5,2.1,11.5,4.5,3.69,0.0
2016,5,7,6,0,0.0,7.0,2.4,12.0,7.0,5.74,0.0
2016,5,7,6,15,0.0,10.0,2.45,12.0,10.0,8.21,1.45
2016,5,7,6,30,0.0,13.0,2.5,12.0,13.0,10.69,3.63
2016,5,7,6,45,0.0,16.0,2.55,12.5,16.0,13.17,5.78
2016,5,7,7,0,0.0,19.0,2.6,13.0,19.0,15.66,7.89
2016,5,7,7,15,7.5,90.5,2.65,13.5,94.0,81.82,64.58
2016,5,7,7,30,15.0,162.0,2.7,14.0,169.0,156.73,127.04
2016,5,7,7,45,46.5,197.5,2.75,14.5,222.5,231.64,188.63
2016,5,7,8,0,78.0,233.0,2.8,15.0,276.0,296.59,240.66
2016,5,7,8,15,47.0,226.0,2.8,15.0,252.5,260.57,210.01
2016,5,7,8,30,16.0,219.0,2.8,15.0,229.0,208.66,166.73
2016,5,7,8,45,12.5,216.5,2.85,15.5,225.0,201.94,160.59
2016,5,7,9,0,9.0,214.0,2.9,16.0,221.0,195.41,154.55
2016,5,7,9,15,4.5,180.0,2.85,16.0,184.0,159.03,124.85
2016,5,7,9,30,0.0,146.0,2.8,16.0,147.0,123.89,96.1
2016,5,7,9,45,3.5,171.5,2.8,16.5,175.0,149.88,116.88
2016,5,7,10,0,7.0,197.0,2.8,17.0,203.0,175.95,137.36
2016,5,7,10,15,29.0,292.5,2.8,17.0,318.0,300.73,235.72
2016,5,7,10,30,51.0,388.0,2.8,17.0,433.0,415.29,322.8
2016,5,7,10,45,38.0,366.5,2.8,17.5,400.5,377.7,292.65
2016,5,7,11,0,25.0,345.0,2.8,18.0,368.0,341.05,263.82
2016,5,7,11,15,15.5,259.0,2.75,18.0,273.5,236.8,183.56
2016,5,7,11,30,6.0,173.0,2.7,18.0,179.0,152.11,117.02
2016,5,7,11,45,3.0,137.0,2.65,18.5,140.0,118.2,89.88
2016,5,7,12,0,0.0,101.0,2.6,19.0,101.0,84.83,62.98
2016,5,7,12,15,3.5,142.0,2.55,19.0,145.5,122.39,93.12
2016,5,7,12,30,7.0,183.0,2.5,19.0,190.0,159.56,122.56
2016,5,7,12,45,3.5,157.0,2.5,19.0,160.5,134.35,102.52
2016,5,7,13,0,0.0,131.0,2.5,19.0,131.0,109.65,82.88
2016,5,7,13,15,1.5,143.5,2.5,19.0,145.0,120.9,91.97
2016,5,7,13,30,3.0,156.0,2.5,19.0,159.0,131.88,100.79
2016,5,7,13,45,7.0,199.5,2.55,19.0,206.0,169.37,130.58
2016,5,7,14,0,11.0,243.0,2.6,19.0,253.0,205.47,158.99
2016,5,7,14,15,6.0,197.5,2.6,19.0,203.0,165.26,127.46
2016,5,7,14,30,1.0,152.0,2.6,19.0,153.0,125.9,96.45
2016,5,7,14,45,2.0,163.5,2.65,19.0,165.5,134.93,103.9
2016,5,7,15,0,3.0,175.0,2.7,19.0,178.0,143.47,110.9
2016,5,7,15,15,2.5,173.5,2.65,18.5,175.5,141.18,109.52
2016,5,7,15,30,2.0,172.0,2.6,18.0,173.0,138.79,108.11
2016,5,7,15,45,9.0,186.0,2.6,18.0,191.5,148.14,115.69
2016,5,7,16,0,16.0,200.0,2.6,18.0,210.0,155.12,121.73
2016,5,7,16,15,51.0,200.5,2.55,17.5,226.0,145.22,119.86
2016,5,7,16,30,86.0,201.0,2.5,17.0,242.0,144.32,119.74
2016,5,7,16,45,43.0,130.5,2.5,17.0,151.0,100.21,82.16
2016,5,7,17,0,0.0,60.0,2.5,17.0,60.0,49.69,38.3
2016,5,7,17,15,0.0,50.5,2.4,16.5,50.5,41.77,31.5
2016,5,7,17,30,0.0,41.0,2.3,16.0,41.0,33.87,24.57
2016,5,7,17,45,0.0,32.5,2.2,15.5,32.5,26.81,18.28
2016,5,7,18,0,0.0,24.0,2.1,15.0,24.0,19.77,11.9
2016,5,7,18,15,0.0,16.5,2.0,14.5,16.5,13.57,6.22
2016,5,7,18,30,0.0,9.0,1.9,14.0,9.0,7.39,0.42
2016,5,7,18,45,0.0,4.5,1.8,14.0,4.5,3.69,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,9.0,1.1,11.5,9.0,7.68,0.0
2016,5,8,5,30,0.0,18.0,1.3,12.0,18.0,14.85,4.57
2016,5,8,5,45,0.0,37.0,1.55,12.5,37.5,32.51,21.39
2016,5,8,6,0,0.0,56.0,1.8,13.0,57.0,50.45,37.21
2016,5,8,6,15,11.0,76.5,1.85,13.0,80.0,75.54,59.15
2016,5,8,6,30,22.0,97.0,1.9,13.0,103.0,109.33,88.36
2016,5,8,6,45,30.0,118.0,1.95,13.5,128.0,136.25,111.12
2016,5,8,7,0,38.0,139.0,2.0,14.0,153.0,163.71,133.89
2016,5,8,7,15,37.5,158.0,1.95,14.5,174.0,183.14,149.29
2016,5,8,7,30,37.0,177.0,1.9,15.0,195.0,202.38,164.21
2016,5,8,7,45,50.0,203.5,1.85,15.5,230.0,240.88,194.76
2016,5,8,8,0,63.0,230.0,1.8,16.0,265.0,279.99,225.09
2016,5,8,8,15,146.5,256.0,1.8,16.0,346.5,398.52,319.13
2016,5,8,8,30,230.0,282.0,1.8,16.0,428.0,504.29,399.95
2016,5,8,8,45,171.5,305.5,1.8,16.5,419.0,478.39,376.21
2016,5,8,9,0,113.0,329.0,1.8,17.0,410.0,429.52,336.34
2016,5,8,9,15,61.0,275.0,1.85,17.0,319.5,320.51,251.88
2016,5,8,9,30,9.0,221.0,1.9,17.0,229.0,200.54,156.61
2016,5,8,9,45,22.0,280.5,2.0,17.5,299.0,268.08,209.66
2016,5,8,10,0,35.0,340.0,2.1,18.0,369.0,356.31,276.54
2016,5,8,10,15,68.0,382.5,2.2,18.0,441.5,429.49,331.9
2016,5,8,10,30,101.0,425.0,2.3,18.0,514.0,501.58,385.42
2016,5,8,10,45,58.5,357.5,2.4,18.5,409.5,388.49,299.48
2016,5,8,11,0,16.0,290.0,2.5,19.0,305.0,265.87,205.01
2016,5,8,11,15,44.0,366.0,2.6,19.0,407.0,375.75,289.63
2016,5,8,11,30,72.0,442.0,2.7,19.0,509.0,469.75,359.53
2016,5,8,11,45,44.5,373.5,2.8,19.5,415.0,375.11,287.7
2016,5,8,12,0,17.0,305.0,2.9,20.0,321.0,274.75,210.96
2016,5,8,12,15,78.5,388.0,2.95,20.0,461.5,407.13,312.89
2016,5,8,12,30,140.0,471.0,3.0,20.0,602.0,531.09,404.49
2016,5,8,12,45,88.0,427.5,3.1,20.0,510.0,434.79,332.38
2016,5,8,13,0,36.0,384.0,3.2,20.0,418.0,352.04,269.99
2016,5,8,13,15,37.0,375.5,3.25,20.0,410.0,339.93,261.27
2016,5,8,13,30,38.0,367.0,3.3,20.0,402.0,327.77,252.24
2016,5,8,13,45,51.5,376.0,3.35,20.0,421.0,336.52,259.16
2016,5,8,14,0,65.0,385.0,3.4,20.0,440.0,343.06,264.18
2016,5,8,14,15,37.0,303.5,3.45,19.5,335.0,260.43,201.39
2016,5,8,14,30,9.0,222.0,3.5,19.0,230.0,184.66,143.01
2016,5,8,14,45,33.5,269.0,3.55,19.0,294.0,222.67,172.81
2016,5,8,15,0,58.0,316.0,3.6,19.0,358.0,256.33,198.43
2016,5,8,15,15,84.5,306.0,3.6,18.5,363.5,246.85,190.25
2016,5,8,15,30,111.0,296.0,3.6,18.0,369.0,233.76,179.19
2016,5,8,15,45,97.5,271.0,3.65,18.0,332.0,204.12,157.06
2016,5,8,16,0,84.0,246.0,3.7,18.0,295.0,176.73,137.92
2016,5,8,16,15,374.5,180.0,3.7,17.5,365.0,116.1,95.1
2016,5,8,16,30,665.0,114.0,3.7,17.0,435.0,79.8,64.27
2016,5,8,16,45,636.0,106.0,3.75,17.0,385.0,75.95,61.17
2016,5,8,17,0,607.0,98.0,3.8,17.0,335.0,71.88,57.79
2016,5,8,17,15,560.5,90.0,3.7,16.5,284.0,67.4,54.1
2016,5,8,17,30,514.0,82.0,3.6,16.0,233.0,62.76,50.15
2016,5,8,17,45,461.5,70.5,3.55,16.0,186.0,55.03,43.19
2016,5,8,18,0,409.0,59.0,3.5,16.0,139.0,46.98,35.77
2016,5,8,18,15,314.5,46.5,3.3,15.5,97.0,35.72,25.43
2016,5,8,18,30,220.0,34.0,3.1,15.0,55.0,26.28,16.01
2016,5,8,18,45,110.0,17.0,2.95,14.5,27.5,13.23,0.0
2016,5,8,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,61.5,15.0,2.1,10.0,19.5,31.81,0.0
2016,5,9,5,30,123.0,30.0,2.3,10.0,39.0,90.31,57.37
2016,5,9,5,45,223.5,46.0,2.55,10.5,78.5,167.74,132.18
2016,5,9,6,0,324.0,62.0,2.8,11.0,118.0,246.83,202.31
2016,5,9,6,15,396.5,73.5,2.8,11.5,165.5,316.29,263.47
2016,5,9,6,30,469.0,85.0,2.8,12.0,213.0,392.82,328.73
2016,5,9,6,45,516.0,95.5,2.85,12.5,263.5,463.59,386.98
2016,5,9,7,0,563.0,106.0,2.9,13.0,314.0,533.34,442.45
2016,5,9,7,15,387.5,148.5,2.9,13.0,301.5,471.73,390.54
2016,5,9,7,30,212.0,191.0,2.9,13.0,289.0,368.23,304.4
2016,5,9,7,45,456.0,161.5,2.9,13.5,404.0,572.45,469.09
2016,5,9,8,0,700.0,132.0,2.9,14.0,519.0,770.52,617.33
2016,5,9,8,15,722.0,137.0,2.9,14.5,567.0,817.12,646.6
2016,5,9,8,30,744.0,142.0,2.9,15.0,615.0,862.02,675.32
2016,5,9,8,45,768.0,142.5,2.9,15.5,660.0,901.65,699.84
2016,5,9,9,0,792.0,143.0,2.9,16.0,705.0,932.59,718.04
2016,5,9,9,15,805.0,145.5,2.9,16.5,744.0,959.07,733.08
2016,5,9,9,30,818.0,148.0,2.9,17.0,783.0,982.32,745.87
2016,5,9,9,45,851.0,136.5,2.95,17.5,821.5,1006.97,760.04
2016,5,9,10,0,884.0,125.0,3.0,18.0,860.0,1015.4,763.32
2016,5,9,10,15,890.0,126.5,3.05,18.0,887.0,1020.12,765.83
2016,5,9,10,30,896.0,128.0,3.1,18.0,914.0,1020.97,765.94
2016,5,9,10,45,899.5,130.0,3.15,18.5,933.5,1015.98,760.85
2016,5,9,11,0,903.0,132.0,3.2,19.0,953.0,1007.1,753.35
2016,5,9,11,15,905.5,132.5,3.25,19.0,965.5,992.03,743.28
2016,5,9,11,30,908.0,133.0,3.3,19.0,978.0,973.26,730.84
2016,5,9,11,45,907.5,134.0,3.35,19.5,982.5,948.63,713.13
2016,5,9,12,0,907.0,135.0,3.4,20.0,987.0,920.65,693.22
2016,5,9,12,15,906.5,135.0,3.45,20.0,984.0,888.62,671.84
2016,5,9,12,30,906.0,135.0,3.5,20.0,981.0,853.55,648.28
2016,5,9,12,45,903.0,134.5,3.6,20.5,970.0,813.28,619.97
2016,5,9,13,0,900.0,134.0,3.7,21.0,959.0,770.49,588.64
2016,5,9,13,15,896.0,133.0,3.75,21.0,940.5,724.26,554.39
2016,5,9,13,30,892.0,132.0,3.8,21.0,922.0,675.95,517.76
2016,5,9,13,45,884.0,132.0,3.9,21.0,896.5,624.21,477.7
2016,5,9,14,0,876.0,132.0,4.0,21.0,871.0,571.16,435.43
2016,5,9,14,15,868.0,130.0,4.0,20.5,839.0,515.56,390.51
2016,5,9,14,30,860.0,128.0,4.0,20.0,807.0,457.03,341.86
2016,5,9,14,45,849.0,125.5,4.05,20.0,769.5,397.52,290.52
2016,5,9,15,0,838.0,123.0,4.1,20.0,732.0,338.17,238.38
2016,5,9,15,15,824.0,120.0,4.05,19.5,689.0,278.15,186.25
2016,5,9,15,30,810.0,117.0,4.0,19.0,646.0,219.17,136.96
2016,5,9,15,45,792.5,113.0,3.95,19.0,599.0,160.39,93.69
2016,5,9,16,0,775.0,109.0,3.9,19.0,552.0,103.61,65.1
2016,5,9,16,15,750.5,104.5,3.8,18.5,502.0,72.58,57.44
2016,5,9,16,30,726.0,100.0,3.7,18.0,452.0,70.94,56.37
2016,5,9,16,45,693.0,94.5,3.65,18.0,400.0,68.4,54.35
2016,5,9,17,0,660.0,89.0,3.6,18.0,348.0,65.74,52.2
2016,5,9,17,15,615.0,82.5,3.45,17.5,296.5,62.11,49.24
2016,5,9,17,30,570.0,76.0,3.3,17.0,245.0,58.37,46.08
2016,5,9,17,45,501.5,67.5,3.2,16.5,195.0,52.75,41.11
2016,5,9,18,0,433.0,59.0,3.1,16.0,145.0,47.02,35.84
2016,5,9,18,15,334.5,47.0,3.0,15.0,102.0,36.17,25.91
2016,5,9,18,30,236.0,35.0,2.9,14.0,59.0,27.07,16.9
2016,5,9,18,45,118.0,17.5,2.8,13.5,29.5,13.62,0.0
2016,5,9,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,5,15,78.0,14.5,2.35,10.5,21.0,36.46,0.0
2016,5,10,5,30,156.0,29.0,2.6,11.0,42.0,109.63,72.44
2016,5,10,5,45,264.0,43.0,2.85,11.5,82.5,180.61,142.24
2016,5,10,6,0,372.0,57.0,3.1,12.0,123.0,263.35,215.41
2016,5,10,6,15,443.5,67.0,3.05,12.5,171.0,337.45,280.24
2016,5,10,6,30,515.0,77.0,3.0,13.0,219.0,415.49,346.38
2016,5,10,6,45,564.5,85.0,3.0,13.5,270.0,483.17,401.92
2016,5,10,7,0,614.0,93.0,3.0,14.0,321.0,553.86,457.78
2016,5,10,7,15,650.0,99.0,2.85,14.5,373.0,614.97,503.64
2016,5,10,7,30,686.0,105.0,2.7,15.0,425.0,676.89,547.72
2016,5,10,7,45,713.5,110.0,2.6,16.0,475.5,731.16,583.17
2016,5,10,8,0,741.0,115.0,2.5,17.0,526.0,784.75,616.93
2016,5,10,8,15,761.5,119.0,2.35,17.5,574.0,829.96,644.46
2016,5,10,8,30,782.0,123.0,2.2,18.0,622.0,868.27,666.43
2016,5,10,8,45,800.5,125.5,2.1,19.0,666.5,905.93,686.58
2016,5,10,9,0,819.0,128.0,2.0,20.0,711.0,940.97,704.39
2016,5,10,9,15,831.0,130.5,2.0,20.5,750.0,966.87,718.28
2016,5,10,9,30,843.0,133.0,2.0,21.0,789.0,989.46,730.03
2016,5,10,9,45,846.5,139.0,2.0,21.5,821.0,1003.97,736.54
2016,5,10,10,0,850.0,145.0,2.0,22.0,853.0,1014.65,740.74
2016,5,10,10,15,857.0,146.5,2.0,22.5,880.5,1020.21,741.78
2016,5,10,10,30,864.0,148.0,2.0,23.0,908.0,1021.91,740.55
2016,5,10,10,45,873.5,146.5,2.05,23.5,929.0,1005.13,728.31
2016,5,10,11,0,883.0,145.0,2.1,24.0,950.0,998.79,723.06
2016,5,10,11,15,886.0,146.0,2.15,24.0,963.0,984.76,714.27
2016,5,10,11,30,889.0,147.0,2.2,24.0,976.0,967.07,703.24
2016,5,10,11,45,893.5,145.0,2.3,24.5,981.5,944.54,688.27
2016,5,10,12,0,898.0,143.0,2.4,25.0,987.0,918.55,671.04
2016,5,10,12,15,898.0,142.5,2.45,25.0,984.5,886.71,650.76
2016,5,10,12,30,898.0,142.0,2.5,25.0,982.0,851.86,628.38
2016,5,10,12,45,901.5,138.0,2.55,25.5,973.0,813.95,602.59
2016,5,10,13,0,905.0,134.0,2.6,26.0,964.0,773.1,573.58
2016,5,10,13,15,901.5,133.0,2.65,26.0,946.5,727.05,540.81
2016,5,10,13,30,898.0,132.0,2.7,26.0,929.0,678.87,505.66
2016,5,10,13,45,896.5,128.0,2.75,26.0,905.0,627.57,467.28
2016,5,10,14,0,895.0,124.0,2.8,26.0,881.0,574.38,426.26
2016,5,10,14,15,887.5,122.5,2.85,26.0,849.5,518.53,381.91
2016,5,10,14,30,880.0,121.0,2.9,26.0,818.0,461.78,335.43
2016,5,10,14,45,874.0,116.5,2.95,26.0,781.0,402.74,285.87
2016,5,10,15,0,868.0,112.0,3.0,26.0,744.0,343.16,234.87
2016,5,10,15,15,855.0,109.0,3.05,25.5,701.0,276.88,179.31
2016,5,10,15,30,842.0,106.0,3.1,25.0,658.0,216.36,129.98
2016,5,10,15,45,827.5,101.5,3.2,25.0,611.5,155.73,86.32
2016,5,10,16,0,813.0,97.0,3.3,25.0,565.0,96.68,57.21
2016,5,10,16,15,790.0,93.0,3.35,24.5,514.0,71.81,55.38
2016,5,10,16,30,767.0,89.0,3.4,24.0,463.0,70.01,54.18
2016,5,10,16,45,738.5,84.0,3.5,23.5,411.0,67.28,52.16
2016,5,10,17,0,710.0,79.0,3.6,23.0,359.0,59.04,45.37
2016,5,10,17,15,666.5,73.0,3.65,22.0,306.0,55.45,42.58
2016,5,10,17,30,623.0,67.0,3.7,21.0,253.0,51.76,39.58
2016,5,10,17,45,560.5,60.0,3.8,20.0,202.5,47.05,35.56
2016,5,10,18,0,498.0,53.0,3.9,19.0,152.0,42.28,31.28
2016,5,10,18,15,401.0,42.5,4.0,18.0,108.0,34.3,23.99
2016,5,10,18,30,304.0,32.0,4.1,17.0,64.0,26.17,16.04
2016,5,10,18,45,152.0,16.0,4.2,16.5,32.0,12.86,0.0
2016,5,10,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,14.0,2.6,10.5,23.5,48.03,0.0
2016,5,11,5,30,234.0,28.0,2.8,11.0,47.0,138.99,94.76
2016,5,11,5,45,337.5,39.5,3.0,11.5,88.5,210.03,165.93
2016,5,11,6,0,441.0,51.0,3.2,12.0,130.0,292.95,239.68
2016,5,11,6,15,510.5,59.5,3.15,12.5,179.5,365.12,303.13
2016,5,11,6,30,580.0,68.0,3.1,13.0,229.0,443.43,369.42
2016,5,11,6,45,626.0,74.5,3.1,14.0,281.0,509.96,423.13
2016,5,11,7,0,672.0,81.0,3.1,15.0,333.0,579.1,476.57
2016,5,11,7,15,706.0,86.0,3.05,15.5,385.5,639.79,521.88
2016,5,11,7,30,740.0,91.0,3.0,16.0,438.0,697.44,562.19
2016,5,11,7,45,765.0,95.5,2.95,16.5,489.0,751.01,598.31
2016,5,11,8,0,790.0,100.0,2.9,17.0,540.0,803.54,632.73
2016,5,11,8,15,809.0,104.0,2.9,17.5,588.5,848.85,661.52
2016,5,11,8,30,828.0,108.0,2.9,18.0,637.0,892.06,688.35
2016,5,11,8,45,841.0,111.5,2.9,18.5,681.0,926.73,708.87
2016,5,11,9,0,854.0,115.0,2.9,19.0,725.0,958.46,727.21
2016,5,11,9,15,865.0,117.5,2.9,19.5,764.5,972.34,733.37
2016,5,11,9,30,876.0,120.0,2.9,20.0,804.0,994.05,745.0
2016,5,11,9,45,878.5,126.0,2.95,20.5,836.0,1007.49,751.49
2016,5,11,10,0,881.0,132.0,3.0,21.0,868.0,1017.02,755.55
2016,5,11,10,15,887.5,133.5,3.0,21.0,895.0,1022.09,757.82
2016,5,11,10,30,894.0,135.0,3.0,21.0,922.0,1023.31,757.73
2016,5,11,10,45,894.0,139.5,3.0,21.5,941.0,1017.17,751.52
2016,5,11,11,0,894.0,144.0,3.0,22.0,960.0,1007.14,742.97
2016,5,11,11,15,896.5,144.5,3.05,22.0,972.5,992.03,733.07
2016,5,11,11,30,899.0,145.0,3.1,22.0,985.0,973.26,720.86
2016,5,11,11,45,898.5,146.0,3.2,22.5,989.0,948.67,703.82
2016,5,11,12,0,898.0,147.0,3.3,23.0,993.0,920.79,684.6
2016,5,11,12,15,897.5,147.0,3.35,23.0,990.0,888.92,663.64
2016,5,11,12,30,897.0,147.0,3.4,23.0,987.0,854.08,640.56
2016,5,11,12,45,904.5,139.5,3.5,23.5,978.5,816.43,614.44
2016,5,11,13,0,912.0,132.0,3.6,24.0,970.0,775.55,584.87
2016,5,11,13,15,908.0,131.0,3.65,24.0,951.5,728.95,550.82
2016,5,11,13,30,904.0,130.0,3.7,24.0,933.0,680.25,514.39
2016,5,11,13,45,901.5,126.0,3.8,24.0,908.5,628.18,474.67
2016,5,11,14,0,899.0,122.0,3.9,24.0,884.0,574.3,432.34
2016,5,11,14,15,891.0,120.5,3.95,24.0,852.0,518.11,386.78
2016,5,11,14,30,883.0,119.0,4.0,24.0,820.0,461.07,339.18
2016,5,11,14,45,873.0,116.5,4.05,24.0,781.5,402.0,288.78
2016,5,11,15,0,863.0,114.0,4.1,24.0,743.0,342.82,237.4
2016,5,11,15,15,849.5,111.0,4.05,23.5,700.0,276.84,181.34
2016,5,11,15,30,836.0,108.0,4.0,23.0,657.0,216.64,131.7
2016,5,11,15,45,817.0,105.0,4.0,23.0,609.5,157.05,88.56
2016,5,11,16,0,798.0,102.0,4.0,23.0,562.0,99.58,60.28
2016,5,11,16,15,775.0,98.0,3.95,22.5,511.5,75.08,58.62
2016,5,11,16,30,752.0,94.0,3.9,22.0,461.0,73.43,57.55
2016,5,11,16,45,720.5,88.5,3.85,21.5,409.0,64.43,50.14
2016,5,11,17,0,689.0,83.0,3.8,21.0,357.0,61.59,47.96
2016,5,11,17,15,646.0,77.0,3.6,20.0,304.5,58.14,45.28
2016,5,11,17,30,603.0,71.0,3.4,19.0,252.0,54.6,42.41
2016,5,11,17,45,542.0,63.0,3.2,18.5,202.5,49.24,37.72
2016,5,11,18,0,481.0,55.0,3.0,18.0,153.0,43.77,32.74
2016,5,11,18,15,386.0,44.5,2.75,17.0,108.5,35.87,25.5
2016,5,11,18,30,291.0,34.0,2.5,16.0,64.0,27.83,17.63
2016,5,11,18,45,145.5,17.0,2.3,15.5,32.0,13.67,0.0
2016,5,11,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,83.5,15.5,2.4,10.5,22.5,51.2,0.0
2016,5,12,5,30,167.0,31.0,2.7,11.0,45.0,116.02,80.16
2016,5,12,5,45,259.0,46.0,3.0,11.5,85.0,181.32,143.36
2016,5,12,6,0,351.0,61.0,3.3,12.0,125.0,257.13,210.63
2016,5,12,6,15,420.5,72.0,3.35,12.5,172.5,325.76,270.99
2016,5,12,6,30,490.0,83.0,3.4,13.0,220.0,405.95,339.02
2016,5,12,6,45,536.5,92.5,3.45,13.5,270.5,472.11,393.53
2016,5,12,7,0,583.0,102.0,3.5,14.0,321.0,541.06,448.39
2016,5,12,7,15,619.5,108.5,3.5,14.5,372.5,601.8,494.9
2016,5,12,7,30,656.0,115.0,3.5,15.0,424.0,663.43,540.62
2016,5,12,7,45,682.0,121.5,3.55,15.5,474.0,717.04,578.16
2016,5,12,8,0,708.0,128.0,3.6,16.0,524.0,769.94,614.34
2016,5,12,8,15,729.5,132.5,3.55,16.5,571.5,815.55,644.01
2016,5,12,8,30,751.0,137.0,3.5,17.0,619.0,859.44,671.89
2016,5,12,8,45,769.0,140.0,3.45,17.5,663.0,896.33,694.35
2016,5,12,9,0,787.0,143.0,3.4,18.0,707.0,924.47,710.42
2016,5,12,9,15,799.5,146.0,3.35,18.5,745.5,950.79,725.15
2016,5,12,9,30,812.0,149.0,3.3,19.0,784.0,973.9,737.58
2016,5,12,9,45,828.5,147.0,3.3,19.5,818.5,992.31,747.17
2016,5,12,10,0,845.0,145.0,3.3,20.0,853.0,1007.2,754.47
2016,5,12,10,15,851.5,147.0,3.3,20.5,879.5,1012.76,755.63
2016,5,12,10,30,858.0,149.0,3.3,21.0,906.0,1014.5,754.45
2016,5,12,10,45,862.0,150.5,3.35,21.5,925.0,995.18,739.83
2016,5,12,11,0,866.0,152.0,3.4,22.0,944.0,986.41,732.54
2016,5,12,11,15,868.5,153.0,3.4,22.0,956.5,972.09,722.62
2016,5,12,11,30,871.0,154.0,3.4,22.0,969.0,954.21,710.45
2016,5,12,11,45,870.5,155.0,3.4,22.5,973.0,930.17,692.89
2016,5,12,12,0,870.0,156.0,3.4,23.0,977.0,902.95,673.3
2016,5,12,12,15,869.0,156.0,3.45,23.0,974.0,871.45,652.43
2016,5,12,12,30,868.0,156.0,3.5,23.0,971.0,837.12,629.54
2016,5,12,12,45,849.0,166.0,3.55,23.5,956.0,803.54,605.1
2016,5,12,13,0,830.0,176.0,3.6,24.0,941.0,758.72,571.53
2016,5,12,13,15,825.5,175.0,3.65,24.0,923.0,713.5,538.57
2016,5,12,13,30,821.0,174.0,3.7,24.0,905.0,666.47,503.48
2016,5,12,13,45,815.0,171.5,3.8,24.0,880.0,615.79,464.96
2016,5,12,14,0,809.0,169.0,3.9,24.0,855.0,563.89,424.39
2016,5,12,14,15,799.5,166.5,3.95,23.5,823.5,509.37,381.29
2016,5,12,14,30,790.0,164.0,4.0,23.0,792.0,454.48,336.48
2016,5,12,14,45,780.5,159.0,4.05,23.0,755.5,397.57,288.27
2016,5,12,15,0,771.0,154.0,4.1,23.0,719.0,335.73,235.48
2016,5,12,15,15,755.5,150.0,4.1,22.5,676.5,277.79,186.24
2016,5,12,15,30,740.0,146.0,4.1,22.0,634.0,221.19,139.86
2016,5,12,15,45,725.0,139.0,4.15,22.0,588.5,164.18,98.21
2016,5,12,16,0,710.0,132.0,4.2,22.0,543.0,108.97,69.69
2016,5,12,16,15,683.5,126.5,4.2,21.5,493.5,85.82,68.0
2016,5,12,16,30,657.0,121.0,4.2,21.0,444.0,84.14,66.95
2016,5,12,16,45,629.0,112.5,4.2,20.5,394.0,80.14,63.88
2016,5,12,17,0,601.0,104.0,4.2,20.0,344.0,75.89,60.54
2016,5,12,17,15,554.5,96.0,4.15,19.0,293.0,71.58,57.18
2016,5,12,17,30,508.0,88.0,4.1,18.0,242.0,67.12,53.56
2016,5,12,17,45,449.0,76.5,4.1,17.5,194.0,57.28,44.94
2016,5,12,18,0,390.0,65.0,4.1,17.0,146.0,49.19,37.64
2016,5,12,18,15,299.5,51.5,4.0,16.0,103.5,39.28,28.6
2016,5,12,18,30,209.0,38.0,3.9,15.0,61.0,29.2,18.96
2016,5,12,18,45,104.5,19.0,3.85,14.5,30.5,14.73,1.14
2016,5,12,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,92.5,16.0,2.9,10.5,24.0,54.81,0.0
2016,5,13,5,30,185.0,32.0,3.2,11.0,48.0,123.43,86.78
2016,5,13,5,45,288.0,45.5,3.5,11.5,89.5,192.51,152.62
2016,5,13,6,0,391.0,59.0,3.8,12.0,131.0,273.41,224.32
2016,5,13,6,15,460.0,69.0,3.9,12.0,180.0,347.16,289.58
2016,5,13,6,30,529.0,79.0,4.0,12.0,229.0,424.34,356.16
2016,5,13,6,45,581.0,86.0,4.1,12.5,281.0,493.0,413.22
2016,5,13,7,0,633.0,93.0,4.2,13.0,333.0,564.81,470.95
2016,5,13,7,15,667.5,99.0,4.15,13.5,385.0,625.41,517.38
2016,5,13,7,30,702.0,105.0,4.1,14.0,437.0,686.66,562.21
2016,5,13,7,45,727.5,110.5,4.1,14.5,487.5,740.29,599.66
2016,5,13,8,0,753.0,116.0,4.1,15.0,538.0,793.06,635.65
2016,5,13,8,15,772.5,120.0,4.05,15.5,586.0,832.61,661.0
2016,5,13,8,30,792.0,124.0,4.0,16.0,634.0,875.21,688.19
