Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,45,807.5,127.5,4.0,16.5,678.0,911.26,710.51
2016,5,13,9,0,823.0,131.0,4.0,17.0,722.0,944.55,730.67
2016,5,13,9,15,834.5,133.5,4.0,17.5,760.5,969.91,745.15
2016,5,13,9,30,846.0,136.0,4.0,18.0,799.0,991.95,757.33
2016,5,13,9,45,863.5,133.0,4.05,18.5,834.0,1010.43,767.41
2016,5,13,10,0,881.0,130.0,4.1,19.0,869.0,1012.52,766.4
2016,5,13,10,15,886.5,131.5,4.2,19.0,895.5,1016.62,768.81
2016,5,13,10,30,892.0,133.0,4.3,19.0,922.0,1016.89,768.73
2016,5,13,10,45,896.0,134.5,4.45,19.5,941.0,1011.84,764.15
2016,5,13,11,0,900.0,136.0,4.6,20.0,960.0,1002.95,757.42
2016,5,13,11,15,902.0,136.5,4.75,20.0,972.0,987.44,747.71
2016,5,13,11,30,904.0,137.0,4.9,20.0,984.0,968.29,735.5
2016,5,13,11,45,908.0,135.0,5.05,20.0,989.0,945.17,720.49
2016,5,13,12,0,912.0,133.0,5.2,20.0,994.0,918.6,702.97
2016,5,13,12,15,911.0,132.5,5.35,20.0,991.0,885.76,680.9
2016,5,13,12,30,910.0,132.0,5.5,20.0,988.0,849.97,656.51
2016,5,13,12,45,907.0,132.0,5.65,20.0,976.5,810.24,629.04
2016,5,13,13,0,904.0,132.0,5.8,20.0,965.0,767.98,598.23
2016,5,13,13,15,900.5,131.0,5.85,19.5,947.5,722.23,564.17
2016,5,13,13,30,897.0,130.0,5.9,19.0,930.0,674.35,527.54
2016,5,13,13,45,893.5,127.5,6.0,19.0,905.5,623.37,486.65
2016,5,13,14,0,890.0,125.0,6.1,19.0,881.0,570.68,443.23
2016,5,13,14,15,882.5,123.0,6.1,18.5,849.5,514.98,396.81
2016,5,13,14,30,875.0,121.0,6.1,18.0,818.0,458.4,348.24
2016,5,13,14,45,867.5,117.5,6.1,18.0,781.5,400.11,296.39
2016,5,13,15,0,860.0,114.0,6.1,18.0,745.0,341.45,243.46
2016,5,13,15,15,847.0,111.0,6.0,17.5,702.5,275.89,185.8
2016,5,13,15,30,834.0,108.0,5.9,17.0,660.0,216.1,134.92
2016,5,13,15,45,821.5,103.0,5.85,17.0,614.0,156.06,89.87
2016,5,13,16,0,809.0,98.0,5.8,17.0,568.0,97.37,59.63
2016,5,13,16,15,787.0,94.0,5.65,16.5,518.0,72.27,57.63
2016,5,13,16,30,765.0,90.0,5.5,16.0,468.0,70.52,56.42
2016,5,13,16,45,742.5,84.0,5.35,15.5,417.0,67.14,53.76
2016,5,13,17,0,720.0,78.0,5.2,15.0,366.0,63.57,50.89
2016,5,13,17,15,679.0,72.5,5.0,14.5,314.0,55.04,43.55
2016,5,13,17,30,638.0,67.0,4.8,14.0,262.0,51.72,40.72
2016,5,13,17,45,586.5,59.0,4.65,13.5,212.0,46.28,35.87
2016,5,13,18,0,535.0,51.0,4.5,13.0,162.0,40.67,30.71
2016,5,13,18,15,442.5,42.0,4.25,12.5,117.0,33.87,24.3
2016,5,13,18,30,350.0,33.0,4.0,12.0,72.0,26.99,17.44
2016,5,13,18,45,175.0,16.5,3.75,11.5,36.0,13.21,1.38
2016,5,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,5,15,100.0,15.5,2.0,11.5,24.5,56.55,0.0
2016,5,14,5,30,200.0,31.0,2.3,12.0,49.0,126.96,89.95
2016,5,14,5,45,290.5,43.5,2.6,12.5,88.0,190.48,150.39
2016,5,14,6,0,381.0,56.0,2.9,13.0,127.0,268.11,218.82
2016,5,14,6,15,438.0,67.0,2.95,13.5,173.0,332.97,275.64
2016,5,14,6,30,495.0,78.0,3.0,14.0,219.0,402.83,334.79
2016,5,14,6,45,545.0,82.0,3.05,14.5,266.0,465.05,385.98
2016,5,14,7,0,595.0,86.0,3.1,15.0,313.0,530.14,437.69
2016,5,14,7,15,662.5,90.5,3.1,15.0,377.0,611.07,500.77
2016,5,14,7,30,730.0,95.0,3.1,15.0,441.0,695.51,563.24
2016,5,14,7,45,748.5,102.0,3.1,15.5,491.0,746.22,597.53
2016,5,14,8,0,767.0,109.0,3.1,16.0,541.0,791.29,627.14
2016,5,14,8,15,590.5,177.5,3.05,16.5,527.5,740.35,585.62
2016,5,14,8,30,414.0,246.0,3.0,17.0,514.0,662.92,522.24
2016,5,14,8,45,630.0,182.0,2.95,17.5,620.5,811.62,632.79
2016,5,14,9,0,846.0,118.0,2.9,18.0,727.0,950.75,725.55
2016,5,14,9,15,857.0,120.5,2.9,18.5,765.5,976.01,738.5
2016,5,14,9,30,868.0,123.0,2.9,19.0,804.0,985.81,742.06
2016,5,14,9,45,883.5,120.5,2.95,19.5,838.5,1003.04,751.28
2016,5,14,10,0,899.0,118.0,3.0,20.0,873.0,1016.77,758.14
2016,5,14,10,15,904.5,119.5,3.1,20.0,899.5,1021.06,760.75
2016,5,14,10,30,910.0,121.0,3.2,20.0,926.0,1021.46,760.98
2016,5,14,10,45,914.5,121.5,3.3,20.5,945.5,1016.0,756.0
2016,5,14,11,0,919.0,122.0,3.4,21.0,965.0,1006.65,748.6
2016,5,14,11,15,921.0,123.0,3.5,21.0,977.5,991.58,738.91
2016,5,14,11,30,923.0,124.0,3.6,21.0,990.0,972.77,726.8
2016,5,14,11,45,922.0,125.5,3.7,21.5,994.0,948.09,709.37
2016,5,14,12,0,921.0,127.0,3.8,22.0,998.0,920.05,689.69
2016,5,14,12,15,920.0,126.5,3.9,22.0,995.0,887.08,667.92
2016,5,14,12,30,919.0,126.0,4.0,22.0,992.0,851.12,643.94
2016,5,14,12,45,769.5,219.5,4.1,22.0,939.0,791.49,600.35
2016,5,14,13,0,620.0,313.0,4.2,22.0,886.0,721.87,547.58
2016,5,14,13,15,752.5,225.5,4.3,22.0,907.0,706.63,538.6
2016,5,14,13,30,885.0,138.0,4.4,22.0,928.0,672.32,514.48
2016,5,14,13,45,878.0,137.0,4.55,22.0,902.5,621.06,474.89
2016,5,14,14,0,871.0,136.0,4.7,22.0,877.0,568.44,433.04
2016,5,14,14,15,862.5,134.0,4.8,21.5,845.5,513.26,388.53
2016,5,14,14,30,854.0,132.0,4.9,21.0,814.0,455.27,340.35
2016,5,14,14,45,840.0,131.0,5.0,21.0,775.5,396.58,289.65
2016,5,14,15,0,826.0,130.0,5.1,21.0,737.0,338.38,238.53
2016,5,14,15,15,811.5,126.5,5.1,20.5,694.5,278.96,187.0
2016,5,14,15,30,797.0,123.0,5.1,20.0,652.0,220.67,138.39
2016,5,14,15,45,775.0,121.0,5.15,20.0,604.5,164.04,97.0
2016,5,14,16,0,753.0,119.0,5.2,20.0,557.0,102.41,63.96
2016,5,14,16,15,728.0,114.0,5.1,19.5,507.5,78.01,61.85
2016,5,14,16,30,703.0,109.0,5.0,19.0,458.0,76.31,60.73
2016,5,14,16,45,667.5,104.0,4.9,18.5,406.0,74.35,59.37
2016,5,14,17,0,632.0,99.0,4.8,18.0,354.0,72.33,57.92
2016,5,14,17,15,587.0,92.0,4.55,17.5,302.5,68.62,54.93
2016,5,14,17,30,542.0,85.0,4.3,17.0,251.0,64.81,51.75
2016,5,14,17,45,481.5,75.0,4.1,16.5,202.5,58.3,46.04
2016,5,14,18,0,421.0,65.0,3.9,16.0,154.0,51.58,39.94
2016,5,14,18,15,329.0,52.5,3.6,15.5,110.5,40.12,29.46
2016,5,14,18,30,237.0,40.0,3.3,15.0,67.0,30.77,20.48
2016,5,14,18,45,118.5,20.0,3.0,14.5,33.5,15.51,3.33
2016,5,14,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,97.5,16.5,1.55,10.5,25.5,57.29,0.0
2016,5,15,5,30,195.0,33.0,1.8,11.0,51.0,127.33,91.5
2016,5,15,5,45,297.5,45.5,2.05,12.0,92.5,195.53,154.72
2016,5,15,6,0,400.0,58.0,2.3,13.0,134.0,278.83,227.17
2016,5,15,6,15,468.5,67.0,2.15,13.5,182.5,348.83,287.58
2016,5,15,6,30,537.0,76.0,2.0,14.0,231.0,424.79,350.61
2016,5,15,6,45,588.0,82.5,1.9,14.5,282.5,492.32,404.51
2016,5,15,7,0,639.0,89.0,1.8,15.0,334.0,562.92,458.48
2016,5,15,7,15,673.5,94.5,1.75,15.5,385.5,622.96,502.41
2016,5,15,7,30,708.0,100.0,1.7,16.0,437.0,683.66,544.36
2016,5,15,7,45,736.0,103.5,1.65,17.0,488.0,736.98,578.12
2016,5,15,8,0,764.0,107.0,1.6,18.0,539.0,785.6,607.45
2016,5,15,8,15,783.5,111.0,1.65,18.5,586.5,830.35,635.51
2016,5,15,8,30,803.0,115.0,1.7,19.0,634.0,873.1,661.78
2016,5,15,8,45,819.0,117.5,1.8,19.5,678.0,908.65,683.44
2016,5,15,9,0,835.0,120.0,1.9,20.0,722.0,941.47,703.17
2016,5,15,9,15,846.5,122.5,1.95,20.5,760.5,966.99,717.4
2016,5,15,9,30,858.0,125.0,2.0,21.0,799.0,977.01,721.55
2016,5,15,9,45,882.5,117.5,2.1,21.5,836.0,997.76,733.53
2016,5,15,10,0,907.0,110.0,2.2,22.0,873.0,1015.14,743.23
2016,5,15,10,15,913.0,111.5,2.3,22.0,900.0,1020.05,746.4
2016,5,15,10,30,919.0,113.0,2.4,22.0,927.0,1021.05,747.28
2016,5,15,10,45,922.5,114.0,2.55,22.5,947.0,1015.19,742.91
2016,5,15,11,0,926.0,115.0,2.7,23.0,967.0,1005.42,736.1
2016,5,15,11,15,929.0,116.0,2.9,23.0,979.5,991.32,728.34
2016,5,15,11,30,932.0,117.0,3.1,23.0,992.0,973.43,718.01
2016,5,15,11,45,931.5,118.0,3.3,23.5,996.5,948.71,701.64
2016,5,15,12,0,931.0,119.0,3.5,24.0,1001.0,920.58,682.9
2016,5,15,12,15,931.0,118.5,3.65,24.0,998.0,888.3,662.22
2016,5,15,12,30,931.0,118.0,3.8,24.0,995.0,852.93,639.21
2016,5,15,12,45,933.0,115.0,3.95,24.0,985.5,814.0,613.49
2016,5,15,13,0,935.0,112.0,4.1,24.0,976.0,772.14,584.8
2016,5,15,13,15,931.5,111.0,4.2,24.0,958.5,725.41,550.46
2016,5,15,13,30,928.0,110.0,4.3,24.0,941.0,676.47,513.62
2016,5,15,13,45,922.5,109.0,4.4,24.0,915.5,624.37,473.38
2016,5,15,14,0,917.0,108.0,4.5,24.0,890.0,570.66,430.84
2016,5,15,14,15,910.0,106.5,4.55,23.5,858.5,514.49,385.69
2016,5,15,14,30,903.0,105.0,4.6,23.0,827.0,457.33,338.18
2016,5,15,14,45,893.5,103.0,4.7,23.0,789.5,398.19,287.19
2016,5,15,15,0,884.0,101.0,4.8,23.0,752.0,338.85,235.12
2016,5,15,15,15,871.0,98.5,4.9,22.5,709.0,278.39,182.78
2016,5,15,15,30,858.0,96.0,5.0,22.0,666.0,218.65,133.09
2016,5,15,15,45,841.5,93.5,5.1,22.0,619.0,151.59,83.59
2016,5,15,16,0,825.0,91.0,5.2,22.0,572.0,93.48,54.73
2016,5,15,16,15,803.0,87.5,5.2,21.0,522.0,67.84,52.78
2016,5,15,16,30,781.0,84.0,5.2,20.0,472.0,66.26,51.83
2016,5,15,16,45,748.5,80.5,5.25,19.5,419.5,64.46,50.56
2016,5,15,17,0,716.0,77.0,5.3,19.0,367.0,62.62,49.23
2016,5,15,17,15,675.5,72.0,5.15,18.5,315.0,54.54,42.38
2016,5,15,17,30,635.0,67.0,5.0,18.0,263.0,51.58,39.93
2016,5,15,17,45,570.5,60.5,4.9,17.5,212.5,47.22,36.12
2016,5,15,18,0,506.0,54.0,4.8,17.0,162.0,42.82,32.1
2016,5,15,18,15,415.5,44.5,4.55,16.0,117.5,35.73,25.59
2016,5,15,18,30,325.0,35.0,4.3,15.0,73.0,28.52,18.64
2016,5,15,18,45,186.0,22.0,4.1,14.5,41.5,17.92,5.51
2016,5,15,19,0,47.0,9.0,3.9,14.0,10.0,7.68,0.0
2016,5,15,19,15,23.5,4.5,3.8,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,5,15,112.0,16.0,1.7,11.5,26.5,61.14,0.0
2016,5,16,5,30,224.0,32.0,1.9,12.0,53.0,136.04,98.27
2016,5,16,5,45,315.0,44.0,2.1,12.5,94.0,200.51,158.53
2016,5,16,6,0,406.0,56.0,2.3,13.0,135.0,279.41,227.73
2016,5,16,6,15,472.5,65.0,2.2,13.5,182.5,348.4,287.38
2016,5,16,6,30,539.0,74.0,2.1,14.0,230.0,423.22,349.64
2016,5,16,6,45,584.5,81.5,2.05,15.0,281.0,488.31,401.11
2016,5,16,7,0,630.0,89.0,2.0,16.0,332.0,556.03,452.33
2016,5,16,7,15,664.0,94.5,2.15,16.5,383.0,615.24,496.84
2016,5,16,7,30,698.0,100.0,2.3,17.0,434.0,675.1,539.83
2016,5,16,7,45,726.0,104.0,2.45,18.0,484.5,728.58,575.59
2016,5,16,8,0,754.0,108.0,2.6,19.0,535.0,777.34,607.16
2016,5,16,8,15,773.5,111.5,2.65,19.5,582.0,821.18,635.18
2016,5,16,8,30,793.0,115.0,2.7,20.0,629.0,863.05,661.41
2016,5,16,8,45,810.5,117.0,2.8,20.5,673.0,899.15,683.71
2016,5,16,9,0,828.0,119.0,2.9,21.0,717.0,932.62,704.06
2016,5,16,9,15,839.5,121.5,2.95,21.5,755.5,958.01,718.45
2016,5,16,9,30,851.0,124.0,3.0,22.0,794.0,968.03,722.59
2016,5,16,9,45,869.5,120.0,3.05,22.5,829.5,986.48,732.58
2016,5,16,10,0,888.0,116.0,3.1,23.0,865.0,1001.54,740.28
2016,5,16,10,15,894.5,117.5,3.15,23.5,892.0,1006.85,741.66
2016,5,16,10,30,901.0,119.0,3.2,24.0,919.0,1008.31,740.72
2016,5,16,10,45,906.0,120.0,3.25,24.5,939.0,1003.96,736.12
2016,5,16,11,0,911.0,121.0,3.3,25.0,959.0,995.74,729.16
2016,5,16,11,15,913.5,121.5,3.35,25.0,971.5,980.85,719.4
2016,5,16,11,30,916.0,122.0,3.4,25.0,984.0,962.28,707.31
2016,5,16,11,45,918.5,121.5,3.5,25.5,989.0,939.22,691.26
2016,5,16,12,0,921.0,121.0,3.6,26.0,994.0,912.7,672.94
2016,5,16,12,15,920.5,121.0,3.7,26.0,991.5,880.77,652.26
2016,5,16,12,30,920.0,121.0,3.8,26.0,989.0,845.81,629.39
2016,5,16,12,45,918.5,120.0,3.9,26.0,979.0,806.37,603.24
2016,5,16,13,0,917.0,119.0,4.0,26.0,969.0,764.27,574.13
2016,5,16,13,15,913.5,118.0,4.05,26.0,951.0,718.33,540.48
2016,5,16,13,30,910.0,117.0,4.1,26.0,933.0,670.23,504.44
2016,5,16,13,45,907.0,114.5,4.15,26.5,908.5,619.28,464.44
2016,5,16,14,0,904.0,112.0,4.2,27.0,884.0,566.54,422.09
2016,5,16,14,15,896.5,110.5,4.2,26.5,853.0,510.87,377.88
2016,5,16,14,30,889.0,109.0,4.2,26.0,822.0,454.3,331.48
2016,5,16,14,45,877.5,107.5,4.25,26.0,784.0,395.66,281.67
2016,5,16,15,0,866.0,106.0,4.3,26.0,746.0,337.07,231.06
2016,5,16,15,15,853.5,103.5,4.25,25.5,703.5,277.82,180.48
2016,5,16,15,30,841.0,101.0,4.2,25.0,661.0,212.18,126.93
2016,5,16,15,45,823.0,98.5,4.2,25.0,614.5,153.23,84.46
2016,5,16,16,0,805.0,96.0,4.2,25.0,568.0,96.23,56.47
2016,5,16,16,15,783.0,92.5,4.15,24.5,518.5,70.96,54.62
2016,5,16,16,30,761.0,89.0,4.1,24.0,469.0,69.54,53.74
2016,5,16,16,45,732.0,84.0,4.05,24.0,417.5,66.82,51.61
2016,5,16,17,0,703.0,79.0,4.0,24.0,366.0,58.62,44.79
2016,5,16,17,15,662.5,73.5,3.95,23.0,314.5,55.44,42.36
2016,5,16,17,30,622.0,68.0,3.9,22.0,263.0,52.17,39.77
2016,5,16,17,45,562.5,61.5,3.9,21.0,213.0,47.89,36.17
2016,5,16,18,0,503.0,55.0,3.9,20.0,163.0,43.55,32.35
2016,5,16,18,15,414.0,45.5,3.9,19.0,118.5,36.5,25.95
2016,5,16,18,30,325.0,36.0,3.9,18.0,74.0,29.33,19.13
2016,5,16,18,45,188.0,23.0,3.95,17.0,42.5,18.76,6.58
2016,5,16,19,0,51.0,10.0,4.0,16.0,11.0,8.54,0.0
2016,5,16,19,15,25.5,5.0,4.0,15.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,15.5,2.7,12.5,29.0,72.13,0.0
2016,5,17,5,30,282.0,31.0,3.0,13.0,58.0,157.88,114.83
2016,5,17,5,45,386.5,41.0,3.3,14.0,102.0,230.42,181.82
2016,5,17,6,0,491.0,51.0,3.6,15.0,146.0,314.45,255.15
2016,5,17,6,15,555.5,58.0,3.55,15.5,196.0,384.34,315.91
2016,5,17,6,30,620.0,65.0,3.5,16.0,246.0,459.69,378.95
2016,5,17,6,45,668.5,70.0,3.5,17.0,299.0,527.4,432.89
2016,5,17,7,0,717.0,75.0,3.5,18.0,352.0,595.03,484.59
2016,5,17,7,15,748.0,79.5,3.6,19.0,405.0,654.56,527.6
2016,5,17,7,30,779.0,84.0,3.7,20.0,458.0,714.22,568.43
2016,5,17,7,45,805.0,87.0,3.85,21.0,509.5,767.84,603.88
2016,5,17,8,0,831.0,90.0,4.0,22.0,561.0,820.41,637.75
2016,5,17,8,15,848.5,93.0,4.0,22.5,609.5,864.17,665.26
2016,5,17,8,30,866.0,96.0,4.0,23.0,658.0,896.3,684.27
2016,5,17,8,45,880.0,98.0,4.05,23.5,702.5,930.45,704.8
2016,5,17,9,0,894.0,100.0,4.1,24.0,747.0,961.68,723.14
2016,5,17,9,15,904.0,102.0,4.1,24.5,786.5,985.93,736.36
2016,5,17,9,30,914.0,104.0,4.1,25.0,826.0,1006.69,747.26
2016,5,17,9,45,921.0,106.5,4.1,25.5,859.0,1021.41,754.16
2016,5,17,10,0,928.0,109.0,4.1,26.0,892.0,1032.28,758.63
2016,5,17,10,15,933.5,110.0,4.0,26.0,919.0,1036.2,759.51
2016,5,17,10,30,939.0,111.0,3.9,26.0,946.0,1036.16,757.95
2016,5,17,10,45,942.5,112.0,3.85,26.5,965.5,1030.19,751.52
2016,5,17,11,0,946.0,113.0,3.8,27.0,985.0,1020.25,742.7
2016,5,17,11,15,948.0,113.5,3.7,27.0,997.0,1004.5,731.39
2016,5,17,11,30,950.0,114.0,3.6,27.0,1009.0,984.94,717.74
2016,5,17,11,45,950.0,114.5,3.5,27.5,1013.0,959.91,699.22
2016,5,17,12,0,950.0,115.0,3.4,28.0,1017.0,931.4,678.58
2016,5,17,12,15,949.0,114.5,3.3,28.0,1013.5,897.86,656.05
2016,5,17,12,30,948.0,114.0,3.2,28.0,1010.0,861.23,631.47
2016,5,17,12,45,947.5,112.5,3.15,28.5,999.5,821.2,603.62
2016,5,17,13,0,947.0,111.0,3.1,29.0,989.0,778.37,573.24
2016,5,17,13,15,943.0,110.0,3.05,29.0,970.5,730.93,539.07
2016,5,17,13,30,939.0,109.0,3.0,29.0,952.0,681.31,502.57
2016,5,17,13,45,932.5,108.5,3.0,29.5,926.0,628.65,462.22
2016,5,17,14,0,926.0,108.0,3.0,30.0,900.0,574.46,419.75
2016,5,17,14,15,918.0,106.0,3.0,30.0,867.5,517.11,374.65
2016,5,17,14,30,910.0,104.0,3.0,30.0,835.0,458.9,327.51
2016,5,17,14,45,900.0,102.0,3.0,30.0,797.0,399.36,278.1
2016,5,17,15,0,890.0,100.0,3.0,30.0,759.0,339.67,227.67
2016,5,17,15,15,877.5,98.0,2.95,29.5,716.0,279.5,177.38
2016,5,17,15,30,865.0,96.0,2.9,29.0,673.0,219.97,129.52
2016,5,17,15,45,849.5,92.5,2.85,29.0,626.0,159.99,87.12
2016,5,17,16,0,834.0,89.0,2.8,29.0,579.0,92.91,52.16
2016,5,17,16,15,812.5,85.5,2.75,28.5,529.0,66.5,49.98
2016,5,17,16,30,791.0,82.0,2.7,28.0,479.0,64.86,48.91
2016,5,17,16,45,762.5,78.0,2.65,28.0,426.5,62.67,47.26
2016,5,17,17,0,734.0,74.0,2.6,28.0,374.0,60.41,45.51
2016,5,17,17,15,694.5,69.0,2.4,27.0,322.0,57.16,43.08
2016,5,17,17,30,655.0,64.0,2.2,26.0,270.0,49.41,36.74
2016,5,17,17,45,596.0,58.0,2.05,25.0,219.5,45.36,33.4
2016,5,17,18,0,537.0,52.0,1.9,24.0,169.0,41.27,29.86
2016,5,17,18,15,450.5,43.5,1.95,23.0,123.5,34.94,24.2
2016,5,17,18,30,364.0,35.0,2.0,22.0,78.0,28.53,18.18
2016,5,17,18,45,225.5,23.0,2.05,21.0,45.5,18.78,6.97
2016,5,17,19,0,87.0,11.0,2.1,20.0,13.0,9.39,0.0
2016,5,17,19,15,43.5,5.5,2.05,19.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,126.5,16.5,1.5,14.5,29.0,66.44,5.32
2016,5,18,5,30,253.0,33.0,1.8,15.0,58.0,146.94,106.39
2016,5,18,5,45,349.5,44.0,2.15,16.0,100.5,217.49,170.06
2016,5,18,6,0,446.0,55.0,2.5,17.0,143.0,296.72,238.38
2016,5,18,6,15,510.5,63.5,2.55,17.5,191.5,366.01,297.65
2016,5,18,6,30,575.0,72.0,2.6,18.0,240.0,440.83,359.38
2016,5,18,6,45,618.5,78.5,2.65,18.5,291.5,505.06,410.62
2016,5,18,7,0,662.0,85.0,2.7,19.0,343.0,571.64,461.8
2016,5,18,7,15,694.5,90.5,2.65,19.5,394.5,630.96,505.28
2016,5,18,7,30,727.0,96.0,2.6,20.0,446.0,690.75,546.53
2016,5,18,7,45,751.0,100.5,2.6,21.0,496.0,738.88,577.08
2016,5,18,8,0,775.0,105.0,2.6,22.0,546.0,789.68,608.74
2016,5,18,8,15,793.5,108.5,2.6,22.5,593.0,833.17,635.68
2016,5,18,8,30,812.0,112.0,2.6,23.0,640.0,874.6,660.76
2016,5,18,8,45,826.0,114.5,2.6,24.0,683.5,908.4,679.0
2016,5,18,9,0,840.0,117.0,2.6,25.0,727.0,939.39,695.1
2016,5,18,9,15,851.0,119.5,2.6,25.5,765.0,952.95,700.94
2016,5,18,9,30,862.0,122.0,2.6,26.0,803.0,974.32,712.08
2016,5,18,9,45,875.0,120.5,2.65,26.5,836.5,990.06,719.96
2016,5,18,10,0,888.0,119.0,2.7,27.0,870.0,1002.31,725.69
2016,5,18,10,15,893.5,120.5,2.8,27.5,896.0,1006.59,726.87
2016,5,18,10,30,899.0,122.0,2.9,28.0,922.0,1007.05,725.76
2016,5,18,10,45,900.5,124.5,3.0,28.5,940.5,1000.76,720.46
2016,5,18,11,0,902.0,127.0,3.1,29.0,959.0,990.65,712.84
2016,5,18,11,15,904.0,127.5,3.2,29.0,971.0,975.39,703.43
2016,5,18,11,30,906.0,128.0,3.3,29.0,983.0,956.5,691.72
2016,5,18,11,45,903.5,130.5,3.4,29.5,986.5,931.86,674.9
2016,5,18,12,0,901.0,133.0,3.5,30.0,990.0,903.98,655.98
2016,5,18,12,15,900.0,133.0,3.55,30.0,986.5,872.18,635.46
2016,5,18,12,30,899.0,133.0,3.6,30.0,983.0,837.46,612.9
2016,5,18,12,45,895.0,133.5,3.7,30.0,972.0,798.12,587.28
2016,5,18,13,0,891.0,134.0,3.8,30.0,961.0,756.37,558.4
2016,5,18,13,15,887.0,133.0,3.9,30.0,943.0,711.2,526.08
2016,5,18,13,30,883.0,132.0,4.0,30.0,925.0,664.01,491.47
2016,5,18,13,45,880.0,128.5,4.1,30.0,901.0,613.65,453.64
2016,5,18,14,0,877.0,125.0,4.2,30.0,877.0,561.58,413.39
2016,5,18,14,15,869.5,123.0,4.3,29.5,846.0,507.0,370.77
2016,5,18,14,30,862.0,121.0,4.4,29.0,815.0,451.59,326.01
2016,5,18,14,45,850.5,119.5,4.5,29.0,777.5,394.5,278.15
2016,5,18,15,0,839.0,118.0,4.6,29.0,740.0,332.63,225.93
2016,5,18,15,15,825.5,115.5,4.65,28.5,698.0,273.85,176.5
2016,5,18,15,30,812.0,113.0,4.7,28.0,656.0,216.01,129.67
2016,5,18,15,45,793.0,110.0,4.8,27.5,609.5,158.42,88.82
2016,5,18,16,0,774.0,107.0,4.9,27.0,563.0,102.94,61.67
2016,5,18,16,15,751.5,102.5,4.85,26.0,514.0,77.41,59.67
2016,5,18,16,30,729.0,98.0,4.8,25.0,465.0,68.99,53.04
2016,5,18,16,45,705.5,91.5,4.8,24.0,415.0,65.84,50.78
2016,5,18,17,0,682.0,85.0,4.8,23.0,365.0,62.49,48.29
2016,5,18,17,15,641.5,79.0,4.7,22.0,314.0,59.13,45.72
2016,5,18,17,30,601.0,73.0,4.6,21.0,263.0,55.65,42.96
2016,5,18,17,45,550.0,64.5,4.5,20.5,214.5,50.03,38.12
2016,5,18,18,0,499.0,56.0,4.4,20.0,166.0,44.22,32.95
2016,5,18,18,15,412.5,46.5,4.35,19.0,121.5,37.2,26.61
2016,5,18,18,30,326.0,37.0,4.3,18.0,77.0,30.06,19.87
2016,5,18,18,45,199.0,24.0,4.3,17.5,45.0,19.54,8.14
2016,5,18,19,0,72.0,11.0,4.3,17.0,13.0,9.39,0.0
2016,5,18,19,15,36.0,5.5,4.35,16.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,5,15,111.5,18.5,4.6,11.0,30.0,64.73,10.9
2016,5,19,5,30,223.0,37.0,4.7,11.0,60.0,140.79,104.4
2016,5,19,5,45,328.0,48.5,4.8,11.5,103.0,210.22,168.14
2016,5,19,6,0,433.0,60.0,4.9,12.0,146.0,295.08,243.21
2016,5,19,6,15,498.5,68.5,5.0,12.5,195.0,364.42,304.57
2016,5,19,6,30,564.0,77.0,5.1,13.0,244.0,439.29,368.81
2016,5,19,6,45,615.0,75.0,5.2,13.5,288.5,498.05,418.29
2016,5,19,7,0,666.0,73.0,5.3,14.0,333.0,559.07,468.1
2016,5,19,7,15,728.5,70.5,5.05,14.5,392.0,628.19,521.1
2016,5,19,7,30,791.0,68.0,4.8,15.0,451.0,702.31,574.73
2016,5,19,7,45,622.0,133.0,4.6,15.5,454.0,675.22,549.6
2016,5,19,8,0,453.0,198.0,4.4,16.0,457.0,617.65,498.98
2016,5,19,8,15,573.0,173.5,4.3,16.5,529.0,716.73,573.86
2016,5,19,8,30,693.0,149.0,4.2,17.0,601.0,813.51,642.33
2016,5,19,8,45,781.0,131.0,4.15,18.0,672.5,884.09,688.06
2016,5,19,9,0,869.0,113.0,4.1,19.0,744.0,950.13,729.41
2016,5,19,9,15,880.5,115.5,4.05,19.5,784.0,975.74,743.4
2016,5,19,9,30,892.0,118.0,4.0,20.0,824.0,997.97,755.28
2016,5,19,9,45,890.0,126.0,4.0,20.5,855.0,1009.15,759.99
2016,5,19,10,0,888.0,134.0,4.0,21.0,886.0,1016.26,762.12
2016,5,19,10,15,894.0,135.5,4.05,21.0,913.0,1020.79,764.47
2016,5,19,10,30,900.0,137.0,4.1,21.0,940.0,1021.48,764.38
2016,5,19,10,45,905.5,137.5,4.2,21.5,960.0,1016.86,759.73
2016,5,19,11,0,911.0,138.0,4.3,22.0,980.0,1008.39,752.65
2016,5,19,11,15,913.0,138.5,4.35,22.0,992.0,992.81,742.06
2016,5,19,11,30,915.0,139.0,4.4,22.0,1004.0,973.57,729.12
2016,5,19,11,45,916.0,139.0,4.5,22.5,1008.5,949.44,711.9
2016,5,19,12,0,917.0,139.0,4.6,23.0,1013.0,921.97,692.6
2016,5,19,12,15,917.0,139.0,4.6,23.0,1010.0,890.43,671.13
2016,5,19,12,30,917.0,139.0,4.6,23.0,1007.0,855.88,647.52
2016,5,19,12,45,663.0,268.0,4.7,23.0,892.5,747.42,567.38
2016,5,19,13,0,409.0,397.0,4.8,23.0,778.0,637.16,483.48
2016,5,19,13,15,445.5,379.0,4.95,23.0,786.0,620.73,472.34
2016,5,19,13,30,482.0,361.0,5.1,23.0,794.0,600.25,457.23
2016,5,19,13,45,499.0,342.0,5.25,23.0,780.0,563.64,429.51
2016,5,19,14,0,516.0,323.0,5.4,23.0,766.0,524.73,399.21
2016,5,19,14,15,523.5,303.5,5.5,22.5,739.5,478.72,363.28
2016,5,19,14,30,531.0,284.0,5.6,22.0,713.0,431.49,325.24
2016,5,19,14,45,700.0,201.5,5.75,21.5,738.5,394.23,290.56
2016,5,19,15,0,869.0,119.0,5.9,21.0,764.0,342.07,240.55
2016,5,19,15,15,855.5,116.0,5.9,20.0,721.5,281.18,187.7
2016,5,19,15,30,842.0,113.0,5.9,19.0,679.0,221.21,137.53
2016,5,19,15,45,805.5,107.0,5.9,18.5,617.5,157.82,91.17
2016,5,19,16,0,769.0,101.0,5.9,18.0,556.0,98.77,60.52
2016,5,19,16,15,689.5,111.5,5.9,17.0,493.0,75.34,60.12
2016,5,19,16,30,610.0,122.0,5.9,16.0,430.0,83.39,67.61
2016,5,19,16,45,625.0,103.5,5.9,15.5,390.0,72.99,58.86
2016,5,19,17,0,640.0,85.0,5.9,15.0,350.0,61.92,49.39
2016,5,19,17,15,566.5,90.0,5.8,14.5,301.0,66.44,53.64
2016,5,19,17,30,493.0,95.0,5.7,14.0,252.0,69.61,56.65
2016,5,19,17,45,442.0,83.5,5.6,13.5,205.5,61.95,49.88
2016,5,19,18,0,391.0,72.0,5.5,13.0,159.0,54.05,42.72
2016,5,19,18,15,316.5,58.0,5.4,12.5,117.0,43.99,33.4
2016,5,19,18,30,242.0,44.0,5.3,12.0,75.0,33.7,23.63
2016,5,19,18,45,121.0,29.0,5.2,12.0,44.5,22.73,11.18
2016,5,19,19,0,0.0,14.0,5.1,12.0,14.0,11.95,0.0
2016,5,19,19,15,0.0,7.0,5.1,11.5,7.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,18.5,3.8,9.5,31.0,68.16,16.66
2016,5,20,5,30,245.0,37.0,4.0,10.0,62.0,148.31,110.87
2016,5,20,5,45,354.5,47.0,4.2,10.5,106.0,221.84,178.08
2016,5,20,6,0,464.0,57.0,4.4,11.0,150.0,306.48,253.2
2016,5,20,6,15,529.0,65.0,4.45,11.5,200.0,376.37,315.03
2016,5,20,6,30,594.0,73.0,4.5,12.0,250.0,451.74,379.5
2016,5,20,6,45,647.0,77.0,4.55,12.5,303.0,519.89,436.09
2016,5,20,7,0,700.0,81.0,4.6,13.0,356.0,591.09,493.22
2016,5,20,7,15,731.5,86.0,4.5,13.5,408.5,650.57,538.47
2016,5,20,7,30,763.0,91.0,4.4,14.0,461.0,707.22,578.67
2016,5,20,7,45,790.5,93.5,4.35,14.5,512.5,760.8,615.67
2016,5,20,8,0,818.0,96.0,4.3,15.0,564.0,813.44,651.05
2016,5,20,8,15,835.5,99.0,4.3,15.0,612.0,856.69,680.44
2016,5,20,8,30,853.0,102.0,4.3,15.0,660.0,897.71,707.93
2016,5,20,8,45,866.5,105.0,4.3,15.5,704.0,922.5,722.19
2016,5,20,9,0,880.0,108.0,4.3,16.0,748.0,953.92,741.16
2016,5,20,9,15,890.0,110.0,4.45,16.0,787.0,977.8,757.47
2016,5,20,9,30,900.0,112.0,4.6,16.0,826.0,998.25,771.51
2016,5,20,9,45,705.5,214.5,4.75,16.5,788.5,941.24,729.84
2016,5,20,10,0,511.0,317.0,4.9,17.0,751.0,848.28,657.8
2016,5,20,10,15,720.5,216.5,5.05,17.0,849.0,954.52,739.0
2016,5,20,10,30,930.0,116.0,5.2,17.0,947.0,1029.01,790.89
2016,5,20,10,45,932.0,118.5,5.35,17.0,966.0,1023.1,786.74
2016,5,20,11,0,934.0,121.0,5.5,17.0,985.0,1013.25,780.41
2016,5,20,11,15,665.0,266.5,5.6,17.0,885.5,902.98,700.92
2016,5,20,11,30,396.0,412.0,5.7,17.0,786.0,759.0,589.6
2016,5,20,11,45,417.5,408.5,5.85,17.0,804.5,767.77,597.11
2016,5,20,12,0,439.0,405.0,6.0,17.0,823.0,763.48,594.52
2016,5,20,12,15,357.0,435.0,6.05,17.0,774.5,693.05,540.43
2016,5,20,12,30,275.0,465.0,6.1,17.0,726.0,633.24,493.88
2016,5,20,12,45,597.0,299.0,6.15,17.0,857.0,721.92,567.44
2016,5,20,13,0,919.0,133.0,6.2,17.0,988.0,774.25,611.28
2016,5,20,13,15,915.0,132.0,6.2,17.0,969.5,728.0,574.6
2016,5,20,13,30,911.0,131.0,6.2,17.0,951.0,679.66,535.93
2016,5,20,13,45,905.0,129.5,6.2,17.0,926.0,627.87,493.7
2016,5,20,14,0,899.0,128.0,6.2,17.0,901.0,574.58,449.22
2016,5,20,14,15,891.0,126.0,6.15,16.5,869.0,518.71,402.21
2016,5,20,14,30,883.0,124.0,6.1,16.0,837.0,462.0,353.13
2016,5,20,14,45,869.5,123.5,6.1,16.0,798.5,403.82,301.14
2016,5,20,15,0,856.0,123.0,6.1,16.0,760.0,341.24,245.01
2016,5,20,15,15,842.5,120.0,6.0,15.5,717.0,281.16,191.48
2016,5,20,15,30,829.0,117.0,5.9,15.0,674.0,222.03,140.87
2016,5,20,15,45,806.5,115.5,5.85,15.0,626.0,164.17,97.54
2016,5,20,16,0,784.0,114.0,5.8,15.0,578.0,108.86,69.14
2016,5,20,16,15,760.0,109.5,5.7,14.5,528.0,75.11,60.51
2016,5,20,16,30,736.0,105.0,5.6,14.0,478.0,73.61,59.53
2016,5,20,16,45,703.5,100.0,5.5,14.0,426.0,71.54,57.91
2016,5,20,17,0,671.0,95.0,5.4,14.0,374.0,69.37,56.19
2016,5,20,17,15,628.0,89.0,5.2,13.5,322.5,66.27,53.7
2016,5,20,17,30,585.0,83.0,5.0,13.0,271.0,63.09,51.05
2016,5,20,17,45,523.5,75.0,4.85,13.0,220.5,58.07,46.53
2016,5,20,18,0,462.0,67.0,4.7,13.0,170.0,52.96,41.76
2016,5,20,18,15,373.0,56.0,4.5,12.5,125.5,42.8,32.38
2016,5,20,18,30,284.0,45.0,4.3,12.0,81.0,34.59,24.47
2016,5,20,18,45,161.0,29.5,4.1,11.5,48.5,22.79,11.67
2016,5,20,19,0,38.0,14.0,3.9,11.0,16.0,11.95,0.0
2016,5,20,19,15,19.0,7.0,3.85,11.0,8.0,5.97,0.0
2016,5,20,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.0,2.4,10.0,10.0,8.22,0.0
2016,5,21,5,30,0.0,20.0,2.5,10.0,20.0,16.49,7.88
2016,5,21,5,45,0.0,34.0,2.65,10.5,34.0,28.1,18.32
2016,5,21,6,0,0.0,48.0,2.8,11.0,48.0,40.11,28.95
2016,5,21,6,15,0.0,64.0,2.85,11.0,64.0,54.41,41.52
2016,5,21,6,30,0.0,80.0,2.9,11.0,80.0,68.65,53.89
2016,5,21,6,45,0.0,97.0,2.95,11.5,97.0,83.84,66.74
2016,5,21,7,0,0.0,114.0,3.0,12.0,114.0,98.99,79.33
2016,5,21,7,15,221.0,137.5,3.1,12.5,245.0,315.47,264.5
2016,5,21,7,30,442.0,161.0,3.2,13.0,376.0,535.25,441.68
2016,5,21,7,45,296.0,207.0,3.3,13.5,358.0,468.45,383.67
2016,5,21,8,0,150.0,253.0,3.4,14.0,340.0,389.53,316.53
2016,5,21,8,15,80.0,230.5,3.45,14.0,277.5,289.68,235.03
2016,5,21,8,30,10.0,208.0,3.5,14.0,215.0,190.86,152.6
2016,5,21,8,45,28.0,257.0,3.55,14.5,277.5,269.71,216.07
2016,5,21,9,0,46.0,306.0,3.6,15.0,340.0,336.16,267.89
2016,5,21,9,15,87.0,343.0,3.65,15.0,411.0,412.09,327.47
2016,5,21,9,30,128.0,380.0,3.7,15.0,482.0,507.41,400.34
2016,5,21,9,45,73.0,336.0,3.8,15.0,394.5,387.56,306.56
2016,5,21,10,0,18.0,292.0,3.9,15.0,307.0,272.3,214.85
2016,5,21,10,15,104.5,368.0,3.9,14.5,461.0,463.87,366.61
2016,5,21,10,30,191.0,444.0,3.9,14.0,615.0,619.55,484.96
2016,5,21,10,45,242.0,444.5,3.95,14.0,665.5,679.05,528.79
2016,5,21,11,0,293.0,445.0,4.0,14.0,716.0,719.03,558.61
2016,5,21,11,15,167.5,427.5,3.95,14.0,583.0,560.5,438.19
2016,5,21,11,30,42.0,410.0,3.9,14.0,450.0,407.74,319.28
2016,5,21,11,45,66.5,438.5,3.85,14.0,502.5,451.02,353.3
2016,5,21,12,0,91.0,467.0,3.8,14.0,555.0,491.72,384.26
2016,5,21,12,15,351.0,399.5,3.75,14.0,733.5,656.28,513.21
2016,5,21,12,30,611.0,332.0,3.7,14.0,912.0,792.06,615.22
2016,5,21,12,45,520.0,361.0,3.7,14.0,851.0,716.41,557.21
2016,5,21,13,0,429.0,390.0,3.7,14.0,790.0,644.81,502.88
2016,5,21,13,15,265.0,415.0,3.7,14.0,660.5,526.05,411.77
2016,5,21,13,30,101.0,440.0,3.7,14.0,531.0,422.39,330.93
2016,5,21,13,45,448.0,310.5,3.7,14.0,698.5,509.99,401.14
2016,5,21,14,0,795.0,181.0,3.7,14.0,866.0,561.63,438.47
2016,5,21,14,15,786.0,178.5,3.65,14.0,835.0,508.7,393.65
2016,5,21,14,30,777.0,176.0,3.6,14.0,804.0,455.38,347.87
2016,5,21,14,45,656.0,217.0,3.6,14.0,731.0,389.72,293.76
2016,5,21,15,0,535.0,258.0,3.6,14.0,658.0,339.14,252.59
2016,5,21,15,15,547.5,231.5,3.55,14.0,620.0,285.93,206.32
2016,5,21,15,30,560.0,205.0,3.5,14.0,582.0,231.49,160.06
2016,5,21,15,45,629.5,173.5,3.45,14.0,570.0,177.91,115.99
2016,5,21,16,0,699.0,142.0,3.4,14.0,558.0,116.33,77.04
2016,5,21,16,15,674.0,136.5,3.4,14.0,509.0,91.4,74.8
2016,5,21,16,30,649.0,131.0,3.4,14.0,460.0,90.02,73.88
2016,5,21,16,45,632.0,119.0,3.4,14.0,412.0,83.92,68.78
2016,5,21,17,0,615.0,107.0,3.4,14.0,364.0,77.38,63.24
2016,5,21,17,15,572.5,99.0,3.25,13.5,313.0,73.17,59.81
2016,5,21,17,30,530.0,91.0,3.1,13.0,262.0,68.79,56.13
2016,5,21,17,45,483.5,79.5,3.0,13.0,214.5,61.33,49.45
2016,5,21,18,0,437.0,68.0,2.9,13.0,167.0,53.54,42.31
2016,5,21,18,15,354.5,56.5,2.65,12.5,123.5,43.05,32.65
2016,5,21,18,30,272.0,45.0,2.4,12.0,80.0,34.53,24.49
2016,5,21,18,45,165.5,29.5,2.2,11.5,48.0,22.79,12.04
2016,5,21,19,0,59.0,14.0,2.0,11.0,16.0,11.95,0.0
2016,5,21,19,15,29.5,7.0,1.95,10.5,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.5,19.5,1.85,9.5,32.0,67.8,23.8
2016,5,22,5,30,233.0,39.0,2.1,10.0,64.0,145.54,109.35
2016,5,22,5,45,325.0,51.5,2.4,10.5,106.5,211.17,169.13
2016,5,22,6,0,417.0,64.0,2.7,11.0,149.0,287.06,236.22
2016,5,22,6,15,480.5,73.5,2.7,11.5,197.5,358.39,298.19
2016,5,22,6,30,544.0,83.0,2.7,12.0,246.0,432.13,360.2
2016,5,22,6,45,588.5,90.5,2.7,12.5,297.0,496.64,412.65
2016,5,22,7,0,633.0,98.0,2.7,13.0,348.0,563.58,465.11
2016,5,22,7,15,666.0,104.0,2.6,13.5,399.5,622.55,509.15
2016,5,22,7,30,699.0,110.0,2.5,14.0,451.0,682.04,551.76
2016,5,22,7,45,720.5,116.5,2.45,14.5,500.5,733.02,586.02
2016,5,22,8,0,742.0,123.0,2.4,15.0,550.0,782.89,618.64
2016,5,22,8,15,761.0,127.5,2.4,15.0,597.0,826.87,647.86
2016,5,22,8,30,780.0,132.0,2.4,15.0,644.0,863.54,671.57
2016,5,22,8,45,792.5,137.0,2.4,15.5,686.5,897.84,692.18
2016,5,22,9,0,805.0,142.0,2.4,16.0,729.0,929.32,710.62
2016,5,22,9,15,580.0,244.0,2.45,16.0,678.5,833.2,640.94
2016,5,22,9,30,355.0,346.0,2.5,16.0,628.0,708.56,546.67
2016,5,22,9,45,609.0,243.5,2.55,16.5,751.5,874.22,669.3
2016,5,22,10,0,863.0,141.0,2.6,17.0,875.0,995.5,749.74
2016,5,22,10,15,456.5,268.5,2.7,17.0,658.0,741.54,569.22
2016,5,22,10,30,50.0,396.0,2.8,17.0,441.0,417.11,321.72
2016,5,22,10,45,151.0,426.0,2.9,17.5,565.0,556.82,429.04
2016,5,22,11,0,252.0,456.0,3.0,18.0,689.0,690.11,525.57
2016,5,22,11,15,423.5,398.0,3.1,18.0,796.0,795.85,603.89
2016,5,22,11,30,595.0,340.0,3.2,18.0,903.0,884.36,668.67
2016,5,22,11,45,619.0,327.5,3.35,18.0,916.0,871.15,659.94
2016,5,22,12,0,643.0,315.0,3.5,18.0,929.0,857.12,651.22
2016,5,22,12,15,594.0,342.5,3.6,18.0,908.5,815.1,620.62
2016,5,22,12,30,545.0,370.0,3.7,18.0,888.0,771.01,588.46
2016,5,22,12,45,562.0,355.5,3.8,18.0,884.5,742.98,568.98
2016,5,22,13,0,579.0,341.0,3.9,18.0,881.0,712.25,546.99
2016,5,22,13,15,540.5,348.5,4.0,18.0,845.5,659.02,507.32
2016,5,22,13,30,502.0,356.0,4.1,18.0,810.0,607.49,468.4
2016,5,22,13,45,330.0,390.5,4.2,18.0,685.5,502.89,388.51
2016,5,22,14,0,158.0,425.0,4.3,18.0,561.0,416.48,322.22
2016,5,22,14,15,218.0,401.0,4.35,17.5,581.5,411.53,318.63
2016,5,22,14,30,278.0,377.0,4.4,17.0,602.0,395.65,305.3
2016,5,22,14,45,238.0,364.5,4.45,17.0,551.0,354.84,272.89
2016,5,22,15,0,198.0,352.0,4.5,17.0,500.0,313.87,240.73
2016,5,22,15,15,146.0,328.0,4.5,16.5,434.0,267.76,205.85
2016,5,22,15,30,94.0,304.0,4.5,16.0,368.0,236.04,183.12
2016,5,22,15,45,425.0,212.5,4.5,16.0,470.0,181.41,126.43
2016,5,22,16,0,756.0,121.0,4.5,16.0,572.0,105.54,66.22
2016,5,22,16,15,733.0,116.0,4.4,15.5,523.0,78.71,63.37
2016,5,22,16,30,710.0,111.0,4.3,15.0,474.0,77.09,62.31
2016,5,22,16,45,680.5,105.0,4.25,15.0,423.0,74.55,60.31
2016,5,22,17,0,651.0,99.0,4.2,15.0,372.0,71.87,58.15
2016,5,22,17,15,610.0,92.0,4.05,14.5,321.0,68.17,55.15
2016,5,22,17,30,569.0,85.0,3.9,14.0,270.0,64.33,51.95
2016,5,22,17,45,515.0,76.0,3.75,14.0,221.5,58.65,46.87
2016,5,22,18,0,461.0,67.0,3.6,14.0,173.0,52.77,41.46
2016,5,22,18,15,379.5,55.5,3.35,13.5,128.5,44.42,33.73
2016,5,22,18,30,298.0,44.0,3.1,13.0,84.0,33.88,23.85
2016,5,22,18,45,149.0,31.0,2.85,12.5,51.0,23.87,13.1
2016,5,22,19,0,0.0,18.0,2.6,12.0,18.0,14.46,0.0
2016,5,22,19,15,0.0,9.0,2.55,11.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,5,15,117.5,19.0,2.2,10.5,31.5,67.41,26.17
