Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,30,235.0,38.0,2.5,11.0,63.0,144.53,108.45
2016,5,23,5,45,323.5,50.0,2.8,11.5,105.0,208.22,166.33
2016,5,23,6,0,412.0,62.0,3.1,12.0,147.0,285.34,234.26
2016,5,23,6,15,292.5,90.5,3.1,12.5,159.0,273.35,227.04
2016,5,23,6,30,173.0,119.0,3.1,13.0,171.0,228.71,190.33
2016,5,23,6,45,196.0,137.0,3.15,13.5,207.0,281.66,234.62
2016,5,23,7,0,219.0,155.0,3.2,14.0,243.0,325.24,270.02
2016,5,23,7,15,134.5,174.5,3.2,14.5,231.0,280.37,230.98
2016,5,23,7,30,50.0,194.0,3.2,15.0,219.0,226.62,184.23
2016,5,23,7,45,119.5,223.5,3.2,15.5,290.5,328.92,267.6
2016,5,23,8,0,189.0,253.0,3.2,16.0,362.0,421.05,340.12
2016,5,23,8,15,432.5,204.5,3.2,16.5,481.5,617.54,494.18
2016,5,23,8,30,676.0,156.0,3.2,17.0,601.0,802.1,629.99
2016,5,23,8,45,621.5,193.0,3.25,17.5,623.0,806.47,628.89
2016,5,23,9,0,567.0,230.0,3.3,18.0,645.0,797.85,618.96
2016,5,23,9,15,694.0,186.5,3.3,18.0,721.0,888.5,683.43
2016,5,23,9,30,821.0,143.0,3.3,18.0,797.0,963.85,733.46
2016,5,23,9,45,839.0,140.0,3.35,18.5,831.5,982.53,743.29
2016,5,23,10,0,857.0,137.0,3.4,19.0,866.0,984.72,742.49
2016,5,23,10,15,863.0,138.5,3.5,19.0,892.0,989.27,745.33
2016,5,23,10,30,869.0,140.0,3.6,19.0,918.0,990.11,745.77
2016,5,23,10,45,873.0,141.0,3.7,19.5,937.0,984.83,740.77
2016,5,23,11,0,877.0,142.0,3.8,20.0,956.0,975.84,733.42
2016,5,23,11,15,879.5,142.5,3.95,20.0,968.0,961.34,724.14
2016,5,23,11,30,882.0,143.0,4.1,20.0,980.0,943.31,712.49
2016,5,23,11,45,883.0,143.0,4.25,20.0,984.0,920.09,697.25
2016,5,23,12,0,884.0,143.0,4.4,20.0,988.0,893.66,679.78
2016,5,23,12,15,883.0,143.0,4.5,20.0,985.5,862.49,658.93
2016,5,23,12,30,882.0,143.0,4.6,20.0,983.0,828.52,635.94
2016,5,23,12,45,853.0,161.5,4.7,20.0,966.0,793.94,611.45
2016,5,23,13,0,824.0,180.0,4.8,20.0,949.0,749.68,578.36
2016,5,23,13,15,819.5,178.5,4.85,19.5,931.5,705.04,545.77
2016,5,23,13,30,815.0,177.0,4.9,19.0,914.0,658.66,510.94
2016,5,23,13,45,807.0,175.5,5.0,19.0,889.0,608.72,471.61
2016,5,23,14,0,799.0,174.0,5.1,19.0,864.0,557.78,430.42
2016,5,23,14,15,790.0,171.5,5.1,19.0,833.0,504.85,386.33
2016,5,23,14,30,781.0,169.0,5.1,19.0,802.0,451.51,340.79
2016,5,23,14,45,774.0,163.0,5.1,19.0,766.5,396.09,292.59
2016,5,23,15,0,767.0,157.0,5.1,19.0,731.0,340.53,243.55
2016,5,23,15,15,751.5,153.0,5.0,18.5,689.5,278.42,190.11
2016,5,23,15,30,736.0,149.0,4.9,18.0,648.0,222.83,143.63
2016,5,23,15,45,723.0,142.0,4.8,18.0,603.5,167.05,101.8
2016,5,23,16,0,710.0,135.0,4.7,18.0,559.0,112.79,72.42
2016,5,23,16,15,685.0,129.5,4.6,17.5,510.5,86.69,69.74
2016,5,23,16,30,660.0,124.0,4.5,17.0,462.0,85.11,68.77
2016,5,23,16,45,635.0,115.5,4.4,17.0,413.0,81.25,65.65
2016,5,23,17,0,610.0,107.0,4.3,17.0,364.0,77.13,62.27
2016,5,23,17,15,568.0,99.0,4.15,16.5,313.5,72.93,58.89
2016,5,23,17,30,526.0,91.0,4.0,16.0,263.0,68.56,55.25
2016,5,23,17,45,476.0,80.5,3.85,16.0,216.0,61.9,49.36
2016,5,23,18,0,426.0,70.0,3.7,16.0,169.0,52.76,41.12
2016,5,23,18,15,346.0,58.0,3.55,15.5,125.5,44.07,33.16
2016,5,23,18,30,266.0,46.0,3.4,15.0,82.0,35.22,24.84
2016,5,23,18,45,165.5,30.5,3.25,14.5,50.0,23.53,12.94
2016,5,23,19,0,65.0,15.0,3.1,14.0,18.0,12.01,0.0
2016,5,23,19,15,32.5,7.5,3.1,13.5,9.0,6.4,0.0
2016,5,23,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,5,15,107.0,20.0,3.25,11.0,32.0,65.65,27.58
2016,5,24,5,30,214.0,40.0,3.4,11.0,64.0,139.01,104.65
2016,5,24,5,45,307.0,52.5,3.6,11.5,106.0,203.88,163.17
2016,5,24,6,0,400.0,65.0,3.8,12.0,148.0,279.09,229.56
2016,5,24,6,15,463.0,74.5,3.85,12.5,196.0,349.1,290.62
2016,5,24,6,30,526.0,84.0,3.9,13.0,244.0,421.5,351.96
2016,5,24,6,45,569.5,92.0,3.95,13.5,294.0,484.9,404.09
2016,5,24,7,0,613.0,100.0,4.0,14.0,344.0,550.71,456.4
2016,5,24,7,15,646.5,106.0,4.0,14.5,395.0,609.09,501.13
2016,5,24,7,30,680.0,112.0,4.0,15.0,446.0,668.08,544.98
2016,5,24,7,45,707.5,116.5,4.0,15.5,495.5,720.78,581.83
2016,5,24,8,0,735.0,121.0,4.0,16.0,545.0,772.83,617.34
2016,5,24,8,15,754.5,125.0,4.0,16.0,592.0,816.38,647.13
2016,5,24,8,30,774.0,129.0,4.0,16.0,639.0,853.04,671.64
2016,5,24,8,45,793.5,130.5,4.05,16.5,683.0,889.83,695.02
2016,5,24,9,0,813.0,132.0,4.1,17.0,727.0,924.11,716.38
2016,5,24,9,15,824.5,134.5,4.1,17.0,765.5,949.1,732.18
2016,5,24,9,30,836.0,137.0,4.1,17.0,804.0,970.86,745.78
2016,5,24,9,45,844.0,140.0,4.2,17.5,836.5,986.34,754.28
2016,5,24,10,0,852.0,143.0,4.3,18.0,869.0,998.21,760.39
2016,5,24,10,15,859.0,144.5,4.35,18.0,895.5,990.16,754.04
2016,5,24,10,30,866.0,146.0,4.4,18.0,922.0,991.91,754.95
2016,5,24,10,45,869.5,148.0,4.5,18.5,941.5,987.01,750.32
2016,5,24,11,0,873.0,150.0,4.6,19.0,961.0,978.4,743.28
2016,5,24,11,15,876.0,150.5,4.6,19.0,973.5,964.32,733.21
2016,5,24,11,30,879.0,151.0,4.6,19.0,986.0,946.71,720.82
2016,5,24,11,45,880.5,151.5,4.7,19.5,991.0,924.33,704.57
2016,5,24,12,0,882.0,152.0,4.8,20.0,996.0,898.71,686.1
2016,5,24,12,15,881.5,151.5,4.8,19.5,993.0,867.52,665.68
2016,5,24,12,30,881.0,151.0,4.8,19.0,990.0,833.52,643.14
2016,5,24,12,45,873.0,154.5,4.85,19.0,978.5,794.3,615.37
2016,5,24,13,0,865.0,158.0,4.9,19.0,967.0,752.99,584.36
2016,5,24,13,15,861.0,157.0,4.95,19.0,949.5,714.77,554.92
2016,5,24,13,30,857.0,156.0,5.0,19.0,932.0,667.52,518.23
2016,5,24,13,45,850.0,154.5,5.05,19.0,907.0,616.42,477.74
2016,5,24,14,0,843.0,153.0,5.1,19.0,882.0,564.11,435.22
2016,5,24,14,15,834.5,151.0,5.1,18.5,851.0,509.72,390.57
2016,5,24,14,30,826.0,149.0,5.1,18.0,820.0,454.75,344.07
2016,5,24,14,45,817.5,144.5,5.1,18.0,783.5,397.57,294.0
2016,5,24,15,0,809.0,140.0,5.1,18.0,747.0,340.34,243.13
2016,5,24,15,15,794.5,137.0,5.05,18.0,705.0,282.99,192.51
2016,5,24,15,30,780.0,134.0,5.0,18.0,663.0,226.75,144.89
2016,5,24,15,45,763.5,129.0,4.95,18.0,617.5,163.15,96.94
2016,5,24,16,0,747.0,124.0,4.9,18.0,572.0,107.75,67.3
2016,5,24,16,15,723.5,119.0,4.85,17.5,523.0,80.33,64.26
2016,5,24,16,30,700.0,114.0,4.8,17.0,474.0,78.8,63.29
2016,5,24,16,45,671.5,107.5,4.75,16.5,423.5,76.02,61.22
2016,5,24,17,0,643.0,101.0,4.7,16.0,373.0,73.06,58.95
2016,5,24,17,15,601.0,94.5,4.6,15.5,322.5,69.8,56.36
2016,5,24,17,30,559.0,88.0,4.5,15.0,272.0,66.42,53.59
2016,5,24,17,45,505.5,78.5,4.4,14.5,223.0,60.43,48.36
2016,5,24,18,0,452.0,69.0,4.3,14.0,174.0,54.22,42.76
2016,5,24,18,15,370.0,58.0,4.1,13.5,130.0,44.18,33.56
2016,5,24,18,30,288.0,47.0,3.9,13.0,86.0,36.04,25.81
2016,5,24,18,45,176.5,32.0,3.75,13.0,52.5,24.68,14.19
2016,5,24,19,0,65.0,17.0,3.6,13.0,19.0,13.52,0.0
2016,5,24,19,15,32.5,8.5,3.5,12.5,9.5,7.26,0.0
2016,5,24,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,12.5,4.5,3.0,11.0,4.5,0.0,0.0
2016,5,25,5,0,25.0,9.0,3.1,11.0,9.0,13.79,0.0
2016,5,25,5,15,133.5,24.0,3.2,11.5,37.5,79.16,36.42
2016,5,25,5,30,242.0,39.0,3.3,12.0,66.0,147.43,110.78
2016,5,25,5,45,331.5,50.5,3.45,12.5,108.0,211.22,168.41
2016,5,25,6,0,421.0,62.0,3.6,13.0,150.0,288.73,236.47
2016,5,25,6,15,482.5,71.0,3.6,13.5,198.0,355.33,294.46
2016,5,25,6,30,544.0,80.0,3.6,14.0,246.0,427.1,354.91
2016,5,25,6,45,584.5,88.0,3.65,14.5,295.5,489.31,405.72
2016,5,25,7,0,625.0,96.0,3.7,15.0,345.0,553.65,456.5
2016,5,25,7,15,657.5,101.5,3.7,15.0,395.5,611.12,501.14
2016,5,25,7,30,690.0,107.0,3.7,15.0,446.0,669.11,544.83
2016,5,25,7,45,712.5,113.0,3.75,15.5,495.0,719.84,580.17
2016,5,25,8,0,735.0,119.0,3.8,16.0,544.0,769.57,614.08
2016,5,25,8,15,754.5,123.0,3.85,16.0,590.5,813.08,644.04
2016,5,25,8,30,774.0,127.0,3.9,16.0,637.0,849.94,668.9
2016,5,25,8,45,788.0,130.5,3.95,16.5,679.5,883.82,690.2
2016,5,25,9,0,802.0,134.0,4.0,17.0,722.0,914.99,709.41
2016,5,25,9,15,813.5,136.5,4.05,17.5,760.0,939.8,724.05
2016,5,25,9,30,825.0,139.0,4.1,18.0,798.0,961.42,736.46
2016,5,25,9,45,852.0,130.0,4.15,18.5,834.5,970.01,739.92
2016,5,25,10,0,879.0,121.0,4.2,19.0,871.0,988.19,750.15
2016,5,25,10,15,885.0,122.5,4.25,19.0,897.0,993.03,752.67
2016,5,25,10,30,891.0,124.0,4.3,19.0,923.0,994.11,752.85
2016,5,25,10,45,894.5,125.5,4.35,19.0,942.5,988.98,748.94
2016,5,25,11,0,898.0,127.0,4.4,19.0,962.0,980.08,742.64
2016,5,25,11,15,900.5,128.0,4.45,19.0,974.0,966.05,733.09
2016,5,25,11,30,903.0,129.0,4.5,19.0,986.0,948.4,721.13
2016,5,25,11,45,905.5,128.0,4.6,19.5,991.0,925.46,704.57
2016,5,25,12,0,908.0,127.0,4.7,20.0,996.0,899.19,685.72
2016,5,25,12,15,907.5,126.5,4.75,20.0,993.5,867.65,664.12
2016,5,25,12,30,907.0,126.0,4.8,20.0,991.0,833.2,640.38
2016,5,25,12,45,901.0,128.5,4.9,20.0,980.0,794.25,613.54
2016,5,25,13,0,895.0,131.0,5.0,20.0,969.0,753.0,583.28
2016,5,25,13,15,891.5,130.0,5.05,20.0,951.5,708.55,549.42
2016,5,25,13,30,888.0,129.0,5.1,20.0,934.0,662.04,513.19
2016,5,25,13,45,883.0,127.0,5.2,20.0,910.0,612.0,473.54
2016,5,25,14,0,878.0,125.0,5.3,20.0,886.0,560.43,431.53
2016,5,25,14,15,870.5,123.0,5.3,20.0,855.0,506.37,386.16
2016,5,25,14,30,863.0,121.0,5.3,20.0,824.0,451.45,338.9
2016,5,25,14,45,855.5,117.5,5.35,20.0,788.0,394.85,289.25
2016,5,25,15,0,848.0,114.0,5.4,20.0,752.0,337.89,238.51
2016,5,25,15,15,835.5,111.5,5.4,19.5,710.5,274.18,183.14
2016,5,25,15,30,823.0,109.0,5.4,19.0,669.0,216.44,134.39
2016,5,25,15,45,809.0,104.5,5.4,19.0,623.5,158.17,90.71
2016,5,25,16,0,795.0,100.0,5.4,19.0,578.0,101.38,60.6
2016,5,25,16,15,774.0,96.5,5.35,18.5,529.5,73.08,57.76
2016,5,25,16,30,753.0,93.0,5.3,18.0,481.0,71.79,56.97
2016,5,25,16,45,726.0,88.0,5.25,17.5,430.5,69.22,55.05
2016,5,25,17,0,699.0,83.0,5.2,17.0,380.0,60.9,48.06
2016,5,25,17,15,660.5,78.0,5.1,16.5,329.5,58.21,45.93
2016,5,25,17,30,622.0,73.0,5.0,16.0,279.0,55.44,43.67
2016,5,25,17,45,565.5,66.5,4.9,15.5,229.5,51.31,40.09
2016,5,25,18,0,509.0,60.0,4.8,15.0,180.0,47.11,36.3
2016,5,25,18,15,429.0,51.0,4.6,14.5,135.0,40.63,30.3
2016,5,25,18,30,349.0,42.0,4.4,14.0,90.0,34.04,23.99
2016,5,25,18,45,174.5,31.5,4.2,13.5,55.5,24.29,14.02
2016,5,25,19,0,0.0,21.0,4.0,13.0,21.0,16.72,0.0
2016,5,25,19,15,0.0,10.5,3.95,12.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,9.5,4.5,2.75,11.0,4.5,0.0,0.0
2016,5,26,5,0,19.0,9.0,2.8,11.0,9.0,12.31,0.0
2016,5,26,5,15,119.5,25.0,2.9,11.5,37.5,76.24,36.84
2016,5,26,5,30,220.0,41.0,3.0,12.0,66.0,141.57,106.55
2016,5,26,5,45,310.5,53.5,3.15,12.5,108.0,205.61,163.94
2016,5,26,6,0,401.0,66.0,3.3,13.0,150.0,279.67,228.94
2016,5,26,6,15,463.5,75.0,3.25,13.5,197.5,348.82,288.75
2016,5,26,6,30,526.0,84.0,3.2,14.0,245.0,420.27,348.67
2016,5,26,6,45,573.5,91.0,3.15,14.5,296.0,484.96,401.15
2016,5,26,7,0,621.0,98.0,3.1,15.0,347.0,552.39,453.91
2016,5,26,7,15,654.0,103.5,3.05,15.5,397.5,610.04,497.25
2016,5,26,7,30,687.0,109.0,3.0,16.0,448.0,668.25,539.56
2016,5,26,7,45,713.5,113.5,2.95,16.5,497.5,720.29,574.93
2016,5,26,8,0,740.0,118.0,2.9,17.0,547.0,771.62,608.92
2016,5,26,8,15,759.5,122.0,2.85,17.5,594.0,810.61,633.29
2016,5,26,8,30,779.0,126.0,2.8,18.0,641.0,852.34,659.22
2016,5,26,8,45,795.0,129.0,2.8,18.5,684.5,887.61,680.53
2016,5,26,9,0,811.0,132.0,2.8,19.0,728.0,920.24,699.81
2016,5,26,9,15,823.0,135.0,2.8,19.5,766.5,946.2,714.39
2016,5,26,9,30,835.0,138.0,2.8,20.0,805.0,968.95,726.78
2016,5,26,9,45,834.0,146.5,2.8,20.5,835.5,981.51,732.37
2016,5,26,10,0,833.0,155.0,2.8,21.0,866.0,990.21,735.56
2016,5,26,10,15,840.0,156.5,2.8,21.5,892.5,995.75,736.8
2016,5,26,10,30,847.0,158.0,2.8,22.0,919.0,997.56,735.72
2016,5,26,10,45,852.0,159.5,2.85,22.5,938.5,993.67,731.51
2016,5,26,11,0,857.0,161.0,2.9,23.0,958.0,985.99,724.98
2016,5,26,11,15,860.5,161.5,2.9,23.0,970.5,972.2,715.56
2016,5,26,11,30,864.0,162.0,2.9,23.0,983.0,954.76,703.87
2016,5,26,11,45,866.0,161.5,2.95,23.5,988.5,918.4,678.73
2016,5,26,12,0,868.0,161.0,3.0,24.0,994.0,892.72,660.84
2016,5,26,12,15,867.5,161.0,3.05,24.0,991.0,862.34,640.94
2016,5,26,12,30,867.0,161.0,3.1,24.0,988.0,829.2,619.09
2016,5,26,12,45,877.0,152.0,3.2,24.5,981.5,794.39,594.75
2016,5,26,13,0,887.0,143.0,3.3,25.0,975.0,756.33,566.83
2016,5,26,13,15,883.5,142.0,3.45,25.0,957.5,712.16,535.04
2016,5,26,13,30,880.0,141.0,3.6,25.0,940.0,665.94,500.86
2016,5,26,13,45,874.5,139.5,3.75,25.5,915.5,616.33,462.27
2016,5,26,14,0,869.0,138.0,3.9,26.0,891.0,565.23,421.53
2016,5,26,14,15,861.0,136.0,4.05,25.5,860.0,511.33,379.07
2016,5,26,14,30,853.0,134.0,4.2,25.0,829.0,454.43,332.88
2016,5,26,14,45,840.5,132.5,4.35,25.0,791.5,396.85,284.22
2016,5,26,15,0,828.0,131.0,4.5,25.0,754.0,339.57,235.01
2016,5,26,15,15,814.5,128.0,4.6,24.5,712.5,281.52,185.63
2016,5,26,15,30,801.0,125.0,4.7,24.0,671.0,224.43,138.74
2016,5,26,15,45,782.0,122.0,4.85,23.5,624.5,167.92,97.78
2016,5,26,16,0,763.0,119.0,5.0,23.0,578.0,113.54,69.84
2016,5,26,16,15,740.0,114.5,5.0,22.5,529.5,77.54,60.59
2016,5,26,16,30,717.0,110.0,5.0,22.0,481.0,76.22,59.82
2016,5,26,16,45,686.0,104.5,5.05,21.5,430.0,73.98,58.23
2016,5,26,17,0,655.0,99.0,5.1,21.0,379.0,71.61,56.51
2016,5,26,17,15,614.5,92.5,5.0,20.0,328.0,68.29,54.03
2016,5,26,17,30,574.0,86.0,4.9,19.0,277.0,64.84,51.35
2016,5,26,17,45,516.5,78.0,4.85,18.5,228.0,59.95,47.17
2016,5,26,18,0,459.0,70.0,4.8,18.0,179.0,54.94,42.71
2016,5,26,18,15,378.0,59.0,4.6,17.0,134.5,44.92,33.75
2016,5,26,18,30,297.0,48.0,4.4,16.0,90.0,36.79,26.19
2016,5,26,18,45,186.0,33.0,4.25,15.5,55.5,25.44,14.98
2016,5,26,19,0,75.0,18.0,4.1,15.0,21.0,14.31,0.0
2016,5,26,19,15,37.5,9.0,4.05,14.5,10.5,7.68,0.0
2016,5,26,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,12.0,4.5,1.45,9.5,5.0,0.0,0.0
2016,5,27,5,0,24.0,9.0,1.5,10.0,10.0,13.51,0.0
2016,5,27,5,15,129.5,25.0,1.65,10.5,39.0,79.27,40.2
2016,5,27,5,30,235.0,41.0,1.8,11.0,68.0,146.55,110.74
2016,5,27,5,45,328.0,52.5,2.0,12.0,110.5,211.24,168.33
2016,5,27,6,0,421.0,64.0,2.2,13.0,153.0,289.74,236.28
2016,5,27,6,15,483.0,73.0,2.15,13.5,201.5,356.53,293.63
2016,5,27,6,30,545.0,82.0,2.1,14.0,250.0,428.52,353.22
2016,5,27,6,45,592.0,88.5,2.1,15.0,301.0,493.13,404.2
2016,5,27,7,0,639.0,95.0,2.1,16.0,352.0,560.4,455.13
2016,5,27,7,15,671.5,100.5,2.1,16.5,403.0,618.36,497.89
2016,5,27,7,30,704.0,106.0,2.1,17.0,454.0,676.81,539.37
2016,5,27,7,45,730.0,110.0,2.1,18.0,503.5,728.44,572.68
2016,5,27,8,0,756.0,114.0,2.1,19.0,553.0,775.06,601.51
2016,5,27,8,15,774.5,118.0,2.1,19.5,599.5,818.28,628.46
2016,5,27,8,30,793.0,122.0,2.1,20.0,646.0,859.49,653.55
2016,5,27,8,45,809.0,124.5,2.15,21.0,689.5,894.51,673.24
2016,5,27,9,0,825.0,127.0,2.2,22.0,733.0,926.87,690.91
2016,5,27,9,15,836.5,129.0,2.15,22.5,771.0,951.53,703.62
2016,5,27,9,30,848.0,131.0,2.1,23.0,809.0,972.93,714.15
2016,5,27,9,45,862.0,129.5,2.1,24.0,842.5,977.28,712.8
2016,5,27,10,0,876.0,128.0,2.1,25.0,876.0,990.43,717.4
2016,5,27,10,15,882.0,129.5,2.1,25.5,902.5,995.2,718.0
2016,5,27,10,30,888.0,131.0,2.1,26.0,929.0,996.22,716.41
2016,5,27,10,45,894.0,131.0,2.1,26.5,949.0,992.03,711.69
2016,5,27,11,0,900.0,131.0,2.1,27.0,969.0,984.06,704.75
2016,5,27,11,15,902.5,131.5,2.15,27.0,981.0,969.55,695.75
2016,5,27,11,30,905.0,132.0,2.2,27.0,993.0,951.43,684.54
2016,5,27,11,45,908.5,130.5,2.25,27.5,999.0,928.94,669.23
2016,5,27,12,0,912.0,129.0,2.3,28.0,1005.0,903.09,651.8
2016,5,27,12,15,911.5,129.0,2.4,28.0,1002.5,871.93,632.59
2016,5,27,12,30,911.0,129.0,2.5,28.0,1000.0,837.83,611.27
2016,5,27,12,45,908.0,129.5,2.6,28.5,989.5,799.46,585.67
2016,5,27,13,0,905.0,130.0,2.7,29.0,979.0,758.58,556.81
2016,5,27,13,15,901.5,129.0,2.8,29.0,961.5,713.86,525.36
2016,5,27,13,30,898.0,128.0,2.9,29.0,944.0,667.04,491.52
2016,5,27,13,45,892.5,127.0,3.0,29.0,920.0,617.15,454.46
2016,5,27,14,0,887.0,126.0,3.1,29.0,896.0,565.72,415.09
2016,5,27,14,15,880.0,124.0,3.15,29.0,865.0,511.54,372.31
2016,5,27,14,30,873.0,122.0,3.2,29.0,834.0,456.43,327.51
2016,5,27,14,45,862.5,120.0,3.3,29.0,797.5,399.39,280.17
2016,5,27,15,0,852.0,118.0,3.4,29.0,761.0,342.28,231.88
2016,5,27,15,15,839.5,115.5,3.4,28.5,719.5,278.57,179.02
2016,5,27,15,30,827.0,113.0,3.4,28.0,678.0,220.67,132.22
2016,5,27,15,45,809.5,110.5,3.45,28.0,632.0,163.24,91.02
2016,5,27,16,0,792.0,108.0,3.5,28.0,586.0,107.68,62.85
2016,5,27,16,15,770.5,104.0,3.45,27.5,537.5,78.16,59.82
2016,5,27,16,30,749.0,100.0,3.4,27.0,489.0,76.7,58.96
2016,5,27,16,45,715.0,97.0,3.4,26.5,437.5,69.16,52.96
2016,5,27,17,0,681.0,94.0,3.4,26.0,386.0,68.3,52.52
2016,5,27,17,15,641.5,88.0,3.3,25.0,335.0,65.18,50.25
2016,5,27,17,30,602.0,82.0,3.2,24.0,284.0,61.96,47.81
2016,5,27,17,45,542.0,75.0,3.15,23.5,233.5,57.69,44.25
2016,5,27,18,0,482.0,68.0,3.1,23.0,183.0,53.35,40.47
2016,5,27,18,15,402.0,57.5,3.2,22.0,138.0,45.86,33.85
2016,5,27,18,30,322.0,47.0,3.3,21.0,93.0,36.15,25.1
2016,5,27,18,45,208.0,33.0,3.4,20.0,58.0,25.5,14.84
2016,5,27,19,0,94.0,19.0,3.5,19.0,23.0,14.75,0.0
2016,5,27,19,15,47.0,9.5,3.55,18.5,11.5,8.11,0.0
2016,5,27,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,12.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,13.0,10.0,8.54,0.0
2016,5,28,5,15,139.5,24.0,1.7,13.5,40.0,80.92,41.84
2016,5,28,5,30,279.0,38.0,2.0,14.0,70.0,158.15,118.24
2016,5,28,5,45,366.0,49.0,2.35,15.0,113.0,225.61,177.92
2016,5,28,6,0,453.0,60.0,2.7,16.0,156.0,300.42,242.58
2016,5,28,6,15,512.5,68.5,2.8,16.5,204.5,366.76,299.47
2016,5,28,6,30,572.0,77.0,2.9,17.0,253.0,438.05,358.55
2016,5,28,6,45,615.0,83.5,3.05,18.0,304.0,501.24,408.64
2016,5,28,7,0,658.0,90.0,3.2,19.0,355.0,566.72,458.66
2016,5,28,7,15,690.0,95.5,3.2,19.5,406.0,625.01,501.91
2016,5,28,7,30,722.0,101.0,3.2,20.0,457.0,683.73,543.59
2016,5,28,7,45,646.5,131.0,3.2,20.5,475.0,684.92,541.16
2016,5,28,8,0,571.0,161.0,3.2,21.0,493.0,676.73,531.44
2016,5,28,8,15,689.0,139.0,3.15,21.5,572.0,772.15,598.78
2016,5,28,8,30,807.0,117.0,3.1,22.0,651.0,865.48,660.54
2016,5,28,8,45,821.5,120.0,3.05,23.0,694.5,900.0,678.93
2016,5,28,9,0,836.0,123.0,3.0,24.0,738.0,931.76,695.56
2016,5,28,9,15,775.0,160.5,2.9,24.5,753.5,925.36,687.47
2016,5,28,9,30,714.0,198.0,2.8,25.0,769.0,921.44,681.54
2016,5,28,9,45,701.0,217.0,2.75,26.0,797.0,931.74,684.21
2016,5,28,10,0,688.0,236.0,2.7,27.0,825.0,938.08,684.12
2016,5,28,10,15,787.0,186.5,2.6,27.0,879.5,972.14,704.55
2016,5,28,10,30,886.0,137.0,2.5,27.0,934.0,999.19,719.92
2016,5,28,10,45,890.5,138.0,2.45,27.5,953.5,994.45,714.07
2016,5,28,11,0,895.0,139.0,2.4,28.0,973.0,985.95,706.26
2016,5,28,11,15,898.0,140.0,2.4,28.0,985.5,972.32,697.25
2016,5,28,11,30,901.0,141.0,2.4,28.0,998.0,955.06,686.05
2016,5,28,11,45,902.0,141.0,2.4,28.5,1003.0,931.66,669.65
2016,5,28,12,0,903.0,141.0,2.4,29.0,1008.0,904.99,651.26
2016,5,28,12,15,902.5,141.5,2.45,29.0,1005.5,874.38,632.04
2016,5,28,12,30,902.0,142.0,2.5,29.0,1003.0,840.86,610.8
2016,5,28,12,45,887.0,150.0,2.55,29.5,990.0,799.55,582.82
2016,5,28,13,0,872.0,158.0,2.6,30.0,977.0,756.44,551.82
2016,5,28,13,15,868.0,157.0,2.65,30.0,959.5,712.56,520.98
2016,5,28,13,30,864.0,156.0,2.7,30.0,942.0,670.89,490.71
2016,5,28,13,45,858.0,154.0,2.8,30.0,917.5,619.91,453.39
2016,5,28,14,0,852.0,152.0,2.9,30.0,893.0,567.61,413.95
2016,5,28,14,15,844.0,150.0,3.0,30.0,862.0,513.28,371.74
2016,5,28,14,30,836.0,148.0,3.1,30.0,831.0,458.28,327.68
2016,5,28,14,45,824.5,145.0,3.25,30.0,794.0,400.88,280.74
2016,5,28,15,0,813.0,142.0,3.4,30.0,757.0,343.73,233.07
2016,5,28,15,15,657.5,186.0,3.45,29.5,665.5,280.47,186.24
2016,5,28,15,30,502.0,230.0,3.5,29.0,574.0,238.7,158.76
2016,5,28,15,45,541.0,199.0,3.6,28.5,546.5,186.99,119.65
2016,5,28,16,0,580.0,168.0,3.7,28.0,519.0,130.2,84.88
2016,5,28,16,15,641.5,142.5,3.75,27.5,501.0,94.14,73.05
2016,5,28,16,30,703.0,117.0,3.8,27.0,483.0,80.54,62.15
2016,5,28,16,45,673.5,111.0,3.85,26.5,432.5,78.18,60.53
2016,5,28,17,0,644.0,105.0,3.9,26.0,382.0,75.66,58.74
2016,5,28,17,15,603.0,98.0,3.75,25.0,331.0,72.14,56.16
2016,5,28,17,30,562.0,91.0,3.6,24.0,280.0,68.47,53.38
2016,5,28,17,45,507.0,82.0,3.45,23.5,231.0,62.94,48.76
2016,5,28,18,0,452.0,73.0,3.3,23.0,182.0,57.24,43.82
2016,5,28,18,15,372.5,61.5,3.15,22.0,137.0,46.67,34.57
2016,5,28,18,30,293.0,50.0,3.0,21.0,92.0,38.23,26.91
2016,5,28,18,45,188.5,34.5,2.95,20.0,57.5,26.56,15.83
2016,5,28,19,0,84.0,19.0,2.9,19.0,23.0,14.72,0.0
2016,5,28,19,15,42.0,9.5,2.95,18.5,11.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,4,45,18.0,5.0,3.05,11.5,5.5,0.0,0.0
2016,5,29,5,0,36.0,10.0,3.2,12.0,11.0,17.23,0.0
2016,5,29,5,15,150.5,25.0,3.15,12.5,41.0,85.52,45.87
2016,5,29,5,30,265.0,40.0,3.1,13.0,71.0,155.22,116.84
2016,5,29,5,45,355.0,51.0,3.1,13.5,114.0,222.54,176.84
2016,5,29,6,0,445.0,62.0,3.1,14.0,157.0,298.15,242.86
2016,5,29,6,15,506.5,70.5,3.0,14.5,206.0,365.14,300.59
2016,5,29,6,30,568.0,79.0,2.9,15.0,255.0,437.25,360.5
2016,5,29,6,45,612.0,86.0,2.85,16.0,306.0,501.43,411.26
2016,5,29,7,0,656.0,93.0,2.8,17.0,357.0,567.99,461.76
2016,5,29,7,15,688.0,98.0,2.75,17.5,408.5,625.63,504.39
2016,5,29,7,30,720.0,103.0,2.7,18.0,460.0,683.67,545.48
2016,5,29,7,45,744.5,107.5,2.65,18.5,510.0,735.21,579.75
2016,5,29,8,0,769.0,112.0,2.6,19.0,560.0,781.84,609.68
2016,5,29,8,15,787.5,115.5,2.6,19.5,607.0,824.86,636.75
2016,5,29,8,30,806.0,119.0,2.6,20.0,654.0,865.84,661.95
2016,5,29,8,45,821.0,122.0,2.6,21.0,697.5,900.79,681.33
2016,5,29,9,0,836.0,125.0,2.6,22.0,741.0,932.99,698.58
2016,5,29,9,15,847.0,127.5,2.65,22.5,779.0,957.91,712.55
2016,5,29,9,30,858.0,130.0,2.7,23.0,817.0,979.54,724.37
2016,5,29,9,45,867.0,131.5,2.75,24.0,850.0,982.3,722.44
2016,5,29,10,0,876.0,133.0,2.8,25.0,883.0,993.62,726.38
2016,5,29,10,15,882.0,135.0,2.9,25.0,909.5,998.85,729.64
2016,5,29,10,30,888.0,137.0,3.0,25.0,936.0,1000.31,730.6
2016,5,29,10,45,891.0,138.5,3.1,25.5,955.0,994.63,725.61
2016,5,29,11,0,894.0,140.0,3.2,26.0,974.0,985.19,718.32
2016,5,29,11,15,896.5,141.0,3.3,26.0,986.5,971.14,709.52
2016,5,29,11,30,899.0,142.0,3.4,26.0,999.0,953.49,698.41
2016,5,29,11,45,897.5,143.5,3.5,26.5,1003.0,929.24,681.6
2016,5,29,12,0,896.0,145.0,3.6,27.0,1007.0,901.82,662.72
2016,5,29,12,15,895.5,145.5,3.7,27.0,1004.5,871.41,643.09
2016,5,29,12,30,895.0,146.0,3.8,27.0,1002.0,838.14,621.38
2016,5,29,12,45,884.5,151.0,3.9,27.5,990.0,798.1,593.42
2016,5,29,13,0,874.0,156.0,4.0,28.0,978.0,756.09,562.37
2016,5,29,13,15,870.5,155.0,4.05,28.0,960.5,712.54,530.72
2016,5,29,13,30,867.0,154.0,4.1,28.0,943.0,666.99,496.86
2016,5,29,13,45,861.5,152.0,4.15,28.0,919.0,620.26,461.2
2016,5,29,14,0,856.0,150.0,4.2,28.0,895.0,568.14,420.7
2016,5,29,14,15,848.0,147.5,4.2,27.5,864.0,513.3,377.72
2016,5,29,14,30,840.0,145.0,4.2,27.0,833.0,457.8,332.83
2016,5,29,14,45,831.0,141.5,4.25,27.0,796.5,400.78,284.99
2016,5,29,15,0,822.0,138.0,4.3,27.0,760.0,343.71,236.29
2016,5,29,15,15,808.5,135.0,4.3,26.5,718.5,286.13,187.76
2016,5,29,15,30,795.0,132.0,4.3,26.0,677.0,229.52,141.67
2016,5,29,15,45,779.0,127.0,4.3,26.0,631.0,172.4,100.1
2016,5,29,16,0,763.0,122.0,4.3,26.0,585.0,109.47,64.94
2016,5,29,16,15,740.0,117.5,4.3,25.5,536.5,79.25,61.24
2016,5,29,16,30,717.0,113.0,4.3,25.0,488.0,78.0,60.55
2016,5,29,16,45,688.5,107.0,4.3,24.5,437.0,75.53,58.79
2016,5,29,17,0,660.0,101.0,4.3,24.0,386.0,72.9,56.88
2016,5,29,17,15,620.0,94.5,4.25,23.0,335.0,69.63,54.48
2016,5,29,17,30,580.0,88.0,4.2,22.0,284.0,66.23,51.9
2016,5,29,17,45,526.0,79.5,4.2,21.5,235.0,61.01,47.5
2016,5,29,18,0,472.0,71.0,4.2,21.0,186.0,55.62,42.8
2016,5,29,18,15,392.0,60.0,4.15,20.0,140.5,45.68,34.03
2016,5,29,18,30,312.0,49.0,4.1,19.0,95.0,37.56,26.6
2016,5,29,18,45,202.0,34.5,4.05,18.0,60.0,26.59,16.13
2016,5,29,19,0,92.0,20.0,4.0,17.0,25.0,15.5,0.0
2016,5,29,19,15,46.0,10.0,4.0,16.5,12.5,8.54,0.0
2016,5,29,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,4,45,24.5,5.5,1.7,10.5,6.0,0.0,0.0
2016,5,30,5,0,49.0,11.0,1.8,11.0,12.0,21.18,0.0
2016,5,30,5,15,171.5,25.0,1.9,11.5,43.0,91.75,50.72
2016,5,30,5,30,294.0,39.0,2.0,12.0,74.0,165.7,125.17
2016,5,30,5,45,384.5,49.0,2.15,13.0,117.5,232.45,184.57
2016,5,30,6,0,475.0,59.0,2.3,14.0,161.0,308.69,250.62
2016,5,30,6,15,535.0,67.0,2.3,14.5,210.0,375.72,308.13
2016,5,30,6,30,595.0,75.0,2.3,15.0,259.0,447.7,367.62
2016,5,30,6,45,639.5,80.5,2.3,16.0,310.5,511.63,417.86
2016,5,30,7,0,684.0,86.0,2.3,17.0,362.0,577.91,467.82
2016,5,30,7,15,715.0,91.0,2.3,17.5,413.5,635.9,510.43
2016,5,30,7,30,746.0,96.0,2.3,18.0,465.0,690.9,548.63
2016,5,30,7,45,769.5,99.5,2.35,19.0,515.0,741.45,581.31
2016,5,30,8,0,793.0,103.0,2.4,20.0,565.0,790.87,612.36
2016,5,30,8,15,810.5,106.5,2.4,20.5,612.5,833.69,638.93
2016,5,30,8,30,828.0,110.0,2.4,21.0,660.0,874.39,663.61
2016,5,30,8,45,841.5,113.0,2.45,22.0,703.0,908.49,682.58
2016,5,30,9,0,855.0,116.0,2.5,23.0,746.0,939.75,699.42
2016,5,30,9,15,865.5,118.0,2.5,23.5,784.0,952.93,705.06
2016,5,30,9,30,876.0,120.0,2.5,24.0,822.0,973.52,715.79
2016,5,30,9,45,886.5,120.0,2.55,25.0,855.5,988.61,721.93
2016,5,30,10,0,897.0,120.0,2.6,26.0,889.0,1000.15,725.84
2016,5,30,10,15,902.5,121.5,2.65,26.5,915.0,1004.65,726.76
2016,5,30,10,30,908.0,123.0,2.7,27.0,941.0,1005.35,725.41
2016,5,30,10,45,912.0,124.0,2.75,28.0,960.5,1000.28,719.1
2016,5,30,11,0,916.0,125.0,2.8,29.0,980.0,991.39,710.52
2016,5,30,11,15,918.0,125.5,2.8,29.5,992.0,976.41,699.2
2016,5,30,11,30,920.0,126.0,2.8,30.0,1004.0,957.78,685.71
2016,5,30,11,45,921.0,126.5,2.85,30.5,1008.5,934.74,669.91
2016,5,30,12,0,922.0,127.0,2.9,31.0,1013.0,908.35,652.01
2016,5,30,12,15,921.5,127.0,2.95,31.0,1010.5,877.1,632.24
2016,5,30,12,30,921.0,127.0,3.0,31.0,1008.0,842.88,610.44
2016,5,30,12,45,914.5,129.0,3.1,31.5,997.0,802.95,583.75
2016,5,30,13,0,908.0,131.0,3.2,32.0,986.0,760.73,553.95
2016,5,30,13,15,904.5,130.0,3.3,32.0,968.5,716.08,522.6
2016,5,30,13,30,901.0,129.0,3.4,32.0,951.0,669.32,488.92
2016,5,30,13,45,896.5,127.0,3.55,32.0,926.5,619.31,452.09
2016,5,30,14,0,892.0,125.0,3.7,32.0,902.0,567.67,412.87
2016,5,30,14,15,884.5,123.0,3.85,31.5,871.0,513.22,371.07
2016,5,30,14,30,877.0,121.0,4.0,31.0,840.0,457.88,327.06
2016,5,30,14,45,868.5,118.0,4.15,31.0,803.5,400.84,279.8
2016,5,30,15,0,860.0,115.0,4.3,31.0,767.0,343.5,231.41
2016,5,30,15,15,847.5,112.5,4.45,30.5,725.5,279.36,178.42
2016,5,30,15,30,835.0,110.0,4.6,30.0,684.0,221.18,131.53
2016,5,30,15,45,819.0,106.5,4.75,29.5,638.0,162.92,89.77
2016,5,30,16,0,803.0,103.0,4.9,29.0,592.0,106.34,60.57
2016,5,30,16,15,782.0,99.5,4.95,28.0,543.0,75.02,57.1
2016,5,30,16,30,761.0,96.0,5.0,27.0,494.0,73.8,56.54
2016,5,30,16,45,736.0,84.5,5.05,26.5,437.5,66.5,50.71
2016,5,30,17,0,711.0,73.0,5.1,26.0,381.0,58.8,44.48
2016,5,30,17,15,648.0,78.0,5.0,25.0,331.5,57.82,43.98
2016,5,30,17,30,585.0,83.0,4.9,24.0,282.0,62.36,48.16
2016,5,30,17,45,554.0,73.0,4.8,23.5,236.5,56.01,42.81
2016,5,30,18,0,523.0,63.0,4.7,23.0,191.0,49.35,37.05
2016,5,30,18,15,446.0,54.0,4.5,22.0,145.5,42.94,31.39
2016,5,30,18,30,369.0,45.0,4.3,21.0,100.0,36.41,25.41
2016,5,30,18,45,251.5,32.5,4.15,20.0,64.0,26.5,15.99
2016,5,30,19,0,134.0,20.0,4.0,19.0,28.0,15.56,0.0
2016,5,30,19,15,67.0,10.0,3.95,18.5,14.0,8.54,0.0
2016,5,30,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,27.0,5.5,2.8,11.5,6.5,0.0,0.0
2016,5,31,5,0,54.0,11.0,2.9,12.0,13.0,22.35,0.0
2016,5,31,5,15,180.0,24.5,2.85,12.5,44.0,93.51,52.44
2016,5,31,5,30,306.0,38.0,2.8,13.0,75.0,168.76,127.2
2016,5,31,5,45,395.5,48.0,2.8,14.0,118.5,235.57,186.64
2016,5,31,6,0,485.0,58.0,2.8,15.0,162.0,311.8,252.61
2016,5,31,6,15,545.0,65.5,2.7,15.5,211.5,378.68,309.93
2016,5,31,6,30,605.0,73.0,2.6,16.0,261.0,450.49,369.14
2016,5,31,6,45,647.0,78.5,2.55,17.0,312.0,513.24,418.31
2016,5,31,7,0,689.0,84.0,2.5,18.0,363.0,578.11,467.0
2016,5,31,7,15,720.0,88.5,2.5,18.5,414.5,635.65,509.32
2016,5,31,7,30,751.0,93.0,2.5,19.0,466.0,690.52,547.34
2016,5,31,7,45,774.5,97.0,2.5,20.0,516.5,741.74,580.21
2016,5,31,8,0,798.0,101.0,2.5,21.0,567.0,791.85,611.37
2016,5,31,8,15,815.5,104.5,2.55,22.0,614.0,834.81,637.11
2016,5,31,8,30,833.0,108.0,2.6,23.0,661.0,875.63,660.92
2016,5,31,8,45,847.0,110.5,2.65,24.0,704.5,909.75,679.78
2016,5,31,9,0,861.0,113.0,2.7,25.0,748.0,930.55,689.56
2016,5,31,9,15,871.5,115.5,2.7,25.5,787.0,955.09,702.83
2016,5,31,9,30,882.0,118.0,2.7,26.0,826.0,976.32,713.82
2016,5,31,9,45,892.0,119.0,2.75,27.0,859.0,992.04,720.27
2016,5,31,10,0,902.0,120.0,2.8,28.0,892.0,1004.17,724.48
2016,5,31,10,15,908.0,121.5,2.85,28.5,919.0,1009.19,725.67
2016,5,31,10,30,914.0,123.0,2.9,29.0,946.0,1010.38,724.59
2016,5,31,10,45,918.5,123.5,2.95,29.5,966.0,1005.31,719.67
2016,5,31,11,0,923.0,124.0,3.0,30.0,986.0,996.4,712.47
2016,5,31,11,15,926.0,124.5,3.05,30.5,998.5,982.29,702.1
2016,5,31,11,30,929.0,125.0,3.1,31.0,1011.0,964.48,689.49
2016,5,31,11,45,930.5,125.0,3.15,31.5,1016.5,941.31,673.53
2016,5,31,12,0,932.0,125.0,3.2,32.0,1022.0,914.74,655.46
2016,5,31,12,15,931.5,125.0,3.2,32.0,1019.5,883.27,635.22
2016,5,31,12,30,931.0,125.0,3.2,32.0,1017.0,848.81,612.96
2016,5,31,12,45,933.0,122.0,3.25,32.5,1008.0,810.92,587.4
2016,5,31,13,0,935.0,119.0,3.3,33.0,999.0,770.16,558.76
2016,5,31,13,15,932.0,118.0,3.4,33.0,982.0,724.88,527.08
2016,5,31,13,30,929.0,117.0,3.5,33.0,965.0,677.38,492.96
2016,5,31,13,45,924.0,116.0,3.6,33.0,941.0,626.68,455.58
2016,5,31,14,0,919.0,115.0,3.7,33.0,917.0,574.33,415.83
2016,5,31,14,15,912.5,113.5,3.8,33.0,886.0,519.45,372.98
2016,5,31,14,30,906.0,112.0,3.9,33.0,855.0,463.53,328.0
2016,5,31,14,45,897.0,110.0,4.0,33.0,818.5,405.54,280.27
2016,5,31,15,0,888.0,108.0,4.1,33.0,782.0,347.27,231.43
2016,5,31,15,15,876.5,105.5,4.1,32.5,740.5,288.0,182.27
2016,5,31,15,30,865.0,103.0,4.1,32.0,699.0,229.24,135.19
2016,5,31,15,45,850.0,100.0,4.15,31.5,653.0,162.45,87.29
2016,5,31,16,0,835.0,97.0,4.2,31.0,607.0,104.47,57.57
2016,5,31,16,15,815.0,93.5,4.2,30.0,557.5,71.37,53.59
2016,5,31,16,30,795.0,90.0,4.2,29.0,508.0,69.97,52.86
2016,5,31,16,45,769.0,86.0,4.25,28.5,456.5,68.03,51.54
2016,5,31,17,0,743.0,82.0,4.3,28.0,405.0,66.0,50.13
2016,5,31,17,15,707.0,77.0,4.2,27.0,353.5,57.74,43.52
2016,5,31,17,30,671.0,72.0,4.1,26.0,302.0,54.9,41.39
2016,5,31,17,45,620.0,66.0,4.05,25.0,251.0,51.09,38.33
2016,5,31,18,0,569.0,60.0,4.0,24.0,200.0,47.21,35.07
2016,5,31,18,15,492.0,51.5,3.85,23.0,153.0,41.07,29.68
2016,5,31,18,30,415.0,43.0,3.7,22.0,106.0,34.83,23.98
2016,5,31,18,45,295.0,32.0,3.55,21.0,68.5,26.13,15.71
2016,5,31,19,0,175.0,21.0,3.4,20.0,31.0,17.28,0.47
2016,5,31,19,15,87.5,10.5,3.35,19.5,15.5,8.96,0.0
2016,5,31,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,4,45,37.0,6.0,3.65,12.5,7.0,0.0,0.0
2016,6,1,5,0,74.0,12.0,3.8,13.0,14.0,27.94,0.0
2016,6,1,5,15,211.0,25.0,3.85,13.5,47.0,105.16,60.1
2016,6,1,5,30,348.0,38.0,3.9,14.0,80.0,183.35,137.94
2016,6,1,5,45,436.5,47.5,3.95,14.5,125.0,251.52,199.26
2016,6,1,6,0,525.0,57.0,4.0,15.0,170.0,328.89,267.1
2016,6,1,6,15,584.5,64.0,4.05,15.5,220.5,396.96,326.11
2016,6,1,6,30,644.0,71.0,4.1,16.0,271.0,469.83,387.04
2016,6,1,6,45,683.5,76.5,4.2,17.0,323.5,532.82,437.34
2016,6,1,7,0,723.0,82.0,4.3,18.0,376.0,597.63,487.19
2016,6,1,7,15,753.5,86.5,4.25,18.5,428.5,653.43,528.84
2016,6,1,7,30,784.0,91.0,4.2,19.0,481.0,712.24,570.17
2016,6,1,7,45,806.0,95.5,4.2,20.0,532.0,764.03,604.07
2016,6,1,8,0,828.0,100.0,4.2,21.0,583.0,814.52,636.15
2016,6,1,8,15,845.0,103.0,4.15,21.5,631.0,857.4,663.11
2016,6,1,8,30,862.0,106.0,4.1,22.0,679.0,898.02,688.03
2016,6,1,8,45,875.5,109.0,4.1,23.0,723.0,923.01,700.68
2016,6,1,9,0,889.0,112.0,4.1,24.0,767.0,954.51,717.72
2016,6,1,9,15,899.0,114.0,4.1,24.5,806.0,978.53,730.86
2016,6,1,9,30,909.0,116.0,4.1,25.0,845.0,999.13,741.72
2016,6,1,9,45,919.5,116.5,4.1,26.0,879.0,1015.1,748.04
2016,6,1,10,0,930.0,117.0,4.1,27.0,913.0,1027.38,751.97
2016,6,1,10,15,935.5,118.0,4.1,27.0,940.0,1031.51,753.64
2016,6,1,10,30,941.0,119.0,4.1,27.0,967.0,1031.72,752.94
2016,6,1,10,45,944.0,120.5,4.2,27.5,987.0,1026.07,747.69
2016,6,1,11,0,947.0,122.0,4.3,28.0,1007.0,1016.49,740.03
2016,6,1,11,15,949.5,122.5,4.35,28.0,1019.5,1001.62,730.2
2016,6,1,11,30,952.0,123.0,4.4,28.0,1032.0,982.98,717.99
2016,6,1,11,45,952.0,124.0,4.5,28.5,1037.0,958.91,701.09
2016,6,1,12,0,952.0,125.0,4.6,29.0,1042.0,931.41,681.91
2016,6,1,12,15,951.5,125.0,4.65,29.0,1039.5,899.39,661.04
2016,6,1,12,30,951.0,125.0,4.7,29.0,1037.0,864.31,638.0
2016,6,1,12,45,937.5,132.5,4.8,29.5,1023.5,822.58,609.3
2016,6,1,13,0,924.0,140.0,4.9,30.0,1010.0,778.81,577.41
2016,6,1,13,15,920.0,139.0,4.9,30.0,992.5,733.16,544.09
2016,6,1,13,30,916.0,138.0,4.9,30.0,975.0,685.41,508.5
2016,6,1,13,45,909.0,137.5,4.95,30.0,950.0,634.39,469.83
2016,6,1,14,0,902.0,137.0,5.0,30.0,925.0,581.92,429.0
2016,6,1,14,15,894.5,135.5,4.95,29.5,893.5,527.28,385.95
2016,6,1,14,30,887.0,134.0,4.9,29.0,862.0,471.72,340.84
2016,6,1,14,45,875.5,132.0,4.9,29.0,824.5,410.29,289.68
2016,6,1,15,0,864.0,130.0,4.9,29.0,787.0,351.27,239.47
2016,6,1,15,15,851.5,127.0,4.85,28.5,745.0,291.67,189.31
2016,6,1,15,30,839.0,124.0,4.8,28.0,703.0,232.84,141.45
2016,6,1,15,45,822.0,120.5,4.75,28.0,656.0,174.18,98.8
2016,6,1,16,0,805.0,117.0,4.7,28.0,609.0,117.35,68.88
2016,6,1,16,15,783.0,112.5,4.6,27.0,559.0,84.07,64.84
2016,6,1,16,30,761.0,108.0,4.5,26.0,509.0,75.17,57.9
2016,6,1,16,45,658.0,110.5,4.45,25.5,432.0,77.31,60.04
2016,6,1,17,0,555.0,113.0,4.4,25.0,355.0,80.05,62.68
2016,6,1,17,15,591.0,99.5,4.25,24.0,328.0,72.82,56.96
2016,6,1,17,30,627.0,86.0,4.1,23.0,301.0,64.96,50.57
2016,6,1,17,45,574.0,78.0,3.95,22.0,250.5,60.02,46.55
2016,6,1,18,0,521.0,70.0,3.8,21.0,200.0,54.93,42.23
2016,6,1,18,15,440.5,60.5,3.65,20.0,153.0,48.28,36.33
2016,6,1,18,30,360.0,51.0,3.5,19.0,106.0,39.22,28.11
2016,6,1,18,45,244.0,37.0,3.35,18.0,68.5,28.58,18.06
2016,6,1,19,0,128.0,23.0,3.2,17.0,31.0,17.84,1.84
2016,6,1,19,15,64.0,11.5,3.3,16.5,15.5,9.82,0.0
2016,6,1,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
