Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,45,34.0,6.5,2.35,10.5,7.5,0.0,0.0
2016,6,2,5,0,68.0,13.0,2.5,11.0,15.0,27.3,0.0
2016,6,2,5,15,202.0,26.0,2.6,11.5,47.5,101.82,59.29
2016,6,2,5,30,336.0,39.0,2.7,12.0,80.0,179.62,136.03
2016,6,2,5,45,428.0,48.5,2.85,13.0,125.5,248.54,197.58
2016,6,2,6,0,520.0,58.0,3.0,14.0,171.0,327.03,265.81
2016,6,2,6,15,580.0,65.5,2.95,14.5,221.5,395.63,324.88
2016,6,2,6,30,640.0,73.0,2.9,15.0,272.0,469.08,385.74
2016,6,2,6,45,682.0,78.0,2.85,16.0,325.0,532.85,435.91
2016,6,2,7,0,724.0,83.0,2.8,17.0,378.0,598.65,485.49
2016,6,2,7,15,754.5,87.5,2.75,17.5,430.5,654.4,526.47
2016,6,2,7,30,785.0,92.0,2.7,18.0,483.0,713.24,567.0
2016,6,2,7,45,807.5,96.0,2.65,19.0,534.0,764.89,599.78
2016,6,2,8,0,830.0,100.0,2.6,20.0,585.0,815.26,630.7
2016,6,2,8,15,847.0,103.0,2.55,20.5,633.0,858.2,656.81
2016,6,2,8,30,864.0,106.0,2.5,21.0,681.0,898.88,680.89
2016,6,2,8,45,877.0,109.0,2.5,22.0,724.5,923.49,692.84
2016,6,2,9,0,890.0,112.0,2.5,23.0,768.0,954.57,709.07
2016,6,2,9,15,899.5,114.0,2.45,23.5,807.0,978.16,721.0
2016,6,2,9,30,909.0,116.0,2.4,24.0,846.0,998.31,730.67
2016,6,2,9,45,910.0,122.0,2.4,25.0,877.5,1010.79,734.47
2016,6,2,10,0,911.0,128.0,2.4,26.0,909.0,1019.31,735.86
2016,6,2,10,15,916.5,129.5,2.4,26.5,935.5,1023.79,736.25
2016,6,2,10,30,922.0,131.0,2.4,27.0,962.0,1024.4,734.35
2016,6,2,10,45,925.5,132.0,2.4,27.5,981.5,1018.73,728.64
2016,6,2,11,0,929.0,133.0,2.4,28.0,1001.0,1009.2,720.69
2016,6,2,11,15,931.0,133.5,2.35,28.5,1013.0,994.0,708.81
2016,6,2,11,30,933.0,134.0,2.3,29.0,1025.0,975.12,694.8
2016,6,2,11,45,933.5,134.5,2.3,29.5,1029.5,951.34,678.33
2016,6,2,12,0,934.0,135.0,2.3,30.0,1034.0,924.21,659.83
2016,6,2,12,15,933.0,134.5,2.3,30.5,1031.0,891.81,638.02
2016,6,2,12,30,932.0,134.0,2.3,31.0,1028.0,856.47,614.33
2016,6,2,12,45,936.0,129.0,2.3,31.5,1019.5,818.49,588.88
2016,6,2,13,0,940.0,124.0,2.3,32.0,1011.0,777.5,560.23
2016,6,2,13,15,936.5,123.0,2.35,32.0,993.0,731.76,528.65
2016,6,2,13,30,933.0,122.0,2.4,32.0,975.0,683.82,494.7
2016,6,2,13,45,927.5,121.0,2.45,32.5,950.5,632.72,456.59
2016,6,2,14,0,922.0,120.0,2.5,33.0,926.0,580.0,416.31
2016,6,2,14,15,914.5,118.5,2.55,33.0,894.5,524.57,373.74
2016,6,2,14,30,907.0,117.0,2.6,33.0,863.0,468.2,329.08
2016,6,2,14,45,897.5,114.5,2.65,33.0,826.0,409.68,281.6
2016,6,2,15,0,888.0,112.0,2.7,33.0,789.0,350.93,232.97
2016,6,2,15,15,875.5,109.5,2.75,33.0,746.5,291.49,183.84
2016,6,2,15,30,863.0,107.0,2.8,33.0,704.0,232.65,136.87
2016,6,2,15,45,847.0,104.5,2.9,33.0,657.5,166.4,89.52
2016,6,2,16,0,831.0,102.0,3.0,33.0,611.0,108.93,59.97
2016,6,2,16,15,810.0,98.0,3.05,32.0,561.0,74.29,55.47
2016,6,2,16,30,789.0,94.0,3.1,31.0,511.0,72.64,54.57
2016,6,2,16,45,761.5,90.0,3.15,30.5,459.5,70.79,53.36
2016,6,2,17,0,734.0,86.0,3.2,30.0,408.0,63.05,47.22
2016,6,2,17,15,697.0,81.0,3.2,29.0,355.5,60.4,45.36
2016,6,2,17,30,660.0,76.0,3.2,28.0,303.0,57.67,43.36
2016,6,2,17,45,608.0,69.5,3.25,27.0,252.5,53.59,40.12
2016,6,2,18,0,556.0,63.0,3.3,26.0,202.0,49.43,36.66
2016,6,2,18,15,479.5,54.5,3.3,24.5,155.0,43.39,31.48
2016,6,2,18,30,403.0,46.0,3.3,23.0,108.0,37.25,25.97
2016,6,2,18,45,286.5,34.0,3.35,22.0,70.0,27.77,17.12
2016,6,2,19,0,170.0,22.0,3.4,21.0,32.0,17.15,2.28
2016,6,2,19,15,85.0,11.0,3.45,20.0,16.0,9.39,0.0
2016,6,2,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,42.5,6.0,0.95,13.5,7.5,0.0,0.0
2016,6,3,5,0,85.0,12.0,0.9,14.0,15.0,30.43,0.0
2016,6,3,5,15,216.5,24.5,1.05,15.0,47.5,106.17,61.61
2016,6,3,5,30,348.0,37.0,1.2,16.0,80.0,181.61,134.92
2016,6,3,5,45,434.5,46.0,1.35,17.0,124.5,248.15,193.19
2016,6,3,6,0,521.0,55.0,1.5,18.0,169.0,323.68,257.35
2016,6,3,6,15,578.0,62.0,1.45,18.5,218.0,390.02,312.76
2016,6,3,6,30,635.0,69.0,1.4,19.0,267.0,460.93,369.51
2016,6,3,6,45,674.5,74.0,1.35,20.0,318.5,522.75,416.17
2016,6,3,7,0,714.0,79.0,1.3,21.0,370.0,586.42,461.99
2016,6,3,7,15,743.0,83.5,1.3,22.0,421.5,641.0,499.54
2016,6,3,7,30,772.0,88.0,1.3,23.0,473.0,698.16,536.16
2016,6,3,7,45,793.5,92.0,1.3,24.0,522.5,748.48,566.64
2016,6,3,8,0,815.0,96.0,1.3,25.0,572.0,797.53,595.38
2016,6,3,8,15,831.5,99.0,1.35,26.0,619.0,839.56,619.3
2016,6,3,8,30,848.0,102.0,1.4,27.0,666.0,879.38,641.35
2016,6,3,8,45,860.0,105.0,1.5,28.0,709.0,902.98,653.25
2016,6,3,9,0,872.0,108.0,1.6,29.0,752.0,932.86,669.23
2016,6,3,9,15,881.5,109.5,1.65,29.5,789.5,955.7,681.25
2016,6,3,9,30,891.0,111.0,1.7,30.0,827.0,975.21,691.25
2016,6,3,9,45,906.0,108.0,1.8,31.0,861.5,991.85,698.74
2016,6,3,10,0,921.0,105.0,1.9,32.0,896.0,1005.0,704.09
2016,6,3,10,15,926.5,106.5,1.85,32.5,922.0,1009.92,704.03
2016,6,3,10,30,932.0,108.0,1.8,33.0,948.0,1010.96,701.79
2016,6,3,10,45,935.0,109.0,1.8,34.0,967.5,1005.2,694.79
2016,6,3,11,0,938.0,110.0,1.8,35.0,987.0,995.58,685.66
2016,6,3,11,15,838.0,181.5,1.85,35.0,972.5,965.19,667.45
2016,6,3,11,30,738.0,253.0,1.9,35.0,958.0,928.43,644.8
2016,6,3,11,45,838.5,183.5,2.0,35.5,989.0,923.02,641.93
2016,6,3,12,0,939.0,114.0,2.1,36.0,1020.0,910.14,633.55
2016,6,3,12,15,938.5,114.0,2.25,36.0,1017.5,878.83,615.38
2016,6,3,12,30,938.0,114.0,2.4,36.0,1015.0,844.5,595.13
2016,6,3,12,45,922.5,123.0,2.55,36.0,1001.5,803.39,570.17
2016,6,3,13,0,907.0,132.0,2.7,36.0,988.0,760.35,542.13
2016,6,3,13,15,903.0,131.0,2.8,36.0,970.5,715.68,511.65
2016,6,3,13,30,899.0,130.0,2.9,36.0,953.0,668.95,478.87
2016,6,3,13,45,892.0,129.5,3.0,36.0,928.5,619.0,442.85
2016,6,3,14,0,885.0,129.0,3.1,36.0,904.0,567.64,404.7
2016,6,3,14,15,877.5,127.0,3.15,35.5,873.0,513.78,364.2
2016,6,3,14,30,870.0,125.0,3.2,35.0,842.0,459.04,321.6
2016,6,3,14,45,859.5,123.5,3.25,35.0,805.5,402.92,276.11
2016,6,3,15,0,849.0,122.0,3.3,35.0,769.0,341.81,226.19
2016,6,3,15,15,836.5,119.0,3.25,34.5,727.5,283.3,178.43
2016,6,3,15,30,824.0,116.0,3.2,34.0,686.0,225.56,132.74
2016,6,3,15,45,808.0,112.5,3.2,34.0,640.5,168.07,91.9
2016,6,3,16,0,792.0,109.0,3.2,34.0,595.0,112.28,62.9
2016,6,3,16,15,770.5,105.0,3.15,33.5,546.5,78.44,58.46
2016,6,3,16,30,749.0,101.0,3.1,33.0,498.0,77.02,57.66
2016,6,3,16,45,610.0,117.0,3.05,32.5,419.5,81.02,61.26
2016,6,3,17,0,471.0,133.0,3.0,32.0,341.0,91.69,70.37
2016,6,3,17,15,433.0,124.5,2.8,31.0,297.0,87.11,67.08
2016,6,3,17,30,395.0,116.0,2.6,30.0,253.0,82.35,63.55
2016,6,3,17,45,455.0,91.0,2.45,29.0,224.5,66.84,50.88
2016,6,3,18,0,515.0,66.0,2.3,28.0,196.0,51.49,38.08
2016,6,3,18,15,440.5,57.0,2.25,26.5,150.5,45.19,32.73
2016,6,3,18,30,366.0,48.0,2.2,25.0,105.0,38.76,27.03
2016,6,3,18,45,257.5,35.0,2.2,24.0,68.5,27.1,16.48
2016,6,3,19,0,149.0,22.0,2.2,23.0,32.0,17.11,2.92
2016,6,3,19,15,74.5,11.0,2.2,22.5,16.0,9.39,0.0
2016,6,3,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,6.0,1.75,17.0,6.0,5.12,0.0
2016,6,4,5,0,0.0,12.0,1.7,17.0,12.0,10.24,0.0
2016,6,4,5,15,99.0,27.0,1.8,17.5,39.5,65.62,36.8
2016,6,4,5,30,198.0,42.0,1.9,18.0,67.0,131.6,97.22
2016,6,4,5,45,254.5,57.5,2.0,18.5,104.0,183.42,142.65
2016,6,4,6,0,311.0,73.0,2.1,19.0,141.0,241.24,192.37
2016,6,4,6,15,351.0,88.0,2.1,19.5,183.5,295.52,238.23
2016,6,4,6,30,391.0,103.0,2.1,20.0,226.0,353.23,285.41
2016,6,4,6,45,434.5,110.5,2.1,20.5,269.5,407.83,328.81
2016,6,4,7,0,478.0,118.0,2.1,21.0,313.0,465.35,373.1
2016,6,4,7,15,356.0,161.5,2.1,21.5,317.5,432.58,345.02
2016,6,4,7,30,234.0,205.0,2.1,22.0,322.0,402.94,318.73
2016,6,4,7,45,185.5,232.0,2.1,22.5,330.5,386.33,303.83
2016,6,4,8,0,137.0,259.0,2.1,23.0,339.0,380.13,296.43
2016,6,4,8,15,112.5,277.5,2.1,23.5,347.0,381.15,295.09
2016,6,4,8,30,88.0,296.0,2.1,24.0,355.0,362.95,279.42
2016,6,4,8,45,76.5,310.5,2.15,24.5,364.0,367.17,281.09
2016,6,4,9,0,65.0,325.0,2.2,25.0,373.0,370.57,282.04
2016,6,4,9,15,121.0,356.0,2.3,25.5,451.0,472.07,356.78
2016,6,4,9,30,177.0,387.0,2.4,26.0,529.0,556.0,416.48
2016,6,4,9,45,188.5,403.0,2.5,26.5,560.0,581.64,433.03
2016,6,4,10,0,200.0,419.0,2.6,27.0,591.0,606.24,449.08
2016,6,4,10,15,229.5,428.0,2.65,27.0,631.0,639.93,472.61
2016,6,4,10,30,259.0,437.0,2.7,27.0,671.0,688.58,505.91
2016,6,4,10,45,215.0,453.5,2.8,27.0,650.5,640.11,471.05
2016,6,4,11,0,171.0,470.0,2.9,27.0,630.0,607.29,447.14
2016,6,4,11,15,118.0,458.5,2.95,27.0,570.0,539.61,398.39
2016,6,4,11,30,65.0,447.0,3.0,27.0,510.0,460.58,341.07
2016,6,4,11,45,73.5,457.0,3.1,27.0,528.0,471.57,349.49
2016,6,4,12,0,82.0,467.0,3.2,27.0,546.0,481.32,356.62
2016,6,4,12,15,57.5,431.5,3.25,27.0,487.0,422.59,313.92
2016,6,4,12,30,33.0,396.0,3.3,27.0,428.0,366.34,272.78
2016,6,4,12,45,212.0,403.0,3.35,27.5,603.5,510.63,380.55
2016,6,4,13,0,391.0,410.0,3.4,28.0,779.0,627.55,463.79
2016,6,4,13,15,448.5,386.0,3.35,28.5,802.5,623.37,459.25
2016,6,4,13,30,506.0,362.0,3.3,29.0,826.0,612.0,449.81
2016,6,4,13,45,288.5,384.0,3.25,29.5,647.0,472.56,347.95
2016,6,4,14,0,71.0,406.0,3.2,30.0,468.0,358.88,264.34
2016,6,4,14,15,94.0,401.0,3.15,30.0,480.5,356.87,263.04
2016,6,4,14,30,117.0,396.0,3.1,30.0,493.0,346.99,255.26
2016,6,4,14,45,119.0,377.5,3.05,30.5,472.5,321.63,235.68
2016,6,4,15,0,121.0,359.0,3.0,31.0,452.0,296.26,216.02
2016,6,4,15,15,349.0,283.0,2.95,31.0,529.5,281.16,196.43
2016,6,4,15,30,577.0,207.0,2.9,31.0,607.0,238.82,154.28
2016,6,4,15,45,666.0,163.0,2.9,31.0,595.5,179.38,107.15
2016,6,4,16,0,755.0,119.0,2.9,31.0,584.0,117.84,68.61
2016,6,4,16,15,733.5,114.5,2.9,30.5,536.0,76.84,57.89
2016,6,4,16,30,712.0,110.0,2.9,30.0,488.0,75.54,57.19
2016,6,4,16,45,687.0,104.0,2.95,29.5,439.0,73.06,55.46
2016,6,4,17,0,662.0,98.0,3.0,29.0,390.0,70.41,53.56
2016,6,4,17,15,624.5,91.5,3.0,28.0,340.0,67.08,51.16
2016,6,4,17,30,587.0,85.0,3.0,27.0,290.0,63.61,48.57
2016,6,4,17,45,539.5,76.5,3.0,26.0,241.5,58.35,44.34
2016,6,4,18,0,492.0,68.0,3.0,25.0,193.0,52.89,39.79
2016,6,4,18,15,419.5,58.5,3.0,24.0,148.5,46.26,34.03
2016,6,4,18,30,347.0,49.0,3.0,23.0,104.0,39.48,27.91
2016,6,4,18,45,246.5,35.5,3.0,22.0,68.0,27.44,16.98
2016,6,4,19,0,146.0,22.0,3.0,21.0,32.0,17.09,3.61
2016,6,4,19,15,73.0,11.0,3.1,20.0,16.0,9.39,0.0
2016,6,4,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,6.0,2.45,12.5,7.0,5.12,0.0
2016,6,5,5,0,78.0,12.0,2.7,13.0,14.0,28.63,0.0
2016,6,5,5,15,196.5,25.5,2.8,13.5,46.0,99.01,58.57
2016,6,5,5,30,315.0,39.0,2.9,14.0,78.0,171.09,128.67
2016,6,5,5,45,399.0,49.0,3.05,14.5,121.5,235.75,186.43
2016,6,5,6,0,483.0,59.0,3.2,15.0,165.0,309.17,250.62
2016,6,5,6,15,540.5,66.5,3.2,15.5,213.5,374.35,306.84
2016,6,5,6,30,598.0,74.0,3.2,16.0,262.0,444.19,364.98
2016,6,5,6,45,638.5,80.0,3.2,17.0,312.5,506.03,413.99
2016,6,5,7,0,679.0,86.0,3.2,18.0,363.0,569.9,462.61
2016,6,5,7,15,709.5,91.0,3.2,18.5,414.0,627.11,505.24
2016,6,5,7,30,740.0,96.0,3.2,19.0,465.0,681.48,543.81
2016,6,5,7,45,762.5,100.5,3.2,20.0,514.5,732.0,576.75
2016,6,5,8,0,785.0,105.0,3.2,21.0,564.0,781.39,607.99
2016,6,5,8,15,802.5,108.5,3.25,21.5,611.0,823.95,635.13
2016,6,5,8,30,820.0,112.0,3.3,22.0,658.0,864.43,660.45
2016,6,5,8,45,833.5,115.0,3.35,23.0,701.0,898.39,679.65
2016,6,5,9,0,847.0,118.0,3.4,24.0,744.0,929.55,696.71
2016,6,5,9,15,857.5,120.0,3.5,24.5,781.5,942.72,703.2
2016,6,5,9,30,868.0,122.0,3.6,25.0,819.0,963.32,714.87
2016,6,5,9,45,884.0,119.0,3.75,25.5,854.0,980.72,724.69
2016,6,5,10,0,900.0,116.0,3.9,26.0,889.0,994.72,732.32
2016,6,5,10,15,906.0,117.5,4.0,26.5,915.5,1000.01,733.97
2016,6,5,10,30,912.0,119.0,4.1,27.0,942.0,1001.49,733.27
2016,6,5,10,45,914.5,120.5,4.25,27.5,961.0,995.79,728.27
2016,6,5,11,0,917.0,122.0,4.4,28.0,980.0,986.29,720.88
2016,6,5,11,15,919.5,122.5,4.5,28.0,992.5,972.11,711.67
2016,6,5,11,30,922.0,123.0,4.6,28.0,1005.0,954.28,700.09
2016,6,5,11,45,922.5,123.5,4.7,28.5,1010.0,931.14,683.91
2016,6,5,12,0,923.0,124.0,4.8,29.0,1015.0,904.68,665.54
2016,6,5,12,15,922.5,124.0,4.8,29.0,1013.0,873.81,644.86
2016,6,5,12,30,922.0,124.0,4.8,29.0,1011.0,839.99,622.14
2016,6,5,12,45,911.5,129.5,4.8,29.0,999.0,800.28,595.28
2016,6,5,13,0,901.0,135.0,4.8,29.0,987.0,758.46,565.25
2016,6,5,13,15,898.0,134.0,4.8,29.0,970.5,714.81,533.15
2016,6,5,13,30,895.0,133.0,4.8,29.0,954.0,669.03,498.79
2016,6,5,13,45,891.5,131.0,4.8,29.0,931.0,620.25,461.41
2016,6,5,14,0,888.0,129.0,4.8,29.0,908.0,569.74,421.74
2016,6,5,14,15,881.5,127.0,4.75,29.0,878.0,516.31,378.7
2016,6,5,14,30,875.0,125.0,4.7,29.0,848.0,461.88,333.73
2016,6,5,14,45,867.5,122.0,4.7,29.0,812.5,405.61,286.39
2016,6,5,15,0,860.0,119.0,4.7,29.0,777.0,348.93,237.92
2016,6,5,15,15,848.0,116.5,4.7,28.5,735.5,285.31,184.76
2016,6,5,15,30,836.0,114.0,4.7,28.0,694.0,227.43,137.45
2016,6,5,15,45,822.5,110.0,4.75,28.0,649.5,169.26,94.63
2016,6,5,16,0,809.0,106.0,4.8,28.0,605.0,112.45,63.77
2016,6,5,16,15,788.5,102.0,4.8,27.0,556.0,76.55,58.57
2016,6,5,16,30,768.0,98.0,4.8,26.0,507.0,75.04,57.77
2016,6,5,16,45,743.5,93.0,4.85,25.5,457.0,72.62,56.06
2016,6,5,17,0,719.0,88.0,4.9,25.0,407.0,64.11,49.15
2016,6,5,17,15,683.0,83.0,4.8,24.0,355.5,61.54,47.32
2016,6,5,17,30,647.0,78.0,4.7,23.0,304.0,58.9,45.36
2016,6,5,17,45,598.5,71.0,4.65,22.5,254.0,54.53,41.72
2016,6,5,18,0,550.0,64.0,4.6,22.0,204.0,50.04,37.85
2016,6,5,18,15,477.0,55.5,4.45,21.0,157.5,44.05,32.58
2016,6,5,18,30,404.0,47.0,4.3,20.0,111.0,37.96,27.0
2016,6,5,18,45,294.0,35.0,4.15,19.0,73.0,28.52,18.18
2016,6,5,19,0,184.0,23.0,4.0,18.0,35.0,17.93,4.75
2016,6,5,19,15,92.0,11.5,4.0,17.5,17.5,9.82,0.0
2016,6,5,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,6.0,3.45,12.5,7.5,5.12,0.0
2016,6,6,5,0,79.0,12.0,3.5,13.0,15.0,28.8,0.0
2016,6,6,5,15,194.5,25.0,3.55,13.5,45.5,97.55,57.95
2016,6,6,5,30,310.0,38.0,3.6,14.0,76.0,168.04,126.42
2016,6,6,5,45,390.5,47.5,3.65,15.0,118.0,230.31,181.95
2016,6,6,6,0,471.0,57.0,3.7,16.0,160.0,300.97,243.42
2016,6,6,6,15,526.5,64.5,3.7,16.5,207.0,364.32,298.17
2016,6,6,6,30,582.0,72.0,3.7,17.0,254.0,432.2,354.83
2016,6,6,6,45,619.0,78.0,3.75,17.5,303.0,491.01,402.48
2016,6,6,7,0,656.0,84.0,3.8,18.0,352.0,551.59,449.91
2016,6,6,7,15,685.5,89.0,3.8,18.5,401.5,607.05,491.75
2016,6,6,7,30,715.0,94.0,3.8,19.0,451.0,662.81,532.03
2016,6,6,7,45,737.0,98.0,3.85,20.0,499.0,708.47,562.13
2016,6,6,8,0,759.0,102.0,3.9,21.0,547.0,756.0,592.91
2016,6,6,8,15,776.5,105.5,3.95,21.5,592.5,797.75,620.02
2016,6,6,8,30,794.0,109.0,4.0,22.0,638.0,837.52,645.36
2016,6,6,8,45,807.5,112.0,4.1,22.5,680.0,870.89,666.14
2016,6,6,9,0,821.0,115.0,4.2,23.0,722.0,901.57,684.92
2016,6,6,9,15,832.0,117.0,4.25,23.5,759.5,915.04,691.51
2016,6,6,9,30,843.0,119.0,4.3,24.0,797.0,935.87,703.31
2016,6,6,9,45,851.5,121.0,4.4,24.5,829.5,951.03,711.46
2016,6,6,10,0,860.0,123.0,4.5,25.0,862.0,962.72,717.35
2016,6,6,10,15,866.5,124.5,4.55,25.0,888.0,968.4,720.52
2016,6,6,10,30,873.0,126.0,4.6,25.0,914.0,970.43,721.48
2016,6,6,10,45,878.0,126.5,4.7,25.5,934.0,966.38,717.43
2016,6,6,11,0,883.0,127.0,4.8,26.0,954.0,958.66,711.05
2016,6,6,11,15,886.0,128.0,4.85,26.0,966.5,945.88,702.43
2016,6,6,11,30,889.0,129.0,4.9,26.0,979.0,929.55,691.49
2016,6,6,11,45,891.0,128.5,4.95,26.5,985.0,907.57,675.39
2016,6,6,12,0,893.0,128.0,5.0,27.0,991.0,882.35,657.18
2016,6,6,12,15,893.0,128.0,5.0,27.0,989.0,852.8,637.03
2016,6,6,12,30,893.0,128.0,5.0,27.0,987.0,820.37,614.88
2016,6,6,12,45,886.0,131.0,5.05,27.0,976.0,782.34,588.96
2016,6,6,13,0,879.0,134.0,5.1,27.0,965.0,742.12,559.74
2016,6,6,13,15,875.5,133.0,5.1,27.0,948.5,699.17,527.63
2016,6,6,13,30,872.0,132.0,5.1,27.0,932.0,654.18,493.35
2016,6,6,13,45,867.5,130.5,5.15,27.0,909.0,606.39,456.32
2016,6,6,14,0,863.0,129.0,5.2,27.0,886.0,557.02,417.09
2016,6,6,14,15,855.5,127.0,5.25,26.5,856.0,504.5,375.16
2016,6,6,14,30,848.0,125.0,5.3,26.0,826.0,451.14,331.22
2016,6,6,14,45,838.0,123.0,5.35,26.0,790.5,396.27,284.31
2016,6,6,15,0,828.0,121.0,5.4,26.0,755.0,336.31,232.82
2016,6,6,15,15,815.5,118.5,5.4,25.5,714.5,279.55,184.18
2016,6,6,15,30,803.0,116.0,5.4,25.0,674.0,223.55,137.71
2016,6,6,15,45,786.5,113.0,5.4,25.0,629.5,167.74,96.08
2016,6,6,16,0,770.0,110.0,5.4,25.0,585.0,113.67,66.26
2016,6,6,16,15,749.5,106.0,5.35,24.0,538.0,78.62,61.06
2016,6,6,16,30,729.0,102.0,5.3,23.0,491.0,70.49,54.64
2016,6,6,16,45,700.5,98.0,5.3,22.5,441.5,69.09,53.75
2016,6,6,17,0,672.0,94.0,5.3,22.0,392.0,67.62,52.79
2016,6,6,17,15,636.0,88.0,5.2,21.0,342.5,64.55,50.52
2016,6,6,17,30,600.0,82.0,5.1,20.0,293.0,61.36,48.08
2016,6,6,17,45,550.5,75.0,5.1,19.5,244.5,57.16,44.55
2016,6,6,18,0,501.0,68.0,5.1,19.0,196.0,52.85,40.79
2016,6,6,18,15,430.0,58.5,4.95,18.5,151.5,46.22,34.83
2016,6,6,18,30,359.0,49.0,4.8,18.0,107.0,39.42,28.52
2016,6,6,18,45,259.0,36.5,4.7,17.5,70.5,28.22,18.1
2016,6,6,19,0,159.0,24.0,4.6,17.0,34.0,18.64,5.71
2016,6,6,19,15,79.5,12.0,4.55,16.5,17.0,10.24,0.0
2016,6,6,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,4,45,35.0,6.0,2.6,12.5,7.5,5.12,0.0
2016,6,7,5,0,70.0,12.0,2.8,13.0,15.0,26.63,0.0
2016,6,7,5,15,182.5,26.0,2.9,13.5,46.0,95.18,56.82
2016,6,7,5,30,295.0,40.0,3.0,14.0,77.0,162.24,121.93
2016,6,7,5,45,379.0,50.0,3.2,14.5,119.5,227.7,180.09
2016,6,7,6,0,463.0,60.0,3.4,15.0,162.0,299.89,243.24
2016,6,7,6,15,520.5,68.0,3.35,15.5,210.0,364.47,298.96
2016,6,7,6,30,578.0,76.0,3.3,16.0,258.0,433.78,356.69
2016,6,7,6,45,622.0,81.5,3.3,16.5,308.5,496.2,407.1
2016,6,7,7,0,666.0,87.0,3.3,17.0,359.0,560.99,457.61
2016,6,7,7,15,696.5,92.0,3.25,17.5,409.5,617.61,499.95
2016,6,7,7,30,727.0,97.0,3.2,18.0,460.0,674.56,540.75
2016,6,7,7,45,750.5,100.5,3.15,18.5,509.0,721.08,571.83
2016,6,7,8,0,774.0,104.0,3.1,19.0,558.0,769.76,603.81
2016,6,7,8,15,792.0,107.5,3.1,19.5,604.5,812.41,631.04
2016,6,7,8,30,810.0,111.0,3.1,20.0,651.0,853.05,656.44
2016,6,7,8,45,822.5,114.5,3.1,21.0,693.5,886.47,675.15
2016,6,7,9,0,835.0,118.0,3.1,22.0,736.0,917.09,691.7
2016,6,7,9,15,845.5,120.5,3.15,22.5,773.5,930.68,698.24
2016,6,7,9,30,856.0,123.0,3.2,23.0,811.0,951.7,710.0
2016,6,7,9,45,868.0,122.5,3.3,24.0,844.5,967.76,717.34
2016,6,7,10,0,880.0,122.0,3.4,25.0,878.0,980.41,722.46
2016,6,7,10,15,885.5,123.5,3.5,25.0,904.0,985.2,725.31
2016,6,7,10,30,891.0,125.0,3.6,25.0,930.0,986.26,725.88
2016,6,7,10,45,892.5,128.0,3.75,25.5,949.0,981.17,721.41
2016,6,7,11,0,894.0,131.0,3.9,26.0,968.0,972.32,714.56
2016,6,7,11,15,896.5,131.5,4.0,26.0,980.5,958.44,705.57
2016,6,7,11,30,899.0,132.0,4.1,26.0,993.0,940.99,694.27
2016,6,7,11,45,899.5,132.5,4.25,26.0,998.0,918.32,679.74
2016,6,7,12,0,900.0,133.0,4.4,26.0,1003.0,892.43,662.99
2016,6,7,12,15,900.0,133.0,4.5,26.0,1001.0,862.64,643.27
2016,6,7,12,30,900.0,133.0,4.6,26.0,999.0,829.95,621.66
2016,6,7,12,45,905.0,127.5,4.7,26.0,991.0,793.85,597.55
2016,6,7,13,0,910.0,122.0,4.8,26.0,983.0,754.79,569.92
2016,6,7,13,15,907.0,121.5,4.85,26.0,967.0,711.43,537.75
2016,6,7,13,30,904.0,121.0,4.9,26.0,951.0,665.89,503.23
2016,6,7,13,45,900.5,119.0,4.95,26.0,928.0,616.92,465.3
2016,6,7,14,0,897.0,117.0,5.0,26.0,905.0,566.21,424.99
2016,6,7,14,15,891.0,115.5,5.05,25.5,875.5,513.15,382.48
2016,6,7,14,30,885.0,114.0,5.1,25.0,846.0,459.02,337.7
2016,6,7,14,45,874.5,113.0,5.15,25.0,810.0,402.77,289.46
2016,6,7,15,0,864.0,112.0,5.2,25.0,774.0,346.39,240.31
2016,6,7,15,15,852.5,109.5,5.2,24.5,733.5,288.85,190.7
2016,6,7,15,30,841.0,107.0,5.2,24.0,693.0,224.63,137.47
2016,6,7,15,45,823.0,105.5,5.2,23.5,647.5,167.5,94.87
2016,6,7,16,0,805.0,104.0,5.2,23.0,602.0,112.22,64.44
2016,6,7,16,15,785.0,100.5,5.15,22.5,554.0,75.36,58.66
2016,6,7,16,30,765.0,97.0,5.1,22.0,506.0,74.18,58.0
2016,6,7,16,45,735.5,93.5,5.1,21.5,455.0,72.79,57.13
2016,6,7,17,0,706.0,90.0,5.1,21.0,404.0,65.24,50.94
2016,6,7,17,15,670.0,84.5,5.0,20.0,353.5,62.38,48.84
2016,6,7,17,30,634.0,79.0,4.9,19.0,303.0,59.42,46.58
2016,6,7,17,45,580.5,73.0,4.8,18.5,253.0,55.83,43.57
2016,6,7,18,0,527.0,67.0,4.7,18.0,203.0,52.19,40.39
2016,6,7,18,15,454.5,58.0,4.5,17.5,157.5,45.9,34.71
2016,6,7,18,30,382.0,49.0,4.3,17.0,112.0,39.48,28.72
2016,6,7,18,45,271.0,37.0,4.15,16.5,74.0,28.63,18.59
2016,6,7,19,0,160.0,25.0,4.0,16.0,36.0,19.4,6.67
2016,6,7,19,15,80.0,12.5,3.95,15.5,18.0,10.67,0.0
2016,6,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,8.5,3.15,11.5,8.5,7.26,0.0
2016,6,8,5,0,0.0,17.0,3.3,12.0,17.0,14.51,0.0
2016,6,8,5,15,183.0,27.5,3.45,12.5,50.0,97.11,58.58
2016,6,8,5,30,366.0,38.0,3.6,13.0,83.0,186.9,141.12
2016,6,8,5,45,453.0,46.0,3.8,13.5,127.5,253.24,201.0
2016,6,8,6,0,540.0,54.0,4.0,14.0,172.0,328.47,267.41
2016,6,8,6,15,594.5,60.0,4.05,14.5,221.5,393.04,323.85
2016,6,8,6,30,649.0,66.0,4.1,15.0,271.0,461.88,381.87
2016,6,8,6,45,687.5,71.0,4.15,15.5,322.0,523.51,432.18
2016,6,8,7,0,726.0,76.0,4.2,16.0,373.0,584.71,480.49
2016,6,8,7,15,753.5,80.0,4.25,16.0,423.5,640.59,524.04
2016,6,8,7,30,781.0,84.0,4.3,16.0,474.0,696.36,565.07
2016,6,8,7,45,801.0,88.0,4.4,16.5,523.5,745.79,599.54
2016,6,8,8,0,821.0,92.0,4.5,17.0,573.0,793.84,632.43
2016,6,8,8,15,837.0,94.5,4.55,17.5,619.5,835.08,659.53
2016,6,8,8,30,853.0,97.0,4.6,18.0,666.0,865.25,678.34
2016,6,8,8,45,863.5,100.5,4.65,18.5,708.5,897.5,698.54
2016,6,8,9,0,874.0,104.0,4.7,19.0,751.0,926.79,716.47
2016,6,8,9,15,884.0,106.0,4.75,19.5,789.0,950.86,730.66
2016,6,8,9,30,894.0,108.0,4.8,20.0,827.0,971.61,742.55
2016,6,8,9,45,889.0,117.0,4.85,20.5,856.5,981.71,747.12
2016,6,8,10,0,884.0,126.0,4.9,21.0,886.0,987.73,749.03
2016,6,8,10,15,890.0,127.5,4.95,21.0,912.5,992.98,752.05
2016,6,8,10,30,896.0,129.0,5.0,21.0,939.0,994.48,752.63
2016,6,8,10,45,898.5,131.5,5.05,21.5,958.0,989.8,747.62
2016,6,8,11,0,901.0,134.0,5.1,22.0,977.0,981.33,740.19
2016,6,8,11,15,903.5,134.5,5.2,22.0,989.5,967.34,730.9
2016,6,8,11,30,906.0,135.0,5.3,22.0,1002.0,949.75,719.2
2016,6,8,11,45,904.5,137.0,5.4,22.5,1006.5,926.44,702.15
2016,6,8,12,0,903.0,139.0,5.5,23.0,1011.0,899.94,682.91
2016,6,8,12,15,902.5,138.5,5.55,22.5,1009.0,869.19,663.06
2016,6,8,12,30,902.0,138.0,5.6,22.0,1007.0,835.59,641.03
2016,6,8,12,45,791.5,211.0,5.7,22.0,967.5,784.63,602.76
2016,6,8,13,0,681.0,284.0,5.8,22.0,928.0,732.9,562.28
2016,6,8,13,15,643.5,299.0,5.8,21.5,899.5,683.33,525.53
2016,6,8,13,30,606.0,314.0,5.8,21.0,871.0,634.92,489.0
2016,6,8,13,45,614.0,298.5,5.8,21.0,850.5,592.04,455.57
2016,6,8,14,0,622.0,283.0,5.8,21.0,830.0,547.31,419.88
2016,6,8,14,15,649.0,255.5,5.7,20.5,809.0,500.98,382.58
2016,6,8,14,30,676.0,228.0,5.6,20.0,788.0,451.02,341.06
2016,6,8,14,45,654.0,224.0,5.55,20.0,747.0,396.82,295.11
2016,6,8,15,0,632.0,220.0,5.5,20.0,706.0,344.4,250.16
2016,6,8,15,15,627.0,206.0,5.45,19.5,666.0,291.11,204.57
2016,6,8,15,30,622.0,192.0,5.4,19.0,626.0,238.18,160.33
2016,6,8,15,45,674.5,157.0,5.35,19.0,599.5,178.49,111.54
2016,6,8,16,0,727.0,122.0,5.3,19.0,573.0,113.41,68.21
2016,6,8,16,15,694.0,118.5,5.2,18.5,521.5,78.46,62.29
2016,6,8,16,30,661.0,115.0,5.1,18.0,470.0,77.8,62.08
2016,6,8,16,45,592.5,119.5,5.05,17.5,414.0,82.16,66.2
2016,6,8,17,0,524.0,124.0,5.0,17.0,358.0,86.38,70.24
2016,6,8,17,15,472.5,121.0,4.9,16.5,313.0,85.06,69.44
2016,6,8,17,30,421.0,118.0,4.8,16.0,268.0,83.77,68.6
2016,6,8,17,45,393.5,102.0,4.75,16.0,224.5,73.75,59.84
2016,6,8,18,0,366.0,86.0,4.7,16.0,181.0,63.3,50.54
2016,6,8,18,15,312.0,71.5,4.55,15.5,140.5,53.33,41.56
2016,6,8,18,30,258.0,57.0,4.4,15.0,100.0,43.06,32.11
2016,6,8,18,45,185.0,41.5,4.3,14.5,67.0,31.69,21.41
2016,6,8,19,0,112.0,26.0,4.2,14.0,34.0,20.06,7.59
2016,6,8,19,15,56.0,13.0,4.15,14.0,17.0,11.1,0.0
2016,6,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,40.0,7.0,3.65,11.5,8.0,5.97,0.0
2016,6,9,5,0,80.0,14.0,3.8,12.0,16.0,30.54,0.0
2016,6,9,5,15,201.0,26.5,3.95,12.5,48.0,100.84,60.9
2016,6,9,5,30,322.0,39.0,4.1,13.0,80.0,172.09,129.98
2016,6,9,5,45,404.0,49.0,4.3,13.5,123.0,235.99,187.58
2016,6,9,6,0,486.0,59.0,4.5,14.0,166.0,308.43,251.65
2016,6,9,6,15,543.5,66.5,4.5,14.5,214.5,373.53,308.52
2016,6,9,6,30,601.0,74.0,4.5,15.0,263.0,443.3,367.45
2016,6,9,6,45,638.5,80.5,4.55,15.5,313.5,503.87,417.17
2016,6,9,7,0,676.0,87.0,4.6,16.0,364.0,566.21,466.64
2016,6,9,7,15,706.5,92.0,4.6,16.5,414.5,623.24,510.26
2016,6,9,7,30,737.0,97.0,4.6,17.0,465.0,680.57,552.36
2016,6,9,7,45,758.5,102.0,4.6,17.5,514.5,727.55,584.71
2016,6,9,8,0,780.0,107.0,4.6,18.0,564.0,776.54,617.92
2016,6,9,8,15,798.0,110.0,4.55,18.5,610.5,818.86,645.31
2016,6,9,8,30,816.0,113.0,4.5,19.0,657.0,859.15,670.76
2016,6,9,8,45,830.0,116.0,4.45,19.5,700.0,893.54,691.6
2016,6,9,9,0,844.0,119.0,4.4,20.0,743.0,925.19,710.26
2016,6,9,9,15,854.5,121.5,4.4,20.0,781.5,938.94,718.15
2016,6,9,9,30,865.0,124.0,4.4,20.0,820.0,960.13,731.39
2016,6,9,9,45,875.0,125.0,4.4,20.5,853.0,975.93,739.52
2016,6,9,10,0,885.0,126.0,4.4,21.0,886.0,988.23,745.31
2016,6,9,10,15,891.0,127.5,4.4,21.0,912.5,993.52,747.89
2016,6,9,10,30,897.0,129.0,4.4,21.0,939.0,995.07,748.09
2016,6,9,10,45,902.0,129.5,4.45,21.5,959.0,990.93,743.42
2016,6,9,11,0,907.0,130.0,4.5,22.0,979.0,983.03,736.51
2016,6,9,11,15,909.5,130.5,4.55,22.0,991.5,969.07,727.09
2016,6,9,11,30,912.0,131.0,4.6,22.0,1004.0,951.49,715.3
2016,6,9,11,45,915.0,129.5,4.7,22.5,1010.0,929.12,699.25
2016,6,9,12,0,918.0,128.0,4.8,23.0,1016.0,903.41,680.94
2016,6,9,12,15,917.5,128.0,4.85,23.0,1013.5,872.86,660.26
2016,6,9,12,30,917.0,128.0,4.9,23.0,1011.0,839.39,637.46
2016,6,9,12,45,921.0,123.5,5.0,23.0,1003.0,802.87,612.64
2016,6,9,13,0,925.0,119.0,5.1,23.0,995.0,763.41,584.39
2016,6,9,13,15,921.5,118.0,5.15,23.0,978.0,718.83,550.83
2016,6,9,13,30,918.0,117.0,5.2,23.0,961.0,672.09,514.89
2016,6,9,13,45,915.5,114.5,5.3,23.0,938.0,622.78,476.26
2016,6,9,14,0,913.0,112.0,5.4,23.0,915.0,571.62,435.06
2016,6,9,14,15,906.0,110.5,5.45,23.0,884.5,517.41,390.2
2016,6,9,14,30,899.0,109.0,5.5,23.0,854.0,462.2,343.3
2016,6,9,14,45,891.0,106.5,5.55,23.0,818.5,405.14,293.8
2016,6,9,15,0,883.0,104.0,5.6,23.0,783.0,347.68,243.12
2016,6,9,15,15,871.5,102.0,5.6,22.5,741.5,289.56,192.4
2016,6,9,15,30,860.0,100.0,5.6,22.0,700.0,231.89,143.65
2016,6,9,15,45,845.0,97.0,5.6,21.5,655.0,173.84,99.69
2016,6,9,16,0,830.0,94.0,5.6,21.0,610.0,108.33,60.55
2016,6,9,16,15,811.0,91.0,5.55,20.5,561.5,69.24,53.92
2016,6,9,16,30,792.0,88.0,5.5,20.0,513.0,68.16,53.3
2016,6,9,16,45,765.5,84.5,5.45,19.5,462.5,66.53,52.19
2016,6,9,17,0,739.0,81.0,5.4,19.0,412.0,64.83,51.0
2016,6,9,17,15,705.5,76.5,5.3,18.5,361.5,62.22,48.99
2016,6,9,17,30,672.0,72.0,5.2,18.0,311.0,54.58,42.52
2016,6,9,17,45,623.5,66.5,5.15,17.5,261.0,51.16,39.64
2016,6,9,18,0,575.0,61.0,5.1,17.0,211.0,47.69,36.6
2016,6,9,18,15,506.0,53.0,4.95,16.5,164.5,42.01,31.46
2016,6,9,18,30,437.0,45.0,4.8,16.0,118.0,36.23,26.04
2016,6,9,18,45,329.5,35.0,4.65,15.5,79.5,28.47,18.62
2016,6,9,19,0,222.0,25.0,4.5,15.0,41.0,20.59,8.25
2016,6,9,19,15,111.0,12.5,4.45,14.5,20.5,10.67,0.0
2016,6,9,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,4,45,67.0,6.5,3.95,11.5,8.5,5.55,0.0
2016,6,10,5,0,134.0,13.0,4.1,12.0,17.0,42.12,0.0
2016,6,10,5,15,261.0,24.0,4.25,12.5,50.0,117.34,71.14
2016,6,10,5,30,388.0,35.0,4.4,13.0,83.0,190.74,143.89
2016,6,10,5,45,469.0,42.5,4.55,13.5,127.0,254.91,202.46
2016,6,10,6,0,550.0,50.0,4.7,14.0,171.0,327.39,267.04
2016,6,10,6,15,602.0,56.0,4.7,14.5,219.5,390.95,323.01
2016,6,10,6,30,654.0,62.0,4.7,15.0,268.0,458.59,380.43
2016,6,10,6,45,688.5,67.5,4.75,16.0,318.0,516.57,427.47
2016,6,10,7,0,723.0,73.0,4.8,17.0,368.0,577.94,475.3
2016,6,10,7,15,749.5,77.0,4.8,17.5,418.0,632.91,517.26
2016,6,10,7,30,776.0,81.0,4.8,18.0,468.0,687.73,556.47
2016,6,10,7,45,794.0,85.0,4.8,19.0,516.5,735.4,588.1
2016,6,10,8,0,812.0,89.0,4.8,20.0,565.0,781.6,617.87
2016,6,10,8,15,827.5,92.0,4.8,20.5,611.0,822.74,644.55
2016,6,10,8,30,843.0,95.0,4.8,21.0,657.0,852.98,663.03
2016,6,10,8,45,853.5,98.5,4.85,21.5,699.0,885.07,683.02
2016,6,10,9,0,864.0,102.0,4.9,22.0,741.0,914.25,700.79
2016,6,10,9,15,874.0,104.0,4.95,22.0,779.0,938.25,716.28
2016,6,10,9,30,884.0,106.0,5.0,22.0,817.0,958.98,729.57
2016,6,10,9,45,891.5,108.0,5.05,22.5,849.5,973.88,737.44
2016,6,10,10,0,899.0,110.0,5.1,23.0,882.0,985.16,742.93
2016,6,10,10,15,905.0,111.0,5.15,23.0,909.0,990.29,745.8
2016,6,10,10,30,911.0,112.0,5.2,23.0,936.0,991.64,746.26
2016,6,10,10,45,915.0,113.0,5.3,23.5,956.0,987.28,741.82
2016,6,10,11,0,919.0,114.0,5.4,24.0,976.0,979.12,734.93
2016,6,10,11,15,922.5,115.0,5.45,24.0,989.5,966.73,726.38
2016,6,10,11,30,926.0,116.0,5.5,24.0,1003.0,950.62,715.37
2016,6,10,11,45,928.0,116.0,5.6,24.0,1009.0,928.68,700.7
2016,6,10,12,0,930.0,116.0,5.7,24.0,1015.0,903.34,683.65
2016,6,10,12,15,930.5,116.0,5.7,24.0,1013.5,873.51,662.9
2016,6,10,12,30,931.0,116.0,5.7,24.0,1012.0,840.63,639.97
2016,6,10,12,45,908.5,130.0,5.7,24.0,998.0,798.88,610.66
2016,6,10,13,0,886.0,144.0,5.7,24.0,984.0,755.48,578.2
2016,6,10,13,15,883.0,143.0,5.7,24.0,968.0,712.67,545.64
2016,6,10,13,30,880.0,142.0,5.7,24.0,952.0,667.76,510.82
2016,6,10,13,45,879.0,138.5,5.7,24.0,929.5,620.24,473.26
2016,6,10,14,0,878.0,135.0,5.7,24.0,907.0,570.79,433.26
2016,6,10,14,15,871.0,133.0,5.65,23.5,877.5,517.85,390.2
2016,6,10,14,30,864.0,131.0,5.6,23.0,848.0,463.96,345.11
2016,6,10,14,45,857.0,127.5,5.55,23.0,813.0,408.32,296.85
2016,6,10,15,0,850.0,124.0,5.5,23.0,778.0,347.42,243.8
2016,6,10,15,15,838.0,121.5,5.45,22.5,737.5,289.57,193.59
2016,6,10,15,30,826.0,119.0,5.4,22.0,697.0,232.41,145.43
2016,6,10,15,45,812.0,115.0,5.35,22.0,652.5,174.87,101.54
2016,6,10,16,0,798.0,111.0,5.3,22.0,608.0,118.75,69.26
2016,6,10,16,15,777.5,107.5,5.2,21.5,559.5,79.95,62.79
2016,6,10,16,30,757.0,104.0,5.1,21.0,511.0,78.96,62.31
2016,6,10,16,45,731.0,99.0,5.0,20.5,461.0,70.02,54.97
2016,6,10,17,0,705.0,94.0,4.9,20.0,411.0,67.87,53.42
2016,6,10,17,15,669.0,88.5,4.75,19.5,360.0,65.13,51.32
2016,6,10,17,30,633.0,83.0,4.6,19.0,309.0,62.28,49.06
2016,6,10,17,45,583.0,76.0,4.5,18.5,259.0,58.05,45.52
2016,6,10,18,0,533.0,69.0,4.4,18.0,209.0,53.71,41.74
2016,6,10,18,15,460.0,60.5,4.2,17.0,163.0,47.88,36.56
2016,6,10,18,30,387.0,52.0,4.0,16.0,117.0,41.96,31.06
2016,6,10,18,45,279.0,39.5,3.85,15.5,78.5,30.51,20.4
2016,6,10,19,0,171.0,27.0,3.7,15.0,40.0,20.94,8.81
2016,6,10,19,15,85.5,13.5,3.75,14.5,20.0,11.52,0.0
2016,6,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,7.0,0.9,10.5,8.0,5.97,0.0
2016,6,11,5,0,63.0,14.0,0.9,11.0,16.0,26.48,0.0
2016,6,11,5,15,179.5,28.0,1.05,12.0,47.5,96.1,58.21
2016,6,11,5,30,296.0,42.0,1.2,13.0,79.0,163.63,122.95
2016,6,11,5,45,387.5,52.0,1.35,14.0,123.0,231.37,182.09
2016,6,11,6,0,479.0,62.0,1.5,15.0,167.0,307.25,246.95
2016,6,11,6,15,537.5,69.5,1.6,15.5,216.0,372.55,302.45
2016,6,11,6,30,596.0,77.0,1.7,16.0,265.0,442.58,359.93
2016,6,11,6,45,640.5,82.5,1.8,17.0,316.5,506.08,409.63
2016,6,11,7,0,685.0,88.0,1.9,18.0,368.0,571.96,459.23
2016,6,11,7,15,715.0,92.5,2.0,19.0,419.0,628.44,499.95
2016,6,11,7,30,745.0,97.0,2.1,20.0,470.0,685.15,539.09
2016,6,11,7,45,769.0,101.0,2.25,21.0,519.5,733.31,570.39
2016,6,11,8,0,793.0,105.0,2.4,22.0,569.0,783.61,602.56
2016,6,11,8,15,810.0,108.5,2.45,22.5,616.0,826.06,629.1
2016,6,11,8,30,827.0,112.0,2.5,23.0,663.0,866.39,653.85
2016,6,11,8,45,840.5,114.5,2.6,24.0,705.5,900.1,672.89
2016,6,11,9,0,854.0,117.0,2.7,25.0,748.0,931.01,689.88
2016,6,11,9,15,864.0,119.5,2.65,25.5,786.0,944.7,695.47
2016,6,11,9,30,874.0,122.0,2.6,26.0,824.0,965.63,705.98
2016,6,11,9,45,877.5,126.0,2.6,26.5,855.5,978.44,711.55
2016,6,11,10,0,881.0,130.0,2.6,27.0,887.0,987.54,714.87
2016,6,11,10,15,886.5,131.5,2.45,27.5,913.0,992.39,714.14
2016,6,11,10,30,892.0,133.0,2.3,28.0,939.0,993.5,711.09
2016,6,11,10,45,895.0,134.5,2.2,28.5,958.5,988.47,704.78
2016,6,11,11,0,898.0,136.0,2.1,29.0,978.0,979.7,696.28
2016,6,11,11,15,900.5,137.0,2.0,29.0,990.5,966.32,686.42
2016,6,11,11,30,903.0,138.0,1.9,29.0,1003.0,949.34,674.43
2016,6,11,11,45,902.0,139.0,1.85,29.5,1007.5,925.79,657.65
2016,6,11,12,0,901.0,140.0,1.8,30.0,1012.0,899.06,639.02
2016,6,11,12,15,901.0,140.0,1.9,30.0,1010.0,869.34,621.33
2016,6,11,12,30,901.0,140.0,2.0,30.0,1008.0,836.74,601.56
2016,6,11,12,45,908.5,133.0,2.15,30.0,1001.0,801.48,580.18
2016,6,11,13,0,916.0,126.0,2.3,30.0,994.0,763.08,555.12
2016,6,11,13,15,912.5,125.0,2.4,30.0,977.5,718.92,524.56
2016,6,11,13,30,909.0,124.0,2.5,30.0,961.0,672.62,491.62
2016,6,11,13,45,903.5,123.5,2.7,30.0,937.5,623.58,456.08
2016,6,11,14,0,898.0,123.0,2.9,30.0,914.0,572.94,418.05
2016,6,11,14,15,597.5,252.5,2.95,30.0,771.5,475.6,345.89
2016,6,11,14,30,297.0,382.0,3.0,30.0,629.0,407.82,296.9
2016,6,11,14,45,336.5,353.5,3.05,30.0,622.0,378.68,273.62
2016,6,11,15,0,376.0,325.0,3.1,30.0,615.0,345.41,246.16
2016,6,11,15,15,375.5,306.5,3.05,29.5,583.0,304.54,214.09
2016,6,11,15,30,375.0,288.0,3.0,29.0,551.0,263.84,182.62
2016,6,11,15,45,371.0,269.5,3.0,29.0,515.5,222.95,152.7
2016,6,11,16,0,367.0,251.0,3.0,29.0,480.0,182.82,127.82
2016,6,11,16,15,567.5,175.5,2.95,28.5,497.0,113.68,88.57
2016,6,11,16,30,768.0,100.0,2.9,28.0,514.0,76.21,58.17
2016,6,11,16,45,742.0,95.5,2.9,27.5,464.0,74.2,56.85
2016,6,11,17,0,716.0,91.0,2.9,27.0,414.0,65.91,50.2
2016,6,11,17,15,639.0,87.5,2.95,26.0,349.5,64.01,48.98
2016,6,11,17,30,562.0,84.0,3.0,25.0,285.0,62.24,47.81
2016,6,11,17,45,556.0,75.5,3.15,24.5,248.5,57.37,43.8
2016,6,11,18,0,550.0,67.0,3.3,24.0,212.0,52.19,39.39
2016,6,11,18,15,481.0,58.0,3.45,23.0,165.5,45.89,33.93
2016,6,11,18,30,412.0,49.0,3.6,22.0,119.0,39.44,28.12
2016,6,11,18,45,310.0,37.5,3.75,21.0,80.5,30.52,19.91
2016,6,11,19,0,208.0,26.0,3.9,20.0,42.0,20.26,8.34
2016,6,11,19,15,104.0,13.0,3.95,19.0,21.0,11.1,0.0
2016,6,11,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
