Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,7.0,4.2,12.5,8.0,5.97,0.0
2016,6,12,5,0,65.0,14.0,4.4,13.0,16.0,26.88,0.0
2016,6,12,5,15,181.0,28.0,4.5,13.5,47.5,96.3,57.96
2016,6,12,5,30,297.0,42.0,4.6,14.0,79.0,163.65,123.06
2016,6,12,5,45,386.0,52.0,4.75,14.5,122.5,230.35,182.45
2016,6,12,6,0,475.0,62.0,4.9,15.0,166.0,304.92,247.98
2016,6,12,6,15,533.0,69.5,4.9,15.5,214.5,369.7,304.5
2016,6,12,6,30,591.0,77.0,4.9,16.0,263.0,439.18,363.17
2016,6,12,6,45,637.0,82.0,4.9,16.5,314.5,502.77,415.31
2016,6,12,7,0,683.0,87.0,4.9,17.0,366.0,568.86,467.71
2016,6,12,7,15,712.5,91.5,4.75,17.5,416.5,624.87,510.05
2016,6,12,7,30,742.0,96.0,4.6,18.0,467.0,678.03,548.32
2016,6,12,7,45,767.0,99.0,4.5,19.0,517.0,728.92,581.89
2016,6,12,8,0,792.0,102.0,4.4,20.0,567.0,778.84,613.72
2016,6,12,8,15,809.0,105.5,4.3,20.5,613.5,821.27,640.63
2016,6,12,8,30,826.0,109.0,4.2,21.0,660.0,861.6,665.69
2016,6,12,8,45,840.5,111.0,4.1,21.5,702.5,895.65,685.91
2016,6,12,9,0,855.0,113.0,4.0,22.0,745.0,916.7,696.87
2016,6,12,9,15,865.0,115.5,4.0,22.5,783.0,941.01,710.64
2016,6,12,9,30,875.0,118.0,4.0,23.0,821.0,962.05,722.09
2016,6,12,9,45,888.0,116.5,4.0,23.5,855.0,978.46,730.43
2016,6,12,10,0,901.0,115.0,4.0,24.0,889.0,991.43,736.52
2016,6,12,10,15,906.5,116.0,4.05,24.5,915.5,996.09,737.46
2016,6,12,10,30,912.0,117.0,4.1,25.0,942.0,996.98,736.08
2016,6,12,10,45,916.5,117.5,4.2,25.5,961.5,992.62,731.65
2016,6,12,11,0,921.0,118.0,4.3,26.0,981.0,984.47,724.84
2016,6,12,11,15,923.0,118.5,4.4,26.5,993.5,970.23,714.1
2016,6,12,11,30,925.0,119.0,4.5,27.0,1006.0,952.34,701.06
2016,6,12,11,45,925.0,120.0,4.6,27.5,1011.0,929.6,684.89
2016,6,12,12,0,925.0,121.0,4.7,28.0,1016.0,903.54,666.75
2016,6,12,12,15,924.0,121.0,4.8,28.0,1013.5,872.65,646.64
2016,6,12,12,30,923.0,121.0,4.9,28.0,1011.0,838.84,624.39
2016,6,12,12,45,912.5,126.5,5.0,28.0,999.0,799.54,598.15
2016,6,12,13,0,902.0,132.0,5.1,28.0,987.0,758.14,568.78
2016,6,12,13,15,898.0,131.0,5.1,28.0,970.0,714.22,536.21
2016,6,12,13,30,894.0,130.0,5.1,28.0,953.0,668.25,501.45
2016,6,12,13,45,888.5,129.0,5.2,28.0,929.5,619.53,464.14
2016,6,12,14,0,883.0,128.0,5.3,28.0,906.0,569.27,424.59
2016,6,12,14,15,875.5,126.0,5.3,27.5,876.0,515.99,382.22
2016,6,12,14,30,868.0,124.0,5.3,27.0,846.0,461.82,337.83
2016,6,12,14,45,858.5,122.0,5.35,27.0,810.0,406.25,290.6
2016,6,12,15,0,849.0,120.0,5.4,27.0,774.0,350.46,242.39
2016,6,12,15,15,836.5,117.5,5.35,26.5,733.5,287.66,189.24
2016,6,12,15,30,824.0,115.0,5.3,26.0,693.0,230.58,141.85
2016,6,12,15,45,809.0,111.5,5.25,25.5,648.0,173.47,98.99
2016,6,12,16,0,794.0,108.0,5.2,25.0,603.0,117.87,67.24
2016,6,12,16,15,774.0,104.0,5.15,24.5,555.0,77.38,59.85
2016,6,12,16,30,754.0,100.0,5.1,24.0,507.0,75.95,59.0
2016,6,12,16,45,727.5,95.5,5.05,23.5,457.5,67.57,52.2
2016,6,12,17,0,701.0,91.0,5.0,23.0,408.0,65.67,50.87
2016,6,12,17,15,665.5,85.5,4.85,22.5,357.0,62.86,48.72
2016,6,12,17,30,630.0,80.0,4.7,22.0,306.0,59.93,46.43
2016,6,12,17,45,578.5,74.0,4.6,21.5,256.5,56.38,43.51
2016,6,12,18,0,527.0,68.0,4.5,21.0,207.0,52.78,40.41
2016,6,12,18,15,458.0,59.0,4.35,20.0,161.5,46.53,34.94
2016,6,12,18,30,389.0,50.0,4.2,19.0,116.0,40.15,29.12
2016,6,12,18,45,286.5,38.0,4.05,18.5,78.0,30.83,20.45
2016,6,12,19,0,184.0,26.0,3.9,18.0,40.0,20.2,8.63
2016,6,12,19,15,92.0,13.0,3.9,17.5,20.0,11.1,0.0
2016,6,12,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,39.0,6.5,3.7,12.0,8.0,5.55,0.0
2016,6,13,5,0,78.0,13.0,3.8,12.0,16.0,28.95,0.0
2016,6,13,5,15,190.5,26.5,3.9,12.5,47.0,96.84,58.24
2016,6,13,5,30,303.0,40.0,4.0,13.0,78.0,165.01,124.38
2016,6,13,5,45,390.0,49.5,4.15,13.5,121.0,229.13,181.82
2016,6,13,6,0,477.0,59.0,4.3,14.0,164.0,302.29,246.29
2016,6,13,6,15,533.0,66.5,4.3,14.5,211.5,365.96,301.91
2016,6,13,6,30,589.0,74.0,4.3,15.0,259.0,434.18,359.55
2016,6,13,6,45,634.5,78.5,4.3,15.5,310.0,496.66,410.75
2016,6,13,7,0,680.0,83.0,4.3,16.0,361.0,561.63,462.19
2016,6,13,7,15,710.0,88.0,4.3,16.5,411.5,618.39,505.5
2016,6,13,7,30,740.0,93.0,4.3,17.0,462.0,672.66,545.08
2016,6,13,7,45,766.5,95.0,4.3,17.5,512.0,723.48,580.23
2016,6,13,8,0,793.0,97.0,4.3,18.0,562.0,773.45,613.99
2016,6,13,8,15,810.5,100.5,4.4,18.5,608.5,816.33,642.58
2016,6,13,8,30,828.0,104.0,4.5,19.0,655.0,857.17,669.38
2016,6,13,8,45,844.0,105.5,4.6,19.5,699.0,882.54,684.92
2016,6,13,9,0,860.0,107.0,4.7,20.0,743.0,914.43,705.1
2016,6,13,9,15,871.0,109.0,4.8,20.5,781.5,939.35,720.24
2016,6,13,9,30,882.0,111.0,4.9,21.0,820.0,961.03,733.16
2016,6,13,9,45,895.5,109.5,5.0,21.5,855.0,978.09,742.91
2016,6,13,10,0,909.0,108.0,5.1,22.0,890.0,991.69,750.37
2016,6,13,10,15,915.5,109.5,5.2,22.0,917.5,997.98,754.41
2016,6,13,10,30,922.0,111.0,5.3,22.0,945.0,1000.46,755.98
2016,6,13,10,45,927.0,112.0,5.4,22.0,966.0,997.14,753.72
2016,6,13,11,0,932.0,113.0,5.5,22.0,987.0,989.97,748.92
2016,6,13,11,15,935.0,113.5,5.65,22.0,1000.5,976.63,740.29
2016,6,13,11,30,938.0,114.0,5.8,22.0,1014.0,959.58,729.11
2016,6,13,11,45,938.0,115.5,5.95,22.0,1019.5,937.14,714.16
2016,6,13,12,0,938.0,117.0,6.1,22.0,1025.0,911.31,696.78
2016,6,13,12,15,938.0,117.0,6.15,22.0,1023.0,880.97,675.63
2016,6,13,12,30,938.0,117.0,6.2,22.0,1021.0,847.6,652.25
2016,6,13,12,45,933.0,119.0,6.3,22.0,1011.0,809.19,625.33
2016,6,13,13,0,928.0,121.0,6.4,22.0,1001.0,768.31,595.33
2016,6,13,13,15,924.5,120.0,6.35,22.0,984.5,723.8,560.8
2016,6,13,13,30,921.0,119.0,6.3,22.0,968.0,677.11,523.95
2016,6,13,13,45,914.0,119.5,6.3,22.0,944.0,627.54,484.21
2016,6,13,14,0,907.0,120.0,6.3,22.0,920.0,576.48,442.32
2016,6,13,14,15,900.0,118.5,6.3,21.5,890.0,522.67,398.04
2016,6,13,14,30,893.0,117.0,6.3,21.0,860.0,467.86,351.59
2016,6,13,14,45,880.0,117.0,6.3,21.0,823.0,411.15,301.89
2016,6,13,15,0,867.0,117.0,6.3,21.0,786.0,354.54,251.53
2016,6,13,15,15,855.0,114.5,6.2,20.5,745.0,296.82,200.72
2016,6,13,15,30,843.0,112.0,6.1,20.0,704.0,232.69,146.34
2016,6,13,15,45,828.5,108.5,6.1,19.5,659.0,174.53,101.45
2016,6,13,16,0,814.0,105.0,6.1,19.0,614.0,117.81,68.03
2016,6,13,16,15,794.0,101.5,6.05,18.5,565.5,75.96,60.13
2016,6,13,16,30,774.0,98.0,6.0,18.0,517.0,74.8,59.47
2016,6,13,16,45,756.0,91.5,6.0,17.5,468.0,71.38,56.82
2016,6,13,17,0,738.0,85.0,6.0,17.0,419.0,67.72,53.93
2016,6,13,17,15,704.0,80.0,5.9,16.5,367.5,59.38,46.88
2016,6,13,17,30,670.0,75.0,5.8,16.0,316.0,56.64,44.68
2016,6,13,17,45,623.5,69.0,5.75,16.0,266.0,52.94,41.46
2016,6,13,18,0,577.0,63.0,5.7,16.0,216.0,49.16,38.06
2016,6,13,18,15,509.0,55.5,5.55,15.5,169.5,43.94,33.32
2016,6,13,18,30,441.0,48.0,5.4,15.0,123.0,38.66,28.33
2016,6,13,18,45,328.0,37.5,5.3,14.5,83.5,30.51,20.57
2016,6,13,19,0,215.0,27.0,5.2,14.0,44.0,21.03,9.65
2016,6,13,19,15,107.5,13.5,5.15,13.5,22.0,11.52,0.0
2016,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,7.0,3.7,10.5,8.0,5.97,0.0
2016,6,14,5,0,71.0,14.0,3.8,11.0,16.0,28.14,0.0
2016,6,14,5,15,190.5,27.5,3.85,11.5,48.0,97.9,59.04
2016,6,14,5,30,310.0,41.0,3.9,12.0,80.0,167.96,127.03
2016,6,14,5,45,411.5,48.5,3.95,12.5,124.5,236.35,188.05
2016,6,14,6,0,513.0,56.0,4.0,13.0,169.0,315.05,257.19
2016,6,14,6,15,568.5,63.0,3.95,13.5,217.5,379.66,313.73
2016,6,14,6,30,624.0,70.0,3.9,14.0,266.0,448.72,372.04
2016,6,14,6,45,672.0,73.0,3.85,14.5,317.5,512.51,424.21
2016,6,14,7,0,720.0,76.0,3.8,15.0,369.0,576.77,474.95
2016,6,14,7,15,747.5,80.0,3.75,15.5,419.5,632.35,517.07
2016,6,14,7,30,775.0,84.0,3.7,16.0,470.0,687.87,556.65
2016,6,14,7,45,799.0,86.0,3.7,17.0,520.0,737.92,589.81
2016,6,14,8,0,823.0,88.0,3.7,18.0,570.0,786.89,621.34
2016,6,14,8,15,839.0,90.5,3.7,18.5,616.0,820.19,642.07
2016,6,14,8,30,855.0,93.0,3.7,19.0,662.0,858.98,666.52
2016,6,14,8,45,867.5,95.0,3.7,19.5,704.5,891.65,686.3
2016,6,14,9,0,880.0,97.0,3.7,20.0,747.0,921.51,703.94
2016,6,14,9,15,889.0,99.0,3.75,20.5,785.5,945.06,717.44
2016,6,14,9,30,898.0,101.0,3.8,21.0,824.0,965.27,728.67
2016,6,14,9,45,898.5,107.0,3.85,21.5,854.5,978.05,734.89
2016,6,14,10,0,899.0,113.0,3.9,22.0,885.0,986.94,738.62
2016,6,14,10,15,904.5,114.5,4.05,22.0,911.5,992.24,742.11
2016,6,14,10,30,910.0,116.0,4.2,22.0,938.0,993.75,743.18
2016,6,14,10,45,913.5,117.0,4.35,22.5,958.0,989.07,738.75
2016,6,14,11,0,917.0,118.0,4.5,23.0,978.0,980.6,731.95
2016,6,14,11,15,919.5,118.5,4.6,23.0,990.5,966.99,723.2
2016,6,14,11,30,922.0,119.0,4.7,23.0,1003.0,949.73,712.03
2016,6,14,11,45,923.0,119.0,4.85,23.5,1008.5,927.16,696.2
2016,6,14,12,0,924.0,119.0,5.0,24.0,1014.0,901.27,678.06
2016,6,14,12,15,923.5,119.0,5.1,23.5,1011.5,870.96,659.12
2016,6,14,12,30,923.0,119.0,5.2,23.0,1009.0,837.7,637.91
2016,6,14,12,45,922.5,117.5,5.3,22.5,1000.0,800.39,613.54
2016,6,14,13,0,922.0,116.0,5.4,22.0,991.0,760.41,585.97
2016,6,14,13,15,918.5,115.5,5.5,21.5,974.5,716.66,553.97
2016,6,14,13,30,915.0,115.0,5.6,21.0,958.0,670.73,519.4
2016,6,14,13,45,907.5,115.5,5.75,21.0,934.0,621.27,480.23
2016,6,14,14,0,900.0,116.0,5.9,21.0,910.0,570.37,438.83
2016,6,14,14,15,893.5,114.5,5.85,20.5,880.5,517.25,394.94
2016,6,14,14,30,887.0,113.0,5.8,20.0,851.0,463.09,348.88
2016,6,14,14,45,879.0,110.5,5.8,19.5,815.5,406.84,300.0
2016,6,14,15,0,871.0,108.0,5.8,19.0,780.0,350.19,249.78
2016,6,14,15,15,860.0,105.5,5.7,18.5,740.0,292.64,198.67
2016,6,14,15,30,849.0,103.0,5.6,18.0,700.0,235.49,149.4
2016,6,14,15,45,811.5,105.0,5.6,18.0,645.5,170.71,99.54
2016,6,14,16,0,774.0,107.0,5.6,18.0,591.0,117.37,68.78
2016,6,14,16,15,783.0,97.5,5.6,17.5,554.5,73.01,57.81
2016,6,14,16,30,792.0,88.0,5.6,17.0,518.0,68.01,53.8
2016,6,14,16,45,769.0,84.0,5.6,17.0,468.0,66.07,52.3
2016,6,14,17,0,746.0,80.0,5.6,17.0,418.0,64.03,50.7
2016,6,14,17,15,714.0,75.5,5.5,16.5,367.5,61.39,48.65
2016,6,14,17,30,682.0,71.0,5.4,16.0,317.0,53.83,42.19
2016,6,14,17,45,637.5,65.5,5.35,15.5,267.5,50.4,39.3
2016,6,14,18,0,593.0,60.0,5.3,15.0,218.0,46.9,36.22
2016,6,14,18,15,526.5,53.0,5.1,14.5,171.5,41.99,31.75
2016,6,14,18,30,460.0,46.0,4.9,14.0,125.0,37.03,27.04
2016,6,14,18,45,351.0,36.5,4.7,13.5,85.5,29.69,19.99
2016,6,14,19,0,242.0,27.0,4.5,13.0,46.0,22.26,10.8
2016,6,14,19,15,121.0,13.5,4.5,12.5,23.0,11.52,0.0
2016,6,14,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,4.0,9.5,7.0,5.97,0.0
2016,6,15,5,0,0.0,14.0,4.1,10.0,14.0,11.95,0.0
2016,6,15,5,15,90.0,29.0,4.2,10.5,40.0,64.42,37.87
2016,6,15,5,30,180.0,44.0,4.3,11.0,66.0,124.93,94.7
2016,6,15,5,45,239.0,59.0,4.45,11.5,102.5,175.49,140.27
2016,6,15,6,0,298.0,74.0,4.6,12.0,139.0,232.42,190.95
2016,6,15,6,15,330.5,89.5,4.7,12.5,179.5,282.33,235.12
2016,6,15,6,30,363.0,105.0,4.8,13.0,220.0,334.93,280.38
2016,6,15,6,45,402.0,115.0,4.9,14.0,262.5,387.84,324.22
2016,6,15,7,0,441.0,125.0,5.0,15.0,305.0,443.38,368.87
2016,6,15,7,15,606.5,105.0,5.1,15.5,387.5,564.4,466.83
2016,6,15,7,30,772.0,85.0,5.2,16.0,470.0,686.21,561.5
2016,6,15,7,45,764.0,92.5,5.3,16.5,506.5,717.6,582.48
2016,6,15,8,0,756.0,100.0,5.4,17.0,543.0,745.7,601.12
2016,6,15,8,15,660.0,148.5,5.5,17.0,557.5,745.77,599.69
2016,6,15,8,30,564.0,197.0,5.6,17.0,572.0,723.11,579.87
2016,6,15,8,45,564.5,213.0,5.7,17.5,609.0,753.32,600.34
2016,6,15,9,0,565.0,229.0,5.8,18.0,646.0,780.99,618.45
2016,6,15,9,15,563.0,245.0,5.85,18.0,679.0,803.68,633.73
2016,6,15,9,30,561.0,261.0,5.9,18.0,712.0,823.55,646.93
2016,6,15,9,45,555.0,277.5,6.0,18.5,739.0,837.23,654.51
2016,6,15,10,0,549.0,294.0,6.1,19.0,766.0,847.92,659.95
2016,6,15,10,15,488.0,326.0,6.15,19.0,755.0,817.93,635.67
2016,6,15,10,30,427.0,358.0,6.2,19.0,744.0,784.62,609.13
2016,6,15,10,45,428.5,365.0,6.3,19.5,760.0,784.89,607.92
2016,6,15,11,0,430.0,372.0,6.4,20.0,776.0,782.7,604.84
2016,6,15,11,15,415.5,392.0,6.45,20.0,786.5,774.92,598.17
2016,6,15,11,30,401.0,412.0,6.5,20.0,797.0,755.35,583.17
2016,6,15,11,45,666.0,264.0,6.55,20.0,907.0,850.66,659.53
2016,6,15,12,0,931.0,116.0,6.6,20.0,1017.0,904.87,700.45
2016,6,15,12,15,931.0,116.0,6.6,20.0,1015.5,874.86,678.59
2016,6,15,12,30,931.0,116.0,6.6,20.0,1014.0,841.85,654.88
2016,6,15,12,45,919.0,123.0,6.6,20.0,1002.5,802.6,626.55
2016,6,15,13,0,907.0,130.0,6.6,20.0,991.0,761.26,595.22
2016,6,15,13,15,904.0,129.0,6.55,20.0,975.0,717.97,561.26
2016,6,15,13,30,901.0,128.0,6.5,20.0,959.0,672.51,525.01
2016,6,15,13,45,899.0,125.0,6.5,20.0,936.5,624.12,485.87
2016,6,15,14,0,897.0,122.0,6.5,20.0,914.0,573.86,444.28
2016,6,15,14,15,890.0,120.0,6.45,19.5,884.0,520.26,399.71
2016,6,15,14,30,883.0,118.0,6.4,19.0,854.0,465.68,353.04
2016,6,15,14,45,878.5,114.0,6.35,19.0,819.5,409.83,303.48
2016,6,15,15,0,874.0,110.0,6.3,19.0,785.0,353.22,252.46
2016,6,15,15,15,862.5,107.5,6.2,18.5,744.5,295.35,201.01
2016,6,15,15,30,851.0,105.0,6.1,18.0,704.0,237.94,151.44
2016,6,15,15,45,842.5,99.5,6.1,18.0,660.5,179.63,105.46
2016,6,15,16,0,834.0,94.0,6.1,18.0,617.0,113.14,63.3
2016,6,15,16,15,815.5,91.0,5.95,17.5,569.0,69.15,54.48
2016,6,15,16,30,797.0,88.0,5.8,17.0,521.0,68.07,53.85
2016,6,15,16,45,777.5,82.5,5.7,17.0,471.5,65.09,51.44
2016,6,15,17,0,758.0,77.0,5.6,17.0,422.0,61.92,48.86
2016,6,15,17,15,725.5,73.0,5.4,16.5,371.0,59.57,47.05
2016,6,15,17,30,693.0,69.0,5.2,16.0,320.0,57.17,45.14
2016,6,15,17,45,651.0,63.0,5.05,15.5,270.5,48.64,37.73
2016,6,15,18,0,609.0,57.0,4.9,15.0,221.0,44.68,34.25
2016,6,15,18,15,543.5,50.5,4.5,14.5,174.0,40.07,30.05
2016,6,15,18,30,478.0,44.0,4.1,14.0,127.0,35.42,25.64
2016,6,15,18,45,379.5,34.5,3.75,13.5,87.0,28.04,18.6
2016,6,15,19,0,281.0,25.0,3.4,13.0,47.0,20.54,9.7
2016,6,15,19,15,140.5,12.5,3.15,12.5,23.5,10.67,0.0
2016,6,15,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,10.5,8.0,6.83,0.0
2016,6,16,5,0,0.0,16.0,0.7,11.0,16.0,13.66,0.0
2016,6,16,5,15,172.5,26.5,0.7,11.5,48.0,90.94,54.1
2016,6,16,5,30,345.0,37.0,0.7,12.0,80.0,175.62,131.54
2016,6,16,5,45,427.0,45.5,0.75,13.0,123.0,238.62,187.09
2016,6,16,6,0,509.0,54.0,0.8,14.0,166.0,310.09,248.23
2016,6,16,6,15,564.0,60.5,0.7,14.5,213.5,373.51,301.25
2016,6,16,6,30,619.0,67.0,0.6,15.0,261.0,441.36,355.32
2016,6,16,6,45,651.5,74.0,0.5,15.5,310.5,500.11,399.74
2016,6,16,7,0,684.0,81.0,0.4,16.0,360.0,560.2,442.91
2016,6,16,7,15,713.0,85.5,0.4,16.5,410.0,615.82,482.02
2016,6,16,7,30,742.0,90.0,0.4,17.0,460.0,669.14,517.54
2016,6,16,7,45,760.0,95.5,0.4,17.5,508.0,717.35,547.67
2016,6,16,8,0,778.0,101.0,0.4,18.0,556.0,764.19,576.15
2016,6,16,8,15,795.5,104.0,0.45,18.5,602.0,806.13,601.6
2016,6,16,8,30,813.0,107.0,0.5,19.0,648.0,846.07,625.41
2016,6,16,8,45,827.0,109.5,0.55,19.5,690.5,880.06,645.08
2016,6,16,9,0,841.0,112.0,0.6,20.0,733.0,901.19,656.43
2016,6,16,9,15,851.5,114.5,0.7,20.5,771.0,925.91,671.24
2016,6,16,9,30,862.0,117.0,0.8,21.0,809.0,947.44,683.96
2016,6,16,9,45,571.5,259.5,0.95,21.5,726.5,839.32,612.24
2016,6,16,10,0,281.0,402.0,1.1,22.0,644.0,682.21,501.18
2016,6,16,10,15,436.5,356.5,1.25,22.0,745.0,797.63,584.94
2016,6,16,10,30,592.0,311.0,1.4,22.0,846.0,897.36,653.72
2016,6,16,10,45,611.0,301.0,1.55,22.5,864.0,898.5,653.78
2016,6,16,11,0,630.0,291.0,1.7,23.0,882.0,895.81,652.44
2016,6,16,11,15,774.0,203.5,1.9,23.0,939.0,923.99,675.12
2016,6,16,11,30,918.0,116.0,2.1,23.0,996.0,943.68,689.49
2016,6,16,11,45,920.5,115.0,2.3,23.5,1002.0,921.8,675.44
2016,6,16,12,0,923.0,114.0,2.5,24.0,1008.0,896.56,659.35
2016,6,16,12,15,922.5,114.0,2.7,24.0,1006.0,866.47,641.05
2016,6,16,12,30,922.0,114.0,2.9,24.0,1004.0,833.42,620.42
2016,6,16,12,45,921.5,112.5,3.1,24.5,995.0,796.31,595.48
2016,6,16,13,0,921.0,111.0,3.3,25.0,986.0,756.52,567.63
2016,6,16,13,15,918.0,110.0,3.45,25.0,969.5,712.9,536.23
2016,6,16,13,30,915.0,109.0,3.6,25.0,953.0,667.07,502.32
2016,6,16,13,45,911.5,107.5,3.8,25.0,930.5,618.53,465.54
2016,6,16,14,0,908.0,106.0,4.0,25.0,908.0,568.19,426.17
2016,6,16,14,15,901.5,104.5,4.1,25.0,878.0,514.84,383.08
2016,6,16,14,30,895.0,103.0,4.2,25.0,848.0,460.42,337.84
2016,6,16,14,45,888.0,100.0,4.35,25.0,813.5,403.9,289.79
2016,6,16,15,0,881.0,97.0,4.5,25.0,779.0,346.86,240.38
2016,6,16,15,15,870.0,95.0,4.55,24.5,738.5,289.26,190.71
2016,6,16,15,30,859.0,93.0,4.6,24.0,698.0,232.05,142.62
2016,6,16,15,45,847.5,89.5,4.7,24.0,654.0,174.38,98.38
2016,6,16,16,0,836.0,86.0,4.8,24.0,610.0,117.67,65.03
2016,6,16,16,15,818.0,83.0,4.8,23.5,562.5,73.16,56.52
2016,6,16,16,30,800.0,80.0,4.8,23.0,515.0,62.57,47.86
2016,6,16,16,45,779.5,76.0,4.8,22.5,466.0,60.46,46.34
2016,6,16,17,0,759.0,72.0,4.8,22.0,417.0,58.23,44.68
2016,6,16,17,15,728.0,68.0,4.65,21.5,367.0,55.76,42.79
2016,6,16,17,30,697.0,64.0,4.5,21.0,317.0,53.22,40.79
2016,6,16,17,45,656.5,58.5,4.4,20.5,268.0,49.31,37.53
2016,6,16,18,0,616.0,53.0,4.3,20.0,219.0,45.31,34.08
2016,6,16,18,15,553.5,47.0,3.95,19.0,172.5,37.34,27.09
2016,6,16,18,30,491.0,41.0,3.6,18.0,126.0,32.99,23.09
2016,6,16,18,45,395.0,32.5,3.25,17.5,87.0,26.37,16.85
2016,6,16,19,0,299.0,24.0,2.9,17.0,48.0,19.68,8.97
2016,6,16,19,15,149.5,12.0,2.65,16.5,24.0,10.24,0.0
2016,6,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,8.5,1.05,13.5,8.5,7.26,0.0
2016,6,17,5,0,0.0,17.0,1.1,14.0,17.0,14.51,0.0
2016,6,17,5,15,196.5,24.5,1.3,14.5,49.0,97.17,56.79
2016,6,17,5,30,393.0,32.0,1.5,15.0,81.0,186.43,138.03
2016,6,17,5,45,470.5,39.5,1.7,15.5,124.0,248.84,194.02
2016,6,17,6,0,548.0,47.0,1.9,16.0,167.0,319.28,255.54
2016,6,17,6,15,599.0,52.5,1.95,16.5,214.0,381.29,308.83
2016,6,17,6,30,650.0,58.0,2.0,17.0,261.0,445.71,362.17
2016,6,17,6,45,684.0,62.5,2.05,17.5,310.0,503.9,408.66
2016,6,17,7,0,718.0,67.0,2.1,18.0,359.0,563.45,454.45
2016,6,17,7,15,623.5,104.0,2.1,18.5,381.5,574.21,459.87
2016,6,17,7,30,529.0,141.0,2.1,19.0,404.0,562.84,448.47
2016,6,17,7,45,478.0,174.5,2.15,19.5,431.0,579.77,458.43
2016,6,17,8,0,427.0,208.0,2.2,20.0,458.0,590.42,463.16
2016,6,17,8,15,632.0,147.5,2.3,20.5,551.0,720.35,559.98
2016,6,17,8,30,837.0,87.0,2.4,21.0,644.0,835.27,637.7
2016,6,17,8,45,848.5,89.5,2.5,21.5,685.5,867.35,656.65
2016,6,17,9,0,860.0,92.0,2.6,22.0,727.0,896.65,674.31
2016,6,17,9,15,869.5,94.0,2.7,22.5,764.5,920.54,688.26
2016,6,17,9,30,879.0,96.0,2.8,23.0,802.0,941.2,700.06
2016,6,17,9,45,886.0,97.5,2.95,23.5,834.0,955.54,708.1
2016,6,17,10,0,893.0,99.0,3.1,24.0,866.0,966.33,713.88
2016,6,17,10,15,483.5,260.5,3.25,24.0,678.0,748.89,562.7
2016,6,17,10,30,74.0,422.0,3.4,24.0,490.0,462.29,347.72
2016,6,17,10,45,45.0,359.5,3.6,24.5,401.0,370.94,280.5
2016,6,17,11,0,16.0,297.0,3.8,25.0,312.0,270.21,204.09
2016,6,17,11,15,13.5,260.0,3.95,25.0,273.0,234.44,177.14
2016,6,17,11,30,11.0,223.0,4.1,25.0,234.0,199.31,150.32
2016,6,17,11,45,7.5,188.5,4.3,25.5,196.0,165.99,124.41
2016,6,17,12,0,4.0,154.0,4.5,26.0,158.0,133.18,98.82
2016,6,17,12,15,22.5,284.5,4.6,26.0,306.0,265.14,200.16
2016,6,17,12,30,41.0,415.0,4.7,26.0,454.0,389.06,292.5
2016,6,17,12,45,76.0,442.5,4.85,26.0,515.0,432.9,325.31
2016,6,17,13,0,111.0,470.0,5.0,26.0,576.0,472.63,354.96
2016,6,17,13,15,81.5,440.5,5.1,25.5,517.5,418.83,315.68
2016,6,17,13,30,52.0,411.0,5.2,25.0,459.0,368.33,278.63
2016,6,17,13,45,95.5,422.5,5.3,25.0,508.0,395.02,299.15
2016,6,17,14,0,139.0,434.0,5.4,25.0,557.0,413.44,312.83
2016,6,17,14,15,247.0,401.5,5.45,24.5,611.0,423.08,319.97
2016,6,17,14,30,355.0,369.0,5.5,24.0,665.0,424.97,319.67
2016,6,17,14,45,308.5,362.5,5.55,24.0,612.0,376.4,281.66
2016,6,17,15,0,262.0,356.0,5.6,24.0,559.0,332.65,247.68
2016,6,17,15,15,266.0,332.5,5.55,23.5,529.5,295.95,218.26
2016,6,17,15,30,270.0,309.0,5.5,23.0,500.0,259.16,188.96
2016,6,17,15,45,524.0,206.5,5.45,23.0,546.5,198.53,131.37
2016,6,17,16,0,778.0,104.0,5.4,23.0,593.0,117.73,66.76
2016,6,17,16,15,759.0,100.5,5.3,22.5,546.5,74.55,57.94
2016,6,17,16,30,740.0,97.0,5.2,22.0,500.0,73.43,57.32
2016,6,17,16,45,494.0,138.5,5.15,21.5,397.0,93.44,74.74
2016,6,17,17,0,248.0,180.0,5.1,21.0,294.0,122.73,100.15
2016,6,17,17,15,129.0,152.0,4.95,20.5,211.0,109.79,89.53
2016,6,17,17,30,10.0,124.0,4.8,20.0,128.0,97.0,78.91
2016,6,17,17,45,5.0,106.0,4.65,19.5,108.0,83.33,67.32
2016,6,17,18,0,0.0,88.0,4.5,19.0,88.0,69.58,55.43
2016,6,17,18,15,0.0,69.0,4.25,18.0,69.0,55.09,42.75
2016,6,17,18,30,0.0,50.0,4.0,17.0,50.0,40.48,29.72
2016,6,17,18,45,0.0,34.5,3.8,16.5,34.5,28.26,18.55
2016,6,17,19,0,0.0,19.0,3.6,16.0,19.0,15.68,6.13
2016,6,17,19,15,0.0,9.5,3.45,15.5,9.5,8.11,0.0
2016,6,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,6.5,1.55,12.5,8.5,5.55,0.0
2016,6,18,5,0,129.0,13.0,1.7,13.0,17.0,40.08,0.0
2016,6,18,5,15,256.0,23.0,1.8,13.5,49.0,112.17,65.41
2016,6,18,5,30,383.0,33.0,1.9,14.0,81.0,183.77,136.61
2016,6,18,5,45,465.0,40.5,2.05,14.5,124.0,247.4,193.84
2016,6,18,6,0,547.0,48.0,2.2,15.0,167.0,319.55,257.01
2016,6,18,6,15,601.0,53.5,2.25,15.5,215.5,383.03,311.85
2016,6,18,6,30,655.0,59.0,2.3,16.0,264.0,449.11,366.89
2016,6,18,6,45,693.0,63.5,2.35,17.0,315.0,510.0,415.06
2016,6,18,7,0,731.0,68.0,2.4,18.0,366.0,572.58,462.54
2016,6,18,7,15,759.5,72.0,2.35,18.5,416.5,629.26,504.19
2016,6,18,7,30,788.0,76.0,2.3,19.0,467.0,685.98,543.0
2016,6,18,7,45,808.5,79.0,2.3,19.5,517.0,734.98,575.28
2016,6,18,8,0,829.0,82.0,2.3,20.0,567.0,775.33,600.73
2016,6,18,8,15,846.0,85.0,2.25,20.5,614.0,818.03,627.02
2016,6,18,8,30,863.0,88.0,2.2,21.0,661.0,858.63,651.28
2016,6,18,8,45,876.0,90.0,2.15,21.5,704.5,892.16,670.29
2016,6,18,9,0,889.0,92.0,2.1,22.0,748.0,922.87,687.18
2016,6,18,9,15,899.5,94.0,2.05,22.5,787.0,948.22,700.32
2016,6,18,9,30,910.0,96.0,2.0,23.0,826.0,970.25,711.21
2016,6,18,9,45,914.0,100.0,1.95,23.5,859.0,984.7,717.16
2016,6,18,10,0,918.0,104.0,1.9,24.0,892.0,995.35,720.76
2016,6,18,10,15,924.0,105.5,1.85,24.0,919.5,1001.51,723.01
2016,6,18,10,30,930.0,107.0,1.8,24.0,947.0,1003.82,722.95
2016,6,18,10,45,935.5,107.0,1.8,24.5,968.0,1000.3,718.62
2016,6,18,11,0,941.0,107.0,1.8,25.0,989.0,992.92,712.05
2016,6,18,11,15,944.0,107.5,1.8,25.5,1002.5,979.85,702.05
2016,6,18,11,30,947.0,108.0,1.8,26.0,1016.0,963.02,689.85
2016,6,18,11,45,949.5,108.0,1.8,26.5,1022.5,941.63,674.89
2016,6,18,12,0,952.0,108.0,1.8,27.0,1029.0,916.72,657.81
2016,6,18,12,15,952.0,107.5,1.85,27.0,1028.0,885.95,638.82
2016,6,18,12,30,952.0,107.0,1.9,27.0,1027.0,852.09,617.72
2016,6,18,12,45,953.5,105.0,2.0,27.5,1019.0,815.15,593.66
2016,6,18,13,0,955.0,103.0,2.1,28.0,1011.0,775.29,567.01
2016,6,18,13,15,952.5,102.5,2.15,28.0,995.0,731.14,536.16
2016,6,18,13,30,950.0,102.0,2.2,28.0,979.0,684.62,502.81
2016,6,18,13,45,946.0,101.0,2.25,28.0,956.0,634.64,466.03
2016,6,18,14,0,942.0,100.0,2.3,28.0,933.0,582.83,426.75
2016,6,18,14,15,936.5,98.5,2.3,28.0,904.0,528.3,384.01
2016,6,18,14,30,931.0,97.0,2.3,28.0,875.0,472.52,338.98
2016,6,18,14,45,923.0,96.0,2.3,28.0,839.5,415.2,291.49
2016,6,18,15,0,915.0,95.0,2.3,28.0,804.0,357.37,242.55
2016,6,18,15,15,905.5,93.0,2.3,27.5,763.5,298.19,192.73
2016,6,18,15,30,896.0,91.0,2.3,27.0,723.0,239.19,144.12
2016,6,18,15,45,881.0,89.5,2.35,27.0,677.5,180.23,99.8
2016,6,18,16,0,866.0,88.0,2.4,27.0,632.0,122.55,66.47
2016,6,18,16,15,848.5,85.0,2.4,26.5,583.5,74.95,57.24
2016,6,18,16,30,831.0,82.0,2.4,26.0,535.0,64.4,48.77
2016,6,18,16,45,806.5,79.0,2.4,26.0,484.0,62.95,47.73
2016,6,18,17,0,782.0,76.0,2.4,26.0,433.0,61.45,46.63
2016,6,18,17,15,750.5,72.0,2.2,25.0,381.5,59.05,44.95
2016,6,18,17,30,719.0,68.0,2.0,24.0,330.0,56.59,43.16
2016,6,18,17,45,674.5,63.0,1.85,23.5,279.0,53.14,40.35
2016,6,18,18,0,630.0,58.0,1.7,23.0,228.0,45.57,33.88
2016,6,18,18,15,565.0,51.0,1.65,22.0,180.0,40.56,29.54
2016,6,18,18,30,500.0,44.0,1.6,21.0,132.0,35.48,24.95
2016,6,18,18,45,400.5,35.0,1.55,20.0,91.5,28.49,18.48
2016,6,18,19,0,301.0,26.0,1.5,19.0,51.0,21.42,10.38
2016,6,18,19,15,150.5,13.0,1.5,18.5,25.5,11.1,0.0
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,45,76.5,6.5,1.3,13.5,8.5,5.55,0.0
2016,6,19,5,0,153.0,13.0,1.3,14.0,17.0,45.34,0.0
2016,6,19,5,15,285.0,23.0,1.55,15.0,51.0,119.99,68.96
2016,6,19,5,30,417.0,33.0,1.8,16.0,85.0,194.99,143.59
2016,6,19,5,45,497.0,40.5,2.1,17.0,129.5,259.69,201.34
2016,6,19,6,0,577.0,48.0,2.4,18.0,174.0,332.64,264.43
2016,6,19,6,15,629.0,53.5,2.45,18.5,223.0,394.76,317.77
2016,6,19,6,30,681.0,59.0,2.5,19.0,272.0,463.07,374.0
2016,6,19,6,45,716.5,63.5,2.6,20.0,323.0,523.71,421.57
2016,6,19,7,0,752.0,68.0,2.7,21.0,374.0,585.77,468.28
2016,6,19,7,15,778.5,72.0,2.75,21.5,424.5,641.99,509.61
2016,6,19,7,30,805.0,76.0,2.8,22.0,475.0,698.03,548.04
2016,6,19,7,45,829.0,75.5,2.85,23.0,523.5,739.47,573.85
2016,6,19,8,0,853.0,75.0,2.9,24.0,572.0,786.22,602.89
2016,6,19,8,15,862.5,81.0,2.8,24.5,619.5,826.95,627.33
2016,6,19,8,30,872.0,87.0,2.7,25.0,667.0,864.99,649.42
2016,6,19,8,45,882.0,90.5,2.65,25.5,709.5,897.78,667.93
2016,6,19,9,0,892.0,94.0,2.6,26.0,752.0,927.56,684.21
2016,6,19,9,15,901.5,95.5,2.45,26.5,790.0,951.51,695.57
2016,6,19,9,30,911.0,97.0,2.3,27.0,828.0,972.12,704.57
2016,6,19,9,45,925.5,94.0,2.2,27.5,862.5,989.22,711.7
2016,6,19,10,0,940.0,91.0,2.1,28.0,897.0,1002.83,716.57
2016,6,19,10,15,945.0,92.0,1.95,28.5,924.0,1007.82,715.44
2016,6,19,10,30,950.0,93.0,1.8,29.0,951.0,1008.93,711.96
2016,6,19,10,45,953.0,94.5,1.7,29.5,971.0,1004.7,705.92
2016,6,19,11,0,956.0,96.0,1.6,30.0,991.0,996.53,697.62
2016,6,19,11,15,958.5,96.5,1.6,30.0,1004.5,983.05,688.98
2016,6,19,11,30,961.0,97.0,1.6,30.0,1018.0,965.77,678.14
2016,6,19,11,45,959.5,99.0,1.65,30.5,1023.5,942.63,663.04
2016,6,19,12,0,958.0,101.0,1.7,31.0,1029.0,916.05,645.85
2016,6,19,12,15,957.5,101.5,1.85,31.0,1027.5,885.72,628.58
2016,6,19,12,30,957.0,102.0,2.0,31.0,1026.0,852.27,608.98
2016,6,19,12,45,940.5,112.5,2.15,31.5,1013.5,812.08,583.43
2016,6,19,13,0,924.0,123.0,2.3,32.0,1001.0,769.87,555.28
2016,6,19,13,15,920.5,122.0,2.4,32.0,984.5,725.76,525.11
2016,6,19,13,30,917.0,121.0,2.5,32.0,968.0,679.47,492.55
2016,6,19,13,45,917.5,116.5,2.7,32.0,946.5,630.83,457.75
2016,6,19,14,0,918.0,112.0,2.9,32.0,925.0,580.03,420.05
2016,6,19,14,15,911.5,110.5,3.0,31.5,895.0,526.17,379.21
2016,6,19,14,30,905.0,109.0,3.1,31.0,865.0,471.2,336.01
2016,6,19,14,45,900.5,105.0,3.25,31.0,830.5,414.3,289.32
2016,6,19,15,0,896.0,101.0,3.4,31.0,796.0,356.59,240.86
2016,6,19,15,15,885.5,99.0,3.5,30.5,756.0,298.2,192.03
2016,6,19,15,30,875.0,97.0,3.6,30.0,716.0,240.12,144.5
2016,6,19,15,45,863.5,93.5,3.7,30.0,671.5,181.44,100.42
2016,6,19,16,0,852.0,90.0,3.8,30.0,627.0,123.68,66.76
2016,6,19,16,15,834.5,87.0,3.8,29.5,579.0,66.73,49.77
2016,6,19,16,30,817.0,84.0,3.8,29.0,531.0,65.54,49.1
2016,6,19,16,45,793.0,81.0,3.85,28.5,480.5,64.17,48.24
2016,6,19,17,0,769.0,78.0,3.9,28.0,430.0,62.74,47.32
2016,6,19,17,15,528.5,104.5,3.75,27.0,333.5,74.8,57.85
2016,6,19,17,30,288.0,131.0,3.6,26.0,237.0,94.1,74.56
2016,6,19,17,45,263.0,115.0,3.45,25.5,200.0,83.71,65.99
2016,6,19,18,0,238.0,99.0,3.3,25.0,163.0,72.99,56.96
2016,6,19,18,15,361.5,72.5,3.15,24.0,147.5,54.21,40.93
2016,6,19,18,30,485.0,46.0,3.0,23.0,132.0,37.05,26.04
2016,6,19,18,45,387.5,36.5,2.9,22.0,91.5,29.72,19.32
2016,6,19,19,0,290.0,27.0,2.8,21.0,51.0,22.27,10.96
2016,6,19,19,15,145.0,13.5,2.8,20.5,25.5,11.52,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,78.0,6.5,2.4,11.5,9.0,0.0,0.0
2016,6,20,5,0,156.0,13.0,2.6,12.0,18.0,45.89,0.0
2016,6,20,5,15,295.0,23.5,2.6,12.5,52.5,122.92,70.75
2016,6,20,5,30,434.0,34.0,2.6,13.0,87.0,201.48,150.19
2016,6,20,5,45,520.0,40.5,2.65,14.0,133.0,268.39,210.61
2016,6,20,6,0,606.0,47.0,2.7,15.0,179.0,341.92,274.94
2016,6,20,6,15,658.5,52.5,2.6,15.5,229.5,408.06,332.05
2016,6,20,6,30,711.0,58.0,2.5,16.0,280.0,478.11,389.98
2016,6,20,6,45,750.0,61.5,2.45,17.0,332.5,541.16,439.41
2016,6,20,7,0,789.0,65.0,2.4,18.0,385.0,605.85,487.82
2016,6,20,7,15,815.0,68.5,2.4,19.0,437.5,662.73,528.32
2016,6,20,7,30,841.0,72.0,2.4,20.0,490.0,713.07,561.02
2016,6,20,7,45,862.0,74.5,2.45,21.5,540.5,763.43,591.95
2016,6,20,8,0,883.0,77.0,2.5,23.0,591.0,812.44,620.96
2016,6,20,8,15,897.5,79.5,2.55,23.5,639.0,854.29,646.73
2016,6,20,8,30,912.0,82.0,2.6,24.0,687.0,893.74,670.54
2016,6,20,8,45,924.5,83.5,2.65,25.0,731.0,927.61,688.98
2016,6,20,9,0,937.0,85.0,2.7,26.0,775.0,958.49,705.21
2016,6,20,9,15,945.5,86.5,2.7,26.5,814.0,982.44,717.73
2016,6,20,9,30,954.0,88.0,2.7,27.0,853.0,1002.85,727.97
2016,6,20,9,45,949.0,96.5,2.75,28.0,884.0,1014.18,731.42
2016,6,20,10,0,944.0,105.0,2.8,29.0,915.0,1021.22,732.27
2016,6,20,10,15,949.0,106.0,2.75,29.5,941.5,1026.03,732.39
2016,6,20,10,30,954.0,107.0,2.7,30.0,968.0,1026.92,730.16
2016,6,20,10,45,957.0,108.0,2.7,30.5,988.0,1021.95,724.88
2016,6,20,11,0,960.0,109.0,2.7,31.0,1008.0,1013.04,717.31
2016,6,20,11,15,962.0,109.5,2.8,31.0,1021.0,998.83,708.89
2016,6,20,11,30,964.0,110.0,2.9,31.0,1034.0,980.83,698.12
2016,6,20,11,45,964.5,110.0,3.0,31.5,1039.5,957.36,682.47
2016,6,20,12,0,965.0,110.0,3.1,32.0,1045.0,930.41,664.62
2016,6,20,12,15,964.0,110.0,3.25,32.0,1042.5,898.91,645.41
2016,6,20,12,30,963.0,110.0,3.4,32.0,1040.0,864.34,623.98
2016,6,20,12,45,965.0,107.0,3.55,32.0,1031.5,826.59,600.18
2016,6,20,13,0,967.0,104.0,3.7,32.0,1023.0,785.87,573.75
2016,6,20,13,15,964.0,103.0,3.85,32.0,1006.5,740.53,541.99
2016,6,20,13,30,961.0,102.0,4.0,32.0,990.0,692.84,507.68
2016,6,20,13,45,957.0,101.0,4.15,32.0,966.5,642.4,470.38
2016,6,20,14,0,953.0,100.0,4.3,32.0,943.0,590.09,430.54
2016,6,20,14,15,947.0,98.5,4.4,31.5,913.5,534.79,387.92
2016,6,20,14,30,941.0,97.0,4.5,31.0,884.0,478.28,342.86
2016,6,20,14,45,932.0,96.5,4.65,31.0,848.0,420.42,294.86
2016,6,20,15,0,923.0,96.0,4.8,31.0,812.0,362.14,245.46
2016,6,20,15,15,913.0,94.0,4.8,30.5,771.0,302.37,194.98
2016,6,20,15,30,903.0,92.0,4.8,30.0,730.0,242.82,145.84
2016,6,20,15,45,887.5,90.5,4.85,29.5,684.5,183.34,101.24
2016,6,20,16,0,872.0,89.0,4.9,29.0,639.0,125.2,67.44
2016,6,20,16,15,687.0,128.5,4.85,28.0,541.0,84.15,64.55
2016,6,20,16,30,502.0,168.0,4.8,27.0,443.0,109.83,86.41
2016,6,20,16,45,251.0,146.0,4.8,26.5,283.5,101.63,80.02
2016,6,20,17,0,0.0,124.0,4.8,26.0,124.0,99.21,78.43
2016,6,20,17,15,1.5,122.0,4.65,25.0,123.0,96.87,77.02
2016,6,20,17,30,3.0,120.0,4.5,24.0,122.0,94.29,75.34
2016,6,20,17,45,1.5,102.5,4.4,23.0,103.5,80.97,64.35
2016,6,20,18,0,0.0,85.0,4.3,22.0,85.0,67.57,53.03
2016,6,20,18,15,0.0,67.0,4.15,21.0,67.0,53.74,41.06
2016,6,20,18,30,0.0,49.0,4.0,20.0,49.0,39.8,28.77
2016,6,20,18,45,0.0,34.0,3.9,19.5,34.0,27.92,18.04
2016,6,20,19,0,0.0,19.0,3.8,19.0,19.0,15.67,6.19
2016,6,20,19,15,0.0,9.5,3.8,18.5,9.5,8.11,0.0
2016,6,20,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,63.5,6.5,2.5,12.5,8.5,0.0,0.0
2016,6,21,5,0,127.0,13.0,2.7,13.0,17.0,39.32,0.0
2016,6,21,5,15,259.5,24.0,2.7,13.5,50.0,113.0,63.89
2016,6,21,5,30,392.0,35.0,2.7,14.0,83.0,187.92,139.52
2016,6,21,5,45,483.0,41.5,2.75,15.0,128.0,254.5,199.07
2016,6,21,6,0,574.0,48.0,2.8,16.0,173.0,330.4,264.92
2016,6,21,6,15,627.5,53.5,2.75,16.5,222.0,393.05,319.18
2016,6,21,6,30,681.0,59.0,2.7,17.0,271.0,462.09,376.44
2016,6,21,6,45,723.5,62.5,2.65,18.0,323.5,525.82,426.55
2016,6,21,7,0,766.0,66.0,2.6,19.0,376.0,591.58,475.99
2016,6,21,7,15,792.5,69.0,2.6,20.0,427.0,647.24,515.91
2016,6,21,7,30,819.0,72.0,2.6,21.0,478.0,702.69,552.58
2016,6,21,7,45,841.5,74.0,2.6,22.5,528.5,746.59,578.72
2016,6,21,8,0,864.0,76.0,2.6,24.0,579.0,795.55,607.63
2016,6,21,8,15,879.0,78.5,2.6,24.5,626.0,837.28,633.09
2016,6,21,8,30,894.0,81.0,2.6,25.0,673.0,876.7,656.6
2016,6,21,8,45,906.5,82.5,2.6,26.0,717.0,910.19,674.46
2016,6,21,9,0,919.0,84.0,2.6,27.0,761.0,940.76,690.13
2016,6,21,9,15,927.5,85.5,2.55,27.5,799.5,964.47,702.08
2016,6,21,9,30,936.0,87.0,2.5,28.0,838.0,984.72,711.75
2016,6,21,9,45,939.0,91.0,2.5,29.0,870.0,998.8,716.53
2016,6,21,10,0,942.0,95.0,2.5,30.0,902.0,1008.98,718.91
2016,6,21,10,15,947.0,96.0,2.45,30.5,929.0,1014.02,719.12
2016,6,21,10,30,952.0,97.0,2.4,31.0,956.0,1015.16,717.03
2016,6,21,10,45,955.0,98.0,2.4,32.0,976.0,1010.45,710.52
2016,6,21,11,0,958.0,99.0,2.4,33.0,996.0,1001.82,701.78
2016,6,21,11,15,960.0,99.5,2.4,33.5,1009.0,987.89,691.35
2016,6,21,11,30,962.0,100.0,2.4,34.0,1022.0,970.17,678.74
2016,6,21,11,45,962.0,101.0,2.45,34.5,1027.5,947.46,663.6
2016,6,21,12,0,962.0,102.0,2.5,35.0,1033.0,921.26,646.32
2016,6,21,12,15,961.5,102.0,2.6,35.0,1031.5,890.44,627.83
2016,6,21,12,30,961.0,102.0,2.7,35.0,1030.0,856.52,607.17
2016,6,21,12,45,953.0,106.0,2.85,35.5,1019.0,817.28,581.94
2016,6,21,13,0,945.0,110.0,3.0,36.0,1008.0,775.65,554.39
2016,6,21,13,15,941.5,109.0,3.15,36.0,991.5,730.87,523.95
2016,6,21,13,30,938.0,108.0,3.3,36.0,975.0,683.84,491.06
2016,6,21,13,45,933.0,107.0,3.45,36.0,951.5,633.88,455.1
2016,6,21,14,0,928.0,106.0,3.6,36.0,928.0,582.2,416.72
2016,6,21,14,15,921.5,104.5,3.75,35.5,898.0,527.92,375.98
2016,6,21,14,30,915.0,103.0,3.9,35.0,868.0,472.52,332.87
2016,6,21,14,45,906.0,101.5,4.1,35.0,832.0,415.32,286.43
2016,6,21,15,0,897.0,100.0,4.3,35.0,796.0,357.75,238.65
2016,6,21,15,15,886.0,98.0,4.45,34.0,755.5,299.2,190.65
2016,6,21,15,30,875.0,96.0,4.6,33.0,715.0,241.01,143.77
2016,6,21,15,45,861.5,93.5,4.75,32.5,670.0,182.74,100.5
2016,6,21,16,0,848.0,91.0,4.9,32.0,625.0,125.59,67.34
2016,6,21,16,15,830.0,88.0,5.0,31.0,577.5,67.28,49.92
2016,6,21,16,30,812.0,85.0,5.1,30.0,530.0,66.12,49.37
2016,6,21,16,45,789.5,81.0,5.2,29.5,480.0,64.09,47.97
2016,6,21,17,0,767.0,77.0,5.3,29.0,430.0,61.95,46.46
2016,6,21,17,15,736.0,73.0,5.3,27.5,379.0,59.6,44.94
2016,6,21,17,30,705.0,69.0,5.3,26.0,328.0,57.19,43.3
