Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,663.0,63.5,5.3,25.0,278.0,49.03,36.56
2016,6,21,18,0,621.0,58.0,5.3,24.0,228.0,45.46,33.62
2016,6,21,18,15,558.0,51.5,5.15,23.0,180.5,40.87,29.66
2016,6,21,18,30,495.0,45.0,5.0,22.0,133.0,36.24,25.47
2016,6,21,18,45,397.5,36.0,4.85,21.0,92.5,29.29,19.07
2016,6,21,19,0,300.0,27.0,4.7,20.0,52.0,22.26,11.16
2016,6,21,19,15,150.0,13.5,4.65,19.0,26.0,11.52,0.0
2016,6,21,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,76.5,6.5,4.2,12.0,8.5,0.0,0.0
2016,6,22,5,0,153.0,13.0,4.3,12.0,17.0,44.98,0.0
2016,6,22,5,15,292.5,23.0,4.3,12.5,51.5,120.83,67.69
2016,6,22,5,30,432.0,33.0,4.3,13.0,86.0,199.03,148.32
2016,6,22,5,45,514.5,40.0,4.3,14.0,131.0,264.84,208.41
2016,6,22,6,0,597.0,47.0,4.3,15.0,176.0,336.93,272.21
2016,6,22,6,15,650.0,52.5,4.3,15.5,226.0,402.82,330.03
2016,6,22,6,30,703.0,58.0,4.3,16.0,276.0,472.7,389.04
2016,6,22,6,45,739.0,62.5,4.3,16.5,328.0,534.73,439.69
2016,6,22,7,0,775.0,67.0,4.3,17.0,380.0,598.17,489.55
2016,6,22,7,15,801.0,70.5,4.3,17.5,431.5,654.51,532.19
2016,6,22,7,30,827.0,74.0,4.3,18.0,483.0,710.58,571.59
2016,6,22,7,45,846.0,77.0,4.35,19.0,533.0,753.23,599.18
2016,6,22,8,0,865.0,80.0,4.4,20.0,583.0,800.69,629.7
2016,6,22,8,15,880.0,82.5,4.4,20.5,630.0,842.45,656.37
2016,6,22,8,30,895.0,85.0,4.4,21.0,677.0,881.89,681.01
2016,6,22,8,45,906.0,87.0,4.45,22.0,720.5,914.63,699.61
2016,6,22,9,0,917.0,89.0,4.5,23.0,764.0,944.37,715.94
2016,6,22,9,15,925.5,90.5,4.55,23.5,802.5,968.03,729.41
2016,6,22,9,30,934.0,92.0,4.6,24.0,841.0,988.24,740.56
2016,6,22,9,45,941.0,93.5,4.65,24.5,874.0,1003.4,748.35
2016,6,22,10,0,948.0,95.0,4.7,25.0,907.0,1014.81,753.71
2016,6,22,10,15,953.0,96.0,4.75,25.0,934.0,1019.91,756.51
2016,6,22,10,30,958.0,97.0,4.8,25.0,961.0,1021.09,756.85
2016,6,22,10,45,961.5,97.5,4.9,25.5,981.0,1016.37,752.29
2016,6,22,11,0,965.0,98.0,5.0,26.0,1001.0,1007.72,745.24
2016,6,22,11,15,967.0,98.5,5.05,26.0,1014.0,993.76,735.87
2016,6,22,11,30,969.0,99.0,5.1,26.0,1027.0,975.98,724.02
2016,6,22,11,45,969.5,99.5,5.2,26.5,1033.0,953.17,707.72
2016,6,22,12,0,970.0,100.0,5.3,27.0,1039.0,926.83,689.08
2016,6,22,12,15,970.0,99.5,5.35,27.0,1037.5,895.83,668.31
2016,6,22,12,30,970.0,99.0,5.4,27.0,1036.0,861.67,645.29
2016,6,22,12,45,962.5,103.0,5.5,27.0,1026.0,822.59,618.95
2016,6,22,13,0,955.0,107.0,5.6,27.0,1016.0,781.03,590.24
2016,6,22,13,15,952.5,106.5,5.6,26.5,1000.0,736.97,558.4
2016,6,22,13,30,950.0,106.0,5.6,26.0,984.0,690.53,523.96
2016,6,22,13,45,944.5,105.5,5.7,26.0,960.5,640.14,484.91
2016,6,22,14,0,939.0,105.0,5.8,26.0,937.0,588.04,443.47
2016,6,22,14,15,933.5,103.5,5.8,25.5,907.5,533.69,399.71
2016,6,22,14,30,928.0,102.0,5.8,25.0,878.0,478.09,353.57
2016,6,22,14,45,919.5,101.0,5.85,25.0,842.5,420.73,304.17
2016,6,22,15,0,911.0,100.0,5.9,25.0,807.0,362.91,253.48
2016,6,22,15,15,901.0,97.5,5.9,24.5,766.5,303.43,201.75
2016,6,22,15,30,891.0,95.0,5.9,24.0,726.0,244.2,151.42
2016,6,22,15,45,878.0,92.5,5.9,23.5,681.0,185.03,105.53
2016,6,22,16,0,865.0,90.0,5.9,23.0,636.0,126.93,70.27
2016,6,22,16,15,847.5,87.0,5.85,22.5,587.5,76.19,59.32
2016,6,22,16,30,830.0,84.0,5.8,22.0,539.0,65.7,50.72
2016,6,22,16,45,808.0,80.5,5.75,21.5,488.5,63.99,49.54
2016,6,22,17,0,786.0,77.0,5.7,21.0,438.0,62.19,48.27
2016,6,22,17,15,754.5,72.5,5.65,20.0,386.0,59.43,46.24
2016,6,22,17,30,723.0,68.0,5.6,19.0,334.0,56.58,44.07
2016,6,22,17,45,679.5,63.0,5.55,18.5,283.0,53.13,41.2
2016,6,22,18,0,636.0,58.0,5.5,18.0,232.0,45.57,34.6
2016,6,22,18,15,571.5,51.5,5.4,17.0,184.0,40.95,30.52
2016,6,22,18,30,507.0,45.0,5.3,16.0,136.0,36.29,26.22
2016,6,22,18,45,404.0,36.0,5.2,15.5,94.5,29.31,19.59
2016,6,22,19,0,301.0,27.0,5.1,15.0,53.0,22.25,11.52
2016,6,22,19,15,150.5,13.5,5.05,14.5,26.5,10.95,0.0
2016,6,22,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,4,45,71.5,6.0,3.45,10.5,8.0,0.0,0.0
2016,6,23,5,0,143.0,12.0,3.6,11.0,16.0,41.8,0.0
2016,6,23,5,15,282.0,22.5,3.6,11.5,50.0,116.95,64.56
2016,6,23,5,30,421.0,33.0,3.6,12.0,84.0,194.99,145.5
2016,6,23,5,45,510.0,40.0,3.65,13.0,129.5,262.7,207.07
2016,6,23,6,0,599.0,47.0,3.7,14.0,175.0,337.39,272.99
2016,6,23,6,15,651.5,52.5,3.7,14.5,225.5,403.13,330.7
2016,6,23,6,30,704.0,58.0,3.7,15.0,276.0,472.81,389.53
2016,6,23,6,45,743.5,61.5,3.75,16.0,328.0,535.84,440.25
2016,6,23,7,0,783.0,65.0,3.8,17.0,380.0,600.59,490.22
2016,6,23,7,15,809.0,68.0,3.8,18.0,432.0,656.68,531.36
2016,6,23,7,30,835.0,71.0,3.8,19.0,484.0,706.3,564.56
2016,6,23,7,45,856.0,73.5,3.8,20.0,534.5,756.54,597.29
2016,6,23,8,0,877.0,76.0,3.8,21.0,585.0,805.45,628.18
2016,6,23,8,15,892.0,78.5,3.8,21.5,633.0,847.67,654.83
2016,6,23,8,30,907.0,81.0,3.8,22.0,681.0,887.55,679.43
2016,6,23,8,45,919.0,82.5,3.8,23.0,725.0,921.01,697.91
2016,6,23,9,0,931.0,84.0,3.8,24.0,769.0,951.49,714.11
2016,6,23,9,15,939.5,86.0,3.8,24.5,807.5,976.06,727.55
2016,6,23,9,30,948.0,88.0,3.8,25.0,846.0,997.12,738.63
2016,6,23,9,45,950.0,92.0,3.85,25.5,878.5,1010.45,744.95
2016,6,23,10,0,952.0,96.0,3.9,26.0,911.0,1019.81,748.78
2016,6,23,10,15,956.0,97.0,3.95,26.5,937.5,1024.0,749.34
2016,6,23,10,30,960.0,98.0,4.0,27.0,964.0,1024.25,747.48
2016,6,23,10,45,961.0,99.5,4.1,28.0,983.0,1018.18,740.48
2016,6,23,11,0,962.0,101.0,4.2,29.0,1002.0,1008.17,731.08
2016,6,23,11,15,963.0,101.5,4.3,29.0,1014.0,993.32,721.57
2016,6,23,11,30,964.0,102.0,4.4,29.0,1026.0,974.71,709.65
2016,6,23,11,45,963.0,102.5,4.55,29.5,1030.5,950.67,693.02
2016,6,23,12,0,962.0,103.0,4.7,30.0,1035.0,923.2,674.29
2016,6,23,12,15,960.5,103.0,4.85,30.0,1032.0,891.63,654.33
2016,6,23,12,30,959.0,103.0,5.0,30.0,1029.0,857.0,632.1
2016,6,23,12,45,956.5,102.5,5.2,30.0,1019.0,818.29,607.06
2016,6,23,13,0,954.0,102.0,5.4,30.0,1009.0,776.89,579.55
2016,6,23,13,15,950.5,101.5,5.55,29.5,992.5,732.28,548.36
2016,6,23,13,30,947.0,101.0,5.7,29.0,976.0,685.39,514.51
2016,6,23,13,45,942.0,100.5,5.85,29.0,953.0,635.52,476.37
2016,6,23,14,0,937.0,100.0,6.0,29.0,930.0,583.89,435.78
2016,6,23,14,15,931.5,98.5,6.05,28.5,900.5,529.72,392.67
2016,6,23,14,30,926.0,97.0,6.1,28.0,871.0,474.29,347.17
2016,6,23,14,45,920.5,94.0,6.2,28.0,837.0,416.75,298.1
2016,6,23,15,0,915.0,91.0,6.3,28.0,803.0,358.45,247.45
2016,6,23,15,15,905.0,89.5,6.3,27.5,762.5,299.58,196.59
2016,6,23,15,30,895.0,88.0,6.3,27.0,722.0,240.92,147.1
2016,6,23,15,45,885.5,84.0,6.3,26.5,678.0,181.06,100.84
2016,6,23,16,0,876.0,80.0,6.3,26.0,634.0,121.9,64.85
2016,6,23,16,15,858.5,77.5,6.2,25.0,585.5,70.29,53.76
2016,6,23,16,30,841.0,75.0,6.1,24.0,537.0,68.46,52.64
2016,6,23,16,45,821.0,71.0,6.05,23.5,486.5,65.45,50.37
2016,6,23,17,0,801.0,67.0,6.0,23.0,436.0,55.08,41.78
2016,6,23,17,15,771.0,63.5,5.85,22.0,384.5,52.81,40.14
2016,6,23,17,30,741.0,60.0,5.7,21.0,333.0,50.49,38.41
2016,6,23,17,45,699.0,56.0,5.6,20.5,282.5,47.61,36.04
2016,6,23,18,0,657.0,52.0,5.5,20.0,232.0,44.72,33.57
2016,6,23,18,15,595.5,46.5,5.3,19.0,184.0,40.4,29.78
2016,6,23,18,30,534.0,41.0,5.1,18.0,136.0,33.13,23.24
2016,6,23,18,45,431.5,33.0,4.9,17.5,94.5,26.85,17.32
2016,6,23,19,0,329.0,25.0,4.7,17.0,53.0,20.55,10.13
2016,6,23,19,15,164.5,12.5,4.65,16.5,26.5,10.09,0.0
2016,6,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,45,69.0,6.0,3.35,11.5,8.0,0.0,0.0
2016,6,24,5,0,138.0,12.0,3.5,12.0,16.0,40.6,0.0
2016,6,24,5,15,278.0,22.5,3.5,12.5,49.5,115.39,62.17
2016,6,24,5,30,418.0,33.0,3.5,13.0,83.0,193.66,143.73
2016,6,24,5,45,500.5,40.5,3.5,13.5,127.5,259.18,203.76
2016,6,24,6,0,583.0,48.0,3.5,14.0,172.0,333.24,269.45
2016,6,24,6,15,637.5,53.5,3.4,14.5,222.0,396.77,325.19
2016,6,24,6,30,692.0,59.0,3.3,15.0,272.0,466.87,384.09
2016,6,24,6,45,727.5,64.0,3.25,16.0,324.0,528.68,433.43
2016,6,24,7,0,763.0,69.0,3.2,17.0,376.0,591.91,481.7
2016,6,24,7,15,790.5,72.5,3.05,17.5,427.5,648.85,523.79
2016,6,24,7,30,818.0,76.0,2.9,18.0,479.0,705.67,562.68
2016,6,24,7,45,837.5,79.5,2.8,19.0,529.5,755.82,594.41
2016,6,24,8,0,857.0,83.0,2.7,20.0,580.0,797.16,618.87
2016,6,24,8,15,872.5,85.5,2.65,20.5,627.5,839.14,644.69
2016,6,24,8,30,888.0,88.0,2.6,21.0,675.0,878.87,668.42
2016,6,24,8,45,899.0,90.5,2.6,22.0,718.5,912.06,686.38
2016,6,24,9,0,910.0,93.0,2.6,23.0,762.0,942.26,702.09
2016,6,24,9,15,919.5,95.0,2.6,23.5,800.5,967.33,715.6
2016,6,24,9,30,929.0,97.0,2.6,24.0,839.0,988.98,726.83
2016,6,24,9,45,937.5,97.5,2.6,25.0,873.0,1004.51,732.66
2016,6,24,10,0,946.0,98.0,2.6,26.0,907.0,1016.33,736.16
2016,6,24,10,15,951.0,99.0,2.65,26.5,934.0,1021.5,737.44
2016,6,24,10,30,956.0,100.0,2.7,27.0,961.0,1022.73,736.38
2016,6,24,10,45,959.5,100.5,2.75,28.0,981.5,1018.09,730.27
2016,6,24,11,0,963.0,101.0,2.8,29.0,1002.0,1009.5,721.84
2016,6,24,11,15,965.0,101.5,2.85,29.5,1015.0,995.62,711.63
2016,6,24,11,30,967.0,102.0,2.9,30.0,1028.0,977.92,699.13
2016,6,24,11,45,968.0,102.0,3.0,30.5,1034.0,955.17,683.87
2016,6,24,12,0,969.0,102.0,3.1,31.0,1040.0,928.89,666.36
2016,6,24,12,15,968.5,102.0,3.2,31.0,1039.0,898.0,647.14
2016,6,24,12,30,968.0,102.0,3.3,31.0,1038.0,863.95,625.7
2016,6,24,12,45,958.5,107.5,3.45,31.5,1026.5,824.67,599.63
2016,6,24,13,0,949.0,113.0,3.6,32.0,1015.0,783.02,571.27
2016,6,24,13,15,946.0,112.5,3.7,32.0,999.0,738.85,540.21
2016,6,24,13,30,943.0,112.0,3.8,32.0,983.0,692.36,506.71
2016,6,24,13,45,939.0,110.5,3.9,32.0,960.0,642.37,469.8
2016,6,24,14,0,935.0,109.0,4.0,32.0,937.0,590.55,430.44
2016,6,24,14,15,929.0,107.5,4.05,32.0,907.5,536.15,387.87
2016,6,24,14,30,923.0,106.0,4.1,32.0,878.0,480.54,343.1
2016,6,24,14,45,915.0,104.5,4.15,32.0,843.0,423.23,295.84
2016,6,24,15,0,907.0,103.0,4.2,32.0,808.0,365.42,247.17
2016,6,24,15,15,896.5,100.5,4.25,31.5,767.5,306.0,197.48
2016,6,24,15,30,886.0,98.0,4.3,31.0,727.0,246.87,148.99
2016,6,24,15,45,872.5,95.5,4.35,31.0,682.0,187.86,104.38
2016,6,24,16,0,859.0,93.0,4.4,31.0,637.0,129.96,69.91
2016,6,24,16,15,841.5,90.0,4.4,30.5,588.5,68.77,51.23
2016,6,24,16,30,824.0,87.0,4.4,30.0,540.0,67.65,50.63
2016,6,24,16,45,800.5,83.5,4.45,29.5,489.0,66.0,49.55
2016,6,24,17,0,777.0,80.0,4.5,29.0,438.0,64.27,48.39
2016,6,24,17,15,745.5,76.0,4.5,28.0,386.5,61.99,46.84
2016,6,24,17,30,714.0,72.0,4.5,27.0,335.0,59.65,45.2
2016,6,24,17,45,669.5,66.5,4.55,26.0,283.5,51.3,38.34
2016,6,24,18,0,625.0,61.0,4.6,25.0,232.0,47.78,35.47
2016,6,24,18,15,559.5,54.0,4.6,23.5,184.0,42.86,31.31
2016,6,24,18,30,494.0,47.0,4.6,22.0,136.0,37.88,26.89
2016,6,24,18,45,392.0,37.5,4.65,20.5,94.5,30.54,20.19
2016,6,24,19,0,290.0,28.0,4.7,19.0,53.0,23.1,11.99
2016,6,24,19,15,145.0,14.0,4.7,18.5,26.5,11.37,0.0
2016,6,24,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,59.5,6.0,1.2,13.5,7.5,0.0,0.0
2016,6,25,5,0,119.0,12.0,1.2,14.0,15.0,36.33,0.0
2016,6,25,5,15,257.5,23.0,1.45,14.5,48.0,109.74,57.17
2016,6,25,5,30,396.0,34.0,1.7,15.0,81.0,187.01,137.14
2016,6,25,5,45,483.5,41.5,2.0,16.0,126.0,253.29,196.4
2016,6,25,6,0,571.0,49.0,2.3,17.0,171.0,328.65,261.63
2016,6,25,6,15,626.0,55.0,2.3,18.0,220.5,394.45,317.43
2016,6,25,6,30,681.0,61.0,2.3,19.0,270.0,462.6,372.86
2016,6,25,6,45,720.5,65.0,2.3,20.0,322.5,525.23,421.65
2016,6,25,7,0,760.0,69.0,2.3,21.0,375.0,589.61,469.6
2016,6,25,7,15,788.0,73.0,2.35,22.0,427.0,647.38,510.85
2016,6,25,7,30,816.0,77.0,2.4,23.0,479.0,705.09,549.14
2016,6,25,7,45,838.0,79.5,2.5,24.0,529.5,755.96,581.53
2016,6,25,8,0,860.0,82.0,2.6,25.0,580.0,798.23,607.19
2016,6,25,8,15,876.0,85.0,2.65,25.5,628.0,841.35,633.87
2016,6,25,8,30,892.0,88.0,2.7,26.0,676.0,882.23,658.6
2016,6,25,8,45,905.0,89.5,2.8,27.0,720.5,916.24,677.46
2016,6,25,9,0,918.0,91.0,2.9,28.0,765.0,947.36,694.22
2016,6,25,9,15,927.5,93.0,2.95,28.5,804.5,972.65,708.03
2016,6,25,9,30,937.0,95.0,3.0,29.0,844.0,994.49,719.61
2016,6,25,9,45,939.0,99.5,3.05,30.0,876.5,1008.21,724.55
2016,6,25,10,0,941.0,104.0,3.1,31.0,909.0,1017.99,727.08
2016,6,25,10,15,946.5,105.5,3.15,31.5,936.5,1024.09,728.85
2016,6,25,10,30,952.0,107.0,3.2,32.0,964.0,1026.25,728.27
2016,6,25,10,45,956.5,107.5,3.25,33.0,985.0,1022.51,722.64
2016,6,25,11,0,961.0,108.0,3.3,34.0,1006.0,1014.81,714.7
2016,6,25,11,15,963.5,108.5,3.4,34.0,1020.0,1001.33,706.56
2016,6,25,11,30,966.0,109.0,3.5,34.0,1034.0,984.02,696.06
2016,6,25,11,45,966.5,109.5,3.6,34.5,1040.0,961.21,680.68
2016,6,25,12,0,967.0,110.0,3.7,35.0,1046.0,934.88,663.1
2016,6,25,12,15,967.0,110.0,3.8,35.0,1044.5,904.35,644.14
2016,6,25,12,30,967.0,110.0,3.9,35.0,1043.0,870.66,623.0
2016,6,25,12,45,966.5,108.5,4.05,35.0,1034.5,832.3,598.83
2016,6,25,13,0,966.0,107.0,4.2,35.0,1026.0,791.1,572.26
2016,6,25,13,15,963.0,106.5,4.3,34.5,1009.5,746.31,542.0
2016,6,25,13,30,960.0,106.0,4.4,34.0,993.0,699.15,509.15
2016,6,25,13,45,955.0,105.5,4.55,34.0,969.5,648.62,472.0
2016,6,25,14,0,950.0,105.0,4.7,34.0,946.0,596.31,432.47
2016,6,25,14,15,943.5,103.5,4.75,33.5,916.5,540.93,390.14
2016,6,25,14,30,937.0,102.0,4.8,33.0,887.0,484.38,345.44
2016,6,25,14,45,928.5,100.5,4.9,33.0,851.0,426.15,297.49
2016,6,25,15,0,920.0,99.0,5.0,33.0,815.0,367.45,248.13
2016,6,25,15,15,910.0,97.0,5.0,32.5,774.0,307.79,198.1
2016,6,25,15,30,900.0,95.0,5.0,32.0,733.0,248.34,149.24
2016,6,25,15,45,886.0,92.5,5.05,32.0,687.5,188.45,103.93
2016,6,25,16,0,872.0,90.0,5.1,32.0,642.0,129.72,68.86
2016,6,25,16,15,854.5,87.0,5.1,31.0,593.0,76.31,57.31
2016,6,25,16,30,837.0,84.0,5.1,30.0,544.0,65.79,49.09
2016,6,25,16,45,814.5,80.5,5.1,29.5,493.0,64.06,47.94
2016,6,25,17,0,792.0,77.0,5.1,29.0,442.0,62.24,46.7
2016,6,25,17,15,761.0,73.0,4.95,28.0,390.0,59.87,45.06
2016,6,25,17,30,730.0,69.0,4.8,27.0,338.0,57.42,43.31
2016,6,25,17,45,687.5,63.5,4.7,26.0,287.0,53.59,40.3
2016,6,25,18,0,645.0,58.0,4.6,25.0,236.0,45.62,33.61
2016,6,25,18,15,581.0,51.5,4.4,24.0,187.0,40.99,29.64
2016,6,25,18,30,517.0,45.0,4.2,23.0,138.0,36.32,25.45
2016,6,25,18,45,416.5,36.0,4.05,22.0,96.0,29.34,19.04
2016,6,25,19,0,316.0,27.0,3.9,21.0,54.0,22.27,11.26
2016,6,25,19,15,158.0,13.5,3.9,20.0,27.0,10.95,0.0
2016,6,25,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,61.0,5.5,2.7,12.5,7.0,0.0,0.0
2016,6,26,5,0,122.0,11.0,2.9,13.0,14.0,36.05,0.0
2016,6,26,5,15,257.0,22.0,2.9,13.5,46.5,108.17,55.03
2016,6,26,5,30,392.0,33.0,2.9,14.0,79.0,184.37,135.76
2016,6,26,5,45,476.5,41.0,2.9,15.0,123.5,249.69,194.76
2016,6,26,6,0,561.0,49.0,2.9,16.0,168.0,323.85,259.37
2016,6,26,6,15,615.5,54.5,2.8,16.5,217.0,388.26,315.11
2016,6,26,6,30,670.0,60.0,2.7,17.0,266.0,455.07,370.73
2016,6,26,6,45,708.0,64.5,2.65,18.0,317.0,516.81,419.44
2016,6,26,7,0,746.0,69.0,2.6,19.0,368.0,580.22,467.26
2016,6,26,7,15,773.0,73.0,2.5,20.0,419.0,636.71,507.57
2016,6,26,7,30,800.0,77.0,2.4,21.0,470.0,693.1,544.8
2016,6,26,7,45,820.5,80.0,2.35,22.5,520.0,742.84,574.81
2016,6,26,8,0,841.0,83.0,2.3,24.0,570.0,783.88,597.7
2016,6,26,8,15,856.5,86.0,2.3,24.5,617.0,826.02,623.45
2016,6,26,8,30,872.0,89.0,2.3,25.0,664.0,865.95,647.22
2016,6,26,8,45,884.5,91.0,2.3,26.0,707.0,899.62,665.14
2016,6,26,9,0,897.0,93.0,2.3,27.0,750.0,930.44,680.93
2016,6,26,9,15,906.0,95.0,2.3,27.5,789.0,954.93,693.77
2016,6,26,9,30,915.0,97.0,2.3,28.0,828.0,976.04,704.42
2016,6,26,9,45,925.0,96.5,2.35,29.0,861.5,991.92,710.85
2016,6,26,10,0,935.0,96.0,2.4,30.0,895.0,1004.2,715.06
2016,6,26,10,15,940.0,97.0,2.4,30.5,922.0,1009.49,715.9
2016,6,26,10,30,945.0,98.0,2.4,31.0,949.0,1010.9,714.49
2016,6,26,10,45,948.0,99.0,2.45,32.0,969.0,1006.5,708.67
2016,6,26,11,0,951.0,100.0,2.5,33.0,989.0,998.18,700.59
2016,6,26,11,15,952.5,101.0,2.55,33.5,1002.0,984.61,690.81
2016,6,26,11,30,954.0,102.0,2.6,34.0,1015.0,967.26,678.8
2016,6,26,11,45,954.0,102.5,2.65,35.0,1020.5,944.45,662.1
2016,6,26,12,0,954.0,103.0,2.7,36.0,1026.0,918.2,643.36
2016,6,26,12,15,953.0,103.0,2.8,36.0,1024.5,887.38,624.76
2016,6,26,12,30,952.0,103.0,2.9,36.0,1023.0,853.49,604.05
2016,6,26,12,45,937.5,111.5,3.05,36.0,1010.5,813.52,579.44
2016,6,26,13,0,923.0,120.0,3.2,36.0,998.0,771.46,552.47
2016,6,26,13,15,919.5,119.0,3.35,36.0,981.5,727.61,522.55
2016,6,26,13,30,916.0,118.0,3.5,36.0,965.0,681.56,490.25
2016,6,26,13,45,911.0,117.0,3.7,36.0,942.0,632.62,455.08
2016,6,26,14,0,906.0,116.0,3.9,36.0,919.0,581.99,417.53
2016,6,26,14,15,899.0,114.5,4.05,35.5,889.5,528.55,377.4
2016,6,26,14,30,892.0,113.0,4.2,35.0,860.0,474.06,335.02
2016,6,26,14,45,883.0,111.0,4.4,35.0,824.5,417.66,289.27
2016,6,26,15,0,874.0,109.0,4.6,35.0,789.0,360.91,242.22
2016,6,26,15,15,863.0,107.0,4.7,34.5,749.0,303.54,194.79
2016,6,26,15,30,852.0,105.0,4.8,34.0,709.0,246.52,148.51
2016,6,26,15,45,836.5,102.5,4.9,34.0,664.0,181.27,99.54
2016,6,26,16,0,821.0,100.0,5.0,34.0,619.0,124.61,65.66
2016,6,26,16,15,802.5,96.5,5.05,33.0,571.5,72.43,53.67
2016,6,26,16,30,784.0,93.0,5.1,32.0,524.0,71.17,53.08
2016,6,26,16,45,758.5,89.5,5.15,31.5,474.0,69.7,52.17
2016,6,26,17,0,733.0,86.0,5.2,31.0,424.0,68.16,51.2
2016,6,26,17,15,700.5,81.0,5.15,30.0,373.5,59.83,44.63
2016,6,26,17,30,668.0,76.0,5.1,29.0,323.0,57.13,42.69
2016,6,26,17,45,623.5,70.0,5.05,28.0,273.0,53.48,39.85
2016,6,26,18,0,579.0,64.0,5.0,27.0,223.0,49.74,36.82
2016,6,26,18,15,514.0,56.5,4.9,25.5,176.5,44.57,32.48
2016,6,26,18,30,449.0,49.0,4.8,24.0,130.0,39.31,27.86
2016,6,26,18,45,353.5,38.5,4.75,23.0,90.5,31.24,20.54
2016,6,26,19,0,258.0,28.0,4.7,22.0,51.0,23.01,11.76
2016,6,26,19,15,129.0,14.0,4.7,21.5,25.5,11.35,0.0
2016,6,26,19,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,53.0,5.5,2.1,13.5,6.5,0.0,0.0
2016,6,27,5,0,106.0,11.0,2.2,14.0,13.0,32.48,0.0
2016,6,27,5,15,237.5,22.0,2.2,14.5,44.5,102.34,50.08
2016,6,27,5,30,369.0,33.0,2.2,15.0,76.0,176.42,129.03
2016,6,27,5,45,453.5,41.5,2.2,16.0,119.5,240.96,186.83
2016,6,27,6,0,538.0,50.0,2.2,17.0,163.0,314.41,250.24
2016,6,27,6,15,593.0,56.0,2.2,17.5,211.5,378.47,305.24
2016,6,27,6,30,648.0,62.0,2.2,18.0,260.0,447.0,361.81
2016,6,27,6,45,687.0,67.0,2.2,19.0,311.0,506.69,408.65
2016,6,27,7,0,726.0,72.0,2.2,20.0,362.0,570.42,456.47
2016,6,27,7,15,754.0,76.0,2.15,21.0,412.5,626.8,496.56
2016,6,27,7,30,782.0,80.0,2.1,22.0,463.0,683.21,533.97
2016,6,27,7,45,803.0,83.0,2.05,23.5,512.5,732.7,563.59
2016,6,27,8,0,824.0,86.0,2.0,25.0,562.0,780.97,591.28
2016,6,27,8,15,840.0,89.0,2.05,26.0,609.0,815.51,610.74
2016,6,27,8,30,856.0,92.0,2.1,27.0,656.0,855.43,633.55
2016,6,27,8,45,869.0,94.0,2.15,28.0,699.0,889.16,651.81
2016,6,27,9,0,882.0,96.0,2.2,29.0,742.0,920.13,668.04
2016,6,27,9,15,891.5,98.0,2.3,30.0,781.0,944.84,680.54
2016,6,27,9,30,901.0,100.0,2.4,31.0,820.0,966.24,690.88
2016,6,27,9,45,899.5,107.0,2.5,32.0,851.0,978.91,695.68
2016,6,27,10,0,898.0,114.0,2.6,33.0,882.0,987.61,698.09
2016,6,27,10,15,904.0,115.5,2.65,34.0,909.0,994.06,698.74
2016,6,27,10,30,910.0,117.0,2.7,35.0,936.0,996.74,697.13
2016,6,27,10,45,914.5,118.0,2.8,36.0,957.0,993.68,692.53
2016,6,27,11,0,919.0,119.0,2.9,37.0,978.0,986.81,685.7
2016,6,27,11,15,922.0,119.5,2.95,37.0,991.5,974.28,677.94
2016,6,27,11,30,925.0,120.0,3.0,37.0,1005.0,958.06,667.98
2016,6,27,11,45,926.5,120.0,3.05,37.5,1011.5,936.47,653.35
2016,6,27,12,0,928.0,120.0,3.1,38.0,1018.0,911.48,636.66
2016,6,27,12,15,928.0,120.0,3.2,38.0,1017.0,881.99,618.76
2016,6,27,12,30,928.0,120.0,3.3,38.0,1016.0,849.47,598.8
2016,6,27,12,45,930.0,117.5,3.45,38.0,1008.5,813.53,576.69
2016,6,27,13,0,932.0,115.0,3.6,38.0,1001.0,774.7,551.95
2016,6,27,13,15,929.5,114.0,3.7,38.0,985.5,731.22,522.09
2016,6,27,13,30,927.0,113.0,3.8,38.0,970.0,685.43,489.88
2016,6,27,13,45,923.0,112.0,3.95,38.0,947.5,636.61,454.79
2016,6,27,14,0,919.0,111.0,4.1,38.0,925.0,585.98,417.31
2016,6,27,14,15,912.5,109.5,4.2,37.5,896.0,532.16,377.08
2016,6,27,14,30,906.0,108.0,4.3,37.0,867.0,477.21,334.56
2016,6,27,14,45,898.5,106.0,4.4,37.0,832.0,420.64,288.85
2016,6,27,15,0,891.0,104.0,4.5,37.0,797.0,363.53,241.72
2016,6,27,15,15,880.0,102.0,4.55,36.5,756.5,305.22,193.84
2016,6,27,15,30,869.0,100.0,4.6,36.0,716.0,247.24,147.11
2016,6,27,15,45,856.0,97.0,4.65,35.5,671.5,188.89,103.8
2016,6,27,16,0,843.0,94.0,4.7,35.0,627.0,131.61,69.84
2016,6,27,16,15,825.0,91.0,4.7,34.5,579.5,69.13,50.64
2016,6,27,16,30,807.0,88.0,4.7,34.0,532.0,68.05,50.07
2016,6,27,16,45,784.5,84.0,4.75,33.5,482.0,66.11,48.77
2016,6,27,17,0,762.0,80.0,4.8,33.0,432.0,64.05,47.37
2016,6,27,17,15,731.0,75.5,4.75,32.0,381.0,61.41,45.55
2016,6,27,17,30,700.0,71.0,4.7,31.0,330.0,58.69,43.6
2016,6,27,17,45,658.5,65.5,4.7,30.0,279.5,50.44,36.94
2016,6,27,18,0,617.0,60.0,4.7,29.0,229.0,46.93,34.12
2016,6,27,18,15,553.5,53.0,4.6,27.5,181.5,42.0,30.03
2016,6,27,18,30,490.0,46.0,4.5,26.0,134.0,37.01,25.67
2016,6,27,18,45,394.5,36.5,4.45,25.0,93.5,29.67,19.05
2016,6,27,19,0,299.0,27.0,4.4,24.0,53.0,22.22,11.05
2016,6,27,19,15,149.5,13.5,4.4,23.0,26.5,10.94,0.0
2016,6,27,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,5.0,3.15,14.0,6.0,0.0,0.0
2016,6,28,5,0,76.0,10.0,3.2,14.0,12.0,25.04,0.0
2016,6,28,5,15,199.0,22.5,3.2,14.5,42.5,91.79,43.03
2016,6,28,5,30,322.0,35.0,3.2,15.0,73.0,162.5,118.88
2016,6,28,5,45,408.0,44.5,3.2,15.5,115.5,226.15,176.16
2016,6,28,6,0,494.0,54.0,3.2,16.0,158.0,298.92,239.8
2016,6,28,6,15,551.0,61.0,3.15,17.0,205.5,362.96,294.76
2016,6,28,6,30,608.0,68.0,3.1,18.0,253.0,431.72,351.46
2016,6,28,6,45,651.0,73.0,3.05,19.0,303.5,494.01,400.84
2016,6,28,7,0,694.0,78.0,3.0,20.0,354.0,558.64,449.95
2016,6,28,7,15,723.5,82.5,2.95,21.0,405.0,612.85,489.23
2016,6,28,7,30,753.0,87.0,2.9,22.0,456.0,669.78,528.31
2016,6,28,7,45,777.5,90.0,2.85,23.0,505.5,720.99,561.1
2016,6,28,8,0,802.0,93.0,2.8,24.0,555.0,771.28,592.26
2016,6,28,8,15,819.0,96.0,2.8,25.0,602.0,814.01,617.58
2016,6,28,8,30,836.0,99.0,2.8,26.0,649.0,854.69,640.98
2016,6,28,8,45,850.5,101.0,2.8,27.0,692.5,880.44,653.86
2016,6,28,9,0,865.0,103.0,2.8,28.0,736.0,912.35,670.77
2016,6,28,9,15,875.5,105.0,2.8,28.5,775.0,937.66,684.39
2016,6,28,9,30,886.0,107.0,2.8,29.0,814.0,959.74,695.88
2016,6,28,9,45,897.5,107.0,2.8,30.0,848.0,977.29,703.03
2016,6,28,10,0,909.0,107.0,2.8,31.0,882.0,991.35,707.96
2016,6,28,10,15,914.5,108.0,2.9,31.5,909.5,997.0,709.92
2016,6,28,10,30,920.0,109.0,3.0,32.0,937.0,998.87,709.63
2016,6,28,10,45,924.5,110.0,3.1,32.5,957.5,995.95,706.44
2016,6,28,11,0,929.0,111.0,3.2,33.0,978.0,989.17,700.93
2016,6,28,11,15,931.5,111.5,3.3,33.0,991.5,976.24,693.05
2016,6,28,11,30,934.0,112.0,3.4,33.0,1005.0,959.59,682.87
2016,6,28,11,45,934.5,112.5,3.5,33.5,1011.5,937.55,667.89
2016,6,28,12,0,935.0,113.0,3.6,34.0,1018.0,912.11,650.75
2016,6,28,12,15,935.0,113.0,3.7,34.0,1017.0,882.57,632.25
2016,6,28,12,30,935.0,113.0,3.8,34.0,1016.0,849.96,611.64
2016,6,28,12,45,925.5,118.5,3.95,34.5,1005.5,811.71,586.12
2016,6,28,13,0,916.0,124.0,4.1,35.0,995.0,771.19,558.22
2016,6,28,13,15,913.5,123.0,4.2,34.5,979.5,728.29,529.24
2016,6,28,13,30,911.0,122.0,4.3,34.0,964.0,683.13,497.78
2016,6,28,13,45,906.0,121.0,4.4,34.0,941.5,634.39,461.84
2016,6,28,14,0,901.0,120.0,4.5,34.0,919.0,583.97,423.65
2016,6,28,14,15,895.0,118.5,4.55,33.5,890.5,531.22,383.33
2016,6,28,14,30,889.0,117.0,4.6,33.0,862.0,477.32,340.79
2016,6,28,14,45,881.0,115.0,4.65,33.0,827.0,421.39,294.82
2016,6,28,15,0,873.0,113.0,4.7,33.0,792.0,364.99,247.52
2016,6,28,15,15,862.0,110.5,4.7,32.5,752.0,307.24,199.35
2016,6,28,15,30,851.0,108.0,4.7,32.0,712.0,249.84,152.34
2016,6,28,15,45,838.5,104.5,4.75,32.0,668.0,184.42,102.6
2016,6,28,16,0,826.0,101.0,4.8,32.0,624.0,127.09,67.56
2016,6,28,16,15,807.5,97.5,4.75,31.0,576.0,73.18,54.74
2016,6,28,16,30,789.0,94.0,4.7,30.0,528.0,71.94,54.16
2016,6,28,16,45,767.0,89.5,4.7,29.5,478.5,69.81,52.71
2016,6,28,17,0,745.0,85.0,4.7,29.0,429.0,67.56,51.13
2016,6,28,17,15,713.0,80.5,4.65,27.5,378.0,59.62,44.94
2016,6,28,17,30,681.0,76.0,4.6,26.0,327.0,57.26,43.36
2016,6,28,17,45,639.0,69.5,4.6,25.0,277.0,53.24,40.17
2016,6,28,18,0,597.0,63.0,4.6,24.0,227.0,49.1,36.76
2016,6,28,18,15,532.5,55.5,4.6,23.0,180.0,43.87,32.25
2016,6,28,18,30,468.0,48.0,4.6,22.0,133.0,38.56,27.48
2016,6,28,18,45,371.0,38.0,4.6,21.0,92.5,30.88,20.43
2016,6,28,19,0,274.0,28.0,4.6,20.0,52.0,23.05,11.93
2016,6,28,19,15,137.0,14.0,4.55,19.0,26.0,11.36,0.0
2016,6,28,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,4,45,46.0,5.5,3.8,12.0,6.5,0.0,0.0
2016,6,29,5,0,92.0,11.0,3.9,12.0,13.0,29.31,0.0
2016,6,29,5,15,232.5,22.5,3.9,12.5,45.0,100.59,45.71
2016,6,29,5,30,373.0,34.0,3.9,13.0,77.0,178.31,131.2
2016,6,29,5,45,464.5,42.0,3.95,14.0,121.5,245.29,192.09
2016,6,29,6,0,556.0,50.0,4.0,15.0,166.0,321.87,259.29
2016,6,29,6,15,612.5,56.0,4.0,15.5,215.5,387.66,316.99
2016,6,29,6,30,669.0,62.0,4.0,16.0,265.0,458.04,376.46
2016,6,29,6,45,710.0,66.0,4.05,17.0,317.0,518.85,425.62
2016,6,29,7,0,751.0,70.0,4.1,18.0,369.0,583.85,476.0
2016,6,29,7,15,779.0,74.0,4.1,18.5,420.5,641.38,519.52
2016,6,29,7,30,807.0,78.0,4.1,19.0,472.0,698.88,560.35
2016,6,29,7,45,829.0,81.0,4.15,19.5,523.0,750.19,595.38
2016,6,29,8,0,851.0,84.0,4.2,20.0,574.0,792.84,623.42
2016,6,29,8,15,867.5,86.5,4.2,20.5,621.5,835.71,650.97
2016,6,29,8,30,884.0,89.0,4.2,21.0,669.0,876.4,676.53
2016,6,29,8,45,896.5,91.0,4.25,22.0,713.5,910.53,696.04
2016,6,29,9,0,909.0,93.0,4.3,23.0,758.0,941.77,713.32
2016,6,29,9,15,919.0,95.0,4.35,23.5,797.5,967.56,728.1
2016,6,29,9,30,929.0,97.0,4.4,24.0,837.0,989.96,740.57
2016,6,29,9,45,933.0,100.5,4.45,24.5,870.0,1004.65,747.86
2016,6,29,10,0,937.0,104.0,4.5,25.0,903.0,1015.48,752.7
2016,6,29,10,15,942.5,105.0,4.55,25.5,931.0,1021.28,754.27
2016,6,29,10,30,948.0,106.0,4.6,26.0,959.0,1023.18,753.56
2016,6,29,10,45,951.5,107.5,4.7,26.5,980.0,1019.72,749.89
2016,6,29,11,0,955.0,109.0,4.8,27.0,1001.0,1012.3,743.73
2016,6,29,11,15,957.5,109.5,4.85,27.0,1014.5,999.08,734.93
2016,6,29,11,30,960.0,110.0,4.9,27.0,1028.0,982.04,723.7
2016,6,29,11,45,960.0,111.0,5.0,27.0,1034.5,959.51,709.2
2016,6,29,12,0,960.0,112.0,5.1,27.0,1041.0,933.48,692.32
2016,6,29,12,15,960.0,112.0,5.15,27.0,1039.5,903.25,672.2
2016,6,29,12,30,960.0,112.0,5.2,27.0,1038.0,869.86,649.84
2016,6,29,12,45,955.5,113.5,5.3,27.0,1029.0,831.26,624.0
2016,6,29,13,0,951.0,115.0,5.4,27.0,1020.0,790.07,595.75
2016,6,29,13,15,948.5,114.5,5.45,26.5,1004.0,746.21,564.47
2016,6,29,13,30,946.0,114.0,5.5,26.0,988.0,699.96,530.57
2016,6,29,13,45,941.5,113.0,5.6,26.0,965.0,649.94,492.02
2016,6,29,14,0,937.0,112.0,5.7,26.0,942.0,598.11,451.0
2016,6,29,14,15,931.0,110.5,5.7,25.5,912.5,543.57,407.35
2016,6,29,14,30,925.0,109.0,5.7,25.0,883.0,487.8,361.33
2016,6,29,14,45,917.0,107.0,5.7,24.5,847.5,429.94,312.32
2016,6,29,15,0,909.0,105.0,5.7,24.0,812.0,371.56,261.74
2016,6,29,15,15,898.5,103.0,5.7,23.5,771.5,312.26,210.02
2016,6,29,15,30,888.0,101.0,5.7,23.0,731.0,253.22,159.51
2016,6,29,15,45,874.0,98.5,5.7,22.5,686.0,193.84,112.77
2016,6,29,16,0,860.0,96.0,5.7,22.0,641.0,135.61,76.05
2016,6,29,16,15,842.5,93.0,5.65,21.5,592.0,70.76,54.93
2016,6,29,16,30,825.0,90.0,5.6,21.0,543.0,69.72,54.37
2016,6,29,16,45,801.5,86.0,5.55,20.5,492.0,67.79,53.01
2016,6,29,17,0,778.0,82.0,5.5,20.0,441.0,65.75,51.55
2016,6,29,17,15,746.0,77.5,5.4,19.0,389.0,63.14,49.65
2016,6,29,17,30,714.0,73.0,5.3,18.0,337.0,60.44,47.63
2016,6,29,17,45,669.0,68.0,5.25,17.5,285.5,52.4,40.73
2016,6,29,18,0,624.0,63.0,5.2,17.0,234.0,49.31,38.06
2016,6,29,18,15,558.0,56.0,5.05,16.5,185.5,44.45,33.68
2016,6,29,18,30,492.0,49.0,4.9,16.0,137.0,39.53,29.07
2016,6,29,18,45,387.0,39.0,4.8,15.5,95.5,31.81,21.77
2016,6,29,19,0,282.0,29.0,4.7,15.0,54.0,23.97,12.96
2016,6,29,19,15,141.0,14.5,4.65,14.5,27.0,11.81,0.0
2016,6,29,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,4,45,27.5,5.0,3.1,11.5,5.5,0.0,0.0
2016,6,30,5,0,55.0,10.0,3.2,12.0,11.0,20.41,0.0
2016,6,30,5,15,185.0,23.5,3.15,12.5,41.5,86.74,36.91
2016,6,30,5,30,315.0,37.0,3.1,13.0,72.0,161.55,118.62
2016,6,30,5,45,404.0,47.0,3.1,13.5,115.5,226.62,177.61
2016,6,30,6,0,493.0,57.0,3.1,14.0,159.0,301.12,243.09
2016,6,30,6,15,553.0,64.0,3.05,14.5,208.0,366.78,300.32
2016,6,30,6,30,613.0,71.0,3.0,15.0,257.0,437.42,359.67
2016,6,30,6,45,654.0,77.0,2.95,16.0,308.0,500.05,409.76
2016,6,30,7,0,695.0,83.0,2.9,17.0,359.0,564.83,459.39
2016,6,30,7,15,726.0,88.0,2.85,17.5,410.5,623.25,503.05
2016,6,30,7,30,757.0,93.0,2.8,18.0,462.0,679.13,542.97
2016,6,30,7,45,778.5,98.0,2.75,19.0,512.0,730.59,576.27
2016,6,30,8,0,800.0,103.0,2.7,20.0,562.0,780.89,607.75
2016,6,30,8,15,818.0,106.5,2.65,21.0,610.0,825.11,634.04
2016,6,30,8,30,836.0,110.0,2.6,22.0,658.0,867.31,658.29
2016,6,30,8,45,847.5,114.0,2.55,23.0,701.5,901.96,676.84
2016,6,30,9,0,859.0,118.0,2.5,24.0,745.0,933.73,693.13
2016,6,30,9,15,870.0,120.5,2.5,24.5,784.5,949.35,700.33
2016,6,30,9,30,881.0,123.0,2.5,25.0,824.0,972.24,712.48
2016,6,30,9,45,899.5,119.0,2.55,26.0,860.5,992.28,721.73
2016,6,30,10,0,918.0,115.0,2.6,27.0,897.0,1008.97,728.81
2016,6,30,10,15,923.5,116.5,2.7,27.5,925.0,1015.11,731.13
2016,6,30,10,30,929.0,118.0,2.8,28.0,953.0,1017.4,731.17
2016,6,30,10,45,933.0,119.0,2.95,29.0,973.5,1013.87,726.61
2016,6,30,11,0,937.0,120.0,3.1,30.0,994.0,1006.46,719.68
2016,6,30,11,15,939.5,120.5,3.25,30.0,1008.0,993.33,712.04
2016,6,30,11,30,942.0,121.0,3.4,30.0,1022.0,976.44,702.01
2016,6,30,11,45,943.0,121.5,3.6,30.5,1028.0,954.56,687.65
2016,6,30,12,0,944.0,122.0,3.8,31.0,1034.0,929.22,670.97
2016,6,30,12,15,944.0,122.0,3.95,31.0,1033.0,899.31,652.26
2016,6,30,12,30,944.0,122.0,4.1,31.0,1032.0,866.31,631.34
2016,6,30,12,45,933.5,127.0,4.35,31.0,1021.0,826.39,605.95
2016,6,30,13,0,923.0,132.0,4.6,31.0,1010.0,784.27,577.87
2016,6,30,13,15,919.5,131.0,4.7,31.0,993.5,740.31,546.62
2016,6,30,13,30,916.0,130.0,4.8,31.0,977.0,694.15,513.04
2016,6,30,13,45,911.0,129.0,4.95,31.0,954.0,645.08,476.6
2016,6,30,14,0,906.0,128.0,5.1,31.0,931.0,594.3,437.76
2016,6,30,14,15,899.0,126.0,5.1,30.5,901.0,540.33,395.85
2016,6,30,14,30,892.0,124.0,5.1,30.0,871.0,485.31,351.76
2016,6,30,14,45,883.0,122.0,5.2,30.0,835.5,428.71,304.68
2016,6,30,15,0,874.0,120.0,5.3,30.0,800.0,371.75,256.29
2016,6,30,15,15,862.0,117.5,5.25,29.5,759.0,313.52,207.04
2016,6,30,15,30,850.0,115.0,5.2,29.0,718.0,249.18,154.04
2016,6,30,15,45,835.0,112.0,5.2,29.0,673.0,190.62,108.85
2016,6,30,16,0,820.0,109.0,5.2,29.0,628.0,133.51,73.29
2016,6,30,16,15,800.0,105.0,5.15,28.5,579.5,78.15,59.45
2016,6,30,16,30,780.0,101.0,5.1,28.0,531.0,76.73,58.62
2016,6,30,16,45,755.5,96.5,5.1,27.5,480.5,74.76,57.31
2016,6,30,17,0,731.0,92.0,5.1,27.0,430.0,66.45,50.64
2016,6,30,17,15,697.0,86.5,5.0,26.0,378.5,63.65,48.65
2016,6,30,17,30,663.0,81.0,4.9,25.0,327.0,60.73,46.5
2016,6,30,17,45,618.0,74.5,4.8,24.5,276.5,56.84,43.34
2016,6,30,18,0,573.0,68.0,4.7,24.0,226.0,52.84,39.97
2016,6,30,18,15,505.5,60.0,4.6,23.0,178.5,47.37,35.26
2016,6,30,18,30,438.0,52.0,4.5,22.0,131.0,41.8,30.25
2016,6,30,18,45,338.0,41.0,4.45,21.0,90.5,33.38,22.54
2016,6,30,19,0,238.0,30.0,4.4,20.0,50.0,24.77,13.2
2016,6,30,19,15,119.0,15.0,4.45,19.0,25.0,11.72,0.0
2016,6,30,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,4,45,20.5,4.5,3.9,12.5,5.0,0.0,0.0
2016,7,1,5,0,41.0,9.0,4.0,13.0,10.0,16.51,0.0
2016,7,1,5,15,162.5,23.0,4.05,13.5,39.5,79.67,31.24
2016,7,1,5,30,284.0,37.0,4.1,14.0,69.0,151.05,110.28
2016,7,1,5,45,375.5,47.0,4.2,14.5,111.5,215.33,168.35
2016,7,1,6,0,467.0,57.0,4.3,15.0,154.0,289.35,233.46
2016,7,1,6,15,527.5,65.0,4.3,15.5,202.0,354.96,290.88
2016,7,1,6,30,588.0,73.0,4.3,16.0,250.0,425.71,350.79
2016,7,1,6,45,632.0,78.5,4.3,17.0,300.5,488.42,401.58
2016,7,1,7,0,676.0,84.0,4.3,18.0,351.0,553.59,452.33
2016,7,1,7,15,707.5,89.0,4.2,18.5,402.5,611.57,496.21
2016,7,1,7,30,739.0,94.0,4.1,19.0,454.0,670.04,538.91
2016,7,1,7,45,763.5,98.0,4.1,20.0,504.0,719.01,571.31
2016,7,1,8,0,788.0,102.0,4.1,21.0,554.0,770.15,604.47
2016,7,1,8,15,806.0,105.5,4.1,21.5,601.0,814.03,632.8
2016,7,1,8,30,824.0,109.0,4.1,22.0,648.0,855.94,659.28
2016,7,1,8,45,839.0,111.5,4.1,22.5,692.0,891.8,681.15
2016,7,1,9,0,854.0,114.0,4.1,23.0,736.0,925.0,700.94
2016,7,1,9,15,865.0,116.0,4.1,23.5,775.5,940.32,708.35
2016,7,1,9,30,876.0,118.0,4.1,24.0,815.0,962.75,720.74
2016,7,1,9,45,885.0,119.5,4.2,25.0,849.0,979.38,728.3
2016,7,1,10,0,894.0,121.0,4.3,26.0,883.0,992.48,733.54
2016,7,1,10,15,900.5,123.0,4.35,26.5,911.0,999.99,736.31
2016,7,1,10,30,907.0,125.0,4.4,27.0,939.0,1003.71,736.7
2016,7,1,10,45,912.0,125.5,4.5,27.5,960.5,1000.72,733.08
2016,7,1,11,0,917.0,126.0,4.6,28.0,982.0,993.93,727.06
2016,7,1,11,15,920.0,126.5,4.7,28.0,996.0,981.47,719.22
2016,7,1,11,30,923.0,127.0,4.8,28.0,1010.0,965.31,708.99
2016,7,1,11,45,925.0,127.0,4.9,28.5,1016.5,944.22,694.07
2016,7,1,12,0,927.0,127.0,5.0,29.0,1023.0,919.7,676.89
2016,7,1,12,15,927.0,127.0,5.05,29.0,1022.5,890.22,657.41
2016,7,1,12,30,927.0,127.0,5.1,29.0,1022.0,857.71,635.8
2016,7,1,12,45,921.0,130.0,5.2,29.5,1012.5,820.14,609.61
2016,7,1,13,0,915.0,133.0,5.3,30.0,1003.0,780.14,580.78
