Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,912.0,132.0,5.35,29.5,987.0,736.85,550.38
2016,7,1,13,30,909.0,131.0,5.4,29.0,971.0,691.33,517.51
2016,7,1,13,45,905.0,129.0,5.45,29.0,948.5,642.41,480.23
2016,7,1,14,0,901.0,127.0,5.5,29.0,926.0,591.73,440.62
2016,7,1,14,15,894.5,125.5,5.5,28.5,896.5,538.63,398.79
2016,7,1,14,30,888.0,124.0,5.5,28.0,867.0,484.41,354.77
2016,7,1,14,45,879.5,121.5,5.5,28.0,832.0,427.85,307.06
2016,7,1,15,0,871.0,119.0,5.5,28.0,797.0,370.89,258.09
2016,7,1,15,15,859.5,116.5,5.45,27.5,756.5,312.96,208.58
2016,7,1,15,30,848.0,114.0,5.4,27.0,716.0,248.81,155.21
2016,7,1,15,45,833.0,111.0,5.4,26.5,671.0,190.35,109.84
2016,7,1,16,0,818.0,108.0,5.4,26.0,626.0,133.33,73.96
2016,7,1,16,15,798.5,104.0,5.35,25.0,577.5,77.45,59.74
2016,7,1,16,30,779.0,100.0,5.3,24.0,529.0,76.01,59.0
2016,7,1,16,45,753.0,96.0,5.25,23.5,478.5,74.36,57.93
2016,7,1,17,0,727.0,92.0,5.2,23.0,428.0,66.4,51.46
2016,7,1,17,15,692.5,87.0,5.15,22.0,376.5,63.95,49.74
2016,7,1,17,30,658.0,82.0,5.1,21.0,325.0,61.42,47.89
2016,7,1,17,45,610.0,75.5,5.05,20.5,274.5,57.53,44.69
2016,7,1,18,0,562.0,69.0,5.0,20.0,224.0,53.55,41.28
2016,7,1,18,15,494.5,60.5,4.85,19.0,176.5,47.71,36.17
2016,7,1,18,30,427.0,52.0,4.7,18.0,129.0,41.75,30.74
2016,7,1,18,45,325.0,41.0,4.55,17.5,89.0,33.33,22.86
2016,7,1,19,0,223.0,30.0,4.4,17.0,49.0,23.31,12.25
2016,7,1,19,15,111.5,15.0,4.3,16.5,24.5,11.71,0.0
2016,7,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,4,45,22.0,4.5,3.55,12.5,4.5,0.0,0.0
2016,7,2,5,0,44.0,9.0,3.7,13.0,9.0,17.13,0.0
2016,7,2,5,15,165.0,22.5,3.85,13.5,38.0,79.45,28.54
2016,7,2,5,30,286.0,36.0,4.0,14.0,67.0,150.67,109.62
2016,7,2,5,45,376.0,46.0,4.15,14.5,109.5,214.37,167.42
2016,7,2,6,0,466.0,56.0,4.3,15.0,152.0,287.69,232.03
2016,7,2,6,15,526.0,64.0,4.3,15.5,199.5,352.97,289.23
2016,7,2,6,30,586.0,72.0,4.3,16.0,247.0,423.36,348.9
2016,7,2,6,45,628.0,78.0,4.35,17.0,297.5,485.34,399.27
2016,7,2,7,0,670.0,84.0,4.4,18.0,348.0,549.63,449.53
2016,7,2,7,15,701.0,89.0,4.4,18.5,398.5,607.03,493.4
2016,7,2,7,30,732.0,94.0,4.4,19.0,449.0,664.91,536.12
2016,7,2,7,45,754.0,98.5,4.4,20.0,498.0,712.27,567.46
2016,7,2,8,0,776.0,103.0,4.4,21.0,547.0,761.66,599.52
2016,7,2,8,15,794.0,106.5,4.35,21.5,594.0,805.22,627.57
2016,7,2,8,30,812.0,110.0,4.3,22.0,641.0,846.84,653.83
2016,7,2,8,45,824.0,114.0,4.3,23.0,684.0,881.45,673.67
2016,7,2,9,0,836.0,118.0,4.3,24.0,727.0,913.3,691.3
2016,7,2,9,15,847.0,120.5,4.3,24.5,766.0,939.59,706.27
2016,7,2,9,30,858.0,123.0,4.3,25.0,805.0,951.3,711.31
2016,7,2,9,45,864.5,126.5,4.35,25.5,838.0,967.38,719.74
2016,7,2,10,0,871.0,130.0,4.4,26.0,871.0,979.89,725.79
2016,7,2,10,15,878.0,131.5,4.45,26.5,898.5,987.25,728.49
2016,7,2,10,30,885.0,133.0,4.5,27.0,926.0,990.92,728.88
2016,7,2,10,45,888.0,135.0,4.6,27.5,947.0,987.49,724.95
2016,7,2,11,0,891.0,137.0,4.7,28.0,968.0,980.3,718.97
2016,7,2,11,15,894.0,137.5,4.75,28.0,982.0,968.05,710.8
2016,7,2,11,30,897.0,138.0,4.8,28.0,996.0,952.19,700.33
2016,7,2,11,45,897.5,139.5,4.9,28.5,1002.0,931.46,685.6
2016,7,2,12,0,898.0,141.0,5.0,29.0,1008.0,907.41,668.69
2016,7,2,12,15,898.0,141.0,5.1,29.0,1007.5,878.56,649.86
2016,7,2,12,30,898.0,141.0,5.2,29.0,1007.0,846.79,628.94
2016,7,2,12,45,901.0,137.5,5.3,29.0,1000.0,811.73,605.59
2016,7,2,13,0,904.0,134.0,5.4,29.0,993.0,773.83,579.21
2016,7,2,13,15,901.0,133.0,5.45,29.0,977.5,731.0,547.79
2016,7,2,13,30,898.0,132.0,5.5,29.0,962.0,685.96,514.09
2016,7,2,13,45,892.0,131.5,5.55,29.0,939.5,637.49,477.04
2016,7,2,14,0,886.0,131.0,5.6,29.0,917.0,587.45,437.86
2016,7,2,14,15,879.5,129.5,5.6,28.5,888.0,535.06,396.55
2016,7,2,14,30,873.0,128.0,5.6,28.0,859.0,481.59,353.1
2016,7,2,14,45,863.0,126.0,5.65,28.0,823.5,425.59,305.93
2016,7,2,15,0,853.0,124.0,5.7,28.0,788.0,364.86,254.31
2016,7,2,15,15,841.5,121.5,5.65,27.5,748.0,306.91,204.8
2016,7,2,15,30,830.0,119.0,5.6,27.0,708.0,249.5,156.58
2016,7,2,15,45,814.0,116.0,5.6,26.5,663.5,191.89,111.85
2016,7,2,16,0,798.0,113.0,5.6,26.0,619.0,135.87,76.47
2016,7,2,16,15,778.5,109.5,5.55,25.0,571.0,81.26,62.94
2016,7,2,16,30,759.0,106.0,5.5,24.0,523.0,79.98,62.36
2016,7,2,16,45,732.5,101.5,5.5,23.5,473.0,71.3,55.34
2016,7,2,17,0,706.0,97.0,5.5,23.0,423.0,69.56,54.16
2016,7,2,17,15,672.0,91.0,5.4,22.0,372.0,66.56,51.99
2016,7,2,17,30,638.0,85.0,5.3,21.0,321.0,63.43,49.64
2016,7,2,17,45,590.0,78.5,5.2,20.5,271.0,59.66,46.54
2016,7,2,18,0,542.0,72.0,5.1,20.0,221.0,55.8,43.24
2016,7,2,18,15,476.0,63.0,4.95,19.0,174.0,49.67,37.87
2016,7,2,18,30,410.0,54.0,4.8,18.0,127.0,43.39,32.16
2016,7,2,18,45,314.0,41.5,4.65,17.5,87.5,33.75,23.2
2016,7,2,19,0,218.0,29.0,4.5,17.0,48.0,22.54,11.61
2016,7,2,19,15,109.0,14.5,4.4,16.5,24.0,12.38,0.0
2016,7,2,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,17.5,3.25,12.5,33.5,70.94,22.37
2016,7,3,5,30,298.0,35.0,3.4,13.0,67.0,153.6,111.75
2016,7,3,5,45,388.5,45.0,3.55,13.5,109.5,218.07,170.6
2016,7,3,6,0,479.0,55.0,3.7,14.0,152.0,292.25,236.09
2016,7,3,6,15,538.5,62.5,3.7,14.5,200.0,357.41,293.29
2016,7,3,6,30,598.0,70.0,3.7,15.0,248.0,427.59,352.82
2016,7,3,6,45,641.0,75.5,3.75,16.0,299.0,490.17,403.62
2016,7,3,7,0,684.0,81.0,3.8,17.0,350.0,555.12,454.31
2016,7,3,7,15,714.5,86.0,3.8,17.5,401.0,612.81,498.26
2016,7,3,7,30,745.0,91.0,3.8,18.0,452.0,668.08,538.65
2016,7,3,7,45,768.0,95.0,3.85,19.0,501.5,719.25,572.92
2016,7,3,8,0,791.0,99.0,3.9,20.0,551.0,769.42,605.58
2016,7,3,8,15,809.0,102.5,3.9,20.5,598.5,813.5,634.09
2016,7,3,8,30,827.0,106.0,3.9,21.0,646.0,855.6,660.74
2016,7,3,8,45,840.0,109.0,3.95,22.0,689.0,890.43,680.84
2016,7,3,9,0,853.0,112.0,4.0,23.0,732.0,912.31,691.76
2016,7,3,9,15,863.5,114.5,4.05,23.5,771.0,938.09,706.73
2016,7,3,9,30,874.0,117.0,4.1,24.0,810.0,960.67,719.43
2016,7,3,9,45,896.0,110.5,4.15,25.0,847.5,981.58,729.57
2016,7,3,10,0,918.0,104.0,4.2,26.0,885.0,999.23,737.51
2016,7,3,10,15,923.5,105.5,4.25,26.5,912.5,1005.72,739.54
2016,7,3,10,30,929.0,107.0,4.3,27.0,940.0,1008.35,739.22
2016,7,3,10,45,933.0,108.0,4.4,27.5,960.5,1005.17,735.48
2016,7,3,11,0,937.0,109.0,4.5,28.0,981.0,998.1,729.35
2016,7,3,11,15,939.5,109.5,4.6,28.0,995.0,985.3,720.95
2016,7,3,11,30,942.0,110.0,4.7,28.0,1009.0,968.74,710.51
2016,7,3,11,45,943.0,110.5,4.8,28.5,1015.5,947.18,695.33
2016,7,3,12,0,944.0,111.0,4.9,29.0,1022.0,922.13,677.86
2016,7,3,12,15,944.0,111.0,4.95,29.0,1021.0,892.48,658.33
2016,7,3,12,30,944.0,111.0,5.0,29.0,1020.0,859.7,636.6
2016,7,3,12,45,930.0,119.0,5.1,29.0,1008.5,819.85,610.15
2016,7,3,13,0,916.0,127.0,5.2,29.0,997.0,777.9,581.39
2016,7,3,13,15,913.0,126.0,5.25,29.0,981.0,734.64,549.81
2016,7,3,13,30,910.0,125.0,5.3,29.0,965.0,689.14,515.88
2016,7,3,13,45,904.0,124.0,5.35,29.0,942.5,639.8,478.31
2016,7,3,14,0,898.0,123.0,5.4,29.0,920.0,588.86,438.56
2016,7,3,14,15,891.5,121.5,5.4,28.5,890.5,535.93,396.9
2016,7,3,14,30,885.0,120.0,5.4,28.0,861.0,481.88,353.04
2016,7,3,14,45,875.5,118.5,5.45,28.0,826.0,425.82,305.81
2016,7,3,15,0,866.0,117.0,5.5,28.0,791.0,369.44,257.37
2016,7,3,15,15,854.5,114.5,5.45,27.5,750.5,311.77,208.05
2016,7,3,15,30,843.0,112.0,5.4,27.0,710.0,247.83,154.77
2016,7,3,15,45,827.5,109.5,5.4,26.5,665.5,189.88,109.67
2016,7,3,16,0,812.0,107.0,5.4,26.0,621.0,133.43,73.91
2016,7,3,16,15,793.0,103.0,5.3,25.0,573.0,77.62,59.89
2016,7,3,16,30,774.0,99.0,5.2,24.0,525.0,75.23,58.35
2016,7,3,16,45,748.5,95.0,5.15,23.5,475.0,73.57,57.26
2016,7,3,17,0,723.0,91.0,5.1,23.0,425.0,65.68,50.84
2016,7,3,17,15,689.5,85.5,5.0,22.0,374.0,62.87,48.81
2016,7,3,17,30,656.0,80.0,4.9,21.0,323.0,59.94,46.61
2016,7,3,17,45,610.5,73.5,4.8,20.5,273.0,56.03,43.38
2016,7,3,18,0,565.0,67.0,4.7,20.0,223.0,52.01,39.93
2016,7,3,18,15,499.0,59.0,4.55,19.0,176.0,46.53,35.14
2016,7,3,18,30,433.0,51.0,4.4,18.0,129.0,40.95,30.04
2016,7,3,18,45,336.5,39.5,4.3,17.5,89.0,32.09,21.78
2016,7,3,19,0,240.0,28.0,4.2,17.0,49.0,23.0,11.91
2016,7,3,19,15,120.0,14.0,4.2,16.5,24.5,11.95,0.0
2016,7,3,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,5,15,159.0,16.5,3.55,12.5,33.5,72.16,19.63
2016,7,4,5,30,318.0,33.0,3.7,13.0,67.0,158.24,114.66
2016,7,4,5,45,410.0,42.0,3.85,13.5,109.5,223.2,174.45
2016,7,4,6,0,502.0,51.0,4.0,14.0,152.0,298.04,240.74
2016,7,4,6,15,560.5,58.0,4.0,14.5,200.0,363.2,298.2
2016,7,4,6,30,619.0,65.0,4.0,15.0,248.0,433.31,357.89
2016,7,4,6,45,662.5,69.5,4.0,16.0,299.0,495.93,408.83
2016,7,4,7,0,706.0,74.0,4.0,17.0,350.0,558.69,457.91
2016,7,4,7,15,736.0,78.5,3.95,17.5,401.0,616.47,501.94
2016,7,4,7,30,766.0,83.0,3.9,18.0,452.0,674.52,543.86
2016,7,4,7,45,790.0,86.0,3.85,19.0,502.5,726.09,578.0
2016,7,4,8,0,814.0,89.0,3.8,20.0,553.0,776.7,610.48
2016,7,4,8,15,831.0,92.0,3.8,20.5,600.5,820.13,638.39
2016,7,4,8,30,848.0,95.0,3.8,21.0,648.0,852.82,658.28
2016,7,4,8,45,863.0,96.5,3.85,22.0,692.0,887.94,678.65
2016,7,4,9,0,878.0,98.0,3.9,23.0,736.0,920.41,696.86
2016,7,4,9,15,888.0,100.0,3.95,23.5,775.0,945.88,711.46
2016,7,4,9,30,898.0,102.0,4.0,24.0,814.0,968.06,723.83
2016,7,4,9,45,899.0,108.0,4.1,24.5,846.5,982.38,731.23
2016,7,4,10,0,900.0,114.0,4.2,25.0,879.0,992.81,736.15
2016,7,4,10,15,906.5,115.5,4.3,25.5,907.0,1000.1,739.09
2016,7,4,10,30,913.0,117.0,4.4,26.0,935.0,1003.6,739.63
2016,7,4,10,45,917.5,118.0,4.5,26.5,956.0,1000.85,736.15
2016,7,4,11,0,922.0,119.0,4.6,27.0,977.0,994.27,730.32
2016,7,4,11,15,925.0,120.0,4.7,27.0,991.5,982.45,722.87
2016,7,4,11,30,928.0,121.0,4.8,27.0,1006.0,966.89,712.99
2016,7,4,11,45,928.5,121.5,4.9,27.5,1012.5,945.0,697.46
2016,7,4,12,0,929.0,122.0,5.0,28.0,1019.0,919.7,679.7
2016,7,4,12,15,929.0,122.0,5.05,28.0,1018.5,890.31,660.19
2016,7,4,12,30,929.0,122.0,5.1,28.0,1018.0,857.86,638.53
2016,7,4,12,45,930.5,120.0,5.2,28.0,1010.5,821.98,614.64
2016,7,4,13,0,932.0,118.0,5.3,28.0,1003.0,783.21,588.25
2016,7,4,13,15,929.0,117.0,5.35,28.0,987.0,739.38,556.06
2016,7,4,13,30,926.0,116.0,5.4,28.0,971.0,693.26,521.5
2016,7,4,13,45,922.0,114.5,5.45,28.0,948.5,644.04,483.81
2016,7,4,14,0,918.0,113.0,5.5,28.0,926.0,593.0,443.73
2016,7,4,14,15,911.5,111.5,5.5,27.5,897.0,539.12,401.1
2016,7,4,14,30,905.0,110.0,5.5,27.0,868.0,484.09,356.2
2016,7,4,14,45,897.0,108.0,5.5,27.0,832.5,427.22,307.93
2016,7,4,15,0,889.0,106.0,5.5,27.0,797.0,369.85,258.28
2016,7,4,15,15,878.0,103.5,5.45,26.5,756.5,311.07,207.68
2016,7,4,15,30,867.0,101.0,5.4,26.0,716.0,252.62,158.21
2016,7,4,15,45,852.5,98.5,5.4,25.5,671.5,194.25,112.47
2016,7,4,16,0,838.0,96.0,5.4,25.0,627.0,128.57,69.31
2016,7,4,16,15,819.5,93.0,5.35,24.5,578.5,71.9,55.21
2016,7,4,16,30,801.0,90.0,5.3,24.0,530.0,69.35,53.39
2016,7,4,16,45,776.0,86.0,5.3,23.5,479.5,67.43,52.05
2016,7,4,17,0,751.0,82.0,5.3,23.0,429.0,65.41,50.62
2016,7,4,17,15,718.5,77.5,5.2,22.0,377.5,62.82,48.77
2016,7,4,17,30,686.0,73.0,5.1,21.0,326.0,55.17,42.47
2016,7,4,17,45,640.0,67.5,5.0,20.5,275.5,51.78,39.68
2016,7,4,18,0,594.0,62.0,4.9,20.0,225.0,48.32,36.72
2016,7,4,18,15,529.0,54.5,4.75,19.0,178.0,43.08,32.12
2016,7,4,18,30,464.0,47.0,4.6,18.0,131.0,37.75,27.25
2016,7,4,18,45,363.0,37.0,4.45,17.5,90.5,30.03,20.02
2016,7,4,19,0,262.0,27.0,4.3,17.0,50.0,22.18,11.21
2016,7,4,19,15,131.0,13.5,4.2,16.5,25.0,11.52,0.0
2016,7,4,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,5,5,15,159.5,16.0,3.8,12.5,33.0,71.39,15.75
2016,7,5,5,30,319.0,32.0,3.9,13.0,66.0,157.5,113.64
2016,7,5,5,45,410.5,41.0,4.05,13.5,108.5,222.22,173.56
2016,7,5,6,0,502.0,50.0,4.2,14.0,151.0,296.82,239.81
2016,7,5,6,15,561.0,57.0,4.2,14.5,199.0,362.21,297.58
2016,7,5,6,30,620.0,64.0,4.2,15.0,247.0,432.63,357.64
2016,7,5,6,45,661.0,69.0,4.2,16.0,297.5,494.41,408.0
2016,7,5,7,0,702.0,74.0,4.2,17.0,348.0,556.08,456.3
2016,7,5,7,15,732.0,78.0,4.15,17.5,398.5,613.18,499.96
2016,7,5,7,30,762.0,82.0,4.1,18.0,449.0,670.53,541.51
2016,7,5,7,45,785.5,85.5,4.05,18.5,499.0,722.19,576.98
2016,7,5,8,0,809.0,89.0,4.0,19.0,549.0,772.87,610.9
2016,7,5,8,15,826.5,92.0,4.0,19.5,596.5,816.61,639.28
2016,7,5,8,30,844.0,95.0,4.0,20.0,644.0,849.65,659.6
2016,7,5,8,45,859.0,96.5,4.0,21.0,688.0,884.72,679.86
2016,7,5,9,0,874.0,98.0,4.0,22.0,732.0,917.17,697.94
2016,7,5,9,15,884.5,100.0,4.05,22.5,771.5,943.09,712.95
2016,7,5,9,30,895.0,102.0,4.1,23.0,811.0,965.75,725.73
2016,7,5,9,45,905.5,102.5,4.2,23.5,845.5,983.39,735.41
2016,7,5,10,0,916.0,103.0,4.3,24.0,880.0,997.48,742.78
2016,7,5,10,15,922.0,104.0,4.4,24.0,908.0,1004.05,746.66
2016,7,5,10,30,928.0,105.0,4.5,24.0,936.0,1006.79,748.09
2016,7,5,10,45,933.0,106.0,4.65,24.5,957.5,1004.69,745.75
2016,7,5,11,0,938.0,107.0,4.8,25.0,979.0,998.69,740.9
2016,7,5,11,15,940.5,107.5,4.95,25.0,993.0,985.98,733.1
2016,7,5,11,30,943.0,108.0,5.1,25.0,1007.0,969.51,722.79
2016,7,5,11,45,944.0,108.5,5.25,25.5,1014.0,948.02,707.61
2016,7,5,12,0,945.0,109.0,5.4,26.0,1021.0,923.03,690.05
2016,7,5,12,15,945.5,109.0,5.45,25.5,1020.5,893.83,671.69
2016,7,5,12,30,946.0,109.0,5.5,25.0,1020.0,861.46,650.99
2016,7,5,12,45,937.5,113.5,5.6,25.0,1010.0,822.9,624.71
2016,7,5,13,0,929.0,118.0,5.7,25.0,1000.0,781.96,596.26
2016,7,5,13,15,926.5,117.5,5.7,25.0,985.0,738.99,563.9
2016,7,5,13,30,924.0,117.0,5.7,25.0,970.0,693.68,529.15
2016,7,5,13,45,920.5,115.5,5.75,25.0,948.0,644.83,491.12
2016,7,5,14,0,917.0,114.0,5.8,25.0,926.0,594.1,450.66
2016,7,5,14,15,911.0,112.5,5.8,24.5,897.0,540.48,407.58
2016,7,5,14,30,905.0,111.0,5.8,24.0,868.0,485.66,362.18
2016,7,5,14,45,897.5,109.0,5.8,24.0,833.5,428.93,313.33
2016,7,5,15,0,890.0,107.0,5.8,24.0,799.0,371.64,263.05
2016,7,5,15,15,880.0,104.5,5.75,23.5,759.0,313.01,211.85
2016,7,5,15,30,870.0,102.0,5.7,23.0,719.0,254.59,161.67
2016,7,5,15,45,857.0,99.0,5.7,22.5,674.5,195.85,114.94
2016,7,5,16,0,844.0,96.0,5.7,22.0,630.0,129.65,70.7
2016,7,5,16,15,826.0,93.0,5.65,21.5,582.0,72.57,56.48
2016,7,5,16,30,808.0,90.0,5.6,21.0,534.0,69.48,54.16
2016,7,5,16,45,785.5,86.0,5.6,20.5,484.0,67.58,52.84
2016,7,5,17,0,763.0,82.0,5.6,20.0,434.0,65.58,51.4
2016,7,5,17,15,731.5,77.5,5.5,19.0,382.5,62.99,49.53
2016,7,5,17,30,700.0,73.0,5.4,18.0,331.0,55.33,43.15
2016,7,5,17,45,655.5,67.5,5.35,17.5,280.0,51.94,40.32
2016,7,5,18,0,611.0,62.0,5.3,17.0,229.0,48.47,37.32
2016,7,5,18,15,545.5,54.5,5.15,16.0,181.0,43.2,32.64
2016,7,5,18,30,480.0,47.0,5.0,15.0,133.0,37.85,27.69
2016,7,5,18,45,373.5,37.5,4.9,14.5,92.0,30.52,20.7
2016,7,5,19,0,267.0,28.0,4.8,14.0,51.0,23.11,12.02
2016,7,5,19,15,133.5,14.0,4.75,13.5,25.5,11.95,0.0
2016,7,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,17.0,3.95,13.0,31.5,64.14,9.81
2016,7,6,5,30,277.0,34.0,3.9,13.0,63.0,145.38,104.5
2016,7,6,5,45,372.5,43.5,3.9,13.5,104.5,210.01,163.91
2016,7,6,6,0,468.0,53.0,3.9,14.0,146.0,284.93,230.03
2016,7,6,6,15,528.5,60.5,3.8,14.5,193.5,349.97,287.23
2016,7,6,6,30,589.0,68.0,3.7,15.0,241.0,420.2,346.89
2016,7,6,6,45,632.0,73.5,3.65,15.5,291.0,482.39,398.12
2016,7,6,7,0,675.0,79.0,3.6,16.0,341.0,547.01,449.38
2016,7,6,7,15,706.0,84.0,3.55,16.5,391.5,604.75,493.44
2016,7,6,7,30,737.0,89.0,3.5,17.0,442.0,660.26,533.97
2016,7,6,7,45,761.5,92.5,3.5,17.5,492.0,711.86,569.57
2016,7,6,8,0,786.0,96.0,3.5,18.0,542.0,762.6,603.72
2016,7,6,8,15,804.0,99.0,3.5,18.5,589.0,806.1,631.93
2016,7,6,8,30,822.0,102.0,3.5,19.0,636.0,847.67,658.32
2016,7,6,8,45,838.0,103.5,3.55,20.0,680.0,883.52,679.27
2016,7,6,9,0,854.0,105.0,3.6,21.0,724.0,906.95,691.35
2016,7,6,9,15,865.0,107.5,3.65,21.5,763.0,933.48,706.9
2016,7,6,9,30,876.0,110.0,3.7,22.0,802.0,956.81,720.17
2016,7,6,9,45,887.0,110.0,3.8,22.5,836.5,974.18,729.73
2016,7,6,10,0,898.0,110.0,3.9,23.0,871.0,988.07,737.04
2016,7,6,10,15,904.5,111.5,4.0,23.0,899.0,995.52,741.57
2016,7,6,10,30,911.0,113.0,4.1,23.0,927.0,999.19,743.73
2016,7,6,10,45,916.0,113.0,4.25,23.5,948.5,996.11,740.36
2016,7,6,11,0,921.0,113.0,4.4,24.0,970.0,989.23,734.57
2016,7,6,11,15,924.0,114.0,4.55,24.0,984.0,977.62,727.26
2016,7,6,11,30,927.0,115.0,4.7,24.0,998.0,962.26,717.83
2016,7,6,11,45,929.0,115.0,4.85,24.5,1005.0,941.44,703.26
2016,7,6,12,0,931.0,115.0,5.0,25.0,1012.0,917.16,686.31
2016,7,6,12,15,930.5,114.5,5.15,25.0,1011.0,887.01,666.61
2016,7,6,12,30,930.0,114.0,5.3,25.0,1010.0,853.81,644.64
2016,7,6,12,45,924.0,116.5,5.45,25.0,1000.0,815.98,619.17
2016,7,6,13,0,918.0,119.0,5.6,25.0,990.0,775.7,591.4
2016,7,6,13,15,914.5,118.0,5.7,25.0,974.0,732.09,558.98
2016,7,6,13,30,911.0,117.0,5.8,25.0,958.0,686.26,524.17
2016,7,6,13,45,905.0,116.5,5.9,25.0,935.0,637.3,486.11
2016,7,6,14,0,899.0,116.0,6.0,25.0,912.0,586.72,445.8
2016,7,6,14,15,892.0,114.5,6.0,24.5,882.5,533.49,402.97
2016,7,6,14,30,885.0,113.0,6.0,24.0,853.0,479.21,357.97
2016,7,6,14,45,876.0,111.0,6.0,24.0,818.0,422.97,309.54
2016,7,6,15,0,867.0,109.0,6.0,24.0,783.0,366.37,259.89
2016,7,6,15,15,855.5,106.5,5.95,23.5,743.0,308.63,209.5
2016,7,6,15,30,844.0,104.0,5.9,23.0,703.0,251.3,160.28
2016,7,6,15,45,831.0,100.5,5.85,22.5,658.5,185.98,108.21
2016,7,6,16,0,818.0,97.0,5.8,22.0,614.0,128.78,70.76
2016,7,6,16,15,799.5,93.5,5.7,21.0,567.0,72.89,56.87
2016,7,6,16,30,781.0,90.0,5.6,20.0,520.0,69.06,54.02
2016,7,6,16,45,759.0,85.5,5.5,19.5,470.5,66.84,52.42
2016,7,6,17,0,737.0,81.0,5.4,19.0,421.0,64.5,50.67
2016,7,6,17,15,705.0,76.5,5.3,18.5,370.5,61.91,48.69
2016,7,6,17,30,673.0,72.0,5.2,18.0,320.0,54.33,42.27
2016,7,6,17,45,630.5,66.0,5.1,17.5,270.5,50.59,39.14
2016,7,6,18,0,588.0,60.0,5.0,17.0,221.0,46.74,35.79
2016,7,6,18,15,524.0,53.0,4.85,16.0,174.5,41.87,31.46
2016,7,6,18,30,460.0,46.0,4.7,15.0,128.0,36.92,26.87
2016,7,6,18,45,361.5,36.5,4.6,14.5,88.5,29.62,19.92
2016,7,6,19,0,263.0,27.0,4.5,14.0,49.0,22.22,11.24
2016,7,6,19,15,131.5,13.5,4.45,13.5,24.5,11.52,0.0
2016,7,6,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,7,5,15,162.0,15.0,3.85,13.5,31.5,70.25,6.32
2016,7,7,5,30,324.0,30.0,3.9,14.0,63.0,157.0,111.72
2016,7,7,5,45,415.5,38.5,4.0,14.5,105.0,221.29,171.76
2016,7,7,6,0,507.0,47.0,4.1,15.0,147.0,295.52,237.56
2016,7,7,6,15,565.5,53.5,4.05,15.5,194.5,360.28,294.67
2016,7,7,6,30,624.0,60.0,4.0,16.0,242.0,430.04,354.02
2016,7,7,6,45,661.0,65.5,3.95,16.5,291.5,490.23,403.64
2016,7,7,7,0,698.0,71.0,3.9,17.0,341.0,550.21,451.27
2016,7,7,7,15,727.5,75.5,3.95,17.5,391.5,607.39,495.2
2016,7,7,7,30,757.0,80.0,4.0,18.0,442.0,664.85,537.05
2016,7,7,7,45,779.5,83.5,4.05,18.5,491.5,715.63,572.24
2016,7,7,8,0,802.0,87.0,4.1,19.0,541.0,765.4,605.97
2016,7,7,8,15,819.0,90.0,4.2,19.5,588.0,808.61,634.5
2016,7,7,8,30,836.0,93.0,4.3,20.0,635.0,841.19,655.06
2016,7,7,8,45,851.5,94.0,4.45,20.5,678.5,876.08,677.51
2016,7,7,9,0,867.0,95.0,4.6,21.0,722.0,908.41,698.17
2016,7,7,9,15,877.0,97.0,4.7,21.0,761.0,933.88,715.0
2016,7,7,9,30,887.0,99.0,4.8,21.0,800.0,956.11,729.67
2016,7,7,9,45,896.5,100.0,4.95,21.5,834.0,973.4,739.91
2016,7,7,10,0,906.0,101.0,5.1,22.0,868.0,987.13,747.8
2016,7,7,10,15,912.0,102.0,5.2,22.0,895.5,993.8,752.05
2016,7,7,10,30,918.0,103.0,5.3,22.0,923.0,996.69,753.85
2016,7,7,10,45,922.5,104.0,5.4,22.5,944.5,994.29,750.67
2016,7,7,11,0,927.0,105.0,5.5,23.0,966.0,988.03,744.97
2016,7,7,11,15,930.0,105.5,5.55,23.0,980.0,976.05,736.6
2016,7,7,11,30,933.0,106.0,5.6,23.0,994.0,960.32,725.76
2016,7,7,11,45,934.0,106.0,5.65,23.0,1001.0,938.68,710.89
2016,7,7,12,0,935.0,106.0,5.7,23.0,1008.0,913.58,693.64
2016,7,7,12,15,935.0,106.0,5.7,23.0,1007.0,884.33,673.21
2016,7,7,12,30,935.0,106.0,5.7,23.0,1006.0,851.96,650.57
2016,7,7,12,45,924.5,112.0,5.7,23.0,995.5,813.58,623.57
2016,7,7,13,0,914.0,118.0,5.7,23.0,985.0,772.92,594.59
2016,7,7,13,15,911.0,117.5,5.6,23.0,970.0,730.21,561.78
2016,7,7,13,30,908.0,117.0,5.5,23.0,955.0,685.24,526.7
2016,7,7,13,45,903.5,115.5,5.45,23.0,932.5,636.52,488.26
2016,7,7,14,0,899.0,114.0,5.4,23.0,910.0,586.06,447.59
2016,7,7,14,15,892.5,112.5,5.35,23.0,881.5,533.07,403.94
2016,7,7,14,30,886.0,111.0,5.3,23.0,853.0,478.97,358.27
2016,7,7,14,45,878.5,109.0,5.3,23.0,818.5,423.23,310.25
2016,7,7,15,0,871.0,107.0,5.3,23.0,784.0,366.96,260.81
2016,7,7,15,15,860.0,104.5,5.3,22.5,744.0,309.1,210.27
2016,7,7,15,30,849.0,102.0,5.3,22.0,704.0,251.58,160.79
2016,7,7,15,45,835.5,99.0,5.3,22.0,660.0,193.95,114.48
2016,7,7,16,0,822.0,96.0,5.3,22.0,616.0,128.96,70.6
2016,7,7,16,15,804.0,93.0,5.3,21.5,568.5,73.12,56.95
2016,7,7,16,30,786.0,90.0,5.3,21.0,521.0,69.15,53.88
2016,7,7,16,45,762.5,86.0,5.35,20.5,471.5,67.27,52.57
2016,7,7,17,0,739.0,82.0,5.4,20.0,422.0,65.29,51.15
2016,7,7,17,15,707.0,77.0,5.35,19.0,371.5,62.34,48.96
2016,7,7,17,30,675.0,72.0,5.3,18.0,321.0,54.36,42.31
2016,7,7,17,45,630.5,66.5,5.3,17.5,271.0,50.98,39.48
2016,7,7,18,0,586.0,61.0,5.3,17.0,221.0,47.52,36.48
2016,7,7,18,15,520.5,54.0,5.2,16.0,174.5,42.67,32.16
2016,7,7,18,30,455.0,47.0,5.1,15.0,128.0,37.75,27.59
2016,7,7,18,45,354.0,37.0,5.0,14.5,88.0,30.05,20.27
2016,7,7,19,0,253.0,27.0,4.9,14.0,48.0,22.22,11.11
2016,7,7,19,15,126.5,13.5,4.8,13.5,24.0,11.52,0.0
2016,7,7,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,14.5,3.9,12.5,31.0,69.76,0.67
2016,7,8,5,30,327.0,29.0,4.0,13.0,62.0,156.93,111.44
2016,7,8,5,45,418.5,37.0,4.1,14.0,103.0,220.73,171.47
2016,7,8,6,0,510.0,45.0,4.2,15.0,144.0,294.5,236.71
2016,7,8,6,15,567.0,51.0,4.1,15.5,191.0,358.03,292.88
2016,7,8,6,30,624.0,57.0,4.0,16.0,238.0,426.43,351.19
2016,7,8,6,45,659.0,62.5,3.95,16.5,286.5,483.52,398.49
2016,7,8,7,0,694.0,68.0,3.9,17.0,335.0,544.29,446.79
2016,7,8,7,15,723.0,72.0,3.85,17.5,385.0,600.37,489.73
2016,7,8,7,30,752.0,76.0,3.8,18.0,435.0,656.71,530.37
2016,7,8,7,45,774.0,79.0,3.75,18.5,483.5,706.34,564.38
2016,7,8,8,0,796.0,82.0,3.7,19.0,532.0,754.96,596.86
2016,7,8,8,15,812.5,84.5,3.65,19.5,578.0,789.1,618.17
2016,7,8,8,30,829.0,87.0,3.6,20.0,624.0,828.74,643.13
2016,7,8,8,45,844.0,88.0,3.6,21.0,666.5,863.11,662.93
2016,7,8,9,0,859.0,89.0,3.6,22.0,709.0,894.93,680.65
2016,7,8,9,15,868.5,91.0,3.65,22.5,747.5,919.94,695.09
2016,7,8,9,30,878.0,93.0,3.7,23.0,786.0,941.72,707.34
2016,7,8,9,45,886.5,94.0,3.75,23.5,819.0,958.09,715.95
2016,7,8,10,0,895.0,95.0,3.8,24.0,852.0,970.95,722.28
2016,7,8,10,15,900.5,96.0,3.85,24.5,879.0,977.26,724.33
2016,7,8,10,30,906.0,97.0,3.9,25.0,906.0,979.84,724.05
2016,7,8,10,45,909.0,99.0,4.0,25.5,926.5,977.23,720.76
2016,7,8,11,0,912.0,101.0,4.1,26.0,947.0,970.8,715.08
2016,7,8,11,15,915.0,101.5,4.2,26.0,961.0,959.14,707.44
2016,7,8,11,30,918.0,102.0,4.3,26.0,975.0,943.79,697.41
2016,7,8,11,45,918.5,102.5,4.45,26.5,981.5,922.58,682.39
2016,7,8,12,0,919.0,103.0,4.6,27.0,988.0,897.97,665.22
2016,7,8,12,15,919.5,103.0,4.7,27.0,987.5,869.67,646.76
2016,7,8,12,30,920.0,103.0,4.8,27.0,987.0,838.26,626.07
2016,7,8,12,45,916.0,104.5,4.9,27.5,978.5,801.68,600.4
2016,7,8,13,0,912.0,106.0,5.0,28.0,970.0,762.53,572.84
2016,7,8,13,15,909.5,105.0,5.1,27.5,955.5,719.99,543.04
2016,7,8,13,30,907.0,104.0,5.2,27.0,941.0,675.15,510.55
2016,7,8,13,45,903.5,103.0,5.35,27.0,919.5,627.58,474.2
2016,7,8,14,0,900.0,102.0,5.5,27.0,898.0,578.17,435.37
2016,7,8,14,15,894.0,100.5,5.55,27.0,870.0,525.49,392.71
2016,7,8,14,30,888.0,99.0,5.6,27.0,842.0,471.64,347.92
2016,7,8,14,45,881.0,97.0,5.65,27.0,808.0,416.09,300.64
2016,7,8,15,0,874.0,95.0,5.7,27.0,774.0,359.96,251.88
2016,7,8,15,15,863.5,93.0,5.7,26.5,735.0,302.53,202.21
2016,7,8,15,30,853.0,91.0,5.7,26.0,696.0,245.39,153.52
2016,7,8,15,45,842.0,88.0,5.75,25.5,653.0,188.0,108.03
2016,7,8,16,0,831.0,85.0,5.8,25.0,610.0,131.43,71.34
2016,7,8,16,15,814.0,82.0,5.7,24.5,563.0,75.77,58.47
2016,7,8,16,30,797.0,79.0,5.6,24.0,516.0,61.77,46.98
2016,7,8,16,45,776.0,75.5,5.6,24.0,467.5,59.99,45.64
2016,7,8,17,0,755.0,72.0,5.6,24.0,419.0,58.12,44.2
2016,7,8,17,15,725.0,68.0,5.4,23.0,369.0,55.67,42.44
2016,7,8,17,30,695.0,64.0,5.2,22.0,319.0,53.15,40.56
2016,7,8,17,45,654.5,59.0,5.05,21.5,270.0,49.66,37.67
2016,7,8,18,0,614.0,54.0,4.9,21.0,221.0,42.37,31.38
2016,7,8,18,15,551.5,47.5,4.7,20.5,174.5,37.7,27.22
2016,7,8,18,30,489.0,41.0,4.5,20.0,128.0,32.96,22.86
2016,7,8,18,45,393.0,32.5,4.35,19.5,88.0,26.36,16.67
2016,7,8,19,0,297.0,24.0,4.2,19.0,48.0,19.68,8.81
2016,7,8,19,15,148.5,12.0,4.2,18.5,24.0,10.24,0.0
2016,7,8,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,185.5,12.5,3.55,14.5,31.0,72.81,0.0
2016,7,9,5,30,371.0,25.0,3.6,15.0,62.0,166.86,116.64
2016,7,9,5,45,458.0,32.0,3.7,16.0,103.5,227.85,175.12
2016,7,9,6,0,545.0,39.0,3.8,17.0,145.0,300.8,239.5
2016,7,9,6,15,600.0,44.0,3.9,17.5,192.0,364.21,295.5
2016,7,9,6,30,655.0,49.0,4.0,18.0,239.0,432.11,353.31
2016,7,9,6,45,691.5,53.0,4.1,19.0,288.0,491.78,401.84
2016,7,9,7,0,728.0,57.0,4.2,20.0,337.0,553.18,449.75
2016,7,9,7,15,755.0,60.5,4.25,20.5,386.5,608.72,492.05
2016,7,9,7,30,782.0,64.0,4.3,21.0,436.0,658.2,526.9
2016,7,9,7,45,801.5,67.0,4.35,21.5,484.5,706.65,560.17
2016,7,9,8,0,821.0,70.0,4.4,22.0,533.0,753.89,591.92
2016,7,9,8,15,836.5,72.5,4.45,22.5,579.0,795.64,619.16
2016,7,9,8,30,852.0,75.0,4.5,23.0,625.0,835.31,644.53
2016,7,9,8,45,863.0,77.5,4.6,23.5,667.5,868.6,665.44
2016,7,9,9,0,874.0,80.0,4.7,24.0,710.0,899.06,684.26
2016,7,9,9,15,884.0,81.5,4.75,24.5,748.5,924.42,699.12
2016,7,9,9,30,894.0,83.0,4.8,25.0,787.0,946.55,711.73
2016,7,9,9,45,895.5,88.5,4.9,25.5,819.5,961.48,719.84
2016,7,9,10,0,897.0,94.0,5.0,26.0,852.0,972.56,725.44
2016,7,9,10,15,903.0,95.0,5.1,26.0,879.5,979.42,729.77
2016,7,9,10,30,909.0,96.0,5.2,26.0,907.0,982.53,731.71
2016,7,9,10,45,913.0,97.5,5.3,26.5,928.0,980.42,728.76
2016,7,9,11,0,917.0,99.0,5.4,27.0,949.0,974.47,723.36
2016,7,9,11,15,920.0,99.5,5.5,27.0,963.0,962.8,715.66
2016,7,9,11,30,923.0,100.0,5.6,27.0,977.0,947.42,705.51
2016,7,9,11,45,925.0,99.5,5.75,27.0,984.5,926.57,691.95
2016,7,9,12,0,927.0,99.0,5.9,27.0,992.0,902.27,675.97
2016,7,9,12,15,927.5,99.0,6.0,27.0,991.5,873.8,656.79
2016,7,9,12,30,928.0,99.0,6.1,27.0,991.0,842.2,635.33
2016,7,9,12,45,926.5,99.0,6.25,27.0,983.0,806.03,610.72
2016,7,9,13,0,925.0,99.0,6.4,27.0,975.0,767.13,583.93
2016,7,9,13,15,922.0,98.5,6.45,26.5,960.0,724.17,553.12
2016,7,9,13,30,919.0,98.0,6.5,26.0,945.0,678.91,519.39
2016,7,9,13,45,916.0,96.5,6.6,26.0,923.5,630.71,481.67
2016,7,9,14,0,913.0,95.0,6.7,26.0,902.0,580.59,441.48
2016,7,9,14,15,907.5,93.5,6.7,25.5,873.5,527.52,398.55
2016,7,9,14,30,902.0,92.0,6.7,25.0,845.0,473.21,353.29
2016,7,9,14,45,895.5,89.5,6.75,25.0,811.5,416.73,304.46
2016,7,9,15,0,889.0,87.0,6.8,25.0,778.0,359.6,254.11
2016,7,9,15,15,880.0,85.5,6.75,24.5,739.0,302.12,203.53
2016,7,9,15,30,871.0,84.0,6.7,24.0,700.0,244.72,153.83
2016,7,9,15,45,860.0,81.0,6.7,23.5,657.5,186.29,106.9
2016,7,9,16,0,849.0,78.0,6.7,23.0,615.0,128.69,69.03
2016,7,9,16,15,835.0,75.5,6.6,22.5,569.0,72.4,56.12
2016,7,9,16,30,821.0,73.0,6.5,22.0,523.0,66.81,51.68
2016,7,9,16,45,802.5,70.0,6.4,21.5,475.0,64.49,49.98
2016,7,9,17,0,784.0,67.0,6.3,21.0,427.0,54.89,41.97
2016,7,9,17,15,758.0,63.5,6.1,20.0,377.5,52.69,40.39
2016,7,9,17,30,732.0,60.0,5.9,19.0,328.0,50.43,38.69
2016,7,9,17,45,693.5,55.5,5.75,18.5,278.5,47.2,36.0
2016,7,9,18,0,655.0,51.0,5.6,18.0,229.0,43.92,33.15
2016,7,9,18,15,596.0,45.5,5.35,17.5,181.5,39.6,29.25
2016,7,9,18,30,537.0,40.0,5.1,17.0,134.0,35.27,25.17
2016,7,9,18,45,434.5,32.0,4.85,16.5,92.5,26.11,16.68
2016,7,9,19,0,332.0,24.0,4.6,16.0,51.0,19.79,8.9
2016,7,9,19,15,166.0,12.0,4.5,15.5,25.5,10.24,0.0
2016,7,9,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,13.5,2.9,12.5,31.5,72.95,0.0
2016,7,10,5,30,364.0,27.0,3.0,13.0,63.0,166.92,116.83
2016,7,10,5,45,457.5,35.0,3.1,13.5,106.0,233.45,180.87
2016,7,10,6,0,551.0,43.0,3.2,14.0,149.0,310.24,249.21
2016,7,10,6,15,609.0,48.5,3.15,14.5,197.5,373.79,305.62
2016,7,10,6,30,667.0,54.0,3.1,15.0,246.0,444.6,365.82
2016,7,10,6,45,705.5,59.0,3.1,16.0,297.0,507.45,416.71
2016,7,10,7,0,744.0,64.0,3.1,17.0,348.0,572.15,466.8
2016,7,10,7,15,773.0,67.5,3.05,17.5,399.5,629.94,510.31
2016,7,10,7,30,802.0,71.0,3.0,18.0,451.0,687.86,550.82
2016,7,10,7,45,823.5,74.0,2.95,19.0,501.5,732.33,579.04
2016,7,10,8,0,845.0,77.0,2.9,20.0,552.0,781.95,610.21
2016,7,10,8,15,861.5,79.5,2.9,20.5,600.0,825.3,637.55
2016,7,10,8,30,878.0,82.0,2.9,21.0,648.0,866.54,662.96
2016,7,10,8,45,891.5,83.5,2.9,22.0,692.5,901.54,682.39
2016,7,10,9,0,905.0,85.0,2.9,23.0,737.0,933.75,699.62
2016,7,10,9,15,915.0,87.0,2.9,23.5,777.0,960.2,714.16
2016,7,10,9,30,925.0,89.0,2.9,24.0,817.0,983.28,726.42
2016,7,10,9,45,934.0,90.0,2.95,24.5,851.5,1000.76,735.42
2016,7,10,10,0,943.0,91.0,3.0,25.0,886.0,1014.53,742.11
2016,7,10,10,15,948.5,92.0,3.1,25.5,914.5,1021.09,744.63
2016,7,10,10,30,954.0,93.0,3.2,26.0,943.0,1023.72,744.77
2016,7,10,10,45,958.5,94.0,3.3,26.5,965.0,1021.4,741.83
2016,7,10,11,0,963.0,95.0,3.4,27.0,987.0,1015.08,736.44
2016,7,10,11,15,965.5,95.5,3.5,27.0,1001.5,1002.4,728.5
2016,7,10,11,30,968.0,96.0,3.6,27.0,1016.0,985.84,718.12
2016,7,10,11,45,969.5,96.5,3.7,27.5,1023.0,964.59,703.29
2016,7,10,12,0,971.0,97.0,3.8,28.0,1030.0,939.68,686.11
2016,7,10,12,15,971.5,97.0,3.9,28.0,1030.0,909.98,667.09
2016,7,10,12,30,972.0,97.0,4.0,28.0,1030.0,876.96,645.75
2016,7,10,12,45,963.5,101.5,4.1,28.5,1020.5,837.69,618.78
2016,7,10,13,0,955.0,106.0,4.2,29.0,1011.0,795.92,589.98
2016,7,10,13,15,952.5,105.5,4.25,29.0,995.5,751.92,558.71
2016,7,10,13,30,950.0,105.0,4.3,29.0,980.0,705.49,524.62
2016,7,10,13,45,947.0,103.5,4.35,29.0,958.0,655.7,487.25
2016,7,10,14,0,944.0,102.0,4.4,29.0,936.0,603.91,447.35
2016,7,10,14,15,938.5,100.5,4.35,29.0,907.0,549.09,403.85
2016,7,10,14,30,933.0,99.0,4.3,29.0,878.0,492.95,358.11
2016,7,10,14,45,926.0,97.5,4.3,29.0,843.0,435.15,309.9
2016,7,10,15,0,919.0,96.0,4.3,29.0,808.0,376.68,260.06
2016,7,10,15,15,909.0,94.0,4.25,28.5,767.5,316.6,208.97
2016,7,10,15,30,899.0,92.0,4.2,28.0,727.0,256.7,158.66
2016,7,10,15,45,886.0,89.5,4.2,28.0,682.0,196.43,111.31
2016,7,10,16,0,873.0,87.0,4.2,28.0,637.0,137.17,73.18
2016,7,10,16,15,855.5,84.0,4.15,27.5,588.5,78.73,60.17
2016,7,10,16,30,838.0,81.0,4.1,27.0,540.0,63.82,48.09
2016,7,10,16,45,815.5,77.5,4.1,27.0,489.0,62.02,46.75
2016,7,10,17,0,793.0,74.0,4.1,27.0,438.0,60.12,45.33
2016,7,10,17,15,762.0,70.0,4.05,26.0,385.5,57.67,43.59
2016,7,10,17,30,731.0,66.0,4.0,25.0,333.0,55.15,41.74
2016,7,10,17,45,687.5,61.0,3.95,24.5,281.5,51.64,38.89
2016,7,10,18,0,644.0,56.0,3.9,24.0,230.0,48.07,35.87
2016,7,10,18,15,578.5,49.5,3.9,22.5,181.5,39.49,28.52
2016,7,10,18,30,513.0,43.0,3.9,21.0,133.0,34.78,24.29
2016,7,10,18,45,409.0,34.0,3.9,20.0,91.0,27.74,17.76
2016,7,10,19,0,305.0,25.0,3.9,19.0,49.0,20.64,9.17
2016,7,10,19,15,152.5,12.5,3.95,18.5,24.5,10.67,0.0
2016,7,10,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,174.5,13.5,1.65,15.0,30.5,70.67,0.0
2016,7,11,5,30,349.0,27.0,2.0,16.0,61.0,162.05,111.05
2016,7,11,5,45,442.5,35.5,2.35,17.0,103.5,228.29,174.08
2016,7,11,6,0,536.0,44.0,2.7,18.0,146.0,304.85,240.81
2016,7,11,6,15,595.0,50.0,2.75,18.5,194.5,370.85,298.18
2016,7,11,6,30,654.0,56.0,2.8,19.0,243.0,439.81,356.02
2016,7,11,6,45,694.5,60.5,2.85,19.5,294.0,502.75,407.0
2016,7,11,7,0,735.0,65.0,2.9,20.0,345.0,567.72,457.57
2016,7,11,7,15,764.0,68.5,2.95,21.0,396.0,625.18,499.67
2016,7,11,7,30,793.0,72.0,3.0,22.0,447.0,682.79,538.86
2016,7,11,7,45,815.0,75.0,3.05,23.0,497.5,734.18,572.15
2016,7,11,8,0,837.0,78.0,3.1,24.0,548.0,777.09,598.56
2016,7,11,8,15,853.0,81.0,3.1,24.5,595.5,820.39,625.64
2016,7,11,8,30,869.0,84.0,3.1,25.0,643.0,861.56,650.74
2016,7,11,8,45,882.0,86.0,3.15,26.0,687.0,896.48,670.23
2016,7,11,9,0,895.0,88.0,3.2,27.0,731.0,928.61,687.57
2016,7,11,9,15,904.5,90.0,3.2,27.5,770.5,954.43,701.58
2016,7,11,9,30,914.0,92.0,3.2,28.0,810.0,976.88,713.34
2016,7,11,9,45,915.5,97.0,3.25,28.5,842.5,991.35,720.28
2016,7,11,10,0,917.0,102.0,3.3,29.0,875.0,1001.91,724.82
2016,7,11,10,15,923.0,103.0,3.35,29.5,903.0,1008.76,727.08
2016,7,11,10,30,929.0,104.0,3.4,30.0,931.0,1011.75,727.01
2016,7,11,10,45,933.0,105.0,3.45,30.5,952.5,1008.92,723.35
2016,7,11,11,0,937.0,106.0,3.5,31.0,974.0,1002.19,717.36
2016,7,11,11,15,939.5,106.5,3.55,31.0,988.0,989.68,709.25
2016,7,11,11,30,942.0,107.0,3.6,31.0,1002.0,973.39,698.81
2016,7,11,11,45,943.0,107.5,3.65,31.0,1009.0,952.05,685.18
2016,7,11,12,0,944.0,108.0,3.7,31.0,1016.0,927.18,669.28
2016,7,11,12,15,944.0,108.0,3.8,31.0,1015.5,897.64,650.57
2016,7,11,12,30,944.0,108.0,3.9,31.0,1015.0,864.93,629.66
