Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,945.5,105.5,4.05,31.5,1007.5,828.22,604.9
2016,7,11,13,0,947.0,103.0,4.2,32.0,1000.0,788.54,577.98
2016,7,11,13,15,944.5,102.5,4.3,31.5,985.0,744.89,548.64
2016,7,11,13,30,942.0,102.0,4.4,31.0,970.0,698.83,516.26
2016,7,11,13,45,937.5,101.5,4.55,31.0,947.5,649.32,479.54
2016,7,11,14,0,933.0,101.0,4.7,31.0,925.0,597.96,440.49
2016,7,11,14,15,928.0,99.5,4.8,30.5,896.5,543.93,398.93
2016,7,11,14,30,923.0,98.0,4.9,30.0,868.0,488.55,354.8
2016,7,11,14,45,915.0,97.0,5.05,30.0,833.5,431.27,307.17
2016,7,11,15,0,907.0,96.0,5.2,30.0,799.0,373.43,257.91
2016,7,11,15,15,897.5,94.0,5.25,29.5,759.0,314.14,207.41
2016,7,11,15,30,888.0,92.0,5.3,29.0,719.0,254.98,157.64
2016,7,11,15,45,876.0,89.5,5.35,29.0,675.0,195.46,110.75
2016,7,11,16,0,864.0,87.0,5.4,29.0,631.0,136.84,72.93
2016,7,11,16,15,847.5,84.0,5.35,28.0,583.0,78.91,60.23
2016,7,11,16,30,831.0,81.0,5.3,27.0,535.0,63.73,48.02
2016,7,11,16,45,810.0,77.5,5.25,26.5,485.0,61.96,46.81
2016,7,11,17,0,789.0,74.0,5.2,26.0,435.0,60.09,45.5
2016,7,11,17,15,759.0,70.0,5.05,25.0,383.5,57.65,43.77
2016,7,11,17,30,729.0,66.0,4.9,24.0,332.0,55.14,41.92
2016,7,11,17,45,688.5,60.5,4.8,23.5,281.0,51.26,38.72
2016,7,11,18,0,648.0,55.0,4.7,23.0,230.0,47.28,35.33
2016,7,11,18,15,583.5,48.5,4.45,22.0,181.5,38.75,27.93
2016,7,11,18,30,519.0,42.0,4.2,21.0,133.0,34.0,23.62
2016,7,11,18,45,417.0,33.5,4.0,20.0,91.0,27.37,17.42
2016,7,11,19,0,315.0,25.0,3.8,19.0,49.0,20.69,9.0
2016,7,11,19,15,157.5,12.5,3.9,18.5,24.5,10.67,0.0
2016,7,11,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,182.5,13.0,4.05,13.5,30.0,71.94,0.0
2016,7,12,5,30,365.0,26.0,4.1,14.0,60.0,166.26,114.03
2016,7,12,5,45,457.5,33.5,4.15,14.5,102.5,231.78,178.78
2016,7,12,6,0,550.0,41.0,4.2,15.0,145.0,305.13,244.62
2016,7,12,6,15,608.0,46.5,4.15,15.5,193.5,371.16,303.29
2016,7,12,6,30,666.0,52.0,4.1,16.0,242.0,441.95,363.82
2016,7,12,6,45,704.5,57.0,4.1,16.5,292.5,504.81,415.89
2016,7,12,7,0,743.0,62.0,4.1,17.0,343.0,569.56,467.43
2016,7,12,7,15,771.5,65.5,4.1,17.5,394.5,627.04,511.48
2016,7,12,7,30,800.0,69.0,4.1,18.0,446.0,684.64,552.51
2016,7,12,7,45,820.0,72.5,4.15,19.0,496.0,728.61,581.33
2016,7,12,8,0,840.0,76.0,4.2,20.0,546.0,777.62,613.2
2016,7,12,8,15,857.0,78.5,4.2,20.5,594.5,821.36,641.49
2016,7,12,8,30,874.0,81.0,4.2,21.0,643.0,863.02,667.86
2016,7,12,8,45,886.0,84.0,4.25,21.5,687.5,898.42,689.68
2016,7,12,9,0,898.0,87.0,4.3,22.0,732.0,930.93,709.3
2016,7,12,9,15,909.0,89.0,4.3,22.5,772.0,958.26,724.97
2016,7,12,9,30,920.0,91.0,4.3,23.0,812.0,982.27,738.3
2016,7,12,9,45,929.0,92.0,4.35,23.5,847.0,999.76,747.5
2016,7,12,10,0,938.0,93.0,4.4,24.0,882.0,1013.56,754.31
2016,7,12,10,15,944.0,94.0,4.4,24.5,911.0,1020.64,756.43
2016,7,12,10,30,950.0,95.0,4.4,25.0,940.0,1023.79,756.1
2016,7,12,10,45,953.5,96.5,4.45,25.5,961.5,1021.06,752.32
2016,7,12,11,0,957.0,98.0,4.5,26.0,983.0,1014.33,746.06
2016,7,12,11,15,960.0,99.0,4.55,26.0,998.0,1002.67,738.09
2016,7,12,11,30,963.0,100.0,4.6,26.0,1013.0,987.11,727.87
2016,7,12,11,45,963.5,101.0,4.7,26.0,1020.0,965.48,714.07
2016,7,12,12,0,964.0,102.0,4.8,26.0,1027.0,940.23,697.82
2016,7,12,12,15,964.0,102.0,4.9,26.0,1027.0,910.21,678.25
2016,7,12,12,30,964.0,102.0,5.0,26.0,1027.0,876.94,656.33
2016,7,12,12,45,956.0,106.5,5.1,26.5,1017.5,838.2,629.17
2016,7,12,13,0,948.0,111.0,5.2,27.0,1008.0,796.93,600.12
2016,7,12,13,15,945.5,110.5,5.25,26.5,992.5,753.1,569.39
2016,7,12,13,30,943.0,110.0,5.3,26.0,977.0,706.86,535.75
2016,7,12,13,45,939.0,109.0,5.4,26.0,955.0,657.07,497.64
2016,7,12,14,0,935.0,108.0,5.5,26.0,933.0,605.38,457.01
2016,7,12,14,15,929.0,106.5,5.5,26.0,903.5,550.62,412.65
2016,7,12,14,30,923.0,105.0,5.5,26.0,874.0,494.6,366.06
2016,7,12,14,45,915.5,103.0,5.55,26.0,839.0,436.62,316.8
2016,7,12,15,0,908.0,101.0,5.6,26.0,804.0,378.04,265.95
2016,7,12,15,15,897.0,99.0,5.55,25.5,763.5,318.16,214.08
2016,7,12,15,30,886.0,97.0,5.5,25.0,723.0,258.57,163.16
2016,7,12,15,45,873.0,94.0,5.45,24.5,677.5,198.53,115.35
2016,7,12,16,0,860.0,91.0,5.4,24.0,632.0,139.53,76.65
2016,7,12,16,15,842.0,88.0,5.3,23.5,583.5,72.6,56.04
2016,7,12,16,30,824.0,85.0,5.2,23.0,535.0,66.39,51.11
2016,7,12,16,45,800.5,81.5,5.1,23.0,484.0,64.69,49.84
2016,7,12,17,0,777.0,78.0,5.0,23.0,433.0,62.91,48.5
2016,7,12,17,15,745.0,73.5,4.85,22.0,381.0,60.19,46.52
2016,7,12,17,30,713.0,69.0,4.7,21.0,329.0,57.38,44.41
2016,7,12,17,45,668.5,63.5,4.6,20.5,277.5,49.19,37.42
2016,7,12,18,0,624.0,58.0,4.5,20.0,226.0,45.6,34.33
2016,7,12,18,15,557.0,51.0,4.3,19.0,177.5,40.6,29.92
2016,7,12,18,30,490.0,44.0,4.1,18.0,129.0,35.54,25.27
2016,7,12,18,45,383.0,34.5,3.95,17.5,88.0,28.13,18.25
2016,7,12,19,0,276.0,25.0,3.8,17.0,47.0,20.63,8.82
2016,7,12,19,15,138.0,12.5,3.75,16.5,23.5,10.67,0.0
2016,7,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,168.0,13.5,3.05,12.5,29.0,68.41,0.0
2016,7,13,5,30,336.0,27.0,3.0,13.0,58.0,157.94,107.51
2016,7,13,5,45,433.5,35.5,3.0,14.0,100.5,224.97,173.36
2016,7,13,6,0,531.0,44.0,3.0,15.0,143.0,302.83,241.95
2016,7,13,6,15,592.0,50.5,2.9,15.5,192.0,370.24,301.15
2016,7,13,6,30,653.0,57.0,2.8,16.0,241.0,440.62,360.66
2016,7,13,6,45,695.0,61.5,2.75,17.0,292.5,504.57,412.05
2016,7,13,7,0,737.0,66.0,2.7,18.0,344.0,570.69,462.75
2016,7,13,7,15,767.0,70.0,2.65,19.0,396.0,629.66,505.77
2016,7,13,7,30,797.0,74.0,2.6,20.0,448.0,688.88,545.75
2016,7,13,7,45,819.5,77.0,2.55,21.0,499.0,740.95,578.93
2016,7,13,8,0,842.0,80.0,2.5,22.0,550.0,784.44,605.03
2016,7,13,8,15,859.0,83.0,2.45,23.0,598.5,828.84,631.06
2016,7,13,8,30,876.0,86.0,2.4,24.0,647.0,871.15,654.93
2016,7,13,8,45,889.0,88.5,2.35,25.0,691.5,906.91,673.83
2016,7,13,9,0,902.0,91.0,2.3,26.0,736.0,939.82,690.48
2016,7,13,9,15,912.0,93.0,2.25,27.0,776.5,966.29,702.63
2016,7,13,9,30,922.0,95.0,2.2,28.0,817.0,989.38,712.46
2016,7,13,9,45,919.5,103.0,2.2,29.0,849.0,1003.3,716.96
2016,7,13,10,0,917.0,111.0,2.2,30.0,881.0,1013.06,718.96
2016,7,13,10,15,923.0,112.0,2.15,30.5,910.0,1019.83,720.09
2016,7,13,10,30,929.0,113.0,2.1,31.0,939.0,1022.73,718.94
2016,7,13,10,45,934.5,113.5,2.1,32.0,961.0,1020.75,714.06
2016,7,13,11,0,940.0,114.0,2.1,33.0,983.0,1014.83,706.96
2016,7,13,11,15,943.0,115.0,2.2,33.5,998.0,1003.1,699.01
2016,7,13,11,30,946.0,116.0,2.3,34.0,1013.0,987.53,688.77
2016,7,13,11,45,948.5,116.0,2.45,34.5,1020.5,966.83,675.87
2016,7,13,12,0,951.0,116.0,2.6,35.0,1028.0,942.53,660.65
2016,7,13,12,15,951.0,115.5,2.75,35.0,1027.5,912.2,642.85
2016,7,13,12,30,951.0,115.0,2.9,35.0,1027.0,878.68,622.8
2016,7,13,12,45,950.5,114.0,3.1,35.5,1019.0,841.3,599.03
2016,7,13,13,0,950.0,113.0,3.3,36.0,1011.0,801.05,573.08
2016,7,13,13,15,947.0,112.5,3.45,36.0,995.5,756.74,543.33
2016,7,13,13,30,944.0,112.0,3.6,36.0,980.0,710.03,510.83
2016,7,13,13,45,939.5,110.5,3.75,36.0,957.0,659.43,474.66
2016,7,13,14,0,935.0,109.0,3.9,36.0,934.0,606.99,436.03
2016,7,13,14,15,929.0,107.5,4.0,35.5,904.5,552.17,395.13
2016,7,13,14,30,923.0,106.0,4.1,35.0,875.0,496.09,351.78
2016,7,13,14,45,914.0,104.5,4.25,35.0,839.5,437.83,304.76
2016,7,13,15,0,905.0,103.0,4.4,35.0,804.0,379.12,256.23
2016,7,13,15,15,894.0,101.0,4.45,34.5,763.0,319.32,206.72
2016,7,13,15,30,883.0,99.0,4.5,34.0,722.0,259.81,157.99
2016,7,13,15,45,869.0,96.0,4.6,33.5,676.5,199.72,112.05
2016,7,13,16,0,855.0,93.0,4.7,33.0,631.0,140.77,74.8
2016,7,13,16,15,836.5,90.0,4.75,32.5,582.0,74.12,55.17
2016,7,13,16,30,818.0,87.0,4.8,32.0,533.0,67.7,50.26
2016,7,13,16,45,794.0,83.0,4.9,31.5,481.5,65.7,48.9
2016,7,13,17,0,770.0,79.0,5.0,31.0,430.0,63.59,47.43
2016,7,13,17,15,737.0,75.0,4.95,30.0,378.0,61.28,45.86
2016,7,13,17,30,704.0,71.0,4.9,29.0,326.0,58.92,44.2
2016,7,13,17,45,659.0,65.0,4.9,28.0,275.0,50.24,37.11
2016,7,13,18,0,614.0,59.0,4.9,27.0,224.0,46.32,33.9
2016,7,13,18,15,546.5,52.0,4.75,26.0,175.5,41.37,29.64
2016,7,13,18,30,479.0,45.0,4.6,25.0,127.0,36.36,25.14
2016,7,13,18,45,373.5,35.0,4.45,24.0,86.0,28.57,18.0
2016,7,13,19,0,268.0,25.0,4.3,23.0,45.0,20.65,8.21
2016,7,13,19,15,134.0,12.5,4.2,22.5,22.5,10.67,0.0
2016,7,13,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,162.5,13.5,3.25,14.5,28.0,66.66,0.0
2016,7,14,5,30,325.0,27.0,3.2,15.0,56.0,154.42,103.03
2016,7,14,5,45,428.5,35.5,3.2,16.0,99.0,223.14,170.51
2016,7,14,6,0,532.0,44.0,3.2,17.0,142.0,303.4,240.6
2016,7,14,6,15,593.5,50.5,3.1,17.5,191.0,371.16,299.78
2016,7,14,6,30,655.0,57.0,3.0,18.0,240.0,441.87,359.29
2016,7,14,6,45,697.5,61.5,2.95,19.0,292.0,506.3,410.81
2016,7,14,7,0,740.0,66.0,2.9,20.0,344.0,572.93,461.65
2016,7,14,7,15,770.0,70.0,2.9,21.0,396.0,632.11,504.8
2016,7,14,7,30,800.0,74.0,2.9,22.0,448.0,691.52,544.96
2016,7,14,7,45,822.0,77.0,2.9,23.0,499.0,743.39,578.17
2016,7,14,8,0,844.0,80.0,2.9,24.0,550.0,786.61,604.34
2016,7,14,8,15,861.0,82.5,2.85,25.0,598.0,830.55,630.09
2016,7,14,8,30,878.0,85.0,2.8,26.0,646.0,872.4,653.72
2016,7,14,8,45,891.0,87.5,2.75,27.0,691.0,908.28,672.78
2016,7,14,9,0,904.0,90.0,2.7,28.0,736.0,941.31,689.59
2016,7,14,9,15,914.0,92.0,2.65,29.0,776.0,967.87,701.89
2016,7,14,9,30,924.0,94.0,2.6,30.0,816.0,991.05,711.87
2016,7,14,9,45,931.5,95.5,2.6,31.0,851.0,1007.72,718.1
2016,7,14,10,0,939.0,97.0,2.6,32.0,886.0,1020.64,722.03
2016,7,14,10,15,945.0,98.5,2.6,32.5,914.5,1028.24,724.19
2016,7,14,10,30,951.0,100.0,2.6,33.0,943.0,1031.88,724.05
2016,7,14,10,45,955.0,100.5,2.6,34.0,965.0,1028.57,718.29
2016,7,14,11,0,959.0,101.0,2.6,35.0,987.0,1021.28,710.28
2016,7,14,11,15,962.0,102.0,2.75,35.5,1002.0,1009.57,702.56
2016,7,14,11,30,965.0,103.0,2.9,36.0,1017.0,993.93,692.44
2016,7,14,11,45,966.5,103.0,3.05,36.5,1024.5,972.17,678.51
2016,7,14,12,0,968.0,103.0,3.2,37.0,1032.0,946.78,662.29
2016,7,14,12,15,968.5,103.0,3.35,37.0,1031.5,917.03,644.59
2016,7,14,12,30,969.0,103.0,3.5,37.0,1031.0,883.97,624.6
2016,7,14,12,45,960.5,108.0,3.7,37.0,1021.5,845.01,600.8
2016,7,14,13,0,952.0,113.0,3.9,37.0,1012.0,803.52,574.98
2016,7,14,13,15,949.5,112.0,4.0,37.0,996.5,759.02,544.77
2016,7,14,13,30,947.0,111.0,4.1,37.0,981.0,712.1,511.82
2016,7,14,13,45,942.5,110.0,4.2,37.0,958.5,661.72,475.55
2016,7,14,14,0,938.0,109.0,4.3,37.0,936.0,609.47,436.88
2016,7,14,14,15,932.5,107.5,4.35,36.5,907.0,554.68,395.93
2016,7,14,14,30,927.0,106.0,4.4,36.0,878.0,498.57,352.55
2016,7,14,14,45,919.0,104.5,4.5,35.5,842.5,440.42,306.25
2016,7,14,15,0,911.0,103.0,4.6,35.0,807.0,381.69,258.17
2016,7,14,15,15,900.5,100.5,4.6,34.5,766.0,321.25,208.08
2016,7,14,15,30,890.0,98.0,4.6,34.0,725.0,261.04,158.72
2016,7,14,15,45,876.5,95.5,4.65,33.5,680.0,200.87,112.63
2016,7,14,16,0,863.0,93.0,4.7,33.0,635.0,141.77,75.24
2016,7,14,16,15,845.0,90.0,4.7,32.0,585.5,74.59,55.68
2016,7,14,16,30,827.0,87.0,4.7,31.0,536.0,67.88,50.62
2016,7,14,16,45,803.5,83.0,4.75,30.5,485.0,65.86,49.25
2016,7,14,17,0,780.0,79.0,4.8,30.0,434.0,63.75,47.77
2016,7,14,17,15,747.5,74.5,4.7,28.5,381.5,61.04,45.97
2016,7,14,17,30,715.0,70.0,4.6,27.0,329.0,58.26,44.03
2016,7,14,17,45,669.0,64.5,4.6,26.0,277.0,49.99,37.22
2016,7,14,18,0,623.0,59.0,4.6,25.0,225.0,46.42,34.28
2016,7,14,18,15,554.5,52.0,4.55,24.0,176.5,41.45,29.97
2016,7,14,18,30,486.0,45.0,4.5,23.0,128.0,36.43,25.42
2016,7,14,18,45,375.5,35.0,4.45,22.0,86.5,28.61,18.18
2016,7,14,19,0,265.0,25.0,4.4,21.0,45.0,20.68,8.0
2016,7,14,19,15,132.5,12.5,4.4,20.0,22.5,10.67,0.0
2016,7,14,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,15,5,15,151.5,14.0,3.6,13.5,27.0,52.38,0.0
2016,7,15,5,30,303.0,28.0,3.7,14.0,54.0,148.28,97.96
2016,7,15,5,45,407.0,37.0,3.85,14.5,96.5,216.62,166.47
2016,7,15,6,0,511.0,46.0,4.0,15.0,139.0,296.57,237.38
2016,7,15,6,15,574.5,52.5,4.0,15.5,188.0,364.33,297.39
2016,7,15,6,30,638.0,59.0,4.0,16.0,237.0,437.65,360.0
2016,7,15,6,45,683.0,64.0,4.0,17.0,289.0,500.71,411.53
2016,7,15,7,0,728.0,69.0,4.0,18.0,341.0,568.97,464.88
2016,7,15,7,15,758.5,73.0,3.9,18.5,393.0,628.08,509.69
2016,7,15,7,30,789.0,77.0,3.8,19.0,445.0,687.48,551.79
2016,7,15,7,45,813.5,79.5,3.75,20.0,496.5,740.35,586.53
2016,7,15,8,0,838.0,82.0,3.7,21.0,548.0,792.25,619.54
2016,7,15,8,15,855.5,85.0,3.7,21.5,596.5,829.45,642.68
2016,7,15,8,30,873.0,88.0,3.7,22.0,645.0,872.18,669.42
2016,7,15,8,45,887.5,90.0,3.7,23.0,690.0,908.73,690.08
2016,7,15,9,0,902.0,92.0,3.7,24.0,735.0,942.52,708.52
2016,7,15,9,15,912.0,94.0,3.75,25.0,775.5,969.07,722.14
2016,7,15,9,30,922.0,96.0,3.8,26.0,816.0,992.23,733.42
2016,7,15,9,45,929.0,98.0,3.85,27.0,850.5,1008.94,740.41
2016,7,15,10,0,936.0,100.0,3.9,28.0,885.0,1021.88,744.98
2016,7,15,10,15,942.0,101.5,3.95,28.5,914.0,1029.45,747.63
2016,7,15,10,30,948.0,103.0,4.0,29.0,943.0,1033.07,747.86
2016,7,15,10,45,953.0,103.5,4.1,29.5,965.0,1030.71,744.7
2016,7,15,11,0,958.0,104.0,4.2,30.0,987.0,1024.36,739.1
2016,7,15,11,15,961.0,104.5,4.25,30.0,1002.0,1012.13,731.01
2016,7,15,11,30,964.0,105.0,4.3,30.0,1017.0,996.0,720.5
2016,7,15,11,45,966.0,105.0,4.4,30.5,1024.5,974.67,705.52
2016,7,15,12,0,968.0,105.0,4.5,31.0,1032.0,949.69,688.21
2016,7,15,12,15,968.0,105.0,4.55,31.0,1031.5,919.47,668.6
2016,7,15,12,30,968.0,105.0,4.6,31.0,1031.0,885.96,646.76
2016,7,15,12,45,962.0,108.0,4.7,31.5,1022.0,847.21,620.31
2016,7,15,13,0,956.0,111.0,4.8,32.0,1013.0,805.81,592.07
2016,7,15,13,15,953.0,110.0,4.8,32.0,997.0,760.78,560.27
2016,7,15,13,30,950.0,109.0,4.8,32.0,981.0,713.35,525.65
2016,7,15,13,45,947.0,107.0,4.85,32.0,958.5,662.91,488.24
2016,7,15,14,0,944.0,105.0,4.9,32.0,936.0,610.46,448.3
2016,7,15,14,15,938.0,103.5,4.9,32.0,906.5,555.1,404.9
2016,7,15,14,30,932.0,102.0,4.9,32.0,877.0,498.47,359.26
2016,7,15,14,45,924.0,100.0,4.95,32.0,841.5,439.65,310.81
2016,7,15,15,0,916.0,98.0,5.0,32.0,806.0,380.26,260.78
2016,7,15,15,15,905.0,96.0,5.0,31.5,764.5,319.75,209.81
2016,7,15,15,30,894.0,94.0,5.0,31.0,723.0,259.53,159.64
2016,7,15,15,45,878.5,92.0,5.05,30.5,677.5,199.16,112.75
2016,7,15,16,0,863.0,90.0,5.1,30.0,632.0,140.09,74.87
2016,7,15,16,15,845.0,87.0,5.05,29.0,582.5,72.83,54.95
2016,7,15,16,30,827.0,84.0,5.0,28.0,533.0,65.82,49.58
2016,7,15,16,45,799.5,81.5,5.0,27.5,481.0,64.75,48.97
2016,7,15,17,0,772.0,79.0,5.0,27.0,429.0,63.67,48.33
2016,7,15,17,15,738.5,74.5,4.95,26.0,377.0,60.97,46.41
2016,7,15,17,30,705.0,70.0,4.9,25.0,325.0,58.19,44.35
2016,7,15,17,45,655.0,65.0,4.85,24.0,273.0,50.26,37.79
2016,7,15,18,0,605.0,60.0,4.8,23.0,221.0,47.09,35.16
2016,7,15,18,15,535.5,53.0,4.7,22.0,172.5,42.17,30.86
2016,7,15,18,30,466.0,46.0,4.6,21.0,124.0,37.22,26.31
2016,7,15,18,45,352.5,35.5,4.6,20.0,83.5,29.01,18.65
2016,7,15,19,0,239.0,25.0,4.6,19.0,43.0,20.67,7.69
2016,7,15,19,15,119.5,12.5,4.55,18.5,21.5,10.67,0.0
2016,7,15,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,126.5,14.5,3.9,13.5,25.5,46.13,0.0
2016,7,16,5,30,253.0,29.0,4.0,14.0,51.0,132.47,85.92
2016,7,16,5,45,363.5,38.5,4.15,15.0,92.5,201.56,154.48
2016,7,16,6,0,474.0,48.0,4.3,16.0,134.0,282.61,225.55
2016,7,16,6,15,539.5,55.0,4.2,16.5,182.0,350.11,285.02
2016,7,16,6,30,605.0,62.0,4.1,17.0,230.0,423.41,347.34
2016,7,16,6,45,650.5,67.5,4.1,18.0,281.0,488.25,400.16
2016,7,16,7,0,696.0,73.0,4.1,19.0,332.0,555.82,452.92
2016,7,16,7,15,728.0,77.5,4.0,19.5,383.5,612.57,496.01
2016,7,16,7,30,760.0,82.0,3.9,20.0,435.0,672.49,538.94
2016,7,16,7,45,785.5,85.0,3.85,20.5,486.0,725.72,575.18
2016,7,16,8,0,811.0,88.0,3.8,21.0,537.0,778.12,609.93
2016,7,16,8,15,829.0,91.0,3.8,21.5,585.0,823.01,638.73
2016,7,16,8,30,847.0,94.0,3.8,22.0,633.0,857.04,659.42
2016,7,16,8,45,863.0,95.5,3.8,23.0,678.0,893.7,680.41
2016,7,16,9,0,879.0,97.0,3.8,24.0,723.0,927.76,699.22
2016,7,16,9,15,889.5,99.0,3.85,24.5,763.0,954.33,714.39
2016,7,16,9,30,900.0,101.0,3.9,25.0,803.0,977.62,727.34
2016,7,16,9,45,909.5,102.0,3.95,25.5,838.0,995.4,736.61
2016,7,16,10,0,919.0,103.0,4.0,26.0,873.0,1009.56,743.57
2016,7,16,10,15,925.0,104.5,4.1,26.5,901.5,1017.07,746.55
2016,7,16,10,30,931.0,106.0,4.2,27.0,930.0,1020.7,747.13
2016,7,16,10,45,936.5,106.5,4.35,27.5,952.0,1018.89,744.56
2016,7,16,11,0,942.0,107.0,4.5,28.0,974.0,1013.14,739.54
2016,7,16,11,15,945.0,107.5,4.6,28.0,989.0,1001.08,731.62
2016,7,16,11,30,948.0,108.0,4.7,28.0,1004.0,985.18,721.65
2016,7,16,11,45,950.0,108.0,4.8,28.5,1011.5,964.15,706.85
2016,7,16,12,0,952.0,108.0,4.9,29.0,1019.0,939.5,689.69
2016,7,16,12,15,952.5,108.0,5.0,29.0,1019.5,910.1,670.72
2016,7,16,12,30,953.0,108.0,5.1,29.0,1020.0,877.44,649.42
2016,7,16,12,45,949.0,110.0,5.2,29.5,1011.5,839.84,623.31
2016,7,16,13,0,945.0,112.0,5.3,30.0,1003.0,799.52,595.2
2016,7,16,13,15,943.0,111.5,5.35,29.5,988.0,756.01,565.21
2016,7,16,13,30,941.0,111.0,5.4,29.0,973.0,710.02,532.18
2016,7,16,13,45,938.0,109.0,5.45,29.0,951.5,659.94,494.2
2016,7,16,14,0,935.0,107.0,5.5,29.0,930.0,607.87,453.7
2016,7,16,14,15,930.0,105.5,5.5,29.0,901.5,553.4,410.12
2016,7,16,14,30,925.0,104.0,5.5,29.0,873.0,497.56,364.24
2016,7,16,14,45,918.5,102.0,5.5,29.0,838.0,439.62,315.52
2016,7,16,15,0,912.0,100.0,5.5,29.0,803.0,380.96,265.15
2016,7,16,15,15,902.5,97.5,5.45,28.5,763.0,320.63,213.48
2016,7,16,15,30,893.0,95.0,5.4,28.0,723.0,260.43,162.52
2016,7,16,15,45,881.0,92.0,5.35,27.5,678.0,199.86,114.65
2016,7,16,16,0,869.0,89.0,5.3,27.0,633.0,140.21,75.66
2016,7,16,16,15,852.0,86.0,5.2,26.5,584.5,81.56,62.83
2016,7,16,16,30,835.0,83.0,5.1,26.0,536.0,65.29,49.55
2016,7,16,16,45,813.0,79.5,5.1,25.5,485.0,63.54,48.37
2016,7,16,17,0,791.0,76.0,5.1,25.0,434.0,61.71,47.09
2016,7,16,17,15,759.5,71.5,5.0,24.0,381.5,58.92,45.06
2016,7,16,17,30,728.0,67.0,4.9,23.0,329.0,56.05,42.9
2016,7,16,17,45,684.0,61.5,4.8,22.0,277.0,52.16,39.76
2016,7,16,18,0,640.0,56.0,4.7,21.0,225.0,44.27,33.01
2016,7,16,18,15,571.5,49.5,4.6,20.0,176.0,39.6,28.89
2016,7,16,18,30,503.0,43.0,4.5,19.0,127.0,34.9,24.54
2016,7,16,18,45,391.5,33.5,4.4,18.5,85.5,27.44,17.43
2016,7,16,19,0,280.0,24.0,4.3,18.0,44.0,19.9,6.78
2016,7,16,19,15,140.0,12.0,4.3,17.5,22.0,10.24,0.0
2016,7,16,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,5,15,151.5,13.0,4.2,13.5,25.5,51.52,0.0
2016,7,17,5,30,303.0,26.0,4.3,14.0,51.0,145.55,92.53
2016,7,17,5,45,412.0,34.5,4.45,14.5,93.5,216.13,165.68
2016,7,17,6,0,521.0,43.0,4.6,15.0,136.0,297.95,238.61
2016,7,17,6,15,584.0,49.5,4.55,15.5,185.0,365.97,299.23
2016,7,17,6,30,647.0,56.0,4.5,16.0,234.0,437.09,360.47
2016,7,17,6,45,690.0,60.5,4.5,17.0,285.5,501.59,413.48
2016,7,17,7,0,733.0,65.0,4.5,18.0,337.0,568.37,466.0
2016,7,17,7,15,763.5,69.0,4.55,18.5,389.0,627.76,511.79
2016,7,17,7,30,794.0,73.0,4.6,19.0,441.0,687.46,554.81
2016,7,17,7,45,818.0,75.5,4.7,19.5,492.0,740.22,591.66
2016,7,17,8,0,842.0,78.0,4.8,20.0,543.0,784.49,621.57
2016,7,17,8,15,859.0,80.5,4.85,20.5,591.5,828.56,650.61
2016,7,17,8,30,876.0,83.0,4.9,21.0,640.0,870.55,677.71
2016,7,17,8,45,890.5,84.5,4.95,21.5,685.0,906.76,700.38
2016,7,17,9,0,905.0,86.0,5.0,22.0,730.0,940.22,720.91
2016,7,17,9,15,915.0,88.0,5.05,22.5,770.0,967.01,736.66
2016,7,17,9,30,925.0,90.0,5.1,23.0,810.0,990.39,750.06
2016,7,17,9,45,928.5,94.0,5.2,23.5,844.0,1006.11,758.6
2016,7,17,10,0,932.0,98.0,5.3,24.0,878.0,1017.91,764.59
2016,7,17,10,15,938.0,99.0,5.4,24.0,906.5,1025.05,769.07
2016,7,17,10,30,944.0,100.0,5.5,24.0,935.0,1028.26,771.03
2016,7,17,10,45,947.0,102.0,5.6,24.5,956.0,1025.6,767.59
2016,7,17,11,0,950.0,104.0,5.7,25.0,977.0,1018.93,761.59
2016,7,17,11,15,952.5,104.5,5.8,25.0,991.5,1006.36,753.22
2016,7,17,11,30,955.0,105.0,5.9,25.0,1006.0,989.92,742.29
2016,7,17,11,45,955.0,106.0,6.0,25.0,1013.0,967.91,727.57
2016,7,17,12,0,955.0,107.0,6.1,25.0,1020.0,942.33,710.38
2016,7,17,12,15,954.5,107.0,6.15,25.0,1019.5,911.99,689.6
2016,7,17,12,30,954.0,107.0,6.2,25.0,1019.0,878.44,666.5
2016,7,17,12,45,948.5,109.5,6.3,25.0,1009.5,840.05,640.09
2016,7,17,13,0,943.0,112.0,6.4,25.0,1000.0,799.03,611.61
2016,7,17,13,15,939.5,111.5,6.4,24.5,984.5,754.51,579.57
2016,7,17,13,30,936.0,111.0,6.4,24.0,969.0,707.66,544.54
2016,7,17,13,45,931.5,109.5,6.45,24.0,946.0,657.25,505.04
2016,7,17,14,0,927.0,108.0,6.5,24.0,923.0,605.01,463.12
2016,7,17,14,15,920.5,106.5,6.5,23.5,893.5,550.14,418.78
2016,7,17,14,30,914.0,105.0,6.5,23.0,864.0,494.08,372.09
2016,7,17,14,45,907.0,102.5,6.5,23.0,828.5,436.12,321.88
2016,7,17,15,0,900.0,100.0,6.5,23.0,793.0,377.52,270.09
2016,7,17,15,15,888.5,98.0,6.45,22.5,752.0,317.66,217.38
2016,7,17,15,30,877.0,96.0,6.4,22.0,711.0,258.15,165.67
2016,7,17,15,45,863.5,93.0,6.4,21.5,666.0,198.26,117.1
2016,7,17,16,0,850.0,90.0,6.4,21.0,621.0,139.46,77.64
2016,7,17,16,15,832.0,87.0,6.35,20.5,572.5,72.91,57.04
2016,7,17,16,30,814.0,84.0,6.3,20.0,524.0,65.68,51.16
2016,7,17,16,45,791.0,80.0,6.25,19.5,473.5,63.61,49.67
2016,7,17,17,0,768.0,76.0,6.2,19.0,423.0,61.44,48.06
2016,7,17,17,15,735.5,71.5,6.1,18.5,371.0,58.67,45.89
2016,7,17,17,30,703.0,67.0,6.0,18.0,319.0,55.82,43.6
2016,7,17,17,45,658.5,61.5,5.9,17.5,268.0,47.73,36.61
2016,7,17,18,0,614.0,56.0,5.8,17.0,217.0,44.1,33.43
2016,7,17,18,15,545.5,49.5,5.6,16.0,169.5,39.47,29.26
2016,7,17,18,30,477.0,43.0,5.4,15.0,122.0,34.81,24.88
2016,7,17,18,45,365.5,33.0,5.25,14.5,81.5,26.96,17.3
2016,7,17,19,0,254.0,23.0,5.1,14.0,41.0,18.99,5.86
2016,7,17,19,15,127.0,11.5,5.05,13.5,20.5,9.82,0.0
2016,7,17,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,151.5,12.5,4.25,12.5,24.5,51.11,0.0
2016,7,18,5,30,303.0,25.0,4.4,13.0,49.0,144.07,89.67
2016,7,18,5,45,409.0,33.0,4.6,13.5,90.5,213.49,163.98
2016,7,18,6,0,515.0,41.0,4.8,14.0,132.0,293.2,235.71
2016,7,18,6,15,577.0,47.5,4.8,14.5,180.0,360.37,296.07
2016,7,18,6,30,639.0,54.0,4.8,15.0,228.0,430.79,357.28
2016,7,18,6,45,681.0,58.5,4.8,16.0,278.5,494.27,409.96
2016,7,18,7,0,723.0,63.0,4.8,17.0,329.0,559.98,462.17
2016,7,18,7,15,752.5,66.5,4.7,17.5,380.0,617.66,506.63
2016,7,18,7,30,782.0,70.0,4.6,18.0,431.0,675.59,548.03
2016,7,18,7,45,803.0,73.5,4.55,18.5,481.0,726.8,583.32
2016,7,18,8,0,824.0,77.0,4.5,19.0,531.0,769.39,611.37
2016,7,18,8,15,840.5,79.5,4.45,19.5,578.0,812.5,639.25
2016,7,18,8,30,857.0,82.0,4.4,20.0,625.0,853.57,665.09
2016,7,18,8,45,869.5,84.5,4.4,20.5,669.0,888.71,686.65
2016,7,18,9,0,882.0,87.0,4.4,21.0,713.0,921.05,706.03
2016,7,18,9,15,892.0,89.0,4.4,21.5,752.5,947.44,721.24
2016,7,18,9,30,902.0,91.0,4.4,22.0,792.0,970.52,734.08
2016,7,18,9,45,906.5,94.0,4.4,22.5,825.0,985.89,741.66
2016,7,18,10,0,911.0,97.0,4.4,23.0,858.0,997.49,746.8
2016,7,18,10,15,916.5,98.5,4.45,23.0,886.0,1004.66,750.79
2016,7,18,10,30,922.0,100.0,4.5,23.0,914.0,1007.97,752.37
2016,7,18,10,45,926.5,100.5,4.55,23.5,935.5,1005.38,748.79
2016,7,18,11,0,931.0,101.0,4.6,24.0,957.0,998.91,742.77
2016,7,18,11,15,933.5,101.5,4.7,24.0,971.5,986.67,734.92
2016,7,18,11,30,936.0,102.0,4.8,24.0,986.0,970.64,724.58
2016,7,18,11,45,937.0,102.5,4.9,24.5,993.0,949.53,709.4
2016,7,18,12,0,938.0,103.0,5.0,25.0,1000.0,924.88,691.85
2016,7,18,12,15,938.5,103.0,5.05,25.0,999.5,895.94,672.41
2016,7,18,12,30,939.0,103.0,5.1,25.0,999.0,863.76,650.67
2016,7,18,12,45,940.0,101.0,5.2,25.5,992.0,827.14,624.74
2016,7,18,13,0,941.0,99.0,5.3,26.0,985.0,787.56,596.61
2016,7,18,13,15,938.5,98.5,5.35,25.5,970.0,743.96,566.32
2016,7,18,13,30,936.0,98.0,5.4,25.0,955.0,697.92,532.58
2016,7,18,13,45,934.0,96.0,5.45,25.0,933.0,648.72,494.52
2016,7,18,14,0,932.0,94.0,5.5,25.0,911.0,597.43,453.83
2016,7,18,14,15,926.5,92.5,5.5,25.0,882.5,542.91,409.42
2016,7,18,14,30,921.0,91.0,5.5,25.0,854.0,487.08,362.71
2016,7,18,14,45,915.5,88.5,5.5,25.0,820.0,429.4,313.3
2016,7,18,15,0,910.0,86.0,5.5,25.0,786.0,370.92,262.12
2016,7,18,15,15,900.5,84.0,5.45,24.5,746.0,311.14,209.88
2016,7,18,15,30,891.0,82.0,5.4,24.0,706.0,251.48,158.38
2016,7,18,15,45,880.5,79.0,5.35,24.0,662.5,191.33,109.6
2016,7,18,16,0,870.0,76.0,5.3,24.0,619.0,131.94,69.89
2016,7,18,16,15,854.0,73.5,5.2,23.5,571.0,73.71,57.01
2016,7,18,16,30,838.0,71.0,5.1,23.0,523.0,65.74,50.59
2016,7,18,16,45,818.0,67.5,5.1,22.5,473.0,62.98,48.52
2016,7,18,17,0,798.0,64.0,5.1,22.0,423.0,53.04,40.24
2016,7,18,17,15,768.5,60.5,5.0,21.5,371.5,50.71,38.45
2016,7,18,17,30,739.0,57.0,4.9,21.0,320.0,48.32,36.55
2016,7,18,17,45,698.5,52.5,4.85,20.5,269.5,44.99,33.76
2016,7,18,18,0,658.0,48.0,4.8,20.0,219.0,41.61,30.82
2016,7,18,18,15,594.0,42.0,4.65,19.0,171.0,36.75,26.51
2016,7,18,18,30,530.0,36.0,4.5,18.0,123.0,31.86,21.98
2016,7,18,18,45,424.0,28.0,4.35,17.5,82.5,24.94,15.31
2016,7,18,19,0,318.0,20.0,4.2,17.0,42.0,17.98,4.53
2016,7,18,19,15,159.0,10.0,4.15,16.5,21.0,8.54,0.0
2016,7,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,5,15,182.5,11.0,3.4,12.5,25.5,58.12,0.0
2016,7,19,5,30,365.0,22.0,3.5,13.0,51.0,157.49,94.96
2016,7,19,5,45,465.5,29.5,3.65,13.5,93.0,228.5,174.68
2016,7,19,6,0,566.0,37.0,3.8,14.0,135.0,308.7,247.13
2016,7,19,6,15,625.5,42.0,3.8,14.5,184.0,375.98,307.53
2016,7,19,6,30,685.0,47.0,3.8,15.0,233.0,448.21,369.85
2016,7,19,6,45,725.0,51.0,3.8,16.0,284.5,512.04,422.29
2016,7,19,7,0,765.0,55.0,3.8,17.0,336.0,577.9,473.96
2016,7,19,7,15,793.0,58.0,3.75,17.5,387.5,629.97,513.17
2016,7,19,7,30,821.0,61.0,3.7,18.0,439.0,687.44,553.77
2016,7,19,7,45,841.0,64.0,3.7,18.5,489.5,738.43,588.55
2016,7,19,8,0,861.0,67.0,3.7,19.0,540.0,788.13,621.6
2016,7,19,8,15,876.5,69.5,3.7,19.5,588.0,831.8,649.61
2016,7,19,8,30,892.0,72.0,3.7,20.0,636.0,873.25,675.6
2016,7,19,8,45,902.5,74.5,3.75,21.0,680.0,907.68,695.24
2016,7,19,9,0,913.0,77.0,3.8,22.0,724.0,939.11,712.56
2016,7,19,9,15,922.0,79.0,3.85,22.5,763.5,965.32,727.55
2016,7,19,9,30,931.0,81.0,3.9,23.0,803.0,988.08,740.18
2016,7,19,9,45,932.5,86.0,3.95,23.5,836.5,1003.28,747.77
2016,7,19,10,0,934.0,91.0,4.0,24.0,870.0,1014.49,752.8
2016,7,19,10,15,939.0,92.0,4.05,24.0,898.0,1020.82,756.2
2016,7,19,10,30,944.0,93.0,4.1,24.0,926.0,1023.22,757.16
2016,7,19,10,45,946.0,95.0,4.15,24.5,947.0,1019.76,752.91
2016,7,19,11,0,948.0,97.0,4.2,25.0,968.0,1012.32,746.19
2016,7,19,11,15,950.5,97.5,4.25,25.0,982.5,999.92,737.79
2016,7,19,11,30,953.0,98.0,4.3,25.0,997.0,983.65,726.94
2016,7,19,11,45,954.0,98.5,4.4,25.0,1004.0,962.24,712.99
2016,7,19,12,0,955.0,99.0,4.5,25.0,1011.0,937.22,696.62
2016,7,19,12,15,955.0,99.0,4.55,25.0,1010.5,907.41,676.84
2016,7,19,12,30,955.0,99.0,4.6,25.0,1010.0,874.32,654.82
2016,7,19,12,45,946.0,104.0,4.7,25.5,1000.0,835.42,627.69
2016,7,19,13,0,937.0,109.0,4.8,26.0,990.0,794.03,598.68
2016,7,19,13,15,934.5,108.0,4.85,26.0,974.5,749.99,567.09
2016,7,19,13,30,932.0,107.0,4.9,26.0,959.0,703.55,532.44
2016,7,19,13,45,929.5,105.0,4.95,26.5,937.0,654.07,493.71
2016,7,19,14,0,927.0,103.0,5.0,27.0,915.0,602.57,452.56
2016,7,19,14,15,921.0,101.5,5.0,26.5,886.0,547.88,409.52
2016,7,19,14,30,915.0,100.0,5.0,26.0,857.0,491.95,364.06
2016,7,19,14,45,908.5,97.0,5.05,26.0,822.5,433.67,314.8
2016,7,19,15,0,902.0,94.0,5.1,26.0,788.0,374.71,263.8
2016,7,19,15,15,891.5,92.0,5.1,25.5,747.5,314.94,212.07
2016,7,19,15,30,881.0,90.0,5.1,25.0,707.0,255.41,161.1
2016,7,19,15,45,869.5,87.0,5.15,25.0,662.5,195.51,112.88
2016,7,19,16,0,858.0,84.0,5.2,25.0,618.0,136.48,73.61
2016,7,19,16,15,840.5,81.0,5.15,24.5,569.5,78.38,60.7
2016,7,19,16,30,823.0,78.0,5.1,24.0,521.0,61.75,46.99
2016,7,19,16,45,803.5,73.5,5.1,23.5,471.0,59.21,45.11
2016,7,19,17,0,784.0,69.0,5.1,23.0,421.0,56.53,43.07
2016,7,19,17,15,753.0,65.0,5.0,22.0,369.5,53.95,41.17
2016,7,19,17,30,722.0,61.0,4.9,21.0,318.0,51.31,39.15
2016,7,19,17,45,683.0,55.5,4.8,20.5,267.5,47.31,35.79
2016,7,19,18,0,644.0,50.0,4.7,20.0,217.0,43.21,32.22
2016,7,19,18,15,578.5,44.0,4.5,19.0,169.0,38.43,27.96
2016,7,19,18,30,513.0,38.0,4.3,18.0,121.0,30.88,21.12
2016,7,19,18,45,409.5,29.0,4.15,17.5,81.0,23.74,14.25
2016,7,19,19,0,306.0,20.0,4.0,17.0,41.0,16.5,3.03
2016,7,19,19,15,153.0,10.0,3.95,16.5,20.5,8.54,0.0
2016,7,19,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,5,15,182.0,10.5,3.2,12.5,24.5,57.58,0.0
2016,7,20,5,30,364.0,21.0,3.3,13.0,49.0,155.88,90.62
2016,7,20,5,45,463.5,28.5,3.45,14.0,91.0,226.87,172.67
2016,7,20,6,0,563.0,36.0,3.6,15.0,133.0,306.52,244.22
2016,7,20,6,15,623.5,41.0,3.6,15.5,181.5,374.12,304.67
2016,7,20,6,30,684.0,46.0,3.6,16.0,230.0,446.84,367.12
2016,7,20,6,45,724.0,50.0,3.6,16.5,281.5,510.65,420.11
2016,7,20,7,0,764.0,54.0,3.6,17.0,333.0,576.52,472.51
2016,7,20,7,15,792.5,57.0,3.55,17.5,385.0,628.95,511.85
2016,7,20,7,30,821.0,60.0,3.5,18.0,437.0,686.83,552.68
2016,7,20,7,45,842.0,63.0,3.5,19.0,487.5,738.67,586.88
2016,7,20,8,0,863.0,66.0,3.5,20.0,538.0,789.29,619.24
2016,7,20,8,15,878.5,68.0,3.45,20.5,586.0,832.49,646.43
2016,7,20,8,30,894.0,70.0,3.4,21.0,634.0,873.48,671.56
2016,7,20,8,45,906.0,72.0,3.35,22.0,678.5,908.81,691.01
2016,7,20,9,0,918.0,74.0,3.3,23.0,723.0,941.2,708.11
2016,7,20,9,15,927.5,76.0,3.3,23.5,763.5,968.06,722.97
2016,7,20,9,30,937.0,78.0,3.3,24.0,804.0,991.47,735.49
2016,7,20,9,45,934.0,86.0,3.3,25.0,837.0,1005.8,740.56
2016,7,20,10,0,931.0,94.0,3.3,26.0,870.0,1015.89,742.95
2016,7,20,10,15,936.5,95.5,3.35,26.5,898.5,1023.19,745.5
2016,7,20,10,30,942.0,97.0,3.4,27.0,927.0,1026.56,745.63
2016,7,20,10,45,947.0,97.5,3.45,27.5,949.0,1024.42,742.36
2016,7,20,11,0,952.0,98.0,3.5,28.0,971.0,1018.29,736.68
2016,7,20,11,15,955.0,98.5,3.55,28.5,985.5,1006.29,727.35
2016,7,20,11,30,958.0,99.0,3.6,29.0,1000.0,990.38,715.66
2016,7,20,11,45,960.0,98.5,3.7,29.5,1008.0,968.79,700.71
2016,7,20,12,0,962.0,98.0,3.8,30.0,1016.0,943.55,683.44
2016,7,20,12,15,962.5,98.0,3.85,30.0,1015.5,913.95,664.39
2016,7,20,12,30,963.0,98.0,3.9,30.0,1015.0,881.01,643.06
2016,7,20,12,45,963.0,97.0,4.0,30.5,1007.5,843.6,617.61
2016,7,20,13,0,963.0,96.0,4.1,31.0,1000.0,803.19,590.02
2016,7,20,13,15,960.5,95.5,4.2,31.0,985.0,758.59,559.57
2016,7,20,13,30,958.0,95.0,4.3,31.0,970.0,711.48,525.53
2016,7,20,13,45,954.5,93.5,4.4,31.0,947.5,660.63,487.92
2016,7,20,14,0,951.0,92.0,4.5,31.0,925.0,607.78,447.73
2016,7,20,14,15,945.5,91.0,4.6,30.5,896.0,552.54,405.39
2016,7,20,14,30,940.0,90.0,4.7,30.0,867.0,495.93,360.5
2016,7,20,14,45,933.0,88.0,4.8,30.0,832.0,436.85,311.5
2016,7,20,15,0,926.0,86.0,4.9,30.0,797.0,377.08,260.7
2016,7,20,15,15,916.5,84.5,4.95,29.5,756.5,316.56,209.1
2016,7,20,15,30,907.0,83.0,5.0,29.0,716.0,256.13,158.08
2016,7,20,15,45,894.5,80.5,5.05,28.5,671.0,194.87,109.74
2016,7,20,16,0,882.0,78.0,5.1,28.0,626.0,134.59,70.36
2016,7,20,16,15,865.5,75.5,5.1,27.5,577.5,75.4,57.48
2016,7,20,16,30,849.0,73.0,5.1,27.0,529.0,67.26,51.02
2016,7,20,16,45,827.5,69.5,5.1,26.5,478.0,64.49,48.98
2016,7,20,17,0,806.0,66.0,5.1,26.0,427.0,54.65,40.92
2016,7,20,17,15,776.0,62.5,5.0,25.0,374.5,52.35,39.28
2016,7,20,17,30,746.0,59.0,4.9,24.0,322.0,50.01,37.53
2016,7,20,17,45,704.0,54.0,4.85,23.0,270.5,46.3,34.53
2016,7,20,18,0,662.0,49.0,4.8,22.0,219.0,42.53,31.34
2016,7,20,18,15,596.0,43.0,4.65,21.0,170.5,37.69,27.06
2016,7,20,18,30,530.0,37.0,4.5,20.0,122.0,32.83,22.57
2016,7,20,18,45,421.5,28.5,4.4,19.0,81.0,23.38,13.79
2016,7,20,19,0,313.0,20.0,4.3,18.0,40.0,16.55,2.22
2016,7,20,19,15,156.5,10.0,4.3,17.5,20.0,8.54,0.0
2016,7,20,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,5,15,174.0,11.0,3.65,12.5,24.0,55.9,0.0
2016,7,21,5,30,348.0,22.0,3.8,13.0,48.0,150.94,83.97
2016,7,21,5,45,453.0,29.5,3.95,14.0,90.0,223.99,170.26
2016,7,21,6,0,558.0,37.0,4.1,15.0,132.0,305.65,243.68
2016,7,21,6,15,620.0,43.0,4.1,15.5,181.5,375.05,305.76
2016,7,21,6,30,682.0,49.0,4.1,16.0,231.0,449.76,370.02
2016,7,21,6,45,723.5,53.0,4.15,16.5,282.5,514.55,424.09
2016,7,21,7,0,765.0,57.0,4.2,17.0,334.0,581.49,477.69
2016,7,21,7,15,793.5,60.0,4.2,17.5,386.0,639.87,522.09
2016,7,21,7,30,822.0,63.0,4.2,18.0,438.0,691.98,558.88
2016,7,21,7,45,842.5,66.0,4.2,19.0,489.0,743.49,593.14
2016,7,21,8,0,863.0,69.0,4.2,20.0,540.0,793.75,625.51
2016,7,21,8,15,878.5,71.0,4.2,20.5,588.0,836.97,653.25
2016,7,21,8,30,894.0,73.0,4.2,21.0,636.0,877.96,678.96
2016,7,21,8,45,906.0,75.0,4.2,22.0,680.0,913.3,698.98
