Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,0,918.0,77.0,4.2,23.0,724.0,945.68,716.67
2016,7,21,9,15,926.5,78.5,4.2,23.5,764.0,971.02,730.74
2016,7,21,9,30,935.0,80.0,4.2,24.0,804.0,992.88,742.44
2016,7,21,9,45,940.0,83.0,4.2,24.5,837.5,1009.38,750.55
2016,7,21,10,0,945.0,86.0,4.2,25.0,871.0,1021.99,756.16
2016,7,21,10,15,950.0,87.0,4.25,25.5,899.5,1028.47,758.12
2016,7,21,10,30,955.0,88.0,4.3,26.0,928.0,1030.97,757.62
2016,7,21,10,45,959.0,88.5,4.4,26.5,949.5,1027.96,753.94
2016,7,21,11,0,963.0,89.0,4.5,27.0,971.0,1020.93,747.77
2016,7,21,11,15,966.0,89.5,4.6,27.0,986.0,1008.94,739.95
2016,7,21,11,30,969.0,90.0,4.7,27.0,1001.0,993.01,729.94
2016,7,21,11,45,970.5,90.0,4.85,27.5,1008.0,971.36,715.07
2016,7,21,12,0,972.0,90.0,5.0,28.0,1015.0,946.01,697.71
2016,7,21,12,15,972.5,90.0,5.15,28.0,1015.5,916.23,678.7
2016,7,21,12,30,973.0,90.0,5.3,28.0,1016.0,883.06,657.21
2016,7,21,12,45,963.5,96.0,5.45,28.0,1006.5,844.12,631.5
2016,7,21,13,0,954.0,102.0,5.6,28.0,997.0,802.6,603.71
2016,7,21,13,15,952.0,101.5,5.65,27.5,982.0,758.59,573.47
2016,7,21,13,30,950.0,101.0,5.7,27.0,967.0,712.06,539.62
2016,7,21,13,45,947.5,99.0,5.8,27.0,945.5,661.66,501.08
2016,7,21,14,0,945.0,97.0,5.9,27.0,924.0,609.18,459.88
2016,7,21,14,15,939.5,96.0,5.9,26.5,895.0,554.12,416.11
2016,7,21,14,30,934.0,95.0,5.9,26.0,866.0,497.7,369.84
2016,7,21,14,45,929.5,92.0,5.9,26.0,831.5,439.03,319.71
2016,7,21,15,0,925.0,89.0,5.9,26.0,797.0,379.4,267.67
2016,7,21,15,15,915.5,87.0,5.8,25.5,756.5,318.45,214.53
2016,7,21,15,30,906.0,85.0,5.7,25.0,716.0,257.59,162.1
2016,7,21,15,45,897.0,81.0,5.65,25.0,672.0,195.75,112.01
2016,7,21,16,0,888.0,77.0,5.6,25.0,628.0,134.49,70.98
2016,7,21,16,15,871.5,74.5,5.5,24.5,579.0,74.87,57.78
2016,7,21,16,30,855.0,72.0,5.4,24.0,530.0,66.68,51.19
2016,7,21,16,45,837.0,68.0,5.3,23.5,479.0,63.59,48.85
2016,7,21,17,0,819.0,64.0,5.2,23.0,428.0,60.33,46.33
2016,7,21,17,15,789.0,60.5,5.05,22.0,376.0,51.01,38.64
2016,7,21,17,30,759.0,57.0,4.9,21.0,324.0,48.59,36.8
2016,7,21,17,45,718.5,52.0,4.75,20.5,272.0,44.83,33.62
2016,7,21,18,0,678.0,47.0,4.6,20.0,220.0,40.99,30.27
2016,7,21,18,15,612.5,41.5,4.35,19.0,171.0,36.51,26.27
2016,7,21,18,30,547.0,36.0,4.1,18.0,122.0,32.04,22.07
2016,7,21,18,45,436.0,27.5,3.95,17.5,81.0,24.62,14.85
2016,7,21,19,0,325.0,19.0,3.8,17.0,40.0,17.15,1.53
2016,7,21,19,15,162.5,9.5,3.75,16.5,20.0,8.11,0.0
2016,7,21,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,5,15,173.5,10.5,2.65,12.5,23.0,55.39,0.0
2016,7,22,5,30,347.0,21.0,2.8,13.0,46.0,149.41,78.54
2016,7,22,5,45,452.0,29.0,3.0,14.0,88.5,223.3,169.02
2016,7,22,6,0,557.0,37.0,3.2,15.0,131.0,305.47,242.83
2016,7,22,6,15,620.5,42.5,3.15,15.5,180.0,375.09,304.78
2016,7,22,6,30,684.0,48.0,3.1,16.0,229.0,450.12,368.84
2016,7,22,6,45,726.0,52.5,3.1,17.0,281.5,515.97,422.39
2016,7,22,7,0,768.0,57.0,3.1,18.0,334.0,584.04,475.17
2016,7,22,7,15,797.5,60.5,3.05,18.5,387.0,643.95,519.71
2016,7,22,7,30,827.0,64.0,3.0,19.0,440.0,697.63,556.66
2016,7,22,7,45,849.0,67.0,2.95,20.0,491.5,750.55,590.85
2016,7,22,8,0,871.0,70.0,2.9,21.0,543.0,802.31,623.09
2016,7,22,8,15,887.5,72.0,2.9,21.5,592.0,846.69,650.77
2016,7,22,8,30,904.0,74.0,2.9,22.0,641.0,888.87,676.47
2016,7,22,8,45,916.5,76.5,2.95,23.0,686.5,925.53,697.02
2016,7,22,9,0,929.0,79.0,3.0,24.0,732.0,959.22,715.28
2016,7,22,9,15,939.0,80.5,3.0,25.0,773.0,986.18,728.46
2016,7,22,9,30,949.0,82.0,3.0,26.0,814.0,1009.66,739.26
2016,7,22,9,45,948.5,88.5,3.0,27.0,848.0,1024.83,744.62
2016,7,22,10,0,948.0,95.0,3.0,28.0,882.0,1035.81,747.38
2016,7,22,10,15,954.0,96.0,3.0,28.5,911.0,1043.13,749.42
2016,7,22,10,30,960.0,97.0,3.0,29.0,940.0,1046.45,749.05
2016,7,22,10,45,964.0,98.0,3.05,29.5,962.5,1043.75,745.49
2016,7,22,11,0,968.0,99.0,3.1,30.0,985.0,1036.99,739.52
2016,7,22,11,15,971.0,99.5,3.15,30.5,1000.0,1024.73,730.24
2016,7,22,11,30,974.0,100.0,3.2,31.0,1015.0,1008.5,718.58
2016,7,22,11,45,975.0,100.5,3.25,31.5,1022.5,986.55,703.4
2016,7,22,12,0,976.0,101.0,3.3,32.0,1030.0,960.88,685.94
2016,7,22,12,15,975.5,101.0,3.4,32.0,1029.0,929.9,666.78
2016,7,22,12,30,975.0,101.0,3.5,32.0,1028.0,895.59,645.32
2016,7,22,12,45,973.0,101.0,3.6,32.5,1020.0,856.91,619.55
2016,7,22,13,0,971.0,101.0,3.7,33.0,1012.0,815.32,591.69
2016,7,22,13,15,968.0,100.5,3.8,33.0,996.0,769.83,561.18
2016,7,22,13,30,965.0,100.0,3.9,33.0,980.0,721.87,527.14
2016,7,22,13,45,959.5,99.5,4.0,33.0,956.5,670.09,489.46
2016,7,22,14,0,954.0,99.0,4.1,33.0,933.0,616.46,449.32
2016,7,22,14,15,947.5,98.0,4.2,32.5,903.0,560.31,406.91
2016,7,22,14,30,941.0,97.0,4.3,32.0,873.0,502.9,361.97
2016,7,22,14,45,932.5,95.5,4.4,32.0,837.0,443.31,313.19
2016,7,22,15,0,924.0,94.0,4.5,32.0,801.0,383.18,262.74
2016,7,22,15,15,913.5,92.0,4.55,31.5,759.5,321.85,211.22
2016,7,22,15,30,903.0,90.0,4.6,31.0,718.0,260.74,160.31
2016,7,22,15,45,889.0,87.5,4.65,31.0,672.0,199.21,112.1
2016,7,22,16,0,875.0,85.0,4.7,31.0,626.0,138.83,72.97
2016,7,22,16,15,857.0,82.0,4.75,30.0,577.0,79.39,60.16
2016,7,22,16,30,839.0,79.0,4.8,29.0,528.0,62.78,46.87
2016,7,22,16,45,816.0,75.5,4.85,28.5,476.0,60.91,45.59
2016,7,22,17,0,793.0,72.0,4.9,28.0,424.0,58.95,44.2
2016,7,22,17,15,760.5,68.0,4.9,27.0,371.5,56.43,42.4
2016,7,22,17,30,728.0,64.0,4.9,26.0,319.0,53.85,40.49
2016,7,22,17,45,681.0,59.0,4.9,25.0,267.0,50.28,37.63
2016,7,22,18,0,634.0,54.0,4.9,24.0,215.0,42.87,31.34
2016,7,22,18,15,563.0,47.0,4.8,23.0,166.0,37.74,26.84
2016,7,22,18,30,492.0,40.0,4.7,22.0,117.0,32.57,22.09
2016,7,22,18,45,372.5,30.0,4.65,21.0,76.5,24.6,14.49
2016,7,22,19,0,253.0,20.0,4.6,20.0,36.0,16.53,0.0
2016,7,22,19,15,126.5,10.0,4.5,19.5,18.0,8.54,0.0
2016,7,22,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,23,5,15,151.0,11.0,1.6,13.5,21.5,49.83,0.0
2016,7,23,5,30,302.0,22.0,1.7,14.0,43.0,138.47,67.47
2016,7,23,5,45,414.5,30.5,1.85,15.0,84.5,214.11,160.71
2016,7,23,6,0,527.0,39.0,2.0,16.0,126.0,297.76,234.77
2016,7,23,6,15,593.0,45.5,1.9,17.0,175.5,365.13,293.34
2016,7,23,6,30,659.0,52.0,1.8,18.0,225.0,441.46,356.32
2016,7,23,6,45,704.0,56.0,1.75,19.0,277.0,507.5,408.52
2016,7,23,7,0,749.0,60.0,1.7,20.0,329.0,576.0,459.94
2016,7,23,7,15,779.5,64.0,1.7,21.0,382.0,636.47,502.86
2016,7,23,7,30,810.0,68.0,1.7,22.0,435.0,697.24,542.77
2016,7,23,7,45,833.0,71.0,1.75,23.5,486.5,743.78,570.54
2016,7,23,8,0,856.0,74.0,1.8,25.0,538.0,795.79,601.25
2016,7,23,8,15,873.0,76.5,1.9,26.0,587.0,840.69,627.84
2016,7,23,8,30,890.0,79.0,2.0,27.0,636.0,883.47,652.54
2016,7,23,8,45,903.0,81.0,2.15,28.5,681.0,919.61,671.61
2016,7,23,9,0,916.0,83.0,2.3,30.0,726.0,952.85,688.5
2016,7,23,9,15,925.5,85.0,2.4,30.5,766.5,979.65,703.36
2016,7,23,9,30,935.0,87.0,2.5,31.0,807.0,1002.98,716.03
2016,7,23,9,45,943.0,88.0,2.65,32.0,842.0,1020.1,723.82
2016,7,23,10,0,951.0,89.0,2.8,33.0,877.0,1033.42,729.29
2016,7,23,10,15,956.5,90.5,2.9,33.5,906.0,1040.91,732.22
2016,7,23,10,30,962.0,92.0,3.0,34.0,935.0,1044.37,732.8
2016,7,23,10,45,966.5,92.0,3.1,35.0,957.5,1041.22,727.89
2016,7,23,11,0,971.0,92.0,3.2,36.0,980.0,1034.02,720.64
2016,7,23,11,15,973.5,93.0,3.3,36.5,994.5,1021.87,711.95
2016,7,23,11,30,976.0,94.0,3.4,37.0,1009.0,1005.73,700.89
2016,7,23,11,45,977.0,94.5,3.5,37.5,1016.5,983.83,686.32
2016,7,23,12,0,978.0,95.0,3.6,38.0,1024.0,958.2,669.46
2016,7,23,12,15,978.0,95.0,3.75,38.0,1023.5,927.66,651.15
2016,7,23,12,30,978.0,95.0,3.9,38.0,1023.0,893.73,630.52
2016,7,23,12,45,969.5,99.5,4.05,38.0,1013.5,853.86,605.82
2016,7,23,13,0,961.0,104.0,4.2,38.0,1004.0,811.38,579.13
2016,7,23,13,15,958.5,103.5,4.3,37.5,988.5,766.57,550.51
2016,7,23,13,30,956.0,103.0,4.4,37.0,973.0,719.26,518.35
2016,7,23,13,45,952.0,101.5,4.55,37.0,950.0,667.9,481.47
2016,7,23,14,0,948.0,100.0,4.7,37.0,927.0,614.58,442.07
2016,7,23,14,15,942.0,99.0,4.75,36.5,897.5,558.92,400.43
2016,7,23,14,30,936.0,98.0,4.8,36.0,868.0,501.94,356.32
2016,7,23,14,45,928.0,96.0,4.9,36.0,832.5,442.35,308.21
2016,7,23,15,0,920.0,94.0,5.0,36.0,797.0,382.19,258.42
2016,7,23,15,15,909.5,92.0,5.0,35.5,756.0,321.01,207.65
2016,7,23,15,30,899.0,90.0,5.0,35.0,715.0,260.06,157.53
2016,7,23,15,45,885.0,87.5,5.05,34.5,669.0,198.7,110.35
2016,7,23,16,0,871.0,85.0,5.1,34.0,623.0,138.48,71.97
2016,7,23,16,15,853.0,82.5,5.1,33.0,573.5,79.54,59.52
2016,7,23,16,30,835.0,80.0,5.1,32.0,524.0,63.45,46.82
2016,7,23,16,45,810.5,76.5,5.1,31.5,472.5,61.59,45.56
2016,7,23,17,0,786.0,73.0,5.1,31.0,421.0,59.65,44.21
2016,7,23,17,15,753.5,69.0,5.1,29.5,368.5,57.16,42.56
2016,7,23,17,30,721.0,65.0,5.1,28.0,316.0,54.62,40.79
2016,7,23,17,45,673.0,59.5,5.1,27.0,263.5,50.66,37.63
2016,7,23,18,0,625.0,54.0,5.1,26.0,211.0,42.84,31.03
2016,7,23,18,15,552.5,47.0,5.0,25.0,162.5,37.72,26.56
2016,7,23,18,30,480.0,40.0,4.9,24.0,114.0,32.57,21.85
2016,7,23,18,45,358.5,30.0,4.85,23.0,74.0,24.61,14.24
2016,7,23,19,0,237.0,20.0,4.8,22.0,34.0,16.56,0.0
2016,7,23,19,15,118.5,10.0,4.7,21.0,17.0,8.54,0.0
2016,7,23,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,132.5,11.0,3.3,13.5,20.0,44.92,0.0
2016,7,24,5,30,265.0,22.0,3.3,14.0,40.0,125.94,55.8
2016,7,24,5,45,379.0,31.5,3.3,15.0,81.0,201.91,151.6
2016,7,24,6,0,493.0,41.0,3.3,16.0,122.0,285.48,226.07
2016,7,24,6,15,562.0,48.0,3.25,17.0,171.0,355.92,287.8
2016,7,24,6,30,631.0,55.0,3.2,18.0,220.0,432.72,352.31
2016,7,24,6,45,677.5,60.0,3.15,19.0,272.0,496.73,404.18
2016,7,24,7,0,724.0,65.0,3.1,20.0,324.0,566.32,457.85
2016,7,24,7,15,756.5,69.5,3.05,20.5,376.5,627.81,503.87
2016,7,24,7,30,789.0,74.0,3.0,21.0,429.0,689.79,546.92
2016,7,24,7,45,813.0,77.0,3.0,22.0,480.5,743.44,581.67
2016,7,24,8,0,837.0,80.0,3.0,23.0,532.0,796.08,614.69
2016,7,24,8,15,855.0,83.0,3.0,24.0,581.5,834.04,636.56
2016,7,24,8,30,873.0,86.0,3.0,25.0,631.0,877.71,661.96
2016,7,24,8,45,886.5,88.5,3.05,26.0,676.5,914.39,682.37
2016,7,24,9,0,900.0,91.0,3.1,27.0,722.0,948.24,700.61
2016,7,24,9,15,910.5,93.0,3.1,28.0,762.5,975.6,713.97
2016,7,24,9,30,921.0,95.0,3.1,29.0,803.0,999.57,725.02
2016,7,24,9,45,928.0,97.0,3.15,30.0,838.0,1016.57,731.92
2016,7,24,10,0,935.0,99.0,3.2,31.0,873.0,1029.76,736.46
2016,7,24,10,15,941.0,100.5,3.25,31.5,902.5,1037.54,739.15
2016,7,24,10,30,947.0,102.0,3.3,32.0,932.0,1041.33,739.48
2016,7,24,10,45,951.0,103.5,3.4,33.0,954.0,1039.13,735.07
2016,7,24,11,0,955.0,105.0,3.5,34.0,976.0,1032.88,728.27
2016,7,24,11,15,958.0,105.5,3.55,34.0,991.0,1020.67,720.48
2016,7,24,11,30,961.0,106.0,3.6,34.0,1006.0,1004.52,710.33
2016,7,24,11,45,961.5,107.0,3.7,34.5,1013.5,982.7,695.54
2016,7,24,12,0,962.0,108.0,3.8,35.0,1021.0,957.22,678.48
2016,7,24,12,15,962.0,108.0,3.85,35.0,1020.5,926.87,659.41
2016,7,24,12,30,962.0,108.0,3.9,35.0,1020.0,893.21,638.12
2016,7,24,12,45,958.0,109.0,3.95,35.5,1011.0,854.08,611.88
2016,7,24,13,0,954.0,110.0,4.0,36.0,1002.0,812.19,583.75
2016,7,24,13,15,951.0,109.5,4.05,36.0,986.5,767.18,553.38
2016,7,24,13,30,948.0,109.0,4.1,36.0,971.0,719.73,519.84
2016,7,24,13,45,943.5,108.0,4.2,36.0,948.0,668.71,483.09
2016,7,24,14,0,939.0,107.0,4.3,36.0,925.0,615.78,443.88
2016,7,24,14,15,932.5,105.5,4.35,35.5,895.0,559.78,402.0
2016,7,24,14,30,926.0,104.0,4.4,35.0,865.0,502.55,357.7
2016,7,24,14,45,917.5,102.0,4.5,35.0,829.0,443.17,309.73
2016,7,24,15,0,909.0,100.0,4.6,35.0,793.0,383.29,260.14
2016,7,24,15,15,897.5,98.0,4.6,34.5,751.5,322.32,209.58
2016,7,24,15,30,886.0,96.0,4.6,34.0,710.0,261.7,159.75
2016,7,24,15,45,872.0,93.0,4.7,34.0,664.0,200.6,112.49
2016,7,24,16,0,858.0,90.0,4.8,34.0,618.0,140.67,74.08
2016,7,24,16,15,839.5,87.0,4.8,33.0,568.5,73.25,54.41
2016,7,24,16,30,821.0,84.0,4.8,32.0,519.0,66.07,48.97
2016,7,24,16,45,796.0,80.0,4.85,31.0,467.5,63.95,47.62
2016,7,24,17,0,771.0,76.0,4.9,30.0,416.0,61.75,46.16
2016,7,24,17,15,737.0,71.5,4.85,28.5,363.0,58.96,44.26
2016,7,24,17,30,703.0,67.0,4.8,27.0,310.0,56.1,42.23
2016,7,24,17,45,653.5,61.5,4.8,26.0,258.5,47.94,35.47
2016,7,24,18,0,604.0,56.0,4.8,25.0,207.0,44.3,32.42
2016,7,24,18,15,530.5,48.5,4.8,24.0,158.5,38.87,27.64
2016,7,24,18,30,457.0,41.0,4.8,23.0,110.0,33.37,22.6
2016,7,24,18,45,335.0,30.0,4.8,22.0,70.5,24.59,14.19
2016,7,24,19,0,213.0,19.0,4.8,21.0,31.0,15.67,0.0
2016,7,24,19,15,106.5,9.5,4.8,20.0,15.5,8.11,0.0
2016,7,24,19,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,96.5,11.0,3.55,13.5,17.0,35.31,0.0
2016,7,25,5,30,193.0,22.0,3.6,14.0,34.0,101.92,39.2
2016,7,25,5,45,300.0,34.5,3.65,14.5,73.5,174.82,131.06
2016,7,25,6,0,407.0,47.0,3.7,15.0,113.0,254.18,202.26
2016,7,25,6,15,478.5,56.0,3.65,15.5,160.5,323.9,263.96
2016,7,25,6,30,550.0,65.0,3.6,16.0,208.0,400.3,329.35
2016,7,25,6,45,599.0,72.5,3.6,17.0,259.0,467.57,384.55
2016,7,25,7,0,648.0,80.0,3.6,18.0,310.0,538.07,439.95
2016,7,25,7,15,684.0,86.0,3.6,19.0,362.5,600.46,486.81
2016,7,25,7,30,720.0,92.0,3.6,20.0,415.0,663.89,532.2
2016,7,25,7,45,744.0,97.5,3.6,21.0,465.5,717.94,568.13
2016,7,25,8,0,768.0,103.0,3.6,22.0,516.0,767.27,599.63
2016,7,25,8,15,788.5,107.0,3.6,22.5,565.5,814.65,630.14
2016,7,25,8,30,809.0,111.0,3.6,23.0,615.0,860.23,658.79
2016,7,25,8,45,821.0,116.0,3.6,24.0,659.5,897.12,679.63
2016,7,25,9,0,833.0,121.0,3.6,25.0,704.0,931.2,698.23
2016,7,25,9,15,845.5,124.0,3.6,26.0,744.5,960.51,713.34
2016,7,25,9,30,858.0,127.0,3.6,27.0,785.0,986.6,726.16
2016,7,25,9,45,874.5,125.5,3.6,28.0,822.5,995.96,727.89
2016,7,25,10,0,891.0,124.0,3.6,29.0,860.0,1014.09,735.54
2016,7,25,10,15,898.0,125.5,3.6,29.5,889.0,1022.34,738.22
2016,7,25,10,30,905.0,127.0,3.6,30.0,918.0,1026.74,738.6
2016,7,25,10,45,906.5,130.5,3.65,31.0,939.5,1023.83,733.31
2016,7,25,11,0,908.0,134.0,3.7,32.0,961.0,1016.99,725.71
2016,7,25,11,15,911.5,135.0,3.75,32.5,976.0,1005.82,716.99
2016,7,25,11,30,915.0,136.0,3.8,33.0,991.0,990.85,705.98
2016,7,25,11,45,915.5,137.0,3.9,33.5,998.5,969.42,691.25
2016,7,25,12,0,916.0,138.0,4.0,34.0,1006.0,944.5,674.34
2016,7,25,12,15,916.0,138.0,4.05,34.0,1005.5,914.94,655.54
2016,7,25,12,30,916.0,138.0,4.1,34.0,1005.0,882.24,634.64
2016,7,25,12,45,921.0,133.0,4.2,34.5,999.0,846.32,610.48
2016,7,25,13,0,926.0,128.0,4.3,35.0,993.0,807.24,584.11
2016,7,25,13,15,923.0,127.5,4.35,35.0,977.5,763.11,553.55
2016,7,25,13,30,920.0,127.0,4.4,35.0,962.0,716.61,520.43
2016,7,25,13,45,914.5,126.0,4.45,35.0,939.0,666.02,483.61
2016,7,25,14,0,909.0,125.0,4.5,35.0,916.0,613.7,444.55
2016,7,25,14,15,902.5,123.0,4.55,35.0,886.0,558.61,402.36
2016,7,25,14,30,896.0,121.0,4.6,35.0,856.0,502.34,358.02
2016,7,25,14,45,887.5,118.5,4.7,35.0,820.5,444.0,310.98
2016,7,25,15,0,879.0,116.0,4.8,35.0,785.0,385.18,262.41
2016,7,25,15,15,867.0,113.5,4.8,34.5,744.0,325.19,212.78
2016,7,25,15,30,855.0,111.0,4.8,34.0,703.0,259.53,159.4
2016,7,25,15,45,842.5,107.0,4.8,33.5,657.5,198.76,112.55
2016,7,25,16,0,830.0,103.0,4.8,33.0,612.0,139.13,74.18
2016,7,25,16,15,810.0,99.0,4.75,32.0,562.5,80.72,60.75
2016,7,25,16,30,790.0,95.0,4.7,31.0,513.0,73.46,55.28
2016,7,25,16,45,768.5,89.5,4.7,30.5,462.0,70.61,53.24
2016,7,25,17,0,747.0,84.0,4.7,30.0,411.0,67.59,51.03
2016,7,25,17,15,711.5,78.5,4.6,29.0,358.5,58.88,44.1
2016,7,25,17,30,676.0,73.0,4.5,28.0,306.0,55.72,41.73
2016,7,25,17,45,630.5,66.0,4.4,27.0,255.0,51.23,38.11
2016,7,25,18,0,585.0,59.0,4.3,26.0,204.0,46.6,34.23
2016,7,25,18,15,510.0,50.5,4.15,24.5,155.5,40.45,28.92
2016,7,25,18,30,435.0,42.0,4.0,23.0,107.0,34.2,23.27
2016,7,25,18,45,318.0,30.5,3.85,22.0,68.5,25.05,14.43
2016,7,25,19,0,201.0,19.0,3.7,21.0,30.0,15.71,0.0
2016,7,25,19,15,100.5,9.5,3.7,20.5,15.0,8.11,0.0
2016,7,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,105.5,10.5,2.25,14.5,17.0,37.34,0.0
2016,7,26,5,30,211.0,21.0,2.4,15.0,34.0,106.42,34.21
2016,7,26,5,45,324.0,33.0,2.6,16.0,74.0,182.89,135.6
2016,7,26,6,0,437.0,45.0,2.8,17.0,114.0,265.78,209.24
2016,7,26,6,15,508.5,53.5,2.65,18.0,162.5,336.57,270.6
2016,7,26,6,30,580.0,62.0,2.5,19.0,211.0,414.01,334.93
2016,7,26,6,45,629.5,68.0,2.4,20.0,262.5,481.35,388.67
2016,7,26,7,0,679.0,74.0,2.3,21.0,314.0,551.87,442.24
2016,7,26,7,15,713.5,79.5,2.25,22.0,366.5,614.02,487.14
2016,7,26,7,30,748.0,85.0,2.2,23.0,419.0,673.81,527.45
2016,7,26,7,45,774.0,89.0,2.2,24.0,470.5,728.86,562.61
2016,7,26,8,0,800.0,93.0,2.2,25.0,522.0,783.12,596.1
2016,7,26,8,15,819.0,96.5,2.1,26.0,571.0,829.7,622.53
2016,7,26,8,30,838.0,100.0,2.0,27.0,620.0,874.32,646.81
2016,7,26,8,45,853.0,103.0,1.95,28.0,665.5,912.49,666.59
2016,7,26,9,0,868.0,106.0,1.9,29.0,711.0,937.51,677.5
2016,7,26,9,15,879.0,108.5,1.8,30.0,752.0,965.16,689.39
2016,7,26,9,30,890.0,111.0,1.7,31.0,793.0,989.52,698.87
2016,7,26,9,45,901.0,111.5,1.65,32.0,828.5,1008.28,705.38
2016,7,26,10,0,912.0,112.0,1.6,33.0,864.0,1023.43,709.68
2016,7,26,10,15,918.5,113.5,1.6,34.0,893.0,1031.44,710.42
2016,7,26,10,30,925.0,115.0,1.6,35.0,922.0,1035.54,709.0
2016,7,26,10,45,930.0,115.5,1.6,36.0,944.5,1033.19,703.89
2016,7,26,11,0,935.0,116.0,1.6,37.0,967.0,1026.89,696.66
2016,7,26,11,15,938.0,117.0,1.7,37.5,982.0,1015.19,689.23
2016,7,26,11,30,941.0,118.0,1.8,38.0,997.0,999.62,679.55
2016,7,26,11,45,944.0,117.0,1.9,39.0,1005.0,978.37,665.09
2016,7,26,12,0,947.0,116.0,2.0,40.0,1013.0,953.47,648.48
2016,7,26,12,15,947.0,116.0,2.15,40.0,1012.5,923.35,631.84
2016,7,26,12,30,947.0,116.0,2.3,40.0,1012.0,889.94,612.92
2016,7,26,12,45,939.0,120.0,2.5,40.0,1002.0,850.51,590.26
2016,7,26,13,0,931.0,124.0,2.7,40.0,992.0,808.57,565.52
2016,7,26,13,15,928.0,123.0,2.85,40.0,976.5,763.8,536.73
2016,7,26,13,30,925.0,122.0,3.0,40.0,961.0,716.67,505.09
2016,7,26,13,45,922.0,120.0,3.15,40.0,938.5,666.56,470.43
2016,7,26,14,0,919.0,118.0,3.3,40.0,916.0,614.47,433.21
2016,7,26,14,15,912.0,116.5,3.4,39.5,886.0,558.97,393.04
2016,7,26,14,30,905.0,115.0,3.5,39.0,856.0,502.33,350.5
2016,7,26,14,45,897.5,112.0,3.6,39.0,820.5,443.49,304.17
2016,7,26,15,0,890.0,109.0,3.7,39.0,785.0,384.06,256.16
2016,7,26,15,15,878.5,106.5,3.75,38.5,743.5,323.57,207.17
2016,7,26,15,30,867.0,104.0,3.8,38.0,702.0,263.44,158.83
2016,7,26,15,45,853.0,100.5,3.9,38.0,656.5,195.67,107.56
2016,7,26,16,0,839.0,97.0,4.0,38.0,611.0,135.61,69.62
2016,7,26,16,15,819.5,93.5,4.05,37.0,561.5,76.97,56.43
2016,7,26,16,30,800.0,90.0,4.1,36.0,512.0,70.09,51.37
2016,7,26,16,45,775.5,85.5,4.15,35.5,460.5,67.8,49.81
2016,7,26,17,0,751.0,81.0,4.2,35.0,409.0,65.39,48.13
2016,7,26,17,15,715.5,76.0,4.15,33.5,356.5,62.37,46.11
2016,7,26,17,30,680.0,71.0,4.1,32.0,304.0,54.33,39.84
2016,7,26,17,45,631.0,64.5,4.1,31.0,252.5,50.13,36.52
2016,7,26,18,0,582.0,58.0,4.1,30.0,201.0,45.84,32.97
2016,7,26,18,15,506.5,49.5,4.05,28.5,153.0,39.66,27.71
2016,7,26,18,30,431.0,41.0,4.0,27.0,105.0,33.39,22.12
2016,7,26,18,45,313.0,29.5,3.95,26.0,66.5,24.22,13.31
2016,7,26,19,0,195.0,18.0,3.9,25.0,28.0,14.86,0.0
2016,7,26,19,15,97.5,9.0,3.85,24.5,14.0,7.68,0.0
2016,7,26,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,62.0,9.5,3.1,17.5,13.5,24.81,0.0
2016,7,27,5,30,124.0,19.0,3.1,18.0,27.0,73.18,16.14
2016,7,27,5,45,216.0,34.5,3.1,18.5,62.5,141.03,102.74
2016,7,27,6,0,308.0,50.0,3.1,19.0,98.0,211.77,165.48
2016,7,27,6,15,376.5,62.0,3.0,19.5,143.0,276.52,221.71
2016,7,27,6,30,445.0,74.0,2.9,20.0,188.0,348.2,282.12
2016,7,27,6,45,495.0,84.0,2.85,21.0,236.5,418.48,338.7
2016,7,27,7,0,545.0,94.0,2.8,22.0,285.0,487.77,392.26
2016,7,27,7,15,582.0,101.5,2.85,23.0,334.5,548.33,437.27
2016,7,27,7,30,619.0,109.0,2.9,24.0,384.0,610.21,481.58
2016,7,27,7,45,648.0,115.0,3.0,25.0,433.5,665.04,519.17
2016,7,27,8,0,677.0,121.0,3.1,26.0,483.0,719.69,554.81
2016,7,27,8,15,698.5,126.0,3.05,27.0,530.0,766.23,583.12
2016,7,27,8,30,720.0,131.0,3.0,28.0,577.0,811.36,609.71
2016,7,27,8,45,737.5,135.0,3.0,29.0,621.0,849.96,631.5
2016,7,27,9,0,755.0,139.0,3.0,30.0,665.0,880.26,647.38
2016,7,27,9,15,768.5,142.5,3.0,31.0,704.5,909.67,662.47
2016,7,27,9,30,782.0,146.0,3.0,32.0,744.0,936.14,675.42
2016,7,27,9,45,772.5,159.5,3.0,33.0,772.5,947.33,678.44
2016,7,27,10,0,763.0,173.0,3.0,34.0,801.0,954.5,679.05
2016,7,27,10,15,771.5,175.5,3.0,34.5,829.5,964.71,683.12
2016,7,27,10,30,780.0,178.0,3.0,35.0,858.0,971.37,685.0
2016,7,27,10,45,788.5,178.0,3.05,35.5,880.0,971.98,683.57
2016,7,27,11,0,797.0,178.0,3.1,36.0,902.0,968.93,680.01
2016,7,27,11,15,800.5,179.0,3.15,36.5,916.5,958.38,671.87
2016,7,27,11,30,804.0,180.0,3.2,37.0,931.0,944.26,661.66
2016,7,27,11,45,809.5,178.5,3.3,38.0,939.0,926.17,648.01
2016,7,27,12,0,815.0,177.0,3.4,39.0,947.0,904.64,632.3
2016,7,27,12,15,815.0,177.0,3.5,39.0,947.0,876.38,615.0
2016,7,27,12,30,815.0,177.0,3.6,39.0,947.0,845.19,595.74
2016,7,27,12,45,833.0,163.5,3.7,39.5,945.0,813.64,574.9
2016,7,27,13,0,851.0,150.0,3.8,40.0,943.0,770.78,546.05
2016,7,27,13,15,848.0,149.0,3.9,40.0,927.5,729.02,517.75
2016,7,27,13,30,845.0,148.0,4.0,40.0,912.0,685.13,487.3
2016,7,27,13,45,841.5,145.0,4.15,40.0,890.5,640.65,455.7
2016,7,27,14,0,838.0,142.0,4.3,40.0,869.0,589.79,418.84
2016,7,27,14,15,830.5,140.0,4.4,39.5,840.0,536.25,379.67
2016,7,27,14,30,823.0,138.0,4.5,39.0,811.0,481.87,338.51
2016,7,27,14,45,817.0,133.5,4.6,38.5,777.0,425.55,294.54
2016,7,27,15,0,811.0,129.0,4.7,38.0,743.0,368.74,248.91
2016,7,27,15,15,798.0,126.0,4.75,37.5,703.0,310.87,201.89
2016,7,27,15,30,785.0,123.0,4.8,37.0,663.0,253.78,155.85
2016,7,27,15,45,772.5,117.5,4.85,36.5,619.5,195.97,111.95
2016,7,27,16,0,760.0,112.0,4.9,36.0,576.0,139.41,75.9
2016,7,27,16,15,738.5,108.0,4.9,35.0,528.5,85.16,63.57
2016,7,27,16,30,717.0,104.0,4.9,34.0,481.0,72.06,53.45
2016,7,27,16,45,694.5,97.5,4.9,33.5,432.0,69.12,51.36
2016,7,27,17,0,672.0,91.0,4.9,33.0,383.0,65.98,49.06
2016,7,27,17,15,634.5,85.0,4.8,31.5,332.5,62.84,46.92
2016,7,27,17,30,597.0,79.0,4.7,30.0,282.0,59.58,44.6
2016,7,27,17,45,551.0,70.5,4.65,29.0,233.5,54.18,40.26
2016,7,27,18,0,505.0,62.0,4.6,28.0,185.0,48.59,35.58
2016,7,27,18,15,431.0,52.0,4.5,27.0,139.5,41.39,29.34
2016,7,27,18,30,357.0,42.0,4.4,26.0,94.0,34.01,22.71
2016,7,27,18,45,251.5,29.5,4.3,25.0,59.0,24.11,13.12
2016,7,27,19,0,146.0,17.0,4.2,24.0,24.0,13.94,0.0
2016,7,27,19,15,73.0,8.5,4.2,23.0,12.0,7.26,0.0
2016,7,27,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,95.0,9.5,3.3,15.5,15.0,33.76,0.0
2016,7,28,5,30,190.0,19.0,3.3,16.0,30.0,96.74,14.32
2016,7,28,5,45,298.0,30.5,3.35,16.5,67.0,170.97,125.27
2016,7,28,6,0,406.0,42.0,3.4,17.0,104.0,249.68,196.57
2016,7,28,6,15,476.5,50.0,3.35,17.5,150.0,317.66,256.62
2016,7,28,6,30,547.0,58.0,3.3,18.0,196.0,392.33,320.3
2016,7,28,6,45,595.5,64.5,3.3,19.0,245.5,457.98,373.97
2016,7,28,7,0,644.0,71.0,3.3,20.0,295.0,526.9,427.86
2016,7,28,7,15,678.5,76.0,3.25,20.5,345.5,586.91,473.42
2016,7,28,7,30,713.0,81.0,3.2,21.0,396.0,644.99,514.96
2016,7,28,7,45,738.5,85.0,3.2,22.0,446.0,698.31,550.34
2016,7,28,8,0,764.0,89.0,3.2,23.0,496.0,750.94,584.17
2016,7,28,8,15,783.0,92.0,3.15,24.0,543.5,795.81,611.28
2016,7,28,8,30,802.0,95.0,3.1,25.0,591.0,838.86,636.47
2016,7,28,8,45,817.0,98.0,3.1,26.0,635.0,876.17,657.43
2016,7,28,9,0,832.0,101.0,3.1,27.0,679.0,900.69,669.43
2016,7,28,9,15,843.5,103.5,3.1,28.0,718.5,928.27,683.43
2016,7,28,9,30,855.0,106.0,3.1,29.0,758.0,952.72,695.16
2016,7,28,9,45,868.0,105.5,3.15,30.0,793.5,972.08,703.86
2016,7,28,10,0,881.0,105.0,3.2,31.0,829.0,988.03,710.37
2016,7,28,10,15,887.5,106.0,3.3,31.5,857.0,995.57,713.36
2016,7,28,10,30,894.0,107.0,3.4,32.0,885.0,999.34,714.11
2016,7,28,10,45,897.0,109.0,3.5,33.0,906.0,996.87,709.55
2016,7,28,11,0,900.0,111.0,3.6,34.0,927.0,990.54,702.7
2016,7,28,11,15,902.5,111.5,3.75,34.5,941.5,978.44,694.06
2016,7,28,11,30,905.0,112.0,3.9,35.0,956.0,962.62,683.13
2016,7,28,11,45,905.0,113.5,4.05,35.5,962.5,941.8,669.04
2016,7,28,12,0,905.0,115.0,4.2,36.0,969.0,917.52,652.75
2016,7,28,12,15,904.5,115.0,4.3,36.0,968.5,888.13,634.23
2016,7,28,12,30,904.0,115.0,4.4,36.0,968.0,855.63,613.59
2016,7,28,12,45,896.0,118.5,4.5,36.5,958.0,817.25,587.7
2016,7,28,13,0,888.0,122.0,4.6,37.0,948.0,776.52,560.15
2016,7,28,13,15,885.0,121.5,4.7,37.0,933.0,733.88,530.8
2016,7,28,13,30,882.0,121.0,4.8,37.0,918.0,688.99,498.95
2016,7,28,13,45,876.5,120.0,4.9,37.0,895.5,640.09,463.55
2016,7,28,14,0,871.0,119.0,5.0,37.0,873.0,589.56,425.94
2016,7,28,14,15,864.0,117.0,5.05,36.5,844.0,536.06,385.79
2016,7,28,14,30,857.0,115.0,5.1,36.0,815.0,481.53,343.47
2016,7,28,14,45,848.5,113.0,5.15,36.0,780.5,425.61,298.1
2016,7,28,15,0,840.0,111.0,5.2,36.0,746.0,369.28,251.35
2016,7,28,15,15,828.0,108.5,5.2,35.5,706.0,306.1,199.53
2016,7,28,15,30,816.0,106.0,5.2,35.0,666.0,247.88,151.8
2016,7,28,15,45,801.5,102.0,5.2,34.5,621.5,189.05,106.58
2016,7,28,16,0,787.0,98.0,5.2,34.0,577.0,131.64,69.77
2016,7,28,16,15,767.0,94.5,5.15,33.0,529.5,76.11,56.78
2016,7,28,16,30,747.0,91.0,5.1,32.0,482.0,70.13,52.34
2016,7,28,16,45,722.0,86.0,5.05,31.5,432.5,67.55,50.52
2016,7,28,17,0,697.0,81.0,5.0,31.0,383.0,59.4,44.03
2016,7,28,17,15,661.5,76.0,4.9,30.0,332.5,56.7,42.1
2016,7,28,17,30,626.0,71.0,4.8,29.0,282.0,53.91,40.03
2016,7,28,17,45,577.5,64.0,4.7,28.0,233.0,49.41,36.4
2016,7,28,18,0,529.0,57.0,4.6,27.0,184.0,44.79,32.51
2016,7,28,18,15,455.0,48.0,4.5,26.0,139.0,38.26,26.8
2016,7,28,18,30,381.0,39.0,4.4,25.0,94.0,31.59,20.76
2016,7,28,18,45,269.5,27.5,4.3,24.0,58.5,22.46,11.69
2016,7,28,19,0,158.0,16.0,4.2,23.0,23.0,13.12,0.0
2016,7,28,19,15,79.0,8.0,4.2,22.0,11.5,6.83,0.0
2016,7,28,19,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,9.0,3.3,15.5,12.5,25.0,0.0
2016,7,29,5,30,128.0,18.0,3.3,16.0,25.0,72.83,1.26
2016,7,29,5,45,217.5,32.5,3.35,16.5,59.5,140.0,101.55
2016,7,29,6,0,307.0,47.0,3.4,17.0,94.0,208.6,163.99
2016,7,29,6,15,376.5,59.0,3.4,17.5,138.0,273.93,221.44
2016,7,29,6,30,446.0,71.0,3.4,18.0,182.0,351.21,287.13
2016,7,29,6,45,489.0,81.5,3.4,19.0,229.5,413.38,338.13
2016,7,29,7,0,532.0,92.0,3.4,20.0,277.0,478.46,389.36
2016,7,29,7,15,570.0,99.5,3.35,21.0,326.5,539.23,435.16
2016,7,29,7,30,608.0,107.0,3.3,22.0,376.0,601.46,480.25
2016,7,29,7,45,630.5,116.0,3.25,23.0,423.5,654.23,516.39
2016,7,29,8,0,653.0,125.0,3.2,24.0,471.0,706.41,550.23
2016,7,29,8,15,675.5,130.0,3.2,25.0,518.0,753.16,579.43
2016,7,29,8,30,698.0,135.0,3.2,26.0,565.0,798.61,607.0
2016,7,29,8,45,710.5,142.0,3.2,27.0,607.5,835.58,628.12
2016,7,29,9,0,723.0,149.0,3.2,28.0,650.0,870.13,647.24
2016,7,29,9,15,737.0,153.0,3.2,28.5,689.5,900.06,664.28
2016,7,29,9,30,751.0,157.0,3.2,29.0,729.0,927.18,679.34
2016,7,29,9,45,792.0,143.0,3.25,30.0,771.0,951.55,691.47
2016,7,29,10,0,833.0,129.0,3.3,31.0,813.0,967.07,697.78
2016,7,29,10,15,840.5,130.5,3.4,31.5,841.0,975.62,701.46
2016,7,29,10,30,848.0,132.0,3.5,32.0,869.0,980.54,702.95
2016,7,29,10,45,849.5,135.5,3.6,33.0,889.5,977.84,698.24
2016,7,29,11,0,851.0,139.0,3.7,34.0,910.0,971.41,691.31
2016,7,29,11,15,854.5,140.0,3.8,34.5,924.5,960.89,683.31
2016,7,29,11,30,858.0,141.0,3.9,35.0,939.0,946.77,673.13
2016,7,29,11,45,858.0,142.5,4.0,35.5,946.0,926.37,658.99
2016,7,29,12,0,858.0,144.0,4.1,36.0,953.0,902.67,642.8
2016,7,29,12,15,858.0,144.0,4.2,36.0,952.5,874.55,625.06
2016,7,29,12,30,858.0,144.0,4.3,36.0,952.0,843.46,605.3
2016,7,29,12,45,870.0,134.5,4.4,36.5,948.0,811.15,583.4
2016,7,29,13,0,882.0,125.0,4.5,37.0,944.0,775.34,559.11
2016,7,29,13,15,879.0,124.0,4.55,37.0,929.0,732.44,529.4
2016,7,29,13,30,876.0,123.0,4.6,37.0,914.0,687.31,497.26
2016,7,29,13,45,871.0,122.0,4.7,37.0,891.5,638.9,462.14
2016,7,29,14,0,866.0,121.0,4.8,37.0,869.0,588.81,424.93
2016,7,29,14,15,859.0,119.0,4.85,36.5,840.0,535.47,385.0
2016,7,29,14,30,852.0,117.0,4.9,36.0,811.0,481.11,342.91
2016,7,29,14,45,843.5,114.5,4.95,36.0,776.5,424.99,297.51
2016,7,29,15,0,835.0,112.0,5.0,36.0,742.0,368.48,250.73
2016,7,29,15,15,823.0,109.5,5.0,35.5,702.0,305.57,199.2
2016,7,29,15,30,811.0,107.0,5.0,35.0,662.0,247.56,151.7
2016,7,29,15,45,796.0,103.5,5.0,34.5,618.0,189.23,106.93
2016,7,29,16,0,781.0,100.0,5.0,34.0,574.0,132.38,70.6
2016,7,29,16,15,760.5,96.5,5.0,33.0,526.0,77.12,57.61
2016,7,29,16,30,740.0,93.0,5.0,32.0,478.0,71.53,53.51
2016,7,29,16,45,714.0,88.0,5.0,31.5,428.5,69.0,51.73
2016,7,29,17,0,688.0,83.0,5.0,31.0,379.0,60.73,45.15
2016,7,29,17,15,651.5,77.5,4.9,30.0,328.5,57.73,42.97
2016,7,29,17,30,615.0,72.0,4.8,29.0,278.0,54.62,40.63
2016,7,29,17,45,564.0,65.0,4.7,28.0,229.0,50.14,37.01
2016,7,29,18,0,513.0,58.0,4.6,27.0,180.0,45.56,33.14
2016,7,29,18,15,438.0,49.0,4.5,26.0,135.0,39.07,27.47
2016,7,29,18,30,363.0,40.0,4.4,25.0,90.0,32.46,21.44
2016,7,29,18,45,250.5,27.5,4.35,24.0,55.5,22.49,11.45
2016,7,29,19,0,138.0,15.0,4.3,23.0,21.0,12.26,0.0
2016,7,29,19,15,69.0,7.5,4.25,22.5,10.5,6.4,0.0
2016,7,29,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,5,15,69.5,9.0,3.05,15.5,12.5,26.54,0.0
2016,7,30,5,30,139.0,18.0,3.1,16.0,25.0,76.34,0.0
2016,7,30,5,45,244.5,31.0,3.2,16.5,61.0,151.42,109.26
2016,7,30,6,0,350.0,44.0,3.3,17.0,97.0,227.61,178.82
2016,7,30,6,15,422.5,54.5,3.25,17.5,142.0,296.58,239.48
2016,7,30,6,30,495.0,65.0,3.2,18.0,187.0,372.64,304.23
2016,7,30,6,45,547.0,72.5,3.2,19.0,236.5,439.37,358.85
2016,7,30,7,0,599.0,80.0,3.2,20.0,286.0,509.73,414.01
2016,7,30,7,15,636.0,86.0,3.15,20.5,336.5,570.95,460.6
2016,7,30,7,30,673.0,92.0,3.1,21.0,387.0,633.42,506.18
2016,7,30,7,45,701.5,96.5,3.1,22.0,437.5,688.21,542.76
2016,7,30,8,0,730.0,101.0,3.1,23.0,488.0,742.7,578.0
2016,7,30,8,15,751.5,105.0,3.1,24.0,536.0,785.93,604.27
2016,7,30,8,30,773.0,109.0,3.1,25.0,584.0,831.55,631.64
2016,7,30,8,45,791.0,111.5,3.15,26.0,628.5,870.36,653.99
2016,7,30,9,0,809.0,114.0,3.2,27.0,673.0,906.76,674.38
2016,7,30,9,15,821.5,117.0,3.3,28.0,713.5,935.81,689.89
2016,7,30,9,30,834.0,120.0,3.4,29.0,754.0,961.73,703.25
2016,7,30,9,45,860.5,113.0,3.5,30.0,793.0,975.19,708.4
2016,7,30,10,0,887.0,106.0,3.6,31.0,832.0,997.43,719.37
2016,7,30,10,15,894.0,107.5,3.7,31.5,861.0,1005.98,722.89
2016,7,30,10,30,901.0,109.0,3.8,32.0,890.0,1010.71,724.15
2016,7,30,10,45,905.0,110.5,3.95,32.5,912.0,1008.6,721.48
2016,7,30,11,0,909.0,112.0,4.1,33.0,934.0,1002.6,716.45
2016,7,30,11,15,912.0,112.5,4.25,33.5,949.0,990.78,707.78
2016,7,30,11,30,915.0,113.0,4.4,34.0,964.0,975.18,696.78
2016,7,30,11,45,916.5,114.0,4.6,34.5,971.0,954.95,683.09
2016,7,30,12,0,918.0,115.0,4.8,35.0,978.0,931.15,667.15
2016,7,30,12,15,918.0,115.0,4.9,35.0,978.0,901.7,648.63
2016,7,30,12,30,918.0,115.0,5.0,35.0,978.0,869.05,627.88
2016,7,30,12,45,909.0,119.5,5.1,35.0,968.0,830.1,602.76
2016,7,30,13,0,900.0,124.0,5.2,35.0,958.0,788.77,575.79
2016,7,30,13,15,897.0,123.0,5.25,35.0,943.0,745.03,545.24
2016,7,30,13,30,894.0,122.0,5.3,35.0,928.0,699.01,512.02
2016,7,30,13,45,887.5,122.0,5.4,35.0,905.0,649.52,475.64
2016,7,30,14,0,881.0,122.0,5.5,35.0,882.0,598.44,437.08
2016,7,30,14,15,874.0,120.5,5.5,34.5,853.0,544.57,396.01
2016,7,30,14,30,867.0,119.0,5.5,34.0,824.0,489.64,352.77
2016,7,30,14,45,858.5,116.5,5.55,34.0,788.5,432.54,305.99
2016,7,30,15,0,850.0,114.0,5.6,34.0,753.0,375.02,257.82
2016,7,30,15,15,838.0,111.5,5.6,33.5,712.5,311.2,204.93
2016,7,30,15,30,826.0,109.0,5.6,33.0,672.0,252.15,156.06
2016,7,30,15,45,814.5,104.0,5.6,32.5,628.0,192.21,109.47
2016,7,30,16,0,803.0,99.0,5.6,32.0,584.0,133.34,71.32
2016,7,30,16,15,783.0,95.5,5.5,31.0,535.5,76.63,57.73
2016,7,30,16,30,763.0,92.0,5.4,30.0,487.0,71.24,53.74
2016,7,30,16,45,743.0,85.5,5.35,29.0,438.0,67.61,51.14
2016,7,30,17,0,723.0,79.0,5.3,28.0,389.0,63.76,48.3
2016,7,30,17,15,687.0,74.0,5.2,27.0,337.5,55.67,41.8
2016,7,30,17,30,651.0,69.0,5.1,26.0,286.0,52.79,39.61
2016,7,30,17,45,608.0,61.5,5.05,25.0,236.5,47.86,35.55
2016,7,30,18,0,565.0,54.0,5.0,24.0,187.0,42.77,31.18
2016,7,30,18,15,488.5,45.5,4.9,23.0,140.5,36.51,25.63
2016,7,30,18,30,412.0,37.0,4.8,22.0,94.0,30.14,19.74
2016,7,30,18,45,296.0,26.0,4.7,21.0,58.0,21.35,10.47
2016,7,30,19,0,180.0,15.0,4.6,20.0,22.0,12.8,0.0
2016,7,30,19,15,90.0,7.5,4.55,19.5,11.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
