Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,15,128.0,8.0,2.25,13.5,14.5,41.65,0.0
2016,7,31,5,30,256.0,16.0,2.4,14.0,29.0,114.32,0.0
2016,7,31,5,45,374.5,25.5,2.6,14.5,68.0,196.29,141.76
2016,7,31,6,0,493.0,35.0,2.8,15.0,107.0,278.28,219.57
2016,7,31,6,15,563.5,41.5,2.75,15.5,155.0,349.82,283.53
2016,7,31,6,30,634.0,48.0,2.7,16.0,203.0,427.71,350.27
2016,7,31,6,45,679.0,53.0,2.7,17.0,254.5,494.19,404.7
2016,7,31,7,0,724.0,58.0,2.7,18.0,306.0,563.3,458.56
2016,7,31,7,15,756.0,61.5,2.65,18.5,358.0,623.59,503.42
2016,7,31,7,30,788.0,65.0,2.6,19.0,410.0,684.38,545.78
2016,7,31,7,45,810.0,69.0,2.6,20.0,460.5,738.02,580.69
2016,7,31,8,0,832.0,73.0,2.6,21.0,511.0,782.82,608.24
2016,7,31,8,15,849.5,75.5,2.6,22.0,559.5,827.74,635.18
2016,7,31,8,30,867.0,78.0,2.6,23.0,608.0,870.63,660.04
2016,7,31,8,45,877.5,81.5,2.6,24.0,652.5,905.96,679.25
2016,7,31,9,0,888.0,85.0,2.6,25.0,697.0,938.31,696.15
2016,7,31,9,15,898.0,87.0,2.65,25.5,737.5,965.24,711.1
2016,7,31,9,30,908.0,89.0,2.7,26.0,778.0,988.79,723.82
2016,7,31,9,45,903.0,98.0,2.8,27.0,809.5,1001.82,728.75
2016,7,31,10,0,898.0,107.0,2.9,28.0,841.0,1010.57,731.06
2016,7,31,10,15,904.0,108.5,2.95,28.5,869.5,1018.14,733.76
2016,7,31,10,30,910.0,110.0,3.0,29.0,898.0,1021.84,734.11
2016,7,31,10,45,906.0,116.5,3.15,30.0,917.5,1016.83,728.41
2016,7,31,11,0,902.0,123.0,3.3,31.0,937.0,1007.82,720.3
2016,7,31,11,15,905.0,123.5,3.4,31.5,951.5,995.87,711.51
2016,7,31,11,30,908.0,124.0,3.5,32.0,966.0,980.16,700.41
2016,7,31,11,45,901.0,129.5,3.65,32.5,971.0,956.17,684.38
2016,7,31,12,0,894.0,135.0,3.8,33.0,976.0,928.86,666.21
2016,7,31,12,15,894.0,135.0,3.85,33.0,975.5,899.72,647.62
2016,7,31,12,30,894.0,135.0,3.9,33.0,975.0,867.46,626.91
2016,7,31,12,45,898.5,130.5,4.0,33.5,968.5,832.01,602.96
2016,7,31,13,0,903.0,126.0,4.1,34.0,962.0,793.47,576.85
2016,7,31,13,15,900.0,125.5,4.2,34.0,946.5,749.9,546.86
2016,7,31,13,30,897.0,125.0,4.3,34.0,931.0,704.02,514.17
2016,7,31,13,45,890.5,124.5,4.4,34.0,907.5,653.86,477.61
2016,7,31,14,0,884.0,124.0,4.5,34.0,884.0,602.11,438.86
2016,7,31,14,15,876.5,122.0,4.55,33.5,854.5,547.33,397.51
2016,7,31,14,30,869.0,120.0,4.6,33.0,825.0,491.55,353.98
2016,7,31,14,45,860.5,117.5,4.7,33.0,789.5,434.22,307.33
2016,7,31,15,0,852.0,115.0,4.8,33.0,754.0,376.48,259.16
2016,7,31,15,15,839.5,112.5,4.85,32.0,713.0,312.38,206.58
2016,7,31,15,30,827.0,110.0,4.9,31.0,672.0,253.03,157.73
2016,7,31,15,45,814.0,105.5,5.0,30.5,627.5,193.07,110.97
2016,7,31,16,0,801.0,101.0,5.1,30.0,583.0,134.35,72.85
2016,7,31,16,15,780.0,97.0,5.1,29.0,534.0,77.31,58.79
2016,7,31,16,30,759.0,93.0,5.1,28.0,485.0,71.98,54.83
2016,7,31,16,45,735.5,87.5,5.1,27.5,435.0,69.08,52.71
2016,7,31,17,0,712.0,82.0,5.1,27.0,385.0,60.47,45.73
2016,7,31,17,15,674.5,76.5,5.05,25.5,333.0,57.39,43.55
2016,7,31,17,30,637.0,71.0,5.0,24.0,281.0,54.22,41.18
2016,7,31,17,45,587.5,63.5,4.95,23.0,231.5,49.31,37.11
2016,7,31,18,0,538.0,56.0,4.9,22.0,182.0,44.26,32.74
2016,7,31,18,15,459.5,47.0,4.75,21.0,136.0,37.67,26.84
2016,7,31,18,30,381.0,38.0,4.6,20.0,90.0,30.96,20.57
2016,7,31,18,45,260.5,26.0,4.5,19.0,54.5,21.33,10.21
2016,7,31,19,0,140.0,14.0,4.4,18.0,19.0,11.95,0.0
2016,7,31,19,15,70.0,7.0,4.3,17.5,9.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,5,15,108.0,8.0,2.3,13.5,13.0,36.29,0.0
2016,8,1,5,30,216.0,16.0,2.5,14.0,26.0,100.83,0.0
2016,8,1,5,45,336.0,26.0,2.75,14.5,64.0,182.49,130.49
2016,8,1,6,0,456.0,36.0,3.0,15.0,102.0,267.16,210.78
2016,8,1,6,15,528.0,43.0,3.0,15.5,149.0,337.45,273.79
2016,8,1,6,30,600.0,50.0,3.0,16.0,196.0,414.65,340.26
2016,8,1,6,45,647.5,55.0,3.0,17.0,246.5,478.2,392.77
2016,8,1,7,0,695.0,60.0,3.0,18.0,297.0,547.55,447.27
2016,8,1,7,15,728.5,64.5,2.95,18.5,348.5,608.9,493.55
2016,8,1,7,30,762.0,69.0,2.9,19.0,400.0,670.96,537.35
2016,8,1,7,45,786.5,72.0,2.9,20.0,451.0,724.35,572.5
2016,8,1,8,0,811.0,75.0,2.9,21.0,502.0,776.88,605.97
2016,8,1,8,15,829.5,78.0,2.9,21.5,550.5,814.73,629.35
2016,8,1,8,30,848.0,81.0,2.9,22.0,599.0,858.51,656.54
2016,8,1,8,45,863.0,83.0,2.9,23.0,644.0,895.67,677.36
2016,8,1,9,0,878.0,85.0,2.9,24.0,689.0,930.16,696.02
2016,8,1,9,15,889.0,87.0,2.95,24.5,729.5,957.88,711.67
2016,8,1,9,30,900.0,89.0,3.0,25.0,770.0,982.29,725.11
2016,8,1,9,45,903.5,93.5,3.05,26.0,804.0,998.6,731.8
2016,8,1,10,0,907.0,98.0,3.1,27.0,838.0,1011.02,736.05
2016,8,1,10,15,914.0,99.0,3.2,27.5,867.0,1019.22,739.53
2016,8,1,10,30,921.0,100.0,3.3,28.0,896.0,1023.52,740.63
2016,8,1,10,45,926.0,101.0,3.45,28.5,918.5,1021.89,738.43
2016,8,1,11,0,931.0,102.0,3.6,29.0,941.0,1016.28,733.79
2016,8,1,11,15,934.0,102.5,3.7,29.5,956.0,1004.28,724.77
2016,8,1,11,30,937.0,103.0,3.8,30.0,971.0,988.4,713.38
2016,8,1,11,45,938.5,103.5,3.9,30.5,978.5,967.32,698.71
2016,8,1,12,0,940.0,104.0,4.0,31.0,986.0,942.6,681.72
2016,8,1,12,15,940.0,103.5,4.1,31.0,985.5,912.12,662.32
2016,8,1,12,30,940.0,103.0,4.2,31.0,985.0,878.35,640.64
2016,8,1,12,45,933.0,106.5,4.3,31.5,975.5,839.44,614.11
2016,8,1,13,0,926.0,110.0,4.4,32.0,966.0,797.94,585.71
2016,8,1,13,15,923.0,109.5,4.45,32.0,950.0,753.53,555.14
2016,8,1,13,30,920.0,109.0,4.5,32.0,934.0,706.74,521.27
2016,8,1,13,45,915.5,107.5,4.6,32.0,911.5,656.0,483.87
2016,8,1,14,0,911.0,106.0,4.7,32.0,889.0,603.44,444.21
2016,8,1,14,15,904.5,104.5,4.75,31.5,859.5,548.25,402.05
2016,8,1,14,30,898.0,103.0,4.8,31.0,830.0,491.88,357.49
2016,8,1,14,45,890.5,100.5,4.9,31.0,794.5,433.41,309.26
2016,8,1,15,0,883.0,98.0,5.0,31.0,759.0,374.37,259.34
2016,8,1,15,15,872.0,95.5,5.05,30.5,718.0,314.06,208.28
2016,8,1,15,30,861.0,93.0,5.1,30.0,677.0,254.08,157.97
2016,8,1,15,45,848.0,89.5,5.15,29.5,632.0,193.68,110.56
2016,8,1,16,0,835.0,86.0,5.2,29.0,587.0,134.37,72.14
2016,8,1,16,15,816.0,83.0,5.2,28.0,538.5,67.98,51.29
2016,8,1,16,30,797.0,80.0,5.2,27.0,490.0,63.31,47.8
2016,8,1,16,45,773.0,75.5,5.25,26.5,439.0,60.76,45.93
2016,8,1,17,0,749.0,71.0,5.3,26.0,388.0,58.09,43.93
2016,8,1,17,15,714.0,66.5,5.2,24.5,336.5,55.19,41.85
2016,8,1,17,30,679.0,62.0,5.1,23.0,285.0,52.22,39.64
2016,8,1,17,45,630.0,56.0,5.1,22.0,234.5,43.94,32.6
2016,8,1,18,0,581.0,50.0,5.1,21.0,184.0,39.81,29.0
2016,8,1,18,15,502.5,42.5,5.0,20.0,137.5,34.23,23.96
2016,8,1,18,30,424.0,35.0,4.9,19.0,91.0,28.61,18.61
2016,8,1,18,45,294.0,24.0,4.8,18.0,55.0,19.71,8.63
2016,8,1,19,0,164.0,13.0,4.7,17.0,19.0,11.1,0.0
2016,8,1,19,15,82.0,6.5,4.65,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,2,5,15,103.5,8.0,3.1,12.5,12.5,35.15,0.0
2016,8,2,5,30,207.0,16.0,3.3,13.0,25.0,97.54,0.0
2016,8,2,5,45,332.0,26.0,3.5,14.0,63.5,181.47,128.65
2016,8,2,6,0,457.0,36.0,3.7,15.0,102.0,268.2,211.68
2016,8,2,6,15,532.5,43.5,3.7,15.5,149.5,341.02,277.12
2016,8,2,6,30,608.0,51.0,3.7,16.0,197.0,421.15,346.34
2016,8,2,6,45,659.0,56.0,3.7,16.5,249.0,487.13,401.89
2016,8,2,7,0,710.0,61.0,3.7,17.0,301.0,559.47,460.05
2016,8,2,7,15,744.5,65.0,3.65,17.5,354.0,621.72,507.44
2016,8,2,7,30,779.0,69.0,3.6,18.0,407.0,684.69,552.4
2016,8,2,7,45,805.5,72.0,3.55,19.0,459.0,740.4,589.41
2016,8,2,8,0,832.0,75.0,3.5,20.0,511.0,787.47,618.97
2016,8,2,8,15,851.5,78.0,3.45,21.0,561.0,834.77,647.89
2016,8,2,8,30,871.0,81.0,3.4,22.0,611.0,880.13,674.66
2016,8,2,8,45,886.5,83.0,3.4,23.0,657.5,918.4,696.21
2016,8,2,9,0,902.0,85.0,3.4,24.0,704.0,953.91,715.53
2016,8,2,9,15,913.5,87.0,3.45,24.5,745.5,982.57,731.76
2016,8,2,9,30,925.0,89.0,3.5,25.0,787.0,1007.83,745.7
2016,8,2,9,45,928.5,93.5,3.55,26.0,822.0,1024.41,752.44
2016,8,2,10,0,932.0,98.0,3.6,27.0,857.0,1036.98,756.66
2016,8,2,10,15,939.0,99.5,3.65,27.5,887.0,1045.76,760.03
2016,8,2,10,30,946.0,101.0,3.7,28.0,917.0,1050.51,760.93
2016,8,2,10,45,952.0,101.0,3.75,28.5,940.5,1048.64,757.72
2016,8,2,11,0,958.0,101.0,3.8,29.0,964.0,1042.7,752.08
2016,8,2,11,15,961.5,102.0,3.85,29.0,979.5,1031.27,744.56
2016,8,2,11,30,965.0,103.0,3.9,29.0,995.0,1015.81,734.57
2016,8,2,11,45,967.5,103.0,4.0,29.5,1003.0,994.5,719.73
2016,8,2,12,0,970.0,103.0,4.1,30.0,1011.0,969.4,702.48
2016,8,2,12,15,970.0,103.0,4.1,30.0,1010.5,938.44,682.27
2016,8,2,12,30,970.0,103.0,4.1,30.0,1010.0,904.06,659.78
2016,8,2,12,45,958.0,109.0,4.2,30.5,999.0,862.21,631.39
2016,8,2,13,0,946.0,115.0,4.3,31.0,988.0,817.96,601.23
2016,8,2,13,15,942.5,114.5,4.35,31.0,971.5,772.17,569.75
2016,8,2,13,30,939.0,114.0,4.4,31.0,955.0,723.97,534.94
2016,8,2,13,45,933.5,113.0,4.45,31.0,931.5,671.94,496.51
2016,8,2,14,0,928.0,112.0,4.5,31.0,908.0,618.12,455.71
2016,8,2,14,15,921.0,110.5,4.55,30.5,877.0,561.58,412.53
2016,8,2,14,30,914.0,109.0,4.6,30.0,846.0,503.87,366.99
2016,8,2,14,45,904.5,106.5,4.65,30.0,809.5,443.51,317.26
2016,8,2,15,0,895.0,104.0,4.7,30.0,773.0,382.8,266.0
2016,8,2,15,15,882.5,102.0,4.7,29.5,730.5,321.51,214.12
2016,8,2,15,30,870.0,100.0,4.7,29.0,688.0,260.71,163.13
2016,8,2,15,45,854.0,97.0,4.75,29.0,641.5,192.35,109.43
2016,8,2,16,0,838.0,94.0,4.8,29.0,595.0,131.86,70.13
2016,8,2,16,15,817.0,90.5,4.8,28.0,544.5,72.74,55.26
2016,8,2,16,30,796.0,87.0,4.8,27.0,494.0,68.35,52.04
2016,8,2,16,45,768.0,82.5,4.85,26.5,442.0,65.93,50.3
2016,8,2,17,0,740.0,78.0,4.9,26.0,390.0,63.41,48.44
2016,8,2,17,15,701.5,73.0,4.85,25.0,337.0,55.3,41.86
2016,8,2,17,30,663.0,68.0,4.8,24.0,284.0,52.35,39.58
2016,8,2,17,45,607.0,61.5,4.8,23.0,232.5,48.05,36.01
2016,8,2,18,0,551.0,55.0,4.8,22.0,181.0,43.68,32.21
2016,8,2,18,15,466.5,46.5,4.7,21.0,134.0,37.44,26.58
2016,8,2,18,30,382.0,38.0,4.6,20.0,87.0,31.14,20.59
2016,8,2,18,45,245.0,25.5,4.55,19.0,51.5,21.01,8.94
2016,8,2,19,0,108.0,13.0,4.5,18.0,16.0,11.1,0.0
2016,8,2,19,15,54.0,6.5,4.45,17.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,5,15,66.0,8.0,2.25,13.5,11.0,24.95,0.0
2016,8,3,5,30,132.0,16.0,2.4,14.0,22.0,70.84,0.0
2016,8,3,5,45,260.5,28.5,2.6,15.0,58.5,156.66,108.8
2016,8,3,6,0,389.0,41.0,2.8,16.0,95.0,243.72,191.1
2016,8,3,6,15,469.5,49.5,2.65,16.5,142.5,316.99,255.88
2016,8,3,6,30,550.0,58.0,2.5,17.0,190.0,398.04,324.74
2016,8,3,6,45,605.5,64.5,2.35,17.5,241.5,468.66,382.67
2016,8,3,7,0,661.0,71.0,2.2,18.0,293.0,543.18,440.93
2016,8,3,7,15,698.0,76.0,2.15,19.0,345.5,606.18,487.23
2016,8,3,7,30,735.0,81.0,2.1,20.0,398.0,667.03,528.64
2016,8,3,7,45,764.0,85.0,2.05,21.0,450.0,724.4,565.65
2016,8,3,8,0,793.0,89.0,2.0,22.0,502.0,781.24,600.94
2016,8,3,8,15,813.0,92.5,2.0,22.5,551.5,828.83,630.3
2016,8,3,8,30,833.0,96.0,2.0,23.0,601.0,874.54,657.82
2016,8,3,8,45,849.5,98.5,2.0,24.0,647.0,913.67,679.1
2016,8,3,9,0,866.0,101.0,2.0,25.0,693.0,939.69,691.43
2016,8,3,9,15,878.0,103.5,2.1,26.0,734.5,968.51,706.65
2016,8,3,9,30,890.0,106.0,2.2,27.0,776.0,994.04,719.59
2016,8,3,9,45,901.5,106.5,2.3,28.0,812.5,1013.43,728.56
2016,8,3,10,0,913.0,107.0,2.4,29.0,849.0,1029.19,735.28
2016,8,3,10,15,919.5,108.5,2.5,29.5,878.5,1037.26,738.71
2016,8,3,10,30,926.0,110.0,2.6,30.0,908.0,1041.37,739.82
2016,8,3,10,45,932.0,110.5,2.75,31.0,930.5,1039.96,736.6
2016,8,3,11,0,938.0,111.0,2.9,32.0,953.0,1034.52,730.96
2016,8,3,11,15,941.0,111.5,3.1,32.5,968.5,1022.17,722.96
2016,8,3,11,30,944.0,112.0,3.3,33.0,984.0,1005.91,712.5
2016,8,3,11,45,946.5,111.5,3.55,33.5,991.5,984.38,698.99
2016,8,3,12,0,949.0,111.0,3.8,34.0,999.0,959.15,682.99
2016,8,3,12,15,949.5,111.0,4.0,34.0,998.5,929.04,664.79
2016,8,3,12,30,950.0,111.0,4.2,34.0,998.0,895.55,644.19
2016,8,3,12,45,949.0,110.5,4.45,34.0,990.0,857.2,620.32
2016,8,3,13,0,948.0,110.0,4.7,34.0,982.0,815.89,594.08
2016,8,3,13,15,945.0,109.5,4.85,33.5,966.5,770.35,564.9
2016,8,3,13,30,942.0,109.0,5.0,33.0,951.0,722.36,531.92
2016,8,3,13,45,939.0,107.0,5.2,33.0,928.5,670.86,494.45
2016,8,3,14,0,936.0,105.0,5.4,33.0,906.0,617.34,454.23
2016,8,3,14,15,930.0,103.5,5.5,32.5,876.0,560.87,411.09
2016,8,3,14,30,924.0,102.0,5.6,32.0,846.0,503.11,365.38
2016,8,3,14,45,917.0,99.5,5.7,31.5,810.5,443.14,316.43
2016,8,3,15,0,910.0,97.0,5.8,31.0,775.0,382.52,265.5
2016,8,3,15,15,899.0,95.0,5.8,30.0,733.0,320.75,213.34
2016,8,3,15,30,888.0,93.0,5.8,29.0,691.0,259.27,161.78
2016,8,3,15,45,874.0,90.0,5.8,28.5,645.0,197.2,112.82
2016,8,3,16,0,860.0,87.0,5.8,28.0,599.0,136.3,73.4
2016,8,3,16,15,840.0,83.5,5.7,27.0,548.5,67.87,51.45
2016,8,3,16,30,820.0,80.0,5.6,26.0,498.0,63.77,48.42
2016,8,3,16,45,793.0,76.5,5.6,25.0,445.5,61.88,47.2
2016,8,3,17,0,766.0,73.0,5.6,24.0,393.0,59.94,45.9
2016,8,3,17,15,728.5,68.5,5.45,23.0,339.5,57.04,43.73
2016,8,3,17,30,691.0,64.0,5.3,22.0,286.0,54.1,41.44
2016,8,3,17,45,634.5,58.0,5.2,21.0,234.0,45.62,34.2
2016,8,3,18,0,578.0,52.0,5.1,20.0,182.0,41.51,30.58
2016,8,3,18,15,494.0,43.5,4.95,19.0,134.5,35.14,24.8
2016,8,3,18,30,410.0,35.0,4.8,18.0,87.0,28.7,18.65
2016,8,3,18,45,268.5,23.5,4.7,17.5,51.0,19.36,7.18
2016,8,3,19,0,127.0,12.0,4.6,17.0,15.0,10.24,0.0
2016,8,3,19,15,63.5,6.0,4.55,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,80.0,7.5,3.65,12.5,10.5,6.4,0.0
2016,8,4,5,30,160.0,15.0,3.8,13.0,21.0,65.81,0.0
2016,8,4,5,45,291.0,26.5,3.95,13.5,58.5,167.05,115.06
2016,8,4,6,0,422.0,38.0,4.1,14.0,96.0,255.95,202.43
2016,8,4,6,15,501.5,46.5,4.1,14.5,144.0,330.39,269.62
2016,8,4,6,30,581.0,55.0,4.1,15.0,192.0,412.6,341.02
2016,8,4,6,45,635.5,60.5,4.1,16.0,244.0,482.95,399.74
2016,8,4,7,0,690.0,66.0,4.1,17.0,296.0,553.89,456.43
2016,8,4,7,15,726.0,70.5,4.1,17.5,349.0,617.19,505.28
2016,8,4,7,30,762.0,75.0,4.1,18.0,402.0,681.33,551.66
2016,8,4,7,45,790.0,78.0,4.1,18.5,454.0,737.77,590.86
2016,8,4,8,0,818.0,81.0,4.1,19.0,506.0,793.54,628.58
2016,8,4,8,15,837.0,84.5,4.15,19.5,555.5,841.12,659.72
2016,8,4,8,30,856.0,88.0,4.2,20.0,605.0,877.51,682.39
2016,8,4,8,45,872.0,89.5,4.3,21.0,651.5,915.22,704.67
2016,8,4,9,0,888.0,91.0,4.4,22.0,698.0,950.25,724.75
2016,8,4,9,15,899.0,93.5,4.5,22.5,738.5,978.68,741.58
2016,8,4,9,30,910.0,96.0,4.6,23.0,779.0,1003.71,756.26
2016,8,4,9,45,915.5,99.0,4.75,23.5,814.0,1020.29,765.69
2016,8,4,10,0,921.0,102.0,4.9,24.0,849.0,1033.01,772.64
2016,8,4,10,15,926.5,103.0,5.0,24.0,877.0,1039.64,776.75
2016,8,4,10,30,932.0,104.0,5.1,24.0,905.0,1042.3,778.36
2016,8,4,10,45,936.0,104.5,5.2,24.5,926.5,1038.96,774.51
2016,8,4,11,0,940.0,105.0,5.3,25.0,948.0,1031.61,768.13
2016,8,4,11,15,942.0,106.0,5.35,25.0,962.0,1018.84,759.39
2016,8,4,11,30,944.0,107.0,5.4,25.0,976.0,1002.16,748.11
2016,8,4,11,45,944.0,107.5,5.45,25.5,982.5,979.33,731.26
2016,8,4,12,0,944.0,108.0,5.5,26.0,989.0,952.87,712.04
2016,8,4,12,15,943.5,108.0,5.5,25.5,988.0,922.04,692.38
2016,8,4,12,30,943.0,108.0,5.5,25.0,987.0,887.91,670.33
2016,8,4,12,45,934.0,112.0,5.55,25.0,976.5,847.41,642.6
2016,8,4,13,0,925.0,116.0,5.6,25.0,966.0,804.44,612.94
2016,8,4,13,15,921.5,115.0,5.6,24.5,950.0,758.95,581.08
2016,8,4,13,30,918.0,114.0,5.6,24.0,934.0,711.13,545.83
2016,8,4,13,45,914.0,112.5,5.7,24.0,910.5,660.45,506.75
2016,8,4,14,0,910.0,111.0,5.8,24.0,887.0,607.89,465.14
2016,8,4,14,15,903.0,109.5,5.8,23.5,857.5,552.14,420.49
2016,8,4,14,30,896.0,108.0,5.8,23.0,828.0,495.27,373.49
2016,8,4,14,45,888.5,105.0,5.85,23.0,792.0,436.18,322.72
2016,8,4,15,0,881.0,102.0,5.9,23.0,756.0,376.53,270.3
2016,8,4,15,15,869.0,99.5,5.85,22.5,714.5,315.72,216.89
2016,8,4,15,30,857.0,97.0,5.8,22.0,673.0,255.37,164.52
2016,8,4,15,45,842.0,94.0,5.8,21.5,627.0,187.81,109.94
2016,8,4,16,0,827.0,91.0,5.8,21.0,581.0,128.04,70.12
2016,8,4,16,15,806.5,87.5,5.7,20.5,532.0,69.52,54.29
2016,8,4,16,30,786.0,84.0,5.6,20.0,483.0,66.19,51.75
2016,8,4,16,45,759.5,79.5,5.55,19.5,431.5,63.72,49.9
2016,8,4,17,0,733.0,75.0,5.5,19.0,380.0,61.14,47.93
2016,8,4,17,15,695.5,70.0,5.4,18.0,327.5,57.95,45.46
2016,8,4,17,30,658.0,65.0,5.3,17.0,275.0,50.19,38.86
2016,8,4,17,45,604.0,58.5,5.2,16.5,224.5,45.83,35.05
2016,8,4,18,0,550.0,52.0,5.1,16.0,174.0,41.39,31.0
2016,8,4,18,15,466.5,43.5,4.95,15.5,128.0,35.08,25.11
2016,8,4,18,30,383.0,35.0,4.8,15.0,82.0,28.69,18.82
2016,8,4,18,45,246.5,23.0,4.7,14.5,47.5,18.94,6.19
2016,8,4,19,0,110.0,11.0,4.6,14.0,13.0,9.39,0.0
2016,8,4,19,15,55.0,5.5,4.5,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,65.0,7.5,2.35,12.5,9.5,6.4,0.0
2016,8,5,5,30,130.0,15.0,2.7,13.0,19.0,55.98,0.0
2016,8,5,5,45,262.0,27.5,3.05,13.5,56.0,156.59,105.48
2016,8,5,6,0,394.0,40.0,3.4,14.0,93.0,245.95,193.99
2016,8,5,6,15,475.5,49.0,3.35,14.5,140.5,320.74,261.17
2016,8,5,6,30,557.0,58.0,3.3,15.0,188.0,403.48,332.62
2016,8,5,6,45,613.0,64.0,3.3,15.5,240.0,474.38,392.2
2016,8,5,7,0,669.0,70.0,3.3,16.0,292.0,549.17,452.42
2016,8,5,7,15,706.5,75.5,3.25,16.5,345.0,613.64,502.03
2016,8,5,7,30,744.0,81.0,3.2,17.0,398.0,675.87,546.61
2016,8,5,7,45,773.0,84.0,3.15,17.5,450.5,732.58,585.53
2016,8,5,8,0,802.0,87.0,3.1,18.0,503.0,788.69,622.89
2016,8,5,8,15,822.5,90.5,3.05,18.5,552.5,837.09,653.73
2016,8,5,8,30,843.0,94.0,3.0,19.0,602.0,883.61,682.59
2016,8,5,8,45,860.5,95.5,2.95,19.5,648.5,912.87,698.93
2016,8,5,9,0,878.0,97.0,2.9,20.0,695.0,949.01,719.9
2016,8,5,9,15,889.5,99.5,2.9,20.5,736.5,977.65,735.86
2016,8,5,9,30,901.0,102.0,2.9,21.0,778.0,1002.94,749.54
2016,8,5,9,45,902.0,108.5,2.95,22.0,812.0,1018.68,755.86
2016,8,5,10,0,903.0,115.0,3.0,23.0,846.0,1030.37,759.65
2016,8,5,10,15,910.0,116.5,3.05,23.5,875.5,1038.74,762.87
2016,8,5,10,30,917.0,118.0,3.1,24.0,905.0,1043.19,763.68
2016,8,5,10,45,923.5,118.0,3.2,24.5,928.0,1041.62,761.17
2016,8,5,11,0,930.0,118.0,3.3,25.0,951.0,1036.07,756.24
2016,8,5,11,15,933.5,119.0,3.35,25.5,966.0,1024.59,747.21
2016,8,5,11,30,937.0,120.0,3.4,26.0,981.0,1009.17,735.78
2016,8,5,11,45,939.5,119.5,3.5,26.5,988.5,987.55,720.78
2016,8,5,12,0,942.0,119.0,3.6,27.0,996.0,962.24,703.42
2016,8,5,12,15,942.0,119.0,3.7,27.0,995.5,931.64,683.93
2016,8,5,12,30,942.0,119.0,3.8,27.0,995.0,897.71,662.12
2016,8,5,12,45,941.0,118.0,3.9,27.5,987.0,858.93,635.6
2016,8,5,13,0,940.0,117.0,4.0,28.0,979.0,817.22,606.95
2016,8,5,13,15,937.0,116.0,4.1,28.0,963.0,771.33,575.33
2016,8,5,13,30,934.0,115.0,4.2,28.0,947.0,723.01,540.29
2016,8,5,13,45,929.5,113.5,4.35,28.0,923.5,671.12,501.87
2016,8,5,14,0,925.0,112.0,4.5,28.0,900.0,617.36,460.88
2016,8,5,14,15,918.0,110.5,4.6,28.0,869.5,560.69,416.43
2016,8,5,14,30,911.0,109.0,4.7,28.0,839.0,502.85,369.62
2016,8,5,14,45,901.0,107.0,4.8,28.0,802.0,442.55,319.52
2016,8,5,15,0,891.0,105.0,4.9,28.0,765.0,381.94,267.88
2016,8,5,15,15,878.5,102.5,4.95,27.5,722.5,320.23,215.2
2016,8,5,15,30,866.0,100.0,5.0,27.0,680.0,259.03,163.46
2016,8,5,15,45,848.5,97.5,5.05,26.5,633.0,190.91,109.81
2016,8,5,16,0,831.0,95.0,5.1,26.0,586.0,130.75,70.83
2016,8,5,16,15,809.0,91.5,5.05,25.0,535.5,71.81,55.22
2016,8,5,16,30,787.0,88.0,5.0,24.0,485.0,69.18,53.44
2016,8,5,16,45,754.5,84.5,5.0,23.5,432.0,67.48,52.3
2016,8,5,17,0,722.0,81.0,5.0,23.0,379.0,60.26,46.38
2016,8,5,17,15,682.0,75.5,4.9,22.0,326.0,57.12,43.99
2016,8,5,17,30,642.0,70.0,4.8,21.0,273.0,53.89,41.44
2016,8,5,17,45,577.5,63.5,4.7,20.0,221.0,49.63,37.83
2016,8,5,18,0,513.0,57.0,4.6,19.0,169.0,45.34,34.02
2016,8,5,18,15,424.5,47.0,4.45,18.0,123.0,37.93,27.26
2016,8,5,18,30,336.0,37.0,4.3,17.0,77.0,30.39,19.98
2016,8,5,18,45,198.0,23.5,4.2,16.5,44.0,19.38,5.23
2016,8,5,19,0,60.0,10.0,4.1,16.0,11.0,8.54,0.0
2016,8,5,19,15,30.0,5.0,4.0,15.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,5,15,46.5,7.0,2.75,12.5,8.5,0.0,0.0
2016,8,6,5,30,93.0,14.0,3.0,13.0,17.0,42.92,0.0
2016,8,6,5,45,223.0,27.5,3.3,13.5,52.5,140.73,92.22
2016,8,6,6,0,353.0,41.0,3.6,14.0,88.0,228.92,180.31
2016,8,6,6,15,436.5,51.0,3.6,14.5,135.0,303.77,247.51
2016,8,6,6,30,520.0,61.0,3.6,15.0,182.0,386.87,319.47
2016,8,6,6,45,578.5,68.0,3.6,15.5,233.5,458.85,380.17
2016,8,6,7,0,637.0,75.0,3.6,16.0,285.0,535.03,441.82
2016,8,6,7,15,675.5,81.0,3.6,16.5,337.5,599.52,491.92
2016,8,6,7,30,714.0,87.0,3.6,17.0,390.0,665.29,540.2
2016,8,6,7,45,745.5,90.5,3.6,18.0,442.5,719.38,576.69
2016,8,6,8,0,777.0,94.0,3.6,19.0,495.0,777.3,614.9
2016,8,6,8,15,798.0,97.5,3.6,19.5,544.0,825.4,646.13
2016,8,6,8,30,819.0,101.0,3.6,20.0,593.0,871.69,675.5
2016,8,6,8,45,836.5,103.5,3.65,20.5,639.5,911.47,700.11
2016,8,6,9,0,854.0,106.0,3.7,21.0,686.0,948.63,722.65
2016,8,6,9,15,866.0,108.5,3.75,21.5,727.0,966.4,731.75
2016,8,6,9,30,878.0,111.0,3.8,22.0,768.0,991.7,746.14
2016,8,6,9,45,890.0,111.5,3.9,23.0,804.0,1011.38,755.53
2016,8,6,10,0,902.0,112.0,4.0,24.0,840.0,1027.47,762.56
2016,8,6,10,15,908.5,113.5,4.1,24.0,869.5,1035.37,767.22
2016,8,6,10,30,915.0,115.0,4.2,24.0,899.0,1039.35,769.47
2016,8,6,10,45,920.0,116.0,4.35,24.5,921.0,1037.35,766.71
2016,8,6,11,0,925.0,117.0,4.5,25.0,943.0,1031.36,761.46
2016,8,6,11,15,927.5,118.0,4.55,25.5,957.5,1018.96,751.49
2016,8,6,11,30,930.0,119.0,4.6,26.0,972.0,1002.69,739.29
2016,8,6,11,45,931.0,119.5,4.7,26.5,979.0,980.74,723.85
2016,8,6,12,0,932.0,120.0,4.8,27.0,986.0,955.17,706.03
2016,8,6,12,15,931.5,120.0,4.85,27.0,985.5,924.35,685.72
2016,8,6,12,30,931.0,120.0,4.9,27.0,985.0,890.26,663.12
2016,8,6,12,45,919.5,125.5,5.0,27.0,973.5,849.08,635.8
2016,8,6,13,0,908.0,131.0,5.1,27.0,962.0,805.61,606.61
2016,8,6,13,15,904.5,130.0,5.15,27.0,945.5,760.46,574.21
2016,8,6,13,30,901.0,129.0,5.2,27.0,929.0,713.03,539.0
2016,8,6,13,45,895.5,127.5,5.3,27.0,905.5,661.87,500.37
2016,8,6,14,0,890.0,126.0,5.4,27.0,882.0,609.03,459.36
2016,8,6,14,15,882.5,124.0,5.45,26.5,851.5,553.32,415.7
2016,8,6,14,30,875.0,122.0,5.5,26.0,821.0,496.58,369.75
2016,8,6,14,45,866.0,119.5,5.55,25.5,785.0,438.11,320.96
2016,8,6,15,0,857.0,117.0,5.6,25.0,749.0,375.46,267.66
2016,8,6,15,15,844.0,114.0,5.6,24.5,707.0,314.07,214.56
2016,8,6,15,30,831.0,111.0,5.6,24.0,665.0,253.41,162.65
2016,8,6,15,45,815.5,107.0,5.7,23.5,619.0,192.67,114.11
2016,8,6,16,0,800.0,103.0,5.8,23.0,573.0,133.5,75.2
2016,8,6,16,15,777.5,99.0,5.75,22.0,523.5,76.05,59.54
2016,8,6,16,30,755.0,95.0,5.7,21.0,474.0,73.94,58.22
2016,8,6,16,45,728.0,89.5,5.7,20.5,422.5,64.98,50.81
2016,8,6,17,0,701.0,84.0,5.7,20.0,371.0,62.22,48.68
2016,8,6,17,15,660.5,78.0,5.6,19.0,318.5,58.82,46.04
2016,8,6,17,30,620.0,72.0,5.5,18.0,266.0,55.31,43.2
2016,8,6,17,45,561.5,64.5,5.4,17.5,215.5,50.39,38.89
2016,8,6,18,0,503.0,57.0,5.3,17.0,165.0,45.37,34.32
2016,8,6,18,15,413.0,46.5,5.2,16.5,119.5,37.55,27.06
2016,8,6,18,30,323.0,36.0,5.1,16.0,74.0,29.57,19.25
2016,8,6,18,45,187.0,22.5,5.0,15.5,42.0,18.55,3.37
2016,8,6,19,0,51.0,9.0,4.9,15.0,10.0,7.68,0.0
2016,8,6,19,15,25.5,4.5,4.8,14.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,70.0,6.5,3.35,11.5,9.0,0.0,0.0
2016,8,7,5,30,140.0,13.0,3.5,12.0,18.0,57.85,0.0
2016,8,7,5,45,281.0,24.5,3.7,12.5,54.5,160.21,102.62
2016,8,7,6,0,422.0,36.0,3.9,13.0,91.0,255.59,201.83
2016,8,7,6,15,505.5,44.5,3.85,13.5,139.0,332.26,271.58
2016,8,7,6,30,589.0,53.0,3.8,14.0,187.0,417.21,345.59
2016,8,7,6,45,642.5,58.5,3.8,15.0,239.5,487.56,404.58
2016,8,7,7,0,696.0,64.0,3.8,16.0,292.0,558.43,461.37
2016,8,7,7,15,732.5,69.0,3.75,16.5,345.5,623.14,511.0
2016,8,7,7,30,769.0,74.0,3.7,17.0,399.0,688.74,558.26
2016,8,7,7,45,796.5,77.5,3.65,17.5,451.5,745.83,597.61
2016,8,7,8,0,824.0,81.0,3.6,18.0,504.0,802.2,635.34
2016,8,7,8,15,843.5,84.0,3.55,18.5,554.0,849.93,665.86
2016,8,7,8,30,863.0,87.0,3.5,19.0,604.0,886.38,687.81
2016,8,7,8,45,879.0,89.0,3.5,20.0,650.5,924.94,709.89
2016,8,7,9,0,895.0,91.0,3.5,21.0,697.0,960.76,729.66
2016,8,7,9,15,906.0,93.0,3.5,21.5,738.5,988.77,745.26
2016,8,7,9,30,917.0,95.0,3.5,22.0,780.0,1013.35,758.53
2016,8,7,9,45,921.5,99.0,3.55,23.0,815.0,1030.11,765.47
2016,8,7,10,0,926.0,103.0,3.6,24.0,850.0,1042.92,769.89
2016,8,7,10,15,933.0,104.5,3.65,24.5,879.5,1051.5,773.16
2016,8,7,10,30,940.0,106.0,3.7,25.0,909.0,1056.05,773.94
2016,8,7,10,45,945.0,107.0,3.8,25.5,932.0,1054.02,770.96
2016,8,7,11,0,950.0,108.0,3.9,26.0,955.0,1047.89,765.49
2016,8,7,11,15,953.0,108.5,3.95,26.5,970.0,1035.25,755.56
2016,8,7,11,30,956.0,109.0,4.0,27.0,985.0,1018.61,743.21
2016,8,7,11,45,958.0,109.0,4.1,27.5,992.5,996.66,727.8
2016,8,7,12,0,960.0,109.0,4.2,28.0,1000.0,970.93,709.99
2016,8,7,12,15,960.5,109.0,4.25,28.0,999.5,940.25,690.03
2016,8,7,12,30,961.0,109.0,4.3,28.0,999.0,906.12,667.71
2016,8,7,12,45,960.0,108.0,4.4,28.5,991.0,866.61,640.59
2016,8,7,13,0,959.0,107.0,4.5,29.0,983.0,824.1,611.3
2016,8,7,13,15,956.5,106.0,4.55,29.0,967.0,777.68,579.44
2016,8,7,13,30,954.0,105.0,4.6,29.0,951.0,728.72,543.81
2016,8,7,13,45,951.0,103.5,4.65,29.0,928.0,676.7,505.07
2016,8,7,14,0,948.0,102.0,4.7,29.0,905.0,622.59,463.65
2016,8,7,14,15,941.5,100.5,4.7,28.5,874.5,564.85,418.97
2016,8,7,14,30,935.0,99.0,4.7,28.0,844.0,505.86,371.76
2016,8,7,14,45,927.5,96.5,4.75,28.0,807.5,444.69,320.71
2016,8,7,15,0,920.0,94.0,4.8,28.0,771.0,382.9,267.86
2016,8,7,15,15,908.5,92.0,4.8,27.5,728.5,320.04,214.0
2016,8,7,15,30,897.0,90.0,4.8,27.0,686.0,257.54,161.01
2016,8,7,15,45,882.5,87.0,4.85,26.5,639.0,194.5,111.25
2016,8,7,16,0,868.0,84.0,4.9,26.0,592.0,132.73,71.52
2016,8,7,16,15,848.0,81.0,4.85,25.5,541.5,64.14,48.67
2016,8,7,16,30,828.0,78.0,4.8,25.0,491.0,62.71,47.77
2016,8,7,16,45,801.5,74.0,4.8,24.5,438.0,60.39,46.07
2016,8,7,17,0,775.0,70.0,4.8,24.0,385.0,57.99,44.27
2016,8,7,17,15,736.5,65.5,4.7,23.0,331.0,54.99,41.99
2016,8,7,17,30,698.0,61.0,4.6,22.0,277.0,51.95,39.58
2016,8,7,17,45,640.5,55.0,4.55,21.0,224.5,43.59,32.4
2016,8,7,18,0,583.0,49.0,4.5,20.0,172.0,39.38,28.66
2016,8,7,18,15,492.0,40.5,4.35,19.0,124.5,32.91,22.74
2016,8,7,18,30,401.0,32.0,4.2,18.0,77.0,26.38,16.29
2016,8,7,18,45,200.5,16.0,4.05,17.5,38.5,12.91,0.0
2016,8,7,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,63.0,6.0,2.3,12.5,8.0,0.0,0.0
2016,8,8,5,30,126.0,12.0,2.5,13.0,16.0,52.44,0.0
2016,8,8,5,45,266.0,23.5,2.75,13.5,51.5,152.86,93.69
2016,8,8,6,0,406.0,35.0,3.0,14.0,87.0,247.92,194.32
2016,8,8,6,15,489.0,43.0,2.9,14.5,134.0,322.87,262.18
2016,8,8,6,30,572.0,51.0,2.8,15.0,181.0,406.1,334.06
2016,8,8,6,45,623.0,57.5,2.7,16.0,232.0,475.31,391.27
2016,8,8,7,0,674.0,64.0,2.6,17.0,283.0,544.82,445.92
2016,8,8,7,15,710.5,69.0,2.55,17.5,335.5,608.58,494.06
2016,8,8,7,30,747.0,74.0,2.5,18.0,388.0,673.29,539.8
2016,8,8,7,45,772.5,78.5,2.5,19.0,439.5,729.17,576.64
2016,8,8,8,0,798.0,83.0,2.5,20.0,491.0,784.25,611.74
2016,8,8,8,15,818.0,86.0,2.5,20.5,540.0,831.58,641.55
2016,8,8,8,30,838.0,89.0,2.5,21.0,589.0,877.02,669.46
2016,8,8,8,45,853.0,92.0,2.55,22.0,635.0,905.76,684.62
2016,8,8,9,0,868.0,95.0,2.6,23.0,681.0,941.18,704.21
2016,8,8,9,15,880.0,97.0,2.7,23.5,722.0,969.59,720.64
2016,8,8,9,30,892.0,99.0,2.8,24.0,763.0,994.71,734.91
2016,8,8,9,45,905.5,98.5,2.9,25.0,799.5,1015.04,744.59
2016,8,8,10,0,919.0,98.0,3.0,26.0,836.0,1031.77,751.97
2016,8,8,10,15,925.5,99.0,3.1,26.5,865.5,1039.36,754.99
2016,8,8,10,30,932.0,100.0,3.2,27.0,895.0,1042.98,755.65
2016,8,8,10,45,936.0,101.5,3.35,27.5,917.5,1040.6,753.0
2016,8,8,11,0,940.0,103.0,3.5,28.0,940.0,1034.16,747.87
2016,8,8,11,15,943.0,104.0,3.65,28.5,955.0,1022.2,739.26
2016,8,8,11,30,946.0,105.0,3.8,29.0,970.0,1006.27,728.18
2016,8,8,11,45,946.5,106.0,3.95,29.5,977.0,984.13,713.11
2016,8,8,12,0,947.0,107.0,4.1,30.0,984.0,958.3,695.65
2016,8,8,12,15,947.0,107.0,4.25,30.0,983.5,927.54,676.27
2016,8,8,12,30,947.0,107.0,4.4,30.0,983.0,893.41,654.51
2016,8,8,12,45,945.0,107.0,4.6,30.0,974.5,854.46,629.45
2016,8,8,13,0,943.0,107.0,4.8,30.0,966.0,812.6,602.61
2016,8,8,13,15,940.0,106.0,4.9,30.0,950.0,766.43,571.12
2016,8,8,13,30,937.0,105.0,5.0,30.0,934.0,717.82,535.82
2016,8,8,13,45,933.5,103.5,5.15,30.0,911.0,666.23,497.57
2016,8,8,14,0,930.0,102.0,5.3,30.0,888.0,612.65,456.63
2016,8,8,14,15,923.5,100.5,5.35,29.5,857.5,555.79,412.52
2016,8,8,14,30,917.0,99.0,5.4,29.0,827.0,497.71,365.9
2016,8,8,14,45,909.5,96.5,5.5,29.0,791.0,437.48,315.51
2016,8,8,15,0,902.0,94.0,5.6,29.0,755.0,376.68,263.38
2016,8,8,15,15,890.5,92.0,5.6,28.5,713.0,314.82,210.29
2016,8,8,15,30,879.0,90.0,5.6,28.0,671.0,253.35,158.16
2016,8,8,15,45,865.0,86.5,5.65,27.5,625.0,191.08,109.07
2016,8,8,16,0,851.0,83.0,5.7,27.0,579.0,130.04,69.93
2016,8,8,16,15,831.0,80.0,5.6,26.0,529.0,63.25,47.84
2016,8,8,16,30,811.0,77.0,5.5,25.0,479.0,61.81,47.03
2016,8,8,16,45,786.0,72.5,5.45,24.5,427.0,59.14,45.02
2016,8,8,17,0,761.0,68.0,5.4,24.0,375.0,56.35,42.87
2016,8,8,17,15,723.0,63.5,5.3,23.0,322.0,53.32,40.55
2016,8,8,17,30,685.0,59.0,5.2,22.0,269.0,50.24,38.1
2016,8,8,17,45,631.0,53.0,5.1,21.0,218.0,45.73,34.25
2016,8,8,18,0,577.0,47.0,5.0,20.0,167.0,37.8,27.26
2016,8,8,18,15,485.5,39.0,4.9,19.0,120.0,31.69,21.65
2016,8,8,18,30,394.0,31.0,4.8,18.0,73.0,25.57,15.46
2016,8,8,18,45,197.0,15.5,4.7,17.5,36.5,12.52,0.0
2016,8,8,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,5,15,71.5,5.5,2.4,12.5,7.5,0.0,0.0
2016,8,9,5,30,143.0,11.0,2.5,13.0,15.0,57.43,0.0
2016,8,9,5,45,286.5,22.0,2.7,13.5,50.5,158.96,93.01
2016,8,9,6,0,430.0,33.0,2.9,14.0,86.0,257.2,201.08
2016,8,9,6,15,512.5,40.5,2.7,14.5,133.5,332.57,269.61
2016,8,9,6,30,595.0,48.0,2.5,15.0,181.0,412.69,338.91
2016,8,9,6,45,645.5,53.5,2.35,16.0,232.5,482.05,395.96
2016,8,9,7,0,696.0,59.0,2.2,17.0,284.0,554.61,452.38
2016,8,9,7,15,731.5,63.5,2.0,17.5,336.5,618.02,498.64
2016,8,9,7,30,767.0,68.0,1.8,18.0,389.0,682.27,542.3
2016,8,9,7,45,792.0,71.5,1.65,19.0,440.5,737.31,576.53
2016,8,9,8,0,817.0,75.0,1.5,20.0,492.0,791.49,608.55
2016,8,9,8,15,836.5,78.0,1.4,20.5,541.0,830.4,630.46
2016,8,9,8,30,856.0,81.0,1.3,21.0,590.0,875.53,656.0
2016,8,9,8,45,871.5,83.0,1.2,22.0,636.0,913.54,674.65
2016,8,9,9,0,887.0,85.0,1.1,23.0,682.0,948.83,690.94
2016,8,9,9,15,898.0,87.0,1.05,23.5,723.0,976.77,704.32
2016,8,9,9,30,909.0,89.0,1.0,24.0,764.0,1001.32,715.47
2016,8,9,9,45,918.5,90.0,0.95,25.0,799.5,1019.67,721.3
2016,8,9,10,0,928.0,91.0,0.9,26.0,835.0,1034.26,724.85
2016,8,9,10,15,934.5,92.0,0.9,26.5,864.5,1041.96,726.79
2016,8,9,10,30,941.0,93.0,0.9,27.0,894.0,1045.64,726.54
2016,8,9,10,45,946.0,93.5,0.9,28.0,916.0,1043.23,721.4
2016,8,9,11,0,951.0,94.0,0.9,29.0,938.0,1036.74,714.08
2016,8,9,11,15,953.5,94.5,1.05,29.5,953.0,1023.76,707.46
2016,8,9,11,30,956.0,95.0,1.2,30.0,968.0,1006.79,698.34
2016,8,9,11,45,957.5,95.0,1.35,30.5,975.0,984.5,685.8
2016,8,9,12,0,959.0,95.0,1.5,31.0,982.0,958.46,670.74
2016,8,9,12,15,959.0,95.0,1.75,31.0,981.5,927.47,654.85
2016,8,9,12,30,959.0,95.0,2.0,31.0,981.0,893.06,636.11
2016,8,9,12,45,949.0,100.5,2.25,31.5,970.5,852.41,611.4
2016,8,9,13,0,939.0,106.0,2.5,32.0,960.0,809.23,584.41
2016,8,9,13,15,936.0,105.0,2.75,32.0,943.5,763.15,555.33
2016,8,9,13,30,933.0,104.0,3.0,32.0,927.0,714.63,522.17
2016,8,9,13,45,928.0,103.5,3.25,32.5,903.5,663.07,484.59
2016,8,9,14,0,923.0,103.0,3.5,33.0,880.0,609.65,444.43
2016,8,9,14,15,916.0,101.5,3.7,32.5,850.0,552.8,402.0
2016,8,9,14,30,909.0,100.0,3.9,32.0,820.0,494.8,356.97
2016,8,9,14,45,898.5,98.5,4.1,32.0,783.0,434.53,307.92
2016,8,9,15,0,888.0,97.0,4.3,32.0,746.0,374.02,257.32
2016,8,9,15,15,876.0,95.0,4.4,31.5,704.0,312.74,205.86
2016,8,9,15,30,864.0,93.0,4.5,31.0,662.0,251.92,155.3
2016,8,9,15,45,847.0,90.5,4.6,30.5,615.5,190.73,108.05
2016,8,9,16,0,830.0,88.0,4.7,30.0,569.0,123.43,64.69
2016,8,9,16,15,809.0,85.0,4.75,29.0,519.5,66.45,49.89
2016,8,9,16,30,788.0,82.0,4.8,28.0,470.0,65.16,49.23
2016,8,9,16,45,758.0,78.0,4.85,27.5,418.0,62.96,47.66
2016,8,9,17,0,728.0,74.0,4.9,27.0,366.0,60.69,46.0
2016,8,9,17,15,688.5,69.0,4.85,26.0,313.5,52.74,39.54
2016,8,9,17,30,649.0,64.0,4.8,25.0,261.0,49.71,37.15
2016,8,9,17,45,588.0,57.5,4.75,24.5,210.0,45.29,33.35
2016,8,9,18,0,527.0,51.0,4.7,24.0,159.0,40.84,29.35
2016,8,9,18,15,433.5,41.5,4.6,23.0,113.5,33.66,22.86
2016,8,9,18,30,340.0,32.0,4.5,22.0,68.0,26.38,15.63
2016,8,9,18,45,170.0,16.0,4.4,21.0,34.0,12.97,0.0
2016,8,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,38.5,5.0,2.9,13.5,6.0,0.0,0.0
2016,8,10,5,30,77.0,10.0,3.0,14.0,12.0,34.48,0.0
2016,8,10,5,45,205.0,23.5,3.2,14.5,45.0,127.86,69.51
2016,8,10,6,0,333.0,37.0,3.4,15.0,78.0,218.07,169.56
