Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,15,419.0,47.0,3.35,15.5,123.5,293.23,237.46
2016,8,10,6,30,505.0,57.0,3.3,16.0,169.0,377.15,310.01
2016,8,10,6,45,555.0,66.0,3.25,17.0,218.5,445.68,367.06
2016,8,10,7,0,605.0,75.0,3.2,18.0,268.0,517.76,424.27
2016,8,10,7,15,645.5,81.0,3.15,18.5,320.0,582.5,474.15
2016,8,10,7,30,686.0,87.0,3.1,19.0,372.0,648.77,522.32
2016,8,10,7,45,712.0,93.0,3.1,20.0,423.0,704.53,559.76
2016,8,10,8,0,738.0,99.0,3.1,21.0,474.0,759.74,595.64
2016,8,10,8,15,761.0,103.5,3.1,21.5,523.0,805.16,624.67
2016,8,10,8,30,784.0,108.0,3.1,22.0,572.0,853.46,655.2
2016,8,10,8,45,798.5,112.5,3.1,23.0,617.5,891.95,677.03
2016,8,10,9,0,813.0,117.0,3.1,24.0,663.0,927.77,696.69
2016,8,10,9,15,826.5,120.0,3.1,24.5,704.0,958.0,713.69
2016,8,10,9,30,840.0,123.0,3.1,25.0,745.0,985.05,728.47
2016,8,10,9,45,861.0,119.5,3.1,26.0,783.5,996.4,731.44
2016,8,10,10,0,882.0,116.0,3.1,27.0,822.0,1016.88,740.55
2016,8,10,10,15,889.5,117.5,3.1,27.5,851.5,1025.56,743.41
2016,8,10,10,30,897.0,119.0,3.1,28.0,881.0,1030.38,744.01
2016,8,10,10,45,902.0,121.0,3.15,28.5,903.5,1029.28,741.39
2016,8,10,11,0,907.0,123.0,3.2,29.0,926.0,1024.2,736.41
2016,8,10,11,15,910.5,124.0,3.3,29.5,941.5,1012.72,727.88
2016,8,10,11,30,914.0,125.0,3.4,30.0,957.0,997.37,717.0
2016,8,10,11,45,915.5,125.5,3.5,30.5,964.5,975.88,702.25
2016,8,10,12,0,917.0,126.0,3.6,31.0,972.0,950.79,685.24
2016,8,10,12,15,917.5,126.0,3.7,31.0,971.5,920.88,666.44
2016,8,10,12,30,918.0,126.0,3.8,31.0,971.0,887.67,645.38
2016,8,10,12,45,917.5,124.5,3.95,31.5,963.0,849.21,619.62
2016,8,10,13,0,917.0,123.0,4.1,32.0,955.0,807.85,591.75
2016,8,10,13,15,913.5,122.5,4.2,32.0,939.0,762.45,560.69
2016,8,10,13,30,910.0,122.0,4.3,32.0,923.0,714.72,526.52
2016,8,10,13,45,904.5,121.0,4.45,32.0,899.0,663.21,488.87
2016,8,10,14,0,899.0,120.0,4.6,32.0,875.0,609.97,448.82
2016,8,10,14,15,891.5,118.0,4.6,31.5,844.5,553.44,405.72
2016,8,10,14,30,884.0,116.0,4.6,31.0,814.0,495.87,360.33
2016,8,10,14,45,874.5,113.5,4.7,31.0,777.5,436.35,311.49
2016,8,10,15,0,865.0,111.0,4.8,31.0,741.0,376.52,261.15
2016,8,10,15,15,852.0,108.5,4.8,30.5,698.5,310.78,206.21
2016,8,10,15,30,839.0,106.0,4.8,30.0,656.0,249.72,155.34
2016,8,10,15,45,822.5,102.0,4.8,29.5,609.5,188.05,107.52
2016,8,10,16,0,806.0,98.0,4.8,29.0,563.0,128.1,69.64
2016,8,10,16,15,783.5,94.0,4.7,28.5,513.0,72.51,55.04
2016,8,10,16,30,761.0,90.0,4.6,28.0,463.0,70.74,53.91
2016,8,10,16,45,732.0,85.0,4.6,27.5,411.0,68.04,51.94
2016,8,10,17,0,703.0,80.0,4.6,27.0,359.0,59.75,45.21
2016,8,10,17,15,661.0,74.0,4.5,25.5,306.5,56.22,42.6
2016,8,10,17,30,619.0,68.0,4.4,24.0,254.0,52.6,39.79
2016,8,10,17,45,559.0,60.0,4.3,23.0,203.5,47.16,35.17
2016,8,10,18,0,499.0,52.0,4.2,22.0,153.0,41.6,30.24
2016,8,10,18,15,404.5,41.5,4.1,21.0,108.0,33.63,23.01
2016,8,10,18,30,310.0,31.0,4.0,20.0,63.0,25.51,14.86
2016,8,10,18,45,155.0,15.5,3.95,19.5,31.5,12.57,0.0
2016,8,10,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,5,15,29.0,4.0,2.15,12.5,5.0,0.0,0.0
2016,8,11,5,30,58.0,8.0,2.4,13.0,10.0,26.44,0.0
2016,8,11,5,45,178.5,23.0,2.65,14.0,42.0,114.41,57.08
2016,8,11,6,0,299.0,38.0,2.9,15.0,74.0,204.0,157.95
2016,8,11,6,15,385.0,49.5,2.9,15.5,119.0,279.08,225.6
2016,8,11,6,30,471.0,61.0,2.9,16.0,164.0,363.05,298.02
2016,8,11,6,45,527.0,70.0,2.9,16.5,214.0,433.82,357.53
2016,8,11,7,0,583.0,79.0,2.9,17.0,264.0,508.71,417.92
2016,8,11,7,15,625.0,86.0,2.9,17.5,316.0,574.88,469.13
2016,8,11,7,30,667.0,93.0,2.9,18.0,368.0,642.75,519.11
2016,8,11,7,45,696.5,98.5,2.95,19.0,419.5,700.05,558.04
2016,8,11,8,0,726.0,104.0,3.0,20.0,471.0,757.08,595.61
2016,8,11,8,15,749.5,108.5,3.0,21.0,520.5,806.99,626.73
2016,8,11,8,30,773.0,113.0,3.0,22.0,570.0,850.44,652.55
2016,8,11,8,45,790.5,117.0,3.05,23.0,616.0,890.9,676.1
2016,8,11,9,0,808.0,121.0,3.1,24.0,662.0,928.83,697.51
2016,8,11,9,15,822.0,124.0,3.15,24.5,703.5,959.45,715.11
2016,8,11,9,30,836.0,127.0,3.2,25.0,745.0,986.91,730.55
2016,8,11,9,45,852.0,126.5,3.3,26.0,782.0,1009.07,741.4
2016,8,11,10,0,868.0,126.0,3.4,27.0,819.0,1014.7,741.47
2016,8,11,10,15,876.0,128.0,3.45,27.5,849.0,1024.18,745.4
2016,8,11,10,30,884.0,130.0,3.5,28.0,879.0,1029.82,746.91
2016,8,11,10,45,890.5,130.5,3.6,28.5,901.5,1028.55,744.48
2016,8,11,11,0,897.0,131.0,3.7,29.0,924.0,1023.36,739.69
2016,8,11,11,15,901.0,132.0,3.75,29.5,939.5,1012.31,730.91
2016,8,11,11,30,905.0,133.0,3.8,30.0,955.0,997.39,719.81
2016,8,11,11,45,908.5,132.5,3.85,30.5,963.0,976.83,705.17
2016,8,11,12,0,912.0,132.0,3.9,31.0,971.0,952.6,688.27
2016,8,11,12,15,912.5,132.0,3.95,31.0,971.0,922.66,669.04
2016,8,11,12,30,913.0,132.0,4.0,31.0,971.0,889.43,647.61
2016,8,11,12,45,899.5,139.0,4.1,31.5,959.0,847.89,619.47
2016,8,11,13,0,886.0,146.0,4.2,32.0,947.0,804.19,589.72
2016,8,11,13,15,882.5,144.5,4.25,32.0,931.0,758.9,557.89
2016,8,11,13,30,879.0,143.0,4.3,32.0,915.0,711.4,523.78
2016,8,11,13,45,877.5,139.5,4.35,32.5,892.5,661.52,486.16
2016,8,11,14,0,876.0,136.0,4.4,33.0,870.0,609.64,446.2
2016,8,11,14,15,868.0,134.0,4.45,32.5,839.5,554.19,404.27
2016,8,11,14,30,860.0,132.0,4.5,32.0,809.0,496.17,359.01
2016,8,11,14,45,853.0,127.5,4.55,32.0,773.0,435.95,309.96
2016,8,11,15,0,846.0,123.0,4.6,32.0,737.0,375.33,259.38
2016,8,11,15,15,832.0,120.0,4.6,31.5,694.0,313.8,208.06
2016,8,11,15,30,818.0,117.0,4.6,31.0,651.0,253.18,158.03
2016,8,11,15,45,802.5,112.0,4.65,30.5,605.0,192.04,111.0
2016,8,11,16,0,787.0,107.0,4.7,30.0,559.0,132.55,73.67
2016,8,11,16,15,763.0,102.5,4.7,29.0,508.5,78.45,59.87
2016,8,11,16,30,739.0,98.0,4.7,28.0,458.0,69.91,53.23
2016,8,11,16,45,709.0,92.0,4.7,27.5,406.0,66.98,51.07
2016,8,11,17,0,679.0,86.0,4.7,27.0,354.0,63.91,48.74
2016,8,11,17,15,635.0,79.5,4.6,26.0,301.0,60.19,45.89
2016,8,11,17,30,591.0,73.0,4.5,25.0,248.0,56.36,42.84
2016,8,11,17,45,528.5,64.0,4.4,24.0,197.5,50.28,37.68
2016,8,11,18,0,466.0,55.0,4.3,23.0,147.0,44.05,32.16
2016,8,11,18,15,369.5,43.5,4.15,22.0,103.0,35.33,24.28
2016,8,11,18,30,273.0,32.0,4.0,21.0,59.0,26.42,15.22
2016,8,11,18,45,136.5,16.0,3.9,20.0,29.5,13.06,0.0
2016,8,11,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,24.5,3.5,2.85,12.5,4.0,0.0,0.0
2016,8,12,5,30,49.0,7.0,3.0,13.0,8.0,22.6,0.0
2016,8,12,5,45,170.5,22.0,3.2,13.5,39.5,109.63,49.06
2016,8,12,6,0,292.0,37.0,3.4,14.0,71.0,200.38,155.34
2016,8,12,6,15,379.0,49.0,3.4,14.5,116.5,276.12,224.2
2016,8,12,6,30,466.0,61.0,3.4,15.0,162.0,360.97,297.92
2016,8,12,6,45,526.5,69.5,3.4,16.0,212.5,433.84,359.05
2016,8,12,7,0,587.0,78.0,3.4,17.0,263.0,511.25,421.15
2016,8,12,7,15,629.0,84.5,3.35,17.5,315.0,577.07,472.28
2016,8,12,7,30,671.0,91.0,3.3,18.0,367.0,644.57,522.01
2016,8,12,7,45,703.0,96.0,3.3,19.0,419.0,703.45,562.14
2016,8,12,8,0,735.0,101.0,3.3,20.0,471.0,762.24,600.89
2016,8,12,8,15,758.0,105.5,3.25,21.0,520.0,807.28,628.37
2016,8,12,8,30,781.0,110.0,3.2,22.0,569.0,855.57,657.46
2016,8,12,8,45,799.0,113.0,3.15,23.0,615.5,895.57,680.03
2016,8,12,9,0,817.0,116.0,3.1,24.0,662.0,933.05,700.43
2016,8,12,9,15,830.5,119.0,3.15,25.0,703.0,963.36,716.38
2016,8,12,9,30,844.0,122.0,3.2,26.0,744.0,990.46,730.09
2016,8,12,9,45,862.0,120.0,3.3,27.0,782.0,1000.45,732.89
2016,8,12,10,0,880.0,118.0,3.4,28.0,820.0,1019.48,741.79
2016,8,12,10,15,887.5,120.0,3.5,28.5,849.0,1028.59,745.7
2016,8,12,10,30,895.0,122.0,3.6,29.0,878.0,1033.8,747.28
2016,8,12,10,45,899.5,123.5,3.75,29.5,900.0,1031.57,744.55
2016,8,12,11,0,904.0,125.0,3.9,30.0,922.0,1025.38,739.42
2016,8,12,11,15,907.5,125.5,4.0,30.5,937.0,1013.3,730.29
2016,8,12,11,30,911.0,126.0,4.1,31.0,952.0,997.37,718.8
2016,8,12,11,45,912.5,126.5,4.25,31.5,959.0,975.8,704.03
2016,8,12,12,0,914.0,127.0,4.4,32.0,966.0,950.62,686.93
2016,8,12,12,15,914.0,127.0,4.5,32.0,965.5,920.19,667.5
2016,8,12,12,30,914.0,127.0,4.6,32.0,965.0,886.5,645.83
2016,8,12,12,45,920.5,121.5,4.75,32.0,958.5,850.06,622.55
2016,8,12,13,0,927.0,116.0,4.9,32.0,952.0,810.25,596.89
2016,8,12,13,15,924.0,115.0,5.0,31.5,936.0,764.24,566.61
2016,8,12,13,30,921.0,114.0,5.1,31.0,920.0,715.84,532.72
2016,8,12,13,45,916.5,112.5,5.2,31.0,896.5,663.89,494.15
2016,8,12,14,0,912.0,111.0,5.3,31.0,873.0,610.09,453.07
2016,8,12,14,15,905.0,109.5,5.3,30.5,842.5,553.41,409.18
2016,8,12,14,30,898.0,108.0,5.3,30.0,812.0,495.6,362.93
2016,8,12,14,45,888.5,105.5,5.3,30.0,775.5,435.17,312.59
2016,8,12,15,0,879.0,103.0,5.3,30.0,739.0,374.42,260.84
2016,8,12,15,15,866.5,100.5,5.2,29.5,696.5,312.81,208.34
2016,8,12,15,30,854.0,98.0,5.1,29.0,654.0,245.71,152.4
2016,8,12,15,45,837.5,95.0,5.0,29.0,607.5,183.77,103.95
2016,8,12,16,0,821.0,92.0,4.9,29.0,561.0,123.52,66.05
2016,8,12,16,15,799.0,88.0,4.8,28.0,510.5,68.67,52.0
2016,8,12,16,30,777.0,84.0,4.7,27.0,460.0,66.73,50.8
2016,8,12,16,45,747.0,79.5,4.6,26.5,407.5,64.21,48.96
2016,8,12,17,0,717.0,75.0,4.5,26.0,355.0,61.61,47.01
2016,8,12,17,15,674.5,69.5,4.3,25.0,302.5,53.2,40.12
2016,8,12,17,30,632.0,64.0,4.1,24.0,250.0,49.8,37.39
2016,8,12,17,45,569.5,56.5,3.95,23.5,199.0,44.62,32.89
2016,8,12,18,0,507.0,49.0,3.8,23.0,148.0,39.35,28.12
2016,8,12,18,15,408.0,39.0,3.65,22.0,103.0,31.7,21.16
2016,8,12,18,30,309.0,29.0,3.5,21.0,58.0,23.94,12.93
2016,8,12,18,45,154.5,14.5,3.4,20.5,29.0,11.83,0.0
2016,8,12,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,155.0,17.5,3.3,14.5,35.5,100.06,37.95
2016,8,13,6,0,310.0,35.0,3.4,15.0,71.0,207.27,159.59
2016,8,13,6,15,399.0,46.0,3.3,16.0,116.0,283.97,229.08
2016,8,13,6,30,488.0,57.0,3.2,17.0,161.0,369.99,302.77
2016,8,13,6,45,547.0,64.5,3.15,18.0,211.5,441.8,362.48
2016,8,13,7,0,606.0,72.0,3.1,19.0,262.0,517.98,422.9
2016,8,13,7,15,647.0,78.0,3.1,20.0,314.0,583.28,472.29
2016,8,13,7,30,688.0,84.0,3.1,21.0,366.0,650.16,519.6
2016,8,13,7,45,718.5,89.0,3.1,22.0,417.5,708.48,558.63
2016,8,13,8,0,749.0,94.0,3.1,23.0,469.0,762.47,593.27
2016,8,13,8,15,771.0,98.0,3.05,24.0,518.0,811.35,623.01
2016,8,13,8,30,793.0,102.0,3.0,25.0,567.0,858.54,650.74
2016,8,13,8,45,811.0,104.5,3.0,26.0,613.0,898.24,672.99
2016,8,13,9,0,829.0,107.0,3.0,27.0,659.0,935.4,693.14
2016,8,13,9,15,842.0,110.0,3.0,28.0,700.0,965.47,708.28
2016,8,13,9,30,855.0,113.0,3.0,29.0,741.0,980.34,713.37
2016,8,13,9,45,877.0,108.5,3.05,30.0,779.5,1004.13,724.77
2016,8,13,10,0,899.0,104.0,3.1,31.0,818.0,1024.6,733.89
2016,8,13,10,15,906.0,105.5,3.15,31.5,847.0,1032.91,736.83
2016,8,13,10,30,913.0,107.0,3.2,32.0,876.0,1037.28,737.49
2016,8,13,10,45,918.0,108.0,3.3,32.5,898.5,1035.13,734.59
2016,8,13,11,0,923.0,109.0,3.4,33.0,921.0,1028.96,729.32
2016,8,13,11,15,926.0,109.5,3.5,33.5,936.0,1016.35,720.11
2016,8,13,11,30,929.0,110.0,3.6,34.0,951.0,999.82,708.57
2016,8,13,11,45,930.5,110.5,3.7,34.5,958.0,978.07,693.78
2016,8,13,12,0,932.0,111.0,3.8,35.0,965.0,952.62,676.71
2016,8,13,12,15,932.5,111.0,3.95,35.0,964.5,922.27,658.11
2016,8,13,12,30,933.0,111.0,4.1,35.0,964.0,888.55,637.18
2016,8,13,12,45,916.5,120.0,4.25,35.5,951.5,846.05,608.99
2016,8,13,13,0,900.0,129.0,4.4,36.0,939.0,801.43,579.22
2016,8,13,13,15,896.5,128.0,4.45,36.0,922.5,755.97,548.12
2016,8,13,13,30,893.0,127.0,4.5,36.0,906.0,708.24,514.24
2016,8,13,13,45,888.5,125.0,4.6,36.0,882.5,657.0,477.17
2016,8,13,14,0,884.0,123.0,4.7,36.0,859.0,604.0,437.77
2016,8,13,14,15,876.5,121.0,4.7,35.5,828.5,547.93,395.64
2016,8,13,14,30,869.0,119.0,4.7,35.0,798.0,490.86,351.29
2016,8,13,14,45,861.0,115.5,4.75,35.0,762.0,431.7,303.37
2016,8,13,15,0,853.0,112.0,4.8,35.0,726.0,368.31,251.18
2016,8,13,15,15,839.0,109.0,4.75,34.5,683.5,306.33,199.86
2016,8,13,15,30,825.0,106.0,4.7,34.0,641.0,245.24,149.9
2016,8,13,15,45,811.0,101.5,4.7,33.5,595.0,184.2,103.43
2016,8,13,16,0,797.0,97.0,4.7,33.0,549.0,124.59,66.77
2016,8,13,16,15,773.5,93.0,4.6,32.5,499.0,71.96,53.7
2016,8,13,16,30,750.0,89.0,4.5,32.0,449.0,70.16,52.55
2016,8,13,16,45,722.5,83.0,4.4,31.5,397.5,66.69,49.97
2016,8,13,17,0,695.0,77.0,4.3,31.0,346.0,57.79,42.82
2016,8,13,17,15,651.0,71.0,4.15,29.5,293.5,54.17,40.15
2016,8,13,17,30,607.0,65.0,4.0,28.0,241.0,50.46,37.28
2016,8,13,17,45,545.5,57.0,3.9,27.0,191.5,44.95,32.64
2016,8,13,18,0,484.0,49.0,3.8,26.0,142.0,39.32,27.68
2016,8,13,18,15,382.5,39.0,3.75,25.0,98.0,31.7,20.79
2016,8,13,18,30,281.0,29.0,3.7,24.0,54.0,23.98,12.33
2016,8,13,18,45,140.5,14.5,3.7,23.0,27.0,12.38,0.0
2016,8,13,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,145.5,17.5,3.25,15.5,34.0,95.96,28.75
2016,8,14,6,0,291.0,35.0,3.3,16.0,68.0,199.08,151.97
2016,8,14,6,15,380.0,46.5,3.3,16.5,112.5,275.39,221.57
2016,8,14,6,30,469.0,58.0,3.3,17.0,157.0,361.08,295.61
2016,8,14,6,45,527.5,66.5,3.3,18.0,207.0,432.93,355.57
2016,8,14,7,0,586.0,75.0,3.3,19.0,257.0,509.17,416.35
2016,8,14,7,15,628.5,82.0,3.3,20.0,309.0,575.97,467.13
2016,8,14,7,30,671.0,89.0,3.3,21.0,361.0,644.54,516.22
2016,8,14,7,45,699.5,95.0,3.35,22.0,412.5,701.91,554.96
2016,8,14,8,0,728.0,101.0,3.4,23.0,464.0,758.94,592.29
2016,8,14,8,15,751.5,105.0,3.4,23.5,513.5,803.54,620.68
2016,8,14,8,30,775.0,109.0,3.4,24.0,563.0,851.59,650.99
2016,8,14,8,45,791.0,113.5,3.45,25.0,608.0,891.3,673.92
2016,8,14,9,0,807.0,118.0,3.5,26.0,653.0,928.41,694.72
2016,8,14,9,15,820.5,121.5,3.5,27.0,694.5,959.09,710.59
2016,8,14,9,30,834.0,125.0,3.5,28.0,736.0,986.57,724.17
2016,8,14,9,45,839.5,130.0,3.55,29.0,770.0,1004.34,731.64
2016,8,14,10,0,845.0,135.0,3.6,30.0,804.0,1018.36,736.75
2016,8,14,10,15,852.5,137.0,3.65,30.5,833.5,1027.27,740.15
2016,8,14,10,30,860.0,139.0,3.7,31.0,863.0,1032.3,741.22
2016,8,14,10,45,861.5,143.0,3.75,32.0,884.0,1029.53,735.94
2016,8,14,11,0,863.0,147.0,3.8,33.0,905.0,1022.8,728.36
2016,8,14,11,15,866.5,148.0,3.85,33.0,920.0,997.09,711.76
2016,8,14,11,30,870.0,149.0,3.9,33.0,935.0,981.87,702.09
2016,8,14,11,45,870.5,150.0,3.95,33.5,941.5,960.21,686.84
2016,8,14,12,0,871.0,151.0,4.0,34.0,948.0,935.12,669.49
2016,8,14,12,15,871.0,151.5,4.05,34.0,947.0,905.86,650.82
2016,8,14,12,30,871.0,152.0,4.1,34.0,946.0,873.48,630.06
2016,8,14,12,45,889.0,138.5,4.15,34.5,942.5,840.65,607.67
2016,8,14,13,0,907.0,125.0,4.2,35.0,939.0,803.65,582.47
2016,8,14,13,15,903.0,124.0,4.25,35.0,922.5,757.49,550.95
2016,8,14,13,30,899.0,123.0,4.3,35.0,906.0,709.07,516.53
2016,8,14,13,45,885.5,126.5,4.35,35.0,880.0,656.42,478.17
2016,8,14,14,0,872.0,130.0,4.4,35.0,854.0,602.74,438.05
2016,8,14,14,15,863.5,128.0,4.45,34.5,823.0,546.62,395.92
2016,8,14,14,30,855.0,126.0,4.5,34.0,792.0,488.54,350.87
2016,8,14,14,45,838.0,126.5,4.6,34.0,753.5,428.5,302.4
2016,8,14,15,0,821.0,127.0,4.7,34.0,715.0,369.13,253.38
2016,8,14,15,15,806.0,123.5,4.75,33.5,672.5,308.19,203.05
2016,8,14,15,30,791.0,120.0,4.8,33.0,630.0,248.35,154.19
2016,8,14,15,45,768.5,117.0,4.85,32.5,582.5,189.21,109.53
2016,8,14,16,0,746.0,114.0,4.9,32.0,535.0,125.85,69.89
2016,8,14,16,15,720.5,109.0,4.9,31.0,485.5,75.65,57.1
2016,8,14,16,30,695.0,104.0,4.9,30.0,436.0,73.8,56.05
2016,8,14,16,45,660.0,98.0,4.9,29.5,384.0,71.02,54.04
2016,8,14,17,0,625.0,92.0,4.9,29.0,332.0,68.12,51.89
2016,8,14,17,15,578.5,84.5,4.85,27.5,280.5,63.85,48.71
2016,8,14,17,30,532.0,77.0,4.8,26.0,229.0,59.46,45.28
2016,8,14,17,45,466.5,66.5,4.75,25.0,180.0,52.32,39.2
2016,8,14,18,0,401.0,56.0,4.7,24.0,131.0,44.97,32.69
2016,8,14,18,15,304.0,42.5,4.6,23.0,89.0,32.79,21.82
2016,8,14,18,30,207.0,29.0,4.5,22.0,47.0,22.52,10.83
2016,8,14,18,45,103.5,14.5,4.45,21.0,23.5,12.38,0.0
2016,8,14,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.5,16.5,3.4,13.5,35.5,104.41,22.35
2016,8,15,6,0,341.0,33.0,3.6,14.0,71.0,220.7,169.24
2016,8,15,6,15,434.5,43.0,3.6,14.5,117.5,300.48,243.51
2016,8,15,6,30,528.0,53.0,3.6,15.0,164.0,390.02,321.59
2016,8,15,6,45,590.0,60.0,3.6,16.0,216.0,465.17,384.82
2016,8,15,7,0,652.0,67.0,3.6,17.0,268.0,544.97,448.81
2016,8,15,7,15,693.0,72.5,3.5,17.5,321.5,611.81,500.11
2016,8,15,7,30,734.0,78.0,3.4,18.0,375.0,676.35,546.42
2016,8,15,7,45,764.5,82.0,3.35,19.0,428.0,735.58,586.19
2016,8,15,8,0,795.0,86.0,3.3,20.0,481.0,794.32,624.21
2016,8,15,8,15,817.0,89.5,3.25,20.5,531.5,844.15,655.9
2016,8,15,8,30,839.0,93.0,3.2,21.0,582.0,892.14,685.6
2016,8,15,8,45,856.0,95.5,3.2,22.0,629.0,932.1,708.14
2016,8,15,9,0,873.0,98.0,3.2,23.0,676.0,958.6,721.18
2016,8,15,9,15,885.5,100.5,3.2,23.5,718.0,988.06,737.59
2016,8,15,9,30,898.0,103.0,3.2,24.0,760.0,1014.16,751.62
2016,8,15,9,45,913.5,102.0,3.25,25.0,797.5,1035.79,761.6
2016,8,15,10,0,929.0,101.0,3.3,26.0,835.0,1053.78,769.22
2016,8,15,10,15,936.0,102.0,3.35,26.5,865.0,1061.57,771.84
2016,8,15,10,30,943.0,103.0,3.4,27.0,895.0,1065.3,772.06
2016,8,15,10,45,948.0,104.0,3.5,28.0,917.5,1062.9,767.4
2016,8,15,11,0,953.0,105.0,3.6,29.0,940.0,1056.36,760.25
2016,8,15,11,15,956.0,106.0,3.7,29.5,955.0,1043.74,750.88
2016,8,15,11,30,959.0,107.0,3.8,30.0,970.0,1027.06,739.05
2016,8,15,11,45,960.5,107.0,3.95,30.5,977.0,1004.02,723.52
2016,8,15,12,0,962.0,107.0,4.1,31.0,984.0,977.19,705.56
2016,8,15,12,15,961.5,107.0,4.2,31.0,983.0,944.94,685.15
2016,8,15,12,30,961.0,107.0,4.3,31.0,982.0,909.26,662.37
2016,8,15,12,45,950.5,112.5,4.4,31.5,971.0,867.3,633.94
2016,8,15,13,0,940.0,118.0,4.5,32.0,960.0,822.83,603.67
2016,8,15,13,15,937.0,117.0,4.55,32.0,943.0,775.9,571.58
2016,8,15,13,30,934.0,116.0,4.6,32.0,926.0,726.52,536.02
2016,8,15,13,45,928.0,115.0,4.7,32.0,901.5,673.06,496.87
2016,8,15,14,0,922.0,114.0,4.8,32.0,877.0,617.86,455.31
2016,8,15,14,15,914.5,112.5,4.8,31.5,846.0,560.01,411.04
2016,8,15,14,30,907.0,111.0,4.8,31.0,815.0,501.07,364.39
2016,8,15,14,45,896.5,109.0,4.85,31.0,777.0,439.74,313.85
2016,8,15,15,0,886.0,107.0,4.9,31.0,739.0,378.19,261.89
2016,8,15,15,15,872.5,104.5,4.9,30.5,696.0,315.51,209.0
2016,8,15,15,30,859.0,102.0,4.9,30.0,653.0,247.78,153.01
2016,8,15,15,45,841.5,98.5,4.9,30.0,605.0,184.71,104.25
2016,8,15,16,0,824.0,95.0,4.9,30.0,557.0,123.5,66.53
2016,8,15,16,15,800.5,91.0,4.8,29.0,506.0,71.15,53.88
2016,8,15,16,30,777.0,87.0,4.7,28.0,455.0,69.26,52.74
2016,8,15,16,45,745.0,82.5,4.65,27.5,401.5,66.8,50.97
2016,8,15,17,0,713.0,78.0,4.6,27.0,348.0,58.9,44.54
2016,8,15,17,15,667.5,72.0,4.5,25.5,294.5,55.27,41.81
2016,8,15,17,30,622.0,66.0,4.4,24.0,241.0,51.56,38.88
2016,8,15,17,45,555.0,58.0,4.3,23.0,190.0,46.03,34.11
2016,8,15,18,0,488.0,50.0,4.2,22.0,139.0,40.41,29.05
2016,8,15,18,15,379.0,38.5,4.05,21.0,94.5,31.48,20.85
2016,8,15,18,30,270.0,27.0,3.9,20.0,50.0,22.38,10.16
2016,8,15,18,45,135.0,13.5,3.75,19.0,25.0,11.52,0.0
2016,8,15,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.5,17.5,3.15,13.5,32.0,89.59,8.14
2016,8,16,6,0,277.0,35.0,3.4,14.0,64.0,193.57,147.32
2016,8,16,6,15,370.0,46.5,3.35,14.5,109.0,271.51,219.75
2016,8,16,6,30,463.0,58.0,3.3,15.0,154.0,359.26,296.18
2016,8,16,6,45,524.5,67.0,3.3,16.0,204.5,433.49,358.65
2016,8,16,7,0,586.0,76.0,3.3,17.0,255.0,512.42,422.11
2016,8,16,7,15,629.5,82.5,3.25,17.5,307.5,579.56,474.33
2016,8,16,7,30,673.0,89.0,3.2,18.0,360.0,648.48,524.89
2016,8,16,7,45,704.0,94.5,3.2,19.0,412.0,707.43,565.0
2016,8,16,8,0,735.0,100.0,3.2,20.0,464.0,766.2,603.65
2016,8,16,8,15,759.0,104.5,3.2,21.0,513.5,812.06,631.88
2016,8,16,8,30,783.0,109.0,3.2,22.0,563.0,861.4,661.91
2016,8,16,8,45,800.5,113.0,3.2,23.0,609.5,902.17,685.26
2016,8,16,9,0,818.0,117.0,3.2,24.0,656.0,940.37,706.43
2016,8,16,9,15,832.0,119.5,3.25,24.5,697.5,970.59,723.69
2016,8,16,9,30,846.0,122.0,3.3,25.0,739.0,997.58,738.76
2016,8,16,9,45,847.5,129.5,3.35,26.0,772.5,1014.25,745.55
2016,8,16,10,0,849.0,137.0,3.4,27.0,806.0,1026.97,749.87
2016,8,16,10,15,857.0,139.0,3.45,27.5,835.5,1036.29,753.59
2016,8,16,10,30,865.0,141.0,3.5,28.0,865.0,1041.7,754.91
2016,8,16,10,45,870.5,142.0,3.6,29.0,887.0,1025.44,741.3
2016,8,16,11,0,876.0,143.0,3.7,30.0,909.0,1019.5,734.66
2016,8,16,11,15,879.5,144.0,3.75,30.5,924.0,1007.76,725.47
2016,8,16,11,30,883.0,145.0,3.8,31.0,939.0,992.23,714.0
2016,8,16,11,45,885.5,145.0,3.9,31.5,946.0,971.14,699.36
2016,8,16,12,0,888.0,145.0,4.0,32.0,953.0,946.48,682.48
2016,8,16,12,15,888.0,145.0,4.05,32.0,952.0,916.2,663.04
2016,8,16,12,30,888.0,145.0,4.1,32.0,951.0,882.73,641.45
2016,8,16,12,45,879.5,148.5,4.2,32.0,940.5,842.4,615.38
2016,8,16,13,0,871.0,152.0,4.3,32.0,930.0,807.7,592.46
2016,8,16,13,15,867.0,151.0,4.35,32.0,913.0,761.19,559.76
2016,8,16,13,30,863.0,150.0,4.4,32.0,896.0,712.52,524.86
2016,8,16,13,45,860.0,146.5,4.5,32.0,873.0,660.39,486.8
2016,8,16,14,0,857.0,143.0,4.6,32.0,850.0,606.51,446.35
2016,8,16,14,15,848.5,140.5,4.6,31.5,819.0,549.12,402.78
2016,8,16,14,30,840.0,138.0,4.6,31.0,788.0,491.0,357.15
2016,8,16,14,45,831.5,134.0,4.65,31.0,751.5,431.2,308.22
2016,8,16,15,0,823.0,130.0,4.7,31.0,715.0,371.22,257.93
2016,8,16,15,15,808.0,126.5,4.7,30.5,672.0,309.95,206.7
2016,8,16,15,30,793.0,123.0,4.7,30.0,629.0,249.8,157.05
2016,8,16,15,45,798.0,102.5,4.7,30.0,579.5,180.99,103.2
2016,8,16,16,0,803.0,82.0,4.7,30.0,530.0,111.74,58.25
2016,8,16,16,15,756.5,92.0,4.7,29.0,483.0,71.33,54.05
2016,8,16,16,30,710.0,102.0,4.7,28.0,436.0,72.91,55.82
2016,8,16,16,45,678.5,95.5,4.7,27.5,384.0,69.73,53.45
2016,8,16,17,0,647.0,89.0,4.7,27.0,332.0,66.41,50.9
2016,8,16,17,15,599.0,81.5,4.6,25.5,279.5,62.01,47.57
2016,8,16,17,30,551.0,74.0,4.5,24.0,227.0,57.49,43.96
2016,8,16,17,45,484.0,64.0,4.4,23.0,177.5,50.65,38.06
2016,8,16,18,0,417.0,54.0,4.3,22.0,128.0,43.63,31.74
2016,8,16,18,15,312.0,40.5,4.2,21.0,85.5,33.14,22.14
2016,8,16,18,30,207.0,27.0,4.1,20.0,43.0,21.02,8.31
2016,8,16,18,45,103.5,13.5,4.05,19.5,21.5,11.52,0.0
2016,8,16,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,5,45,118.5,17.5,2.95,14.5,29.5,81.49,0.0
2016,8,17,6,0,237.0,35.0,3.2,15.0,59.0,174.98,131.51
2016,8,17,6,15,327.5,47.5,3.2,15.5,102.5,248.54,200.15
2016,8,17,6,30,418.0,60.0,3.2,16.0,146.0,336.3,276.24
2016,8,17,6,45,480.0,69.5,3.25,17.0,195.0,409.33,337.71
2016,8,17,7,0,542.0,79.0,3.3,18.0,244.0,487.16,400.46
2016,8,17,7,15,586.5,86.5,3.3,18.5,295.5,554.33,452.95
2016,8,17,7,30,631.0,94.0,3.3,19.0,347.0,623.48,504.52
2016,8,17,7,45,572.0,120.0,3.3,20.0,373.0,631.57,506.72
2016,8,17,8,0,513.0,146.0,3.3,21.0,399.0,624.55,497.24
2016,8,17,8,15,629.0,131.0,3.3,22.0,473.0,735.53,576.13
2016,8,17,8,30,745.0,116.0,3.3,23.0,547.0,841.7,646.86
2016,8,17,8,45,763.5,120.0,3.3,24.0,592.0,876.74,665.99
2016,8,17,9,0,782.0,124.0,3.3,25.0,637.0,915.07,687.54
2016,8,17,9,15,796.5,127.5,3.35,25.5,678.5,946.24,705.57
2016,8,17,9,30,811.0,131.0,3.4,26.0,720.0,974.3,721.47
2016,8,17,9,45,834.5,126.5,3.45,27.0,758.5,999.13,733.73
2016,8,17,10,0,858.0,122.0,3.5,28.0,797.0,1007.61,735.26
2016,8,17,10,15,866.0,124.0,3.55,28.5,826.5,1016.91,739.03
2016,8,17,10,30,874.0,126.0,3.6,29.0,856.0,1022.39,740.43
2016,8,17,10,45,879.0,127.5,3.7,30.0,878.0,1020.44,736.05
2016,8,17,11,0,884.0,129.0,3.8,31.0,900.0,1014.61,729.35
2016,8,17,11,15,888.0,130.0,3.85,31.5,915.0,1003.41,720.51
2016,8,17,11,30,892.0,131.0,3.9,32.0,930.0,988.38,709.36
2016,8,17,11,45,893.0,132.0,4.0,32.5,937.0,966.79,694.39
2016,8,17,12,0,894.0,133.0,4.1,33.0,944.0,941.64,677.2
2016,8,17,12,15,894.0,132.5,4.15,33.0,943.0,910.84,657.44
2016,8,17,12,30,894.0,132.0,4.2,33.0,942.0,876.84,635.53
2016,8,17,12,45,877.5,140.5,4.3,33.5,929.0,834.41,606.82
2016,8,17,13,0,861.0,149.0,4.4,34.0,916.0,797.74,581.48
2016,8,17,13,15,857.0,148.0,4.45,34.0,899.5,751.63,549.22
2016,8,17,13,30,853.0,147.0,4.5,34.0,883.0,703.39,514.79
2016,8,17,13,45,848.0,144.5,4.6,34.0,859.0,651.34,476.95
2016,8,17,14,0,843.0,142.0,4.7,34.0,835.0,597.74,436.97
2016,8,17,14,15,834.5,140.0,4.75,33.5,804.5,541.45,394.56
2016,8,17,14,30,826.0,138.0,4.8,33.0,774.0,484.45,350.11
2016,8,17,14,45,815.5,134.0,4.9,33.0,737.0,424.62,301.56
2016,8,17,15,0,805.0,130.0,5.0,33.0,700.0,364.87,251.88
2016,8,17,15,15,789.5,126.5,5.0,32.5,657.5,304.52,201.73
2016,8,17,15,30,774.0,123.0,5.0,32.0,615.0,245.36,153.26
2016,8,17,15,45,756.0,118.0,5.05,31.5,568.5,180.12,103.74
2016,8,17,16,0,738.0,113.0,5.1,31.0,522.0,122.3,68.55
2016,8,17,16,15,711.5,108.0,5.05,30.0,472.0,75.3,57.12
2016,8,17,16,30,685.0,103.0,5.0,29.0,422.0,73.42,56.02
2016,8,17,16,45,651.5,96.5,5.0,28.5,371.0,70.28,53.69
2016,8,17,17,0,618.0,90.0,5.0,28.0,320.0,66.99,51.19
2016,8,17,17,15,569.0,82.0,4.85,26.5,268.5,62.27,47.59
2016,8,17,17,30,520.0,74.0,4.7,25.0,217.0,57.4,43.69
2016,8,17,17,45,451.0,63.5,4.6,24.0,168.5,50.17,37.45
2016,8,17,18,0,382.0,53.0,4.5,23.0,120.0,42.74,30.8
2016,8,17,18,15,279.5,39.0,4.4,22.0,79.0,30.14,19.43
2016,8,17,18,30,177.0,25.0,4.3,21.0,38.0,19.44,6.11
2016,8,17,18,45,88.5,12.5,4.25,20.0,19.0,10.67,0.0
2016,8,17,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,94.0,17.5,2.95,14.5,27.0,71.51,0.0
2016,8,18,6,0,188.0,35.0,3.2,15.0,54.0,153.28,113.9
2016,8,18,6,15,274.5,50.0,3.2,15.5,96.0,225.36,181.09
2016,8,18,6,30,361.0,65.0,3.2,16.0,138.0,307.09,252.26
2016,8,18,6,45,417.5,77.5,3.2,17.0,185.5,375.52,310.1
2016,8,18,7,0,474.0,90.0,3.2,18.0,233.0,448.8,369.46
2016,8,18,7,15,520.0,99.0,3.15,18.5,283.0,520.99,425.99
2016,8,18,7,30,566.0,108.0,3.1,19.0,333.0,590.49,478.43
2016,8,18,7,45,534.0,128.5,3.05,20.0,364.0,603.6,484.64
2016,8,18,8,0,502.0,149.0,3.0,21.0,395.0,619.85,492.74
2016,8,18,8,15,588.0,144.5,2.95,22.0,461.5,715.49,560.17
2016,8,18,8,30,674.0,140.0,2.9,23.0,528.0,806.53,620.13
2016,8,18,8,45,688.5,148.0,2.9,24.0,572.0,846.3,642.86
2016,8,18,9,0,703.0,156.0,2.9,25.0,616.0,883.69,663.87
2016,8,18,9,15,719.0,160.0,2.9,25.5,656.5,915.42,682.05
2016,8,18,9,30,735.0,164.0,2.9,26.0,697.0,944.32,698.21
2016,8,18,9,45,699.5,193.5,2.95,27.0,720.0,946.44,695.64
2016,8,18,10,0,664.0,223.0,3.0,28.0,743.0,943.09,689.84
2016,8,18,10,15,674.5,226.5,3.05,28.5,772.0,955.57,696.01
2016,8,18,10,30,685.0,230.0,3.1,29.0,801.0,964.62,699.88
2016,8,18,10,45,681.0,240.0,3.2,30.0,819.5,962.08,695.32
2016,8,18,11,0,677.0,250.0,3.3,31.0,838.0,956.03,688.28
2016,8,18,11,15,682.0,251.5,3.4,31.5,853.0,947.19,681.28
2016,8,18,11,30,687.0,253.0,3.5,32.0,868.0,934.9,672.09
2016,8,18,11,45,683.5,258.0,3.65,32.5,873.0,914.56,657.78
2016,8,18,12,0,680.0,263.0,3.8,33.0,878.0,891.21,641.47
2016,8,18,12,15,680.0,262.5,3.85,33.0,877.5,863.18,622.94
2016,8,18,12,30,680.0,262.0,3.9,33.0,877.0,832.46,602.44
2016,8,18,12,45,689.0,254.0,4.0,33.5,871.5,799.91,579.72
2016,8,18,13,0,698.0,246.0,4.1,34.0,866.0,764.46,554.71
2016,8,18,13,15,693.0,244.0,4.15,34.0,849.5,721.33,524.75
2016,8,18,13,30,688.0,242.0,4.2,34.0,833.0,676.66,493.14
2016,8,18,13,45,680.0,238.5,4.3,34.0,809.5,627.63,457.89
2016,8,18,14,0,672.0,235.0,4.4,34.0,786.0,577.86,421.21
2016,8,18,14,15,661.0,230.5,4.45,33.5,755.5,525.28,382.24
2016,8,18,14,30,650.0,226.0,4.5,33.0,725.0,472.79,342.12
2016,8,18,14,45,637.5,219.5,4.6,33.0,689.5,418.52,299.02
2016,8,18,15,0,625.0,213.0,4.7,33.0,654.0,365.02,255.64
2016,8,18,15,15,606.5,206.0,4.75,32.5,612.0,310.6,211.78
2016,8,18,15,30,588.0,199.0,4.8,32.0,570.0,256.53,168.83
2016,8,18,15,45,567.5,189.0,4.85,31.5,525.5,203.45,129.39
2016,8,18,16,0,547.0,179.0,4.9,31.0,481.0,152.93,98.37
2016,8,18,16,15,517.5,168.5,4.9,30.0,432.5,112.44,87.73
2016,8,18,16,30,488.0,158.0,4.9,29.0,384.0,107.35,84.21
2016,8,18,16,45,453.5,144.5,4.95,28.0,335.0,99.96,78.67
2016,8,18,17,0,419.0,131.0,5.0,27.0,286.0,92.23,72.71
2016,8,18,17,15,372.0,115.5,4.9,25.5,237.0,82.67,65.14
2016,8,18,17,30,325.0,100.0,4.8,24.0,188.0,72.73,56.98
2016,8,18,17,45,267.5,81.0,4.7,23.0,143.0,60.88,46.76
2016,8,18,18,0,210.0,62.0,4.6,22.0,98.0,47.17,34.65
2016,8,18,18,15,142.0,41.0,4.5,21.0,61.5,31.75,20.72
2016,8,18,18,30,74.0,20.0,4.4,20.0,25.0,15.93,2.78
2016,8,18,18,45,37.0,10.0,4.35,19.5,12.5,8.54,0.0
2016,8,18,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,65.0,16.5,3.1,14.5,22.5,51.33,0.0
2016,8,19,6,0,130.0,33.0,3.3,15.0,45.0,113.04,82.15
2016,8,19,6,15,201.5,52.0,3.3,15.5,85.5,190.91,152.79
2016,8,19,6,30,273.0,71.0,3.3,16.0,126.0,264.95,217.36
2016,8,19,6,45,328.0,87.5,3.35,17.0,172.0,332.63,274.73
2016,8,19,7,0,383.0,104.0,3.4,18.0,218.0,405.12,333.92
2016,8,19,7,15,428.0,116.5,3.35,18.5,267.0,469.89,385.33
2016,8,19,7,30,473.0,129.0,3.3,19.0,316.0,537.4,437.04
2016,8,19,7,45,504.5,140.5,3.25,19.5,365.0,595.01,479.32
2016,8,19,8,0,536.0,152.0,3.2,20.0,414.0,653.2,520.74
2016,8,19,8,15,563.5,161.0,3.15,20.5,461.5,705.12,556.36
2016,8,19,8,30,591.0,170.0,3.1,21.0,509.0,764.27,596.02
2016,8,19,8,45,608.0,179.0,3.1,22.0,552.5,805.39,620.78
2016,8,19,9,0,625.0,188.0,3.1,23.0,596.0,844.44,643.7
2016,8,19,9,15,642.0,194.0,3.15,23.5,636.0,878.05,664.06
2016,8,19,9,30,659.0,200.0,3.2,24.0,676.0,909.04,682.49
2016,8,19,9,45,651.5,216.0,3.25,25.0,706.0,922.86,687.89
2016,8,19,10,0,644.0,232.0,3.3,26.0,736.0,932.99,690.79
2016,8,19,10,15,654.5,236.0,3.4,26.5,764.5,945.9,697.61
2016,8,19,10,30,665.0,240.0,3.5,27.0,793.0,955.43,702.21
2016,8,19,10,45,670.5,244.5,3.6,28.0,814.5,956.95,700.13
2016,8,19,11,0,676.0,249.0,3.7,29.0,836.0,954.96,695.87
2016,8,19,11,15,681.0,251.0,3.8,29.0,850.5,946.57,690.33
2016,8,19,11,30,686.0,253.0,3.9,29.0,865.0,934.72,682.57
2016,8,19,11,45,687.5,254.5,4.05,29.5,871.5,915.74,668.96
2016,8,19,12,0,689.0,256.0,4.2,30.0,878.0,893.6,653.22
2016,8,19,12,15,689.0,255.5,4.3,30.0,877.0,865.32,634.36
2016,8,19,12,30,689.0,255.0,4.4,30.0,876.0,834.32,613.45
2016,8,19,12,45,688.0,253.0,4.55,30.5,867.5,798.67,588.09
2016,8,19,13,0,687.0,251.0,4.7,31.0,859.0,760.77,560.98
2016,8,19,13,15,681.5,248.5,4.75,30.5,842.5,717.19,531.3
2016,8,19,13,30,676.0,246.0,4.8,30.0,826.0,672.18,499.85
2016,8,19,13,45,666.5,243.5,4.9,30.0,802.0,623.51,464.1
2016,8,19,14,0,657.0,241.0,5.0,30.0,778.0,574.26,427.01
2016,8,19,14,15,645.5,236.5,5.05,29.5,747.5,522.12,387.51
2016,8,19,14,30,634.0,232.0,5.1,29.0,717.0,470.15,346.96
2016,8,19,14,45,617.5,226.5,5.15,29.0,680.0,415.93,303.04
2016,8,19,15,0,601.0,221.0,5.2,29.0,643.0,361.74,258.41
2016,8,19,15,15,582.0,213.5,5.2,28.5,601.5,307.84,214.24
2016,8,19,15,30,563.0,206.0,5.2,28.0,560.0,255.88,172.27
2016,8,19,15,45,536.5,197.5,5.2,27.5,514.0,204.4,133.72
2016,8,19,16,0,510.0,189.0,5.2,27.0,468.0,156.22,104.0
2016,8,19,16,15,480.5,177.5,5.15,26.0,420.5,117.7,93.61
2016,8,19,16,30,451.0,166.0,5.1,25.0,373.0,112.14,89.67
2016,8,19,16,45,410.0,152.5,5.1,24.0,323.0,104.84,84.14
2016,8,19,17,0,369.0,139.0,5.1,23.0,273.0,99.93,80.5
2016,8,19,17,15,324.0,121.0,5.0,22.0,225.5,88.04,70.7
2016,8,19,17,30,279.0,103.0,4.9,21.0,178.0,75.8,60.33
2016,8,19,17,45,222.0,82.0,4.8,20.5,133.0,61.19,47.48
2016,8,19,18,0,165.0,61.0,4.7,20.0,88.0,46.22,34.07
2016,8,19,18,15,109.0,38.5,4.6,19.0,54.0,29.83,19.16
2016,8,19,18,30,53.0,16.0,4.5,18.0,20.0,12.87,0.0
2016,8,19,18,45,26.5,8.0,4.4,17.5,10.0,6.83,0.0
2016,8,19,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
