Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,5,45,48.0,14.5,2.85,14.5,19.0,41.31,0.0
2016,8,20,6,0,96.0,29.0,3.1,15.0,38.0,91.22,64.63
2016,8,20,6,15,156.0,51.0,3.1,15.5,77.0,155.08,123.33
2016,8,20,6,30,216.0,73.0,3.1,16.0,116.0,223.65,183.15
2016,8,20,6,45,266.5,93.0,3.1,16.5,161.5,288.76,238.92
2016,8,20,7,0,317.0,113.0,3.1,17.0,207.0,358.18,296.54
2016,8,20,7,15,359.5,129.0,3.1,17.5,255.0,435.62,358.29
2016,8,20,7,30,402.0,145.0,3.1,18.0,303.0,502.19,409.72
2016,8,20,7,45,447.5,147.0,3.1,19.0,345.5,557.44,450.48
2016,8,20,8,0,493.0,149.0,3.1,20.0,388.0,614.38,491.24
2016,8,20,8,15,508.0,171.5,3.1,20.5,440.5,669.42,529.19
2016,8,20,8,30,523.0,194.0,3.1,21.0,493.0,722.94,565.07
2016,8,20,8,45,544.5,203.0,3.15,21.5,536.5,765.85,593.34
2016,8,20,9,0,566.0,212.0,3.2,22.0,580.0,807.33,620.18
2016,8,20,9,15,583.5,219.0,3.3,22.5,619.5,840.9,641.41
2016,8,20,9,30,601.0,226.0,3.4,23.0,659.0,878.69,665.2
2016,8,20,9,45,639.0,218.5,3.5,24.0,699.5,913.92,686.46
2016,8,20,10,0,677.0,211.0,3.6,25.0,740.0,946.06,704.63
2016,8,20,10,15,687.0,215.0,3.75,25.5,768.0,958.53,711.22
2016,8,20,10,30,697.0,219.0,3.9,26.0,796.0,967.54,715.73
2016,8,20,10,45,704.5,221.0,4.05,27.0,818.0,968.46,713.53
2016,8,20,11,0,712.0,223.0,4.2,28.0,840.0,965.79,709.12
2016,8,20,11,15,717.0,224.5,4.35,28.0,854.0,956.57,703.29
2016,8,20,11,30,722.0,226.0,4.5,28.0,868.0,943.82,695.2
2016,8,20,11,45,725.5,226.0,4.7,28.5,875.0,924.72,682.03
2016,8,20,12,0,729.0,226.0,4.9,29.0,882.0,902.31,666.79
2016,8,20,12,15,728.5,226.0,5.0,29.0,881.0,873.21,647.23
2016,8,20,12,30,728.0,226.0,5.1,29.0,880.0,841.28,625.49
2016,8,20,12,45,702.5,239.0,5.25,29.0,865.0,798.35,595.46
2016,8,20,13,0,677.0,252.0,5.4,29.0,850.0,754.39,564.24
2016,8,20,13,15,672.0,249.5,5.45,28.5,833.5,711.52,534.41
2016,8,20,13,30,667.0,247.0,5.5,28.0,817.0,667.2,502.78
2016,8,20,13,45,665.0,240.5,5.55,28.0,795.0,620.24,467.51
2016,8,20,14,0,663.0,234.0,5.6,28.0,773.0,572.02,430.44
2016,8,20,14,15,652.0,229.5,5.6,27.5,743.0,519.8,390.11
2016,8,20,14,30,641.0,225.0,5.6,27.0,713.0,467.69,348.71
2016,8,20,14,45,633.5,216.0,5.65,26.5,678.5,413.83,304.9
2016,8,20,15,0,626.0,207.0,5.7,26.0,644.0,360.19,260.2
2016,8,20,15,15,607.5,200.0,5.65,25.5,602.5,305.64,214.55
2016,8,20,15,30,589.0,193.0,5.6,25.0,561.0,251.56,170.09
2016,8,20,15,45,573.0,182.0,5.6,24.5,517.0,198.35,129.2
2016,8,20,16,0,557.0,171.0,5.6,24.0,473.0,147.17,96.97
2016,8,20,16,15,527.5,161.0,5.5,23.0,425.0,108.23,86.8
2016,8,20,16,30,498.0,151.0,5.4,22.0,377.0,103.3,83.27
2016,8,20,16,45,467.5,137.0,5.35,21.5,329.0,95.47,76.99
2016,8,20,17,0,437.0,123.0,5.3,21.0,281.0,87.28,70.28
2016,8,20,17,15,388.5,108.5,5.15,20.0,232.0,78.2,62.76
2016,8,20,17,30,340.0,94.0,5.0,19.0,183.0,68.8,54.71
2016,8,20,17,45,283.5,76.0,4.9,18.5,138.5,56.48,43.74
2016,8,20,18,0,227.0,58.0,4.8,18.0,94.0,43.75,32.17
2016,8,20,18,15,152.0,38.0,4.65,17.5,58.0,29.56,18.88
2016,8,20,18,30,77.0,18.0,4.5,17.0,22.0,14.38,0.0
2016,8,20,18,45,38.5,9.0,4.35,16.5,11.0,7.68,0.0
2016,8,20,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,68.5,15.5,3.7,14.5,22.0,51.42,0.0
2016,8,21,6,0,137.0,31.0,3.9,15.0,44.0,126.31,90.16
2016,8,21,6,15,214.0,49.5,4.0,15.5,84.0,195.74,156.51
2016,8,21,6,30,291.0,68.0,4.1,16.0,124.0,273.29,224.5
2016,8,21,6,45,355.5,82.0,4.2,16.5,171.5,345.03,286.31
2016,8,21,7,0,420.0,96.0,4.3,17.0,219.0,422.6,350.97
2016,8,21,7,15,466.0,107.0,4.2,17.5,268.5,488.19,403.42
2016,8,21,7,30,512.0,118.0,4.1,18.0,318.0,556.53,456.21
2016,8,21,7,45,550.5,126.0,4.1,18.5,368.0,617.35,501.67
2016,8,21,8,0,589.0,134.0,4.1,19.0,418.0,687.76,552.4
2016,8,21,8,15,616.0,141.0,4.05,19.5,466.0,739.76,587.69
2016,8,21,8,30,643.0,148.0,4.0,20.0,514.0,790.75,621.5
2016,8,21,8,45,666.5,153.0,3.95,21.0,559.5,834.88,648.43
2016,8,21,9,0,690.0,158.0,3.9,22.0,605.0,877.07,673.41
2016,8,21,9,15,706.5,162.5,3.9,22.5,645.5,909.59,692.78
2016,8,21,9,30,723.0,167.0,3.9,23.0,686.0,939.32,710.12
2016,8,21,9,45,702.5,188.5,3.95,24.0,713.0,947.47,711.58
2016,8,21,10,0,682.0,210.0,4.0,25.0,740.0,951.11,710.26
2016,8,21,10,15,692.0,213.5,4.1,25.5,769.0,963.04,716.36
2016,8,21,10,30,702.0,217.0,4.2,26.0,798.0,971.49,720.16
2016,8,21,10,45,714.0,217.0,4.3,26.5,821.0,974.79,720.64
2016,8,21,11,0,726.0,217.0,4.4,27.0,844.0,974.42,718.83
2016,8,21,11,15,731.0,218.5,4.55,27.0,858.5,964.99,712.77
2016,8,21,11,30,736.0,220.0,4.7,27.0,873.0,951.98,704.81
2016,8,21,11,45,742.5,218.0,4.85,27.5,881.0,933.4,691.79
2016,8,21,12,0,749.0,216.0,5.0,28.0,889.0,911.36,676.46
2016,8,21,12,15,749.0,216.0,5.1,28.0,887.5,882.16,657.11
2016,8,21,12,30,749.0,216.0,5.2,28.0,886.0,850.03,635.12
2016,8,21,12,45,755.5,209.5,5.35,28.0,879.5,814.41,610.81
2016,8,21,13,0,762.0,203.0,5.5,28.0,873.0,775.88,583.92
2016,8,21,13,15,757.0,201.0,5.6,27.5,856.5,730.36,552.15
2016,8,21,13,30,752.0,199.0,5.7,27.0,840.0,683.12,518.27
2016,8,21,13,45,747.5,195.0,5.85,27.0,816.5,632.99,480.48
2016,8,21,14,0,743.0,191.0,6.0,27.0,793.0,581.58,440.66
2016,8,21,14,15,732.0,187.5,6.0,26.5,762.0,526.26,397.32
2016,8,21,14,30,721.0,184.0,6.0,26.0,731.0,470.81,352.58
2016,8,21,14,45,708.0,179.0,6.05,26.0,694.0,413.55,304.7
2016,8,21,15,0,695.0,174.0,6.1,26.0,657.0,356.94,256.41
2016,8,21,15,15,677.0,168.5,6.05,25.5,615.0,299.57,207.78
2016,8,21,15,30,659.0,163.0,6.0,25.0,573.0,243.97,161.48
2016,8,21,15,45,633.5,157.0,5.95,24.5,526.5,189.06,119.48
2016,8,21,16,0,608.0,151.0,5.9,24.0,480.0,137.39,87.98
2016,8,21,16,15,578.0,143.0,5.75,23.0,431.0,98.84,78.9
2016,8,21,16,30,548.0,135.0,5.6,22.0,382.0,93.8,75.2
2016,8,21,16,45,505.0,125.5,5.5,21.5,331.5,88.46,71.0
2016,8,21,17,0,462.0,116.0,5.4,21.0,281.0,82.92,66.53
2016,8,21,17,15,411.5,102.5,5.25,20.0,232.0,74.36,59.42
2016,8,21,17,30,361.0,89.0,5.1,19.0,183.0,65.5,51.82
2016,8,21,17,45,293.0,72.5,4.95,18.5,137.5,54.07,41.61
2016,8,21,18,0,225.0,56.0,4.8,18.0,92.0,42.31,30.86
2016,8,21,18,15,148.5,36.5,4.7,17.5,56.5,27.93,17.31
2016,8,21,18,30,72.0,17.0,4.6,17.0,21.0,13.6,0.0
2016,8,21,18,45,36.0,8.5,4.5,16.5,10.5,7.26,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.0,15.5,3.7,13.5,21.0,38.16,0.0
2016,8,22,6,0,122.0,31.0,3.9,14.0,42.0,108.83,76.15
2016,8,22,6,15,196.5,50.0,3.95,14.5,81.5,188.08,150.58
2016,8,22,6,30,271.0,69.0,4.0,15.0,121.0,263.83,217.28
2016,8,22,6,45,328.5,85.0,4.1,15.5,167.5,332.58,276.76
2016,8,22,7,0,386.0,101.0,4.2,16.0,214.0,406.46,338.63
2016,8,22,7,15,432.0,113.5,4.1,16.5,263.0,472.27,391.63
2016,8,22,7,30,478.0,126.0,4.0,17.0,312.0,540.92,445.0
2016,8,22,7,45,512.0,136.5,3.9,18.0,361.0,599.7,487.9
2016,8,22,8,0,546.0,147.0,3.8,19.0,410.0,659.25,529.84
2016,8,22,8,15,573.5,155.0,3.75,19.5,457.0,710.41,565.17
2016,8,22,8,30,601.0,163.0,3.7,20.0,504.0,769.48,605.1
2016,8,22,8,45,621.0,170.5,3.7,21.0,548.0,812.12,631.28
2016,8,22,9,0,641.0,178.0,3.7,22.0,592.0,852.77,655.59
2016,8,22,9,15,657.5,183.5,3.75,22.5,632.0,885.58,675.59
2016,8,22,9,30,674.0,189.0,3.8,23.0,672.0,915.71,693.62
2016,8,22,9,45,697.0,188.0,3.9,23.5,708.5,942.49,709.57
2016,8,22,10,0,720.0,187.0,4.0,24.0,745.0,966.17,723.39
2016,8,22,10,15,729.5,189.5,4.1,24.5,773.0,976.63,728.33
2016,8,22,10,30,739.0,192.0,4.2,25.0,801.0,983.54,731.09
2016,8,22,10,45,749.5,192.0,4.35,26.0,823.5,985.14,729.28
2016,8,22,11,0,760.0,192.0,4.5,27.0,846.0,983.02,725.12
2016,8,22,11,15,764.5,193.0,4.65,27.0,860.0,972.31,718.42
2016,8,22,11,30,769.0,194.0,4.8,27.0,874.0,949.05,703.64
2016,8,22,11,45,775.5,191.5,4.95,27.5,881.5,930.26,690.47
2016,8,22,12,0,782.0,189.0,5.1,28.0,889.0,907.96,674.9
2016,8,22,12,15,782.0,188.5,5.25,28.0,887.5,878.39,655.67
2016,8,22,12,30,782.0,188.0,5.4,28.0,886.0,845.88,634.28
2016,8,22,12,45,740.5,211.5,5.55,28.0,866.5,804.58,604.8
2016,8,22,13,0,699.0,235.0,5.7,28.0,847.0,756.86,570.17
2016,8,22,13,15,694.0,232.5,5.75,27.5,831.0,713.11,539.4
2016,8,22,13,30,689.0,230.0,5.8,27.0,815.0,667.83,506.74
2016,8,22,13,45,689.5,222.0,5.9,27.0,793.5,620.07,470.67
2016,8,22,14,0,690.0,214.0,6.0,27.0,772.0,570.78,432.48
2016,8,22,14,15,679.5,210.0,6.0,26.5,741.5,517.82,391.07
2016,8,22,14,30,669.0,206.0,6.0,26.0,711.0,464.82,348.43
2016,8,22,14,45,661.5,198.0,6.05,26.0,676.5,410.08,302.73
2016,8,22,15,0,654.0,190.0,6.1,26.0,642.0,355.51,256.25
2016,8,22,15,15,636.0,184.0,6.05,25.0,600.5,300.1,209.92
2016,8,22,15,30,618.0,178.0,6.0,24.0,559.0,246.57,165.81
2016,8,22,15,45,599.0,168.5,6.0,23.5,514.5,192.45,124.2
2016,8,22,16,0,580.0,159.0,6.0,23.0,470.0,139.48,91.17
2016,8,22,16,15,550.0,150.0,5.9,22.5,422.0,101.96,81.73
2016,8,22,16,30,520.0,141.0,5.8,22.0,374.0,97.44,78.33
2016,8,22,16,45,484.5,129.0,5.7,21.5,324.5,90.65,72.9
2016,8,22,17,0,449.0,117.0,5.6,21.0,275.0,83.57,67.11
2016,8,22,17,15,398.5,103.5,5.35,20.0,226.5,75.03,60.01
2016,8,22,17,30,348.0,90.0,5.1,19.0,178.0,66.19,52.4
2016,8,22,17,45,284.5,72.5,4.9,18.5,133.5,54.09,41.58
2016,8,22,18,0,221.0,55.0,4.7,18.0,89.0,41.61,30.18
2016,8,22,18,15,143.0,35.0,4.5,17.5,53.5,27.29,16.5
2016,8,22,18,30,65.0,15.0,4.3,17.0,18.0,12.05,0.0
2016,8,22,18,45,32.5,7.5,4.1,16.5,9.0,6.4,0.0
2016,8,22,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,76.0,15.0,2.8,14.5,21.5,43.97,0.0
2016,8,23,6,0,152.0,30.0,3.1,15.0,43.0,133.72,92.44
2016,8,23,6,15,237.0,47.0,3.15,15.5,83.5,206.13,164.36
2016,8,23,6,30,322.0,64.0,3.2,16.0,124.0,287.95,236.01
2016,8,23,6,45,390.0,76.0,3.3,16.5,172.0,361.23,298.97
2016,8,23,7,0,458.0,88.0,3.4,17.0,220.0,440.68,364.8
2016,8,23,7,15,505.0,98.0,3.35,17.5,270.5,507.7,418.07
2016,8,23,7,30,552.0,108.0,3.3,18.0,321.0,584.9,476.94
2016,8,23,7,45,591.0,114.5,3.25,19.0,372.0,647.52,521.36
2016,8,23,8,0,630.0,121.0,3.2,20.0,423.0,710.69,564.12
2016,8,23,8,15,657.0,127.5,3.15,20.5,471.5,763.35,598.95
2016,8,23,8,30,684.0,134.0,3.1,21.0,520.0,814.92,632.17
2016,8,23,8,45,708.0,137.5,3.1,22.0,566.0,858.72,658.24
2016,8,23,9,0,732.0,141.0,3.1,23.0,612.0,900.5,682.39
2016,8,23,9,15,747.5,145.0,3.1,23.5,652.5,932.17,700.58
2016,8,23,9,30,763.0,149.0,3.1,24.0,693.0,960.89,716.71
2016,8,23,9,45,763.5,158.0,3.15,25.0,725.5,977.11,723.41
2016,8,23,10,0,764.0,167.0,3.2,26.0,758.0,989.6,727.8
2016,8,23,10,15,773.5,170.0,3.25,26.5,787.0,991.83,726.99
2016,8,23,10,30,783.0,173.0,3.3,27.0,816.0,999.38,729.9
2016,8,23,10,45,790.5,174.0,3.35,27.5,838.0,999.14,727.8
2016,8,23,11,0,798.0,175.0,3.4,28.0,860.0,995.09,723.42
2016,8,23,11,15,802.5,176.5,3.5,28.5,874.5,984.79,715.49
2016,8,23,11,30,807.0,178.0,3.6,29.0,889.0,970.76,705.27
2016,8,23,11,45,809.5,177.5,3.7,29.5,896.0,949.29,690.27
2016,8,23,12,0,812.0,177.0,3.8,30.0,903.0,924.36,673.1
2016,8,23,12,15,812.0,177.0,3.9,30.0,901.0,894.38,653.91
2016,8,23,12,30,812.0,177.0,4.0,30.0,899.0,861.35,632.59
2016,8,23,12,45,808.5,176.5,4.15,30.0,889.5,822.18,607.04
2016,8,23,13,0,805.0,176.0,4.3,30.0,880.0,780.58,578.37
2016,8,23,13,15,800.0,174.5,4.4,30.0,862.5,734.84,546.02
2016,8,23,13,30,795.0,173.0,4.5,30.0,845.0,687.24,511.59
2016,8,23,13,45,788.0,171.0,4.65,30.0,820.5,636.38,474.18
2016,8,23,14,0,781.0,169.0,4.8,30.0,796.0,584.33,434.85
2016,8,23,14,15,770.5,166.0,4.9,29.5,765.0,527.37,391.4
2016,8,23,14,30,760.0,163.0,5.0,29.0,734.0,470.52,346.5
2016,8,23,14,45,747.0,158.5,5.1,28.5,696.5,411.51,298.55
2016,8,23,15,0,734.0,154.0,5.2,28.0,659.0,353.06,249.78
2016,8,23,15,15,716.5,149.5,5.25,27.5,616.5,294.26,200.3
2016,8,23,15,30,699.0,145.0,5.3,27.0,574.0,237.09,153.02
2016,8,23,15,45,678.0,138.5,5.35,26.5,528.0,179.9,109.58
2016,8,23,16,0,657.0,132.0,5.4,26.0,482.0,125.31,76.94
2016,8,23,16,15,627.5,125.0,5.35,25.0,432.5,87.06,68.38
2016,8,23,16,30,598.0,118.0,5.3,24.0,383.0,84.26,66.53
2016,8,23,16,45,561.0,109.0,5.3,23.5,332.5,79.69,62.97
2016,8,23,17,0,524.0,100.0,5.3,23.0,282.0,74.91,59.14
2016,8,23,17,15,471.5,89.0,5.15,22.0,232.5,65.69,51.45
2016,8,23,17,30,419.0,78.0,5.0,21.0,183.0,58.27,45.09
2016,8,23,17,45,349.5,64.0,4.9,20.0,137.5,48.36,36.32
2016,8,23,18,0,280.0,50.0,4.8,19.0,92.0,38.2,27.06
2016,8,23,18,15,184.5,32.5,4.65,18.5,56.0,25.07,14.29
2016,8,23,18,30,89.0,15.0,4.5,18.0,20.0,11.68,0.0
2016,8,23,18,45,44.5,7.5,4.4,17.5,10.0,6.4,0.0
2016,8,23,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,5,45,121.5,14.0,2.85,13.5,24.0,61.95,0.0
2016,8,24,6,0,243.0,28.0,3.2,14.0,48.0,174.77,119.81
2016,8,24,6,15,343.5,40.5,3.2,14.5,92.0,257.02,205.98
2016,8,24,6,30,444.0,53.0,3.2,15.0,136.0,349.63,287.41
2016,8,24,6,45,513.5,61.5,3.25,15.5,186.5,428.11,354.79
2016,8,24,7,0,583.0,70.0,3.3,16.0,237.0,512.07,423.87
2016,8,24,7,15,628.0,77.0,3.25,16.5,289.5,581.18,478.02
2016,8,24,7,30,673.0,84.0,3.2,17.0,342.0,652.25,530.26
2016,8,24,7,45,707.5,89.0,3.15,18.0,394.5,713.68,572.25
2016,8,24,8,0,742.0,94.0,3.1,19.0,447.0,775.15,612.72
2016,8,24,8,15,766.0,98.0,3.1,19.5,496.5,820.89,642.06
2016,8,24,8,30,790.0,102.0,3.1,20.0,546.0,869.93,673.2
2016,8,24,8,45,808.5,105.0,3.1,21.0,592.5,910.63,696.55
2016,8,24,9,0,827.0,108.0,3.1,22.0,639.0,948.72,717.7
2016,8,24,9,15,841.0,111.0,3.15,22.5,680.5,979.51,735.4
2016,8,24,9,30,855.0,114.0,3.2,23.0,722.0,1007.01,750.84
2016,8,24,9,45,872.0,112.5,3.25,24.0,759.5,1016.34,752.77
2016,8,24,10,0,889.0,111.0,3.3,25.0,797.0,1034.52,760.78
2016,8,24,10,15,896.5,112.5,3.4,25.5,826.0,1042.62,764.05
2016,8,24,10,30,904.0,114.0,3.5,26.0,855.0,1046.75,764.95
2016,8,24,10,45,910.0,115.0,3.6,26.5,877.0,1044.81,762.07
2016,8,24,11,0,916.0,116.0,3.7,27.0,899.0,1038.83,756.73
2016,8,24,11,15,919.0,116.5,3.8,27.0,913.5,1025.36,748.14
2016,8,24,11,30,922.0,117.0,3.9,27.0,928.0,1007.96,737.11
2016,8,24,11,45,923.0,117.5,4.0,27.5,934.0,984.84,720.93
2016,8,24,12,0,924.0,118.0,4.1,28.0,940.0,958.04,702.4
2016,8,24,12,15,923.5,118.0,4.15,28.0,938.5,925.91,681.44
2016,8,24,12,30,923.0,118.0,4.2,28.0,937.0,890.47,658.19
2016,8,24,12,45,900.0,130.0,4.3,28.5,921.5,844.67,626.72
2016,8,24,13,0,877.0,142.0,4.4,29.0,906.0,797.12,593.89
2016,8,24,13,15,873.0,141.0,4.5,29.0,888.5,750.99,561.07
2016,8,24,13,30,869.0,140.0,4.6,29.0,871.0,707.34,529.09
2016,8,24,13,45,861.0,139.0,4.7,29.0,846.0,653.34,489.04
2016,8,24,14,0,853.0,138.0,4.8,29.0,821.0,598.02,446.85
2016,8,24,14,15,843.5,135.5,4.9,28.5,789.0,539.64,401.9
2016,8,24,14,30,834.0,133.0,5.0,28.0,757.0,480.68,354.85
2016,8,24,14,45,821.5,130.5,5.1,28.0,719.0,420.26,304.5
2016,8,24,15,0,809.0,128.0,5.2,28.0,681.0,360.13,253.24
2016,8,24,15,15,792.5,124.0,5.2,27.5,637.5,298.38,200.84
2016,8,24,15,30,776.0,120.0,5.2,27.0,594.0,238.01,150.57
2016,8,24,15,45,756.0,115.0,5.25,26.5,546.5,172.02,100.24
2016,8,24,16,0,736.0,110.0,5.3,26.0,499.0,113.73,65.92
2016,8,24,16,15,708.0,105.0,5.2,25.0,448.5,74.37,57.68
2016,8,24,16,30,680.0,100.0,5.1,24.0,398.0,72.39,56.45
2016,8,24,16,45,644.0,92.5,5.1,23.5,346.0,68.38,53.31
2016,8,24,17,0,608.0,85.0,5.1,23.0,294.0,64.21,49.95
2016,8,24,17,15,554.5,76.5,4.95,22.0,242.5,58.92,45.6
2016,8,24,17,30,501.0,68.0,4.8,21.0,191.0,53.49,40.93
2016,8,24,17,45,423.5,57.0,4.7,20.0,143.5,45.64,33.93
2016,8,24,18,0,346.0,46.0,4.6,19.0,96.0,37.6,26.47
2016,8,24,18,15,229.0,31.0,4.45,18.0,58.0,24.08,13.11
2016,8,24,18,30,112.0,16.0,4.3,17.0,20.0,13.66,0.0
2016,8,24,18,45,56.0,8.0,4.2,16.5,10.0,6.83,0.0
2016,8,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.0,13.5,2.8,13.5,22.5,56.13,0.0
2016,8,25,6,0,216.0,27.0,3.1,14.0,45.0,160.54,106.73
2016,8,25,6,15,314.5,40.5,3.15,14.5,87.0,242.34,193.81
2016,8,25,6,30,413.0,54.0,3.2,15.0,129.0,333.37,274.02
2016,8,25,6,45,481.0,63.0,3.25,16.0,178.5,410.1,339.47
2016,8,25,7,0,549.0,72.0,3.3,17.0,228.0,492.19,406.42
2016,8,25,7,15,595.0,79.5,3.3,17.5,279.5,561.19,460.85
2016,8,25,7,30,641.0,87.0,3.3,18.0,331.0,632.31,513.64
2016,8,25,7,45,679.5,91.5,3.3,18.5,383.0,695.19,558.24
2016,8,25,8,0,718.0,96.0,3.3,19.0,435.0,758.47,601.77
2016,8,25,8,15,743.0,100.0,3.3,19.5,484.5,809.04,634.91
2016,8,25,8,30,768.0,104.0,3.3,20.0,534.0,853.29,662.88
2016,8,25,8,45,792.0,105.5,3.3,21.0,581.5,896.86,688.59
2016,8,25,9,0,816.0,107.0,3.3,22.0,629.0,938.12,712.14
2016,8,25,9,15,830.5,110.0,3.35,22.5,670.5,969.18,730.12
2016,8,25,9,30,845.0,113.0,3.4,23.0,712.0,996.99,745.9
2016,8,25,9,45,860.5,113.0,3.5,24.0,749.0,1006.36,748.27
2016,8,25,10,0,876.0,113.0,3.6,25.0,786.0,1024.55,756.72
2016,8,25,10,15,884.5,114.5,3.65,25.5,815.5,1033.54,760.21
2016,8,25,10,30,893.0,116.0,3.7,26.0,845.0,1038.62,761.33
2016,8,25,10,45,901.0,116.0,3.8,26.5,868.0,1037.61,758.99
2016,8,25,11,0,909.0,116.0,3.9,27.0,891.0,1032.59,754.21
2016,8,25,11,15,913.0,116.5,3.95,27.0,906.0,1020.11,745.87
2016,8,25,11,30,917.0,117.0,4.0,27.0,921.0,1003.7,735.09
2016,8,25,11,45,920.5,117.0,4.1,27.5,928.5,982.45,720.08
2016,8,25,12,0,924.0,117.0,4.2,28.0,936.0,957.41,702.65
2016,8,25,12,15,924.0,117.0,4.25,28.0,934.5,925.63,681.86
2016,8,25,12,30,924.0,117.0,4.3,28.0,933.0,890.51,658.78
2016,8,25,12,45,916.5,119.5,4.4,28.5,922.5,848.46,629.82
2016,8,25,13,0,909.0,122.0,4.5,29.0,912.0,803.91,599.0
2016,8,25,13,15,905.0,121.0,4.55,29.0,894.0,756.52,565.71
2016,8,25,13,30,901.0,120.0,4.6,29.0,876.0,706.87,529.45
2016,8,25,13,45,895.0,118.5,4.7,29.0,851.0,653.52,489.74
2016,8,25,14,0,889.0,117.0,4.8,29.0,826.0,598.55,447.6
2016,8,25,14,15,880.5,115.0,4.9,28.5,794.0,540.54,402.65
2016,8,25,14,30,872.0,113.0,5.0,28.0,762.0,481.67,355.35
2016,8,25,14,45,860.5,110.5,5.1,28.0,724.0,420.65,304.21
2016,8,25,15,0,849.0,108.0,5.2,28.0,686.0,356.08,249.2
2016,8,25,15,15,834.0,105.0,5.25,27.5,642.5,293.16,195.44
2016,8,25,15,30,819.0,102.0,5.3,27.0,599.0,231.33,143.67
2016,8,25,15,45,798.5,98.5,5.35,26.5,551.0,169.81,96.89
2016,8,25,16,0,778.0,95.0,5.4,26.0,503.0,110.61,62.79
2016,8,25,16,15,751.5,90.5,5.4,25.0,452.0,71.33,55.13
2016,8,25,16,30,725.0,86.0,5.4,24.0,401.0,63.21,48.64
2016,8,25,16,45,688.0,80.5,5.4,23.5,348.5,60.23,46.34
2016,8,25,17,0,651.0,75.0,5.4,23.0,296.0,57.16,43.88
2016,8,25,17,15,598.5,68.0,5.25,21.5,244.0,52.72,40.32
2016,8,25,17,30,546.0,61.0,5.1,20.0,192.0,48.2,36.48
2016,8,25,17,45,466.0,51.0,4.95,19.0,143.5,40.92,29.94
2016,8,25,18,0,386.0,41.0,4.8,18.0,95.0,33.5,22.99
2016,8,25,18,15,260.5,27.5,4.6,17.5,57.0,22.63,11.47
2016,8,25,18,30,135.0,14.0,4.4,17.0,19.0,11.95,0.0
2016,8,25,18,45,67.5,7.0,4.25,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,13.5,2.2,13.5,22.0,56.29,0.0
2016,8,26,6,0,216.0,27.0,2.5,14.0,44.0,158.75,101.83
2016,8,26,6,15,318.0,40.5,2.6,14.5,86.5,244.77,195.13
2016,8,26,6,30,420.0,54.0,2.7,15.0,129.0,338.2,277.29
2016,8,26,6,45,486.5,64.0,2.85,16.0,179.0,415.59,343.18
2016,8,26,7,0,553.0,74.0,3.0,17.0,229.0,498.23,410.49
2016,8,26,7,15,600.0,81.0,2.95,17.5,281.0,567.75,464.96
2016,8,26,7,30,647.0,88.0,2.9,18.0,333.0,639.36,517.59
2016,8,26,7,45,681.5,94.0,2.9,18.5,385.0,701.14,560.99
2016,8,26,8,0,716.0,100.0,2.9,19.0,437.0,762.99,603.12
2016,8,26,8,15,741.0,104.5,2.9,19.5,486.5,814.17,636.39
2016,8,26,8,30,766.0,109.0,2.9,20.0,536.0,858.33,664.01
2016,8,26,8,45,786.0,112.5,2.9,21.0,582.5,900.44,688.42
2016,8,26,9,0,806.0,116.0,2.9,22.0,629.0,940.06,710.61
2016,8,26,9,15,820.5,119.0,2.95,22.5,670.0,970.9,728.32
2016,8,26,9,30,835.0,122.0,3.0,23.0,711.0,998.5,743.84
2016,8,26,9,45,832.5,131.5,3.05,23.5,743.5,1012.8,750.55
2016,8,26,10,0,830.0,141.0,3.1,24.0,776.0,1023.01,754.78
2016,8,26,10,15,838.5,143.0,3.2,24.5,805.0,1032.24,758.95
2016,8,26,10,30,847.0,145.0,3.3,25.0,834.0,1037.58,760.69
2016,8,26,10,45,847.0,150.0,3.4,26.0,854.5,1033.56,755.0
2016,8,26,11,0,847.0,155.0,3.5,27.0,875.0,1025.59,746.95
2016,8,26,11,15,850.5,156.0,3.6,27.0,889.0,1013.04,739.03
2016,8,26,11,30,854.0,157.0,3.7,27.0,903.0,996.65,728.68
2016,8,26,11,45,851.0,160.0,3.85,27.5,908.0,972.39,712.1
2016,8,26,12,0,848.0,163.0,4.0,28.0,913.0,944.71,693.28
2016,8,26,12,15,847.5,163.0,4.15,28.0,911.0,913.1,673.15
2016,8,26,12,30,847.0,163.0,4.3,28.0,909.0,878.33,650.73
2016,8,26,12,45,848.0,160.0,4.45,28.5,900.0,839.03,623.75
2016,8,26,13,0,849.0,157.0,4.6,29.0,891.0,796.88,593.94
2016,8,26,13,15,844.0,155.5,4.7,28.5,873.5,749.13,561.28
2016,8,26,13,30,839.0,154.0,4.8,28.0,856.0,699.39,526.2
2016,8,26,13,45,829.0,153.5,4.95,28.0,830.0,645.71,486.26
2016,8,26,14,0,819.0,153.0,5.1,28.0,804.0,591.01,444.33
2016,8,26,14,15,809.0,150.5,5.15,27.5,772.0,533.91,399.9
2016,8,26,14,30,799.0,148.0,5.2,27.0,740.0,476.36,353.62
2016,8,26,14,45,784.5,145.0,5.3,27.0,701.5,416.54,303.66
2016,8,26,15,0,770.0,142.0,5.4,27.0,663.0,353.18,250.0
2016,8,26,15,15,752.5,137.5,5.4,26.5,619.5,292.13,198.17
2016,8,26,15,30,735.0,133.0,5.4,26.0,576.0,232.67,148.71
2016,8,26,15,45,712.5,127.5,5.4,25.5,528.5,173.7,104.05
2016,8,26,16,0,690.0,122.0,5.4,25.0,481.0,117.49,71.37
2016,8,26,16,15,660.0,115.5,5.3,24.0,430.5,81.45,63.97
2016,8,26,16,30,630.0,109.0,5.2,23.0,380.0,78.7,62.11
2016,8,26,16,45,591.0,100.5,5.15,22.5,329.0,74.2,58.56
2016,8,26,17,0,552.0,92.0,5.1,22.0,278.0,69.5,54.74
2016,8,26,17,15,496.5,82.0,4.85,21.0,227.0,63.27,49.54
2016,8,26,17,30,441.0,72.0,4.6,20.0,176.0,54.31,41.77
2016,8,26,17,45,363.0,58.5,4.45,19.5,129.5,44.55,32.97
2016,8,26,18,0,285.0,45.0,4.3,19.0,83.0,34.6,23.72
2016,8,26,18,15,178.5,28.0,4.1,18.5,48.5,21.7,10.01
2016,8,26,18,30,72.0,11.0,3.9,18.0,14.0,9.39,0.0
2016,8,26,18,45,36.0,5.5,3.75,17.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,75.0,13.0,2.3,13.5,19.0,42.29,0.0
2016,8,27,6,0,150.0,26.0,2.6,14.0,38.0,125.76,76.31
2016,8,27,6,15,241.0,43.0,2.75,14.5,78.5,206.35,163.86
2016,8,27,6,30,332.0,60.0,2.9,15.0,119.0,292.38,239.87
2016,8,27,6,45,401.0,73.0,3.1,15.5,168.0,368.39,305.58
2016,8,27,7,0,470.0,86.0,3.3,16.0,217.0,450.67,374.16
2016,8,27,7,15,518.5,96.0,3.25,16.5,268.0,525.34,433.5
2016,8,27,7,30,567.0,106.0,3.2,17.0,319.0,598.51,489.42
2016,8,27,7,45,605.5,113.0,3.2,18.0,370.5,662.1,534.42
2016,8,27,8,0,644.0,120.0,3.2,19.0,422.0,726.11,577.96
2016,8,27,8,15,671.0,126.5,3.2,19.5,471.0,779.33,613.39
2016,8,27,8,30,698.0,133.0,3.2,20.0,520.0,831.36,647.2
2016,8,27,8,45,721.5,136.5,3.25,20.5,566.0,875.04,674.75
2016,8,27,9,0,745.0,140.0,3.3,21.0,612.0,916.59,700.46
2016,8,27,9,15,760.5,144.0,3.35,21.5,653.0,948.38,719.19
2016,8,27,9,30,776.0,148.0,3.4,22.0,694.0,977.14,735.81
2016,8,27,9,45,795.5,147.0,3.45,23.0,731.5,993.36,742.52
2016,8,27,10,0,815.0,146.0,3.5,24.0,769.0,1014.14,752.39
2016,8,27,10,15,823.5,148.5,3.55,24.5,797.5,1023.8,756.35
2016,8,27,10,30,832.0,151.0,3.6,25.0,826.0,1029.6,757.97
2016,8,27,10,45,835.0,154.5,3.7,25.5,847.0,1026.97,754.59
2016,8,27,11,0,838.0,158.0,3.8,26.0,868.0,1020.4,748.82
2016,8,27,11,15,841.5,159.0,3.9,26.0,881.5,1007.89,740.75
2016,8,27,11,30,845.0,160.0,4.0,26.0,895.0,991.55,730.26
2016,8,27,11,45,844.5,161.5,4.1,26.5,901.0,968.22,713.78
2016,8,27,12,0,844.0,163.0,4.2,27.0,907.0,941.41,695.05
2016,8,27,12,15,843.5,162.5,4.3,27.0,904.5,909.36,674.16
2016,8,27,12,30,843.0,162.0,4.4,27.0,902.0,874.19,651.05
2016,8,27,12,45,839.0,162.0,4.55,27.5,892.0,833.74,623.1
2016,8,27,13,0,835.0,162.0,4.7,28.0,882.0,790.77,592.57
2016,8,27,13,15,830.0,160.5,4.75,27.5,864.0,743.49,559.75
2016,8,27,13,30,825.0,159.0,4.8,27.0,846.0,694.26,524.6
2016,8,27,13,45,816.0,157.5,4.9,27.0,820.0,640.89,484.55
2016,8,27,14,0,807.0,156.0,5.0,27.0,794.0,586.45,442.55
2016,8,27,14,15,796.5,153.5,5.05,26.5,762.0,529.65,398.21
2016,8,27,14,30,786.0,151.0,5.1,26.0,730.0,472.5,352.09
2016,8,27,14,45,772.5,147.0,5.15,26.0,692.0,409.62,299.67
2016,8,27,15,0,759.0,143.0,5.2,26.0,654.0,349.74,248.44
2016,8,27,15,15,741.5,138.5,5.2,25.5,611.0,289.3,196.99
2016,8,27,15,30,724.0,134.0,5.2,25.0,568.0,230.47,147.97
2016,8,27,15,45,704.0,127.5,5.2,24.5,521.0,171.75,103.38
2016,8,27,16,0,684.0,121.0,5.2,24.0,474.0,115.48,70.67
2016,8,27,16,15,653.5,114.5,5.15,23.0,424.0,80.87,63.75
2016,8,27,16,30,623.0,108.0,5.1,22.0,374.0,78.09,61.86
2016,8,27,16,45,588.0,99.0,5.05,21.5,323.5,73.23,57.98
2016,8,27,17,0,553.0,90.0,5.0,21.0,273.0,68.14,53.79
2016,8,27,17,15,497.5,80.0,4.85,20.0,222.5,61.84,48.5
2016,8,27,17,30,442.0,70.0,4.7,19.0,172.0,52.93,40.71
2016,8,27,17,45,369.0,56.0,4.6,18.5,126.5,42.79,31.53
2016,8,27,18,0,296.0,42.0,4.5,18.0,81.0,32.42,21.87
2016,8,27,18,15,184.5,26.0,4.35,17.5,46.5,20.21,8.07
2016,8,27,18,30,73.0,10.0,4.2,17.0,12.0,8.54,0.0
2016,8,27,18,45,36.5,5.0,4.05,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,5,45,98.0,12.5,1.65,12.5,19.5,51.59,0.0
2016,8,28,6,0,196.0,25.0,1.8,13.0,39.0,145.85,84.63
2016,8,28,6,15,297.0,39.5,1.9,13.5,81.5,233.85,185.86
2016,8,28,6,30,398.0,54.0,2.0,14.0,124.0,326.73,267.84
2016,8,28,6,45,467.0,64.5,2.1,15.0,173.5,405.43,334.72
2016,8,28,7,0,536.0,75.0,2.2,16.0,223.0,489.65,403.1
2016,8,28,7,15,584.0,83.0,2.1,16.5,275.0,560.5,458.06
2016,8,28,7,30,632.0,91.0,2.0,17.0,327.0,633.57,511.18
2016,8,28,7,45,668.5,97.0,1.95,17.5,379.5,696.53,554.61
2016,8,28,8,0,705.0,103.0,1.9,18.0,432.0,759.72,596.66
2016,8,28,8,15,731.0,108.0,1.9,18.5,482.0,812.07,630.11
2016,8,28,8,30,757.0,113.0,1.9,19.0,532.0,863.06,661.85
2016,8,28,8,45,779.0,116.5,1.9,20.0,578.5,900.62,682.46
2016,8,28,9,0,801.0,120.0,1.9,21.0,625.0,942.01,705.32
2016,8,28,9,15,815.5,123.0,1.95,21.5,666.5,972.7,722.62
2016,8,28,9,30,830.0,126.0,2.0,22.0,708.0,1000.14,737.81
2016,8,28,9,45,856.0,121.0,2.1,23.0,747.5,1026.63,751.54
2016,8,28,10,0,882.0,116.0,2.2,24.0,787.0,1036.71,754.69
2016,8,28,10,15,889.5,118.0,2.35,24.5,816.0,1044.98,759.0
2016,8,28,10,30,897.0,120.0,2.5,25.0,845.0,1049.28,760.84
2016,8,28,10,45,899.5,122.5,2.65,26.0,866.5,1045.02,755.83
2016,8,28,11,0,902.0,125.0,2.8,27.0,888.0,1036.76,748.4
2016,8,28,11,15,905.5,126.0,2.9,27.5,902.0,1023.99,739.2
2016,8,28,11,30,909.0,127.0,3.0,28.0,916.0,1007.3,727.61
2016,8,28,11,45,909.0,128.0,3.2,28.5,922.0,983.48,712.26
2016,8,28,12,0,909.0,129.0,3.4,29.0,928.0,956.07,694.49
2016,8,28,12,15,908.5,129.0,3.55,29.0,926.0,923.82,674.45
2016,8,28,12,30,908.0,129.0,3.7,29.0,924.0,888.31,652.05
2016,8,28,12,45,924.5,117.5,3.85,29.5,919.0,852.82,628.18
2016,8,28,13,0,941.0,106.0,4.0,30.0,914.0,813.1,601.25
2016,8,28,13,15,937.5,105.0,4.1,30.0,896.0,764.53,568.23
2016,8,28,13,30,934.0,104.0,4.2,30.0,878.0,713.56,531.39
2016,8,28,13,45,927.0,103.5,4.3,30.0,852.5,658.69,490.7
2016,8,28,14,0,920.0,103.0,4.4,30.0,827.0,602.21,447.56
2016,8,28,14,15,912.0,101.0,4.45,29.5,794.5,542.61,401.48
2016,8,28,14,30,904.0,99.0,4.5,29.0,762.0,482.05,352.97
2016,8,28,14,45,892.5,97.0,4.55,29.0,723.5,419.46,300.72
2016,8,28,15,0,881.0,95.0,4.6,29.0,685.0,356.84,247.2
2016,8,28,15,15,866.5,92.5,4.6,28.5,641.0,293.31,193.07
2016,8,28,15,30,852.0,90.0,4.6,28.0,597.0,225.01,136.56
2016,8,28,15,45,832.5,87.0,4.6,27.5,548.5,161.86,89.18
2016,8,28,16,0,813.0,84.0,4.6,27.0,500.0,100.87,55.42
2016,8,28,16,15,787.0,80.0,4.55,26.0,448.5,64.35,49.06
2016,8,28,16,30,761.0,76.0,4.5,25.0,397.0,62.13,47.56
2016,8,28,16,45,724.5,71.0,4.5,24.5,343.5,58.93,45.06
2016,8,28,17,0,688.0,66.0,4.5,24.0,290.0,51.1,38.51
2016,8,28,17,15,634.0,59.5,4.35,23.0,237.5,46.73,34.88
2016,8,28,17,30,580.0,53.0,4.2,22.0,185.0,42.3,31.01
2016,8,28,17,45,495.0,44.0,4.1,21.0,136.0,35.57,24.95
2016,8,28,18,0,410.0,35.0,4.0,20.0,87.0,28.74,18.47
2016,8,28,18,15,268.0,22.5,3.9,19.0,50.0,18.54,5.7
2016,8,28,18,30,126.0,10.0,3.8,18.0,13.0,8.54,0.0
2016,8,28,18,45,63.0,5.0,3.75,17.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,2.8,12.5,20.5,59.9,0.0
2016,8,29,6,0,237.0,24.0,3.1,13.0,41.0,165.31,89.9
2016,8,29,6,15,347.5,35.5,3.2,13.5,83.5,257.59,205.06
2016,8,29,6,30,458.0,47.0,3.3,14.0,126.0,355.67,292.73
2016,8,29,6,45,525.5,55.5,3.45,15.0,176.0,433.77,360.13
2016,8,29,7,0,593.0,64.0,3.6,16.0,226.0,517.25,428.87
2016,8,29,7,15,639.0,70.5,3.6,16.5,278.5,587.08,483.63
2016,8,29,7,30,685.0,77.0,3.6,17.0,331.0,658.94,537.02
2016,8,29,7,45,717.0,82.0,3.6,17.5,382.5,718.83,579.44
2016,8,29,8,0,749.0,87.0,3.6,18.0,434.0,774.09,617.17
2016,8,29,8,15,772.5,91.0,3.6,18.5,483.5,824.49,650.39
2016,8,29,8,30,796.0,95.0,3.6,19.0,533.0,873.2,681.66
2016,8,29,8,45,815.5,97.5,3.6,19.5,579.0,914.26,706.95
2016,8,29,9,0,835.0,100.0,3.6,20.0,625.0,952.73,730.1
2016,8,29,9,15,848.5,102.5,3.6,20.5,666.0,982.4,746.94
2016,8,29,9,30,862.0,105.0,3.6,21.0,707.0,996.72,753.33
2016,8,29,9,45,883.0,101.5,3.65,22.0,745.0,1020.0,764.84
2016,8,29,10,0,904.0,98.0,3.7,23.0,783.0,1039.82,773.91
2016,8,29,10,15,910.5,99.0,3.7,23.5,811.5,1046.22,775.28
2016,8,29,10,30,917.0,100.0,3.7,24.0,840.0,1048.6,774.27
2016,8,29,10,45,922.5,101.0,3.75,25.0,861.5,1045.91,768.97
2016,8,29,11,0,928.0,102.0,3.8,26.0,883.0,1039.12,761.18
2016,8,29,11,15,931.0,102.5,3.85,26.5,897.5,1025.26,750.46
2016,8,29,11,30,934.0,103.0,3.9,27.0,912.0,1007.42,737.31
2016,8,29,11,45,935.5,103.5,4.0,27.5,918.0,984.25,721.1
2016,8,29,12,0,937.0,104.0,4.1,28.0,924.0,957.33,702.47
2016,8,29,12,15,753.5,207.5,4.2,28.0,866.5,880.67,651.76
2016,8,29,12,30,570.0,311.0,4.3,28.0,809.0,786.78,583.51
2016,8,29,12,45,738.5,214.5,4.4,28.5,851.5,806.8,600.41
2016,8,29,13,0,907.0,118.0,4.5,29.0,894.0,798.13,595.67
2016,8,29,13,15,903.0,117.0,4.6,28.5,876.0,750.47,563.34
2016,8,29,13,30,899.0,116.0,4.7,28.0,858.0,700.56,527.96
2016,8,29,13,45,894.0,114.0,4.8,28.0,833.0,647.14,487.85
2016,8,29,14,0,889.0,112.0,4.9,28.0,808.0,592.02,445.21
2016,8,29,14,15,880.5,110.0,4.95,27.5,776.0,533.7,399.49
2016,8,29,14,30,872.0,108.0,5.0,27.0,744.0,474.52,351.46
2016,8,29,14,45,863.0,104.5,5.1,27.0,706.5,413.39,299.78
2016,8,29,15,0,854.0,101.0,5.2,27.0,669.0,348.28,243.88
2016,8,29,15,15,839.0,98.5,5.2,26.5,625.5,285.28,189.67
2016,8,29,15,30,824.0,96.0,5.2,26.0,582.0,223.37,137.7
2016,8,29,15,45,808.5,91.0,5.2,25.5,535.0,160.85,90.34
2016,8,29,16,0,793.0,86.0,5.2,25.0,488.0,100.06,56.36
2016,8,29,16,15,766.5,82.0,5.1,24.0,437.0,65.68,50.63
2016,8,29,16,30,740.0,78.0,5.0,23.0,386.0,63.54,49.19
2016,8,29,16,45,706.5,72.0,4.95,22.5,334.0,59.65,46.08
2016,8,29,17,0,673.0,66.0,4.9,22.0,282.0,51.06,38.8
2016,8,29,17,15,618.0,59.5,4.7,21.0,230.0,46.71,35.15
2016,8,29,17,30,563.0,53.0,4.5,20.0,178.0,42.3,31.25
2016,8,29,17,45,477.0,44.0,4.35,19.5,130.0,35.59,25.09
2016,8,29,18,0,391.0,35.0,4.2,19.0,82.0,28.8,18.47
2016,8,29,18,15,243.0,22.5,4.1,18.5,46.5,18.61,4.09
2016,8,29,18,30,95.0,10.0,4.0,18.0,11.0,8.54,0.0
2016,8,29,18,45,47.5,5.0,3.9,17.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
