Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,45,142.5,10.5,3.5,14.5,20.5,68.9,0.0
2016,8,30,6,0,285.0,21.0,3.6,15.0,41.0,184.8,91.07
2016,8,30,6,15,398.0,31.0,3.55,15.5,84.5,280.24,221.02
2016,8,30,6,30,511.0,41.0,3.5,16.0,128.0,380.69,310.79
2016,8,30,6,45,579.0,47.5,3.5,17.0,178.5,458.97,377.89
2016,8,30,7,0,647.0,54.0,3.5,18.0,229.0,538.71,442.86
2016,8,30,7,15,690.5,59.0,3.45,18.5,281.5,607.54,495.26
2016,8,30,7,30,734.0,64.0,3.4,19.0,334.0,677.92,546.56
2016,8,30,7,45,765.5,67.5,3.35,19.5,386.5,737.56,587.89
2016,8,30,8,0,797.0,71.0,3.3,20.0,439.0,796.78,627.55
2016,8,30,8,15,819.0,74.5,3.3,21.0,488.5,846.68,658.39
2016,8,30,8,30,841.0,78.0,3.3,22.0,538.0,884.9,680.28
2016,8,30,8,45,858.5,80.0,3.3,23.0,584.5,924.14,702.44
2016,8,30,9,0,876.0,82.0,3.3,24.0,631.0,960.69,722.32
2016,8,30,9,15,888.0,84.0,3.35,24.5,672.0,988.82,738.06
2016,8,30,9,30,900.0,86.0,3.4,25.0,713.0,1013.52,751.51
2016,8,30,9,45,909.0,88.0,3.45,26.0,748.5,1031.53,759.09
2016,8,30,10,0,918.0,90.0,3.5,27.0,784.0,1045.69,764.21
2016,8,30,10,15,925.0,91.0,3.55,27.5,812.5,1052.66,766.31
2016,8,30,10,30,932.0,92.0,3.6,28.0,841.0,1055.56,765.98
2016,8,30,10,45,937.5,92.5,3.7,28.5,863.0,1052.26,762.19
2016,8,30,11,0,943.0,93.0,3.8,29.0,885.0,1044.82,755.91
2016,8,30,11,15,945.5,93.5,3.85,29.5,898.5,1030.3,744.88
2016,8,30,11,30,948.0,94.0,3.9,30.0,912.0,1011.75,731.42
2016,8,30,11,45,951.0,93.0,3.95,30.5,918.5,988.17,714.83
2016,8,30,12,0,954.0,92.0,4.0,31.0,925.0,960.74,695.84
2016,8,30,12,15,953.5,92.0,4.1,31.0,922.5,927.5,674.72
2016,8,30,12,30,953.0,92.0,4.2,31.0,920.0,890.82,651.19
2016,8,30,12,45,949.0,93.0,4.3,31.0,909.5,849.03,624.05
2016,8,30,13,0,945.0,94.0,4.4,31.0,899.0,804.39,594.71
2016,8,30,13,15,941.0,93.0,4.5,31.0,881.0,755.26,561.46
2016,8,30,13,30,937.0,92.0,4.6,31.0,863.0,703.76,524.07
2016,8,30,13,45,932.0,90.5,4.7,31.0,837.5,649.06,483.5
2016,8,30,14,0,927.0,89.0,4.8,31.0,812.0,592.56,440.28
2016,8,30,14,15,919.0,87.5,4.85,30.5,780.0,533.02,394.06
2016,8,30,14,30,911.0,86.0,4.9,30.0,748.0,472.5,345.36
2016,8,30,14,45,900.5,84.0,4.95,30.0,709.5,409.92,292.85
2016,8,30,15,0,890.0,82.0,5.0,30.0,671.0,347.2,239.03
2016,8,30,15,15,876.0,80.0,5.05,29.5,627.0,283.73,184.81
2016,8,30,15,30,862.0,78.0,5.1,29.0,583.0,221.06,132.68
2016,8,30,15,45,844.0,75.0,5.15,28.5,535.5,158.25,85.95
2016,8,30,16,0,826.0,72.0,5.2,28.0,488.0,97.28,53.3
2016,8,30,16,15,800.5,68.5,5.15,27.0,436.5,56.26,42.07
2016,8,30,16,30,775.0,65.0,5.1,26.0,385.0,54.09,40.56
2016,8,30,16,45,741.0,60.5,5.1,25.0,333.0,50.99,38.2
2016,8,30,17,0,707.0,56.0,5.1,24.0,281.0,47.82,35.69
2016,8,30,17,15,653.5,51.0,5.0,23.0,228.5,44.03,32.52
2016,8,30,17,30,600.0,46.0,4.9,22.0,176.0,40.25,29.18
2016,8,30,17,45,513.5,38.5,4.8,21.5,128.0,31.28,21.12
2016,8,30,18,0,427.0,31.0,4.7,21.0,80.0,25.54,15.44
2016,8,30,18,15,213.5,15.5,4.6,20.0,40.0,12.5,0.0
2016,8,30,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,158.5,10.0,3.7,14.5,20.5,75.45,0.0
2016,8,31,6,0,317.0,20.0,3.9,15.0,41.0,198.66,86.2
2016,8,31,6,15,432.0,28.5,3.95,15.5,85.0,290.77,228.88
2016,8,31,6,30,547.0,37.0,4.0,16.0,129.0,393.09,321.24
2016,8,31,6,45,612.5,43.5,4.05,16.5,180.0,472.33,390.31
2016,8,31,7,0,678.0,50.0,4.1,17.0,231.0,556.45,459.6
2016,8,31,7,15,720.5,54.0,4.1,17.5,284.5,624.56,511.97
2016,8,31,7,30,763.0,58.0,4.1,18.0,338.0,694.09,563.21
2016,8,31,7,45,792.0,62.0,4.1,19.0,390.0,753.41,603.76
2016,8,31,8,0,821.0,66.0,4.1,20.0,442.0,803.37,636.02
2016,8,31,8,15,842.5,68.5,4.1,20.5,492.5,851.82,667.52
2016,8,31,8,30,864.0,71.0,4.1,21.0,543.0,898.4,696.99
2016,8,31,8,45,879.0,74.0,4.15,21.5,589.0,937.18,720.74
2016,8,31,9,0,894.0,77.0,4.2,22.0,635.0,973.05,742.22
2016,8,31,9,15,906.0,79.0,4.25,22.5,676.5,1001.52,758.46
2016,8,31,9,30,918.0,81.0,4.3,23.0,718.0,1026.49,772.31
2016,8,31,9,45,921.5,85.5,4.35,23.5,752.5,1042.09,779.88
2016,8,31,10,0,925.0,90.0,4.4,24.0,787.0,1053.59,784.86
2016,8,31,10,15,932.0,91.5,4.45,24.5,816.0,1061.06,787.31
2016,8,31,10,30,939.0,93.0,4.5,25.0,845.0,1064.4,787.19
2016,8,31,10,45,943.0,94.5,4.6,25.5,866.5,1060.52,782.89
2016,8,31,11,0,947.0,96.0,4.7,26.0,888.0,1052.47,776.24
2016,8,31,11,15,950.0,96.5,4.8,26.0,902.0,1038.22,767.19
2016,8,31,11,30,953.0,97.0,4.9,26.0,916.0,1019.9,755.52
2016,8,31,11,45,953.5,98.0,5.0,26.0,922.0,995.76,739.98
2016,8,31,12,0,954.0,99.0,5.1,26.0,928.0,967.82,721.86
2016,8,31,12,15,953.5,99.0,5.15,26.0,925.5,934.34,699.55
2016,8,31,12,30,953.0,99.0,5.2,26.0,923.0,897.42,674.81
2016,8,31,12,45,944.0,102.5,5.3,26.0,911.5,853.79,645.5
2016,8,31,13,0,935.0,106.0,5.4,26.0,900.0,807.62,614.12
2016,8,31,13,15,931.0,105.5,5.45,26.0,881.5,759.1,579.57
2016,8,31,13,30,927.0,105.0,5.5,26.0,863.0,708.23,541.26
2016,8,31,13,45,920.5,103.5,5.55,26.0,837.5,652.84,498.64
2016,8,31,14,0,914.0,102.0,5.6,26.0,812.0,595.84,453.58
2016,8,31,14,15,905.5,100.5,5.6,25.5,779.0,536.48,406.08
2016,8,31,14,30,897.0,99.0,5.6,25.0,746.0,476.22,356.23
2016,8,31,14,45,886.5,96.0,5.6,25.0,707.5,413.38,302.23
2016,8,31,15,0,876.0,93.0,5.6,25.0,669.0,350.43,247.03
2016,8,31,15,15,860.5,90.5,5.55,24.5,624.5,286.8,191.61
2016,8,31,15,30,845.0,88.0,5.5,24.0,580.0,218.62,134.22
2016,8,31,15,45,826.5,84.0,5.5,24.0,531.5,155.17,86.0
2016,8,31,16,0,808.0,80.0,5.5,24.0,483.0,93.81,52.45
2016,8,31,16,15,780.5,76.0,5.4,23.5,431.5,61.61,47.3
2016,8,31,16,30,753.0,72.0,5.3,23.0,380.0,59.26,45.55
2016,8,31,16,45,717.5,66.5,5.25,22.5,327.5,55.58,42.58
2016,8,31,17,0,682.0,61.0,5.2,22.0,275.0,51.79,39.43
2016,8,31,17,15,625.0,55.0,5.0,21.0,222.5,43.46,32.29
2016,8,31,17,30,568.0,49.0,4.8,20.0,170.0,39.3,28.58
2016,8,31,17,45,476.5,40.5,4.65,19.5,122.5,32.87,22.63
2016,8,31,18,0,385.0,32.0,4.5,19.0,75.0,26.4,16.11
2016,8,31,18,15,192.5,16.0,4.4,18.5,37.5,12.96,0.0
2016,8,31,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,5,45,150.5,10.0,3.25,13.5,19.5,72.32,0.0
2016,9,1,6,0,301.0,20.0,3.5,14.0,39.0,190.64,68.67
2016,9,1,6,15,419.0,29.0,3.45,14.5,83.0,290.87,228.55
2016,9,1,6,30,537.0,38.0,3.4,15.0,127.0,389.13,318.33
2016,9,1,6,45,604.0,45.0,3.4,16.0,178.5,469.66,387.69
2016,9,1,7,0,671.0,52.0,3.4,17.0,230.0,555.17,456.99
2016,9,1,7,15,715.0,56.5,3.35,17.5,283.5,624.88,510.09
2016,9,1,7,30,759.0,61.0,3.3,18.0,337.0,696.1,561.96
2016,9,1,7,45,789.5,65.0,3.25,18.5,390.0,756.54,603.75
2016,9,1,8,0,820.0,69.0,3.2,19.0,443.0,816.43,643.72
2016,9,1,8,15,842.5,72.0,3.15,19.5,493.5,857.52,669.09
2016,9,1,8,30,865.0,75.0,3.1,20.0,544.0,905.57,698.85
2016,9,1,8,45,882.0,77.5,3.1,21.0,591.0,945.53,721.3
2016,9,1,9,0,899.0,80.0,3.1,22.0,638.0,982.67,741.43
2016,9,1,9,15,911.5,82.0,3.15,22.5,680.0,1011.61,757.63
2016,9,1,9,30,924.0,84.0,3.2,23.0,722.0,1037.03,771.48
2016,9,1,9,45,932.5,86.0,3.25,23.5,758.0,1054.65,780.24
2016,9,1,10,0,941.0,88.0,3.3,24.0,794.0,1068.29,786.53
2016,9,1,10,15,948.0,89.0,3.4,24.5,823.0,1075.15,788.97
2016,9,1,10,30,955.0,90.0,3.5,25.0,852.0,1077.82,788.89
2016,9,1,10,45,960.0,91.0,3.65,25.5,874.0,1074.24,785.31
2016,9,1,11,0,965.0,92.0,3.8,26.0,896.0,1066.4,779.13
2016,9,1,11,15,967.5,92.5,3.95,26.0,910.0,1051.33,769.87
2016,9,1,11,30,970.0,93.0,4.1,26.0,924.0,1032.15,757.99
2016,9,1,11,45,970.5,94.0,4.25,26.5,929.5,1007.56,741.08
2016,9,1,12,0,971.0,95.0,4.4,27.0,935.0,979.11,721.62
2016,9,1,12,15,970.0,95.0,4.55,26.5,933.0,944.61,700.82
2016,9,1,12,30,969.0,95.0,4.7,26.0,931.0,906.64,677.93
2016,9,1,12,45,959.0,99.5,4.85,26.0,918.5,862.52,649.05
2016,9,1,13,0,949.0,104.0,5.0,26.0,906.0,815.86,617.99
2016,9,1,13,15,945.0,103.0,5.0,26.0,887.5,766.16,582.78
2016,9,1,13,30,941.0,102.0,5.0,26.0,869.0,714.09,543.71
2016,9,1,13,45,935.5,100.5,5.0,26.0,843.0,658.53,501.09
2016,9,1,14,0,930.0,99.0,5.0,26.0,817.0,601.2,455.93
2016,9,1,14,15,922.0,97.0,4.95,25.5,784.0,540.71,407.74
2016,9,1,14,30,914.0,95.0,4.9,25.0,751.0,479.25,357.13
2016,9,1,14,45,904.5,92.0,4.9,25.0,712.5,415.72,302.76
2016,9,1,15,0,895.0,89.0,4.9,25.0,674.0,351.95,247.01
2016,9,1,15,15,880.0,86.5,4.9,24.5,629.0,287.25,190.84
2016,9,1,15,30,865.0,84.0,4.9,24.0,584.0,223.49,137.05
2016,9,1,15,45,845.5,81.0,4.9,23.5,535.0,153.74,84.38
2016,9,1,16,0,826.0,78.0,4.9,23.0,486.0,91.84,51.33
2016,9,1,16,15,799.0,74.0,4.8,22.0,434.0,60.46,46.62
2016,9,1,16,30,772.0,70.0,4.7,21.0,382.0,58.04,44.89
2016,9,1,16,45,730.0,66.0,4.65,20.5,328.0,55.4,42.8
2016,9,1,17,0,688.0,62.0,4.6,20.0,274.0,52.78,40.64
2016,9,1,17,15,629.5,55.5,4.45,19.0,221.0,43.97,33.02
2016,9,1,17,30,571.0,49.0,4.3,18.0,168.0,39.42,28.91
2016,9,1,17,45,467.0,40.5,4.2,17.5,119.5,32.94,22.84
2016,9,1,18,0,363.0,32.0,4.1,17.0,71.0,26.46,16.07
2016,9,1,18,15,181.5,16.0,4.0,16.5,35.5,13.02,0.0
2016,9,1,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,99.0,10.5,2.2,13.0,16.5,51.08,0.0
2016,9,2,6,0,198.0,21.0,2.4,14.0,33.0,141.46,36.59
2016,9,2,6,15,316.5,32.5,2.4,14.5,74.0,240.74,187.72
2016,9,2,6,30,435.0,44.0,2.4,15.0,115.0,342.24,279.01
2016,9,2,6,45,504.5,53.0,2.4,15.5,164.0,421.26,347.27
2016,9,2,7,0,574.0,62.0,2.4,16.0,213.0,506.0,417.04
2016,9,2,7,15,622.0,68.0,2.25,16.5,264.5,575.93,470.7
2016,9,2,7,30,670.0,74.0,2.1,17.0,316.0,648.09,522.78
2016,9,2,7,45,700.5,79.5,2.0,18.0,366.5,706.8,561.73
2016,9,2,8,0,731.0,85.0,1.9,19.0,417.0,760.74,595.56
2016,9,2,8,15,755.0,89.5,1.85,19.5,465.5,811.55,627.47
2016,9,2,8,30,779.0,94.0,1.8,20.0,514.0,860.74,657.34
2016,9,2,8,45,794.5,98.0,1.8,21.0,558.5,899.25,678.48
2016,9,2,9,0,810.0,102.0,1.8,22.0,603.0,935.04,697.46
2016,9,2,9,15,824.0,105.0,1.85,22.5,643.5,965.16,714.4
2016,9,2,9,30,838.0,108.0,1.9,23.0,684.0,992.02,729.18
2016,9,2,9,45,863.5,102.0,2.0,24.0,722.5,1004.23,733.7
2016,9,2,10,0,889.0,96.0,2.1,25.0,761.0,1025.35,744.16
2016,9,2,10,15,896.0,97.5,2.2,25.5,789.5,1032.53,747.09
2016,9,2,10,30,903.0,99.0,2.3,26.0,818.0,1035.73,747.75
2016,9,2,10,45,859.0,124.5,2.4,27.0,823.0,1009.23,728.18
2016,9,2,11,0,815.0,150.0,2.5,28.0,828.0,992.41,715.16
2016,9,2,11,15,792.0,173.5,2.6,28.0,841.0,976.73,705.68
2016,9,2,11,30,769.0,197.0,2.7,28.0,854.0,966.41,699.67
2016,9,2,11,45,793.5,177.5,2.85,28.5,859.5,937.9,680.86
2016,9,2,12,0,818.0,158.0,3.0,29.0,865.0,914.14,665.2
2016,9,2,12,15,818.5,157.5,3.1,29.0,863.0,883.33,645.74
2016,9,2,12,30,819.0,157.0,3.2,29.0,861.0,849.42,624.11
2016,9,2,12,45,849.0,141.0,3.35,29.5,863.0,821.34,605.29
2016,9,2,13,0,879.0,125.0,3.5,30.0,865.0,782.04,578.68
2016,9,2,13,15,875.0,124.0,3.6,30.0,847.5,735.15,545.98
2016,9,2,13,30,871.0,123.0,3.7,30.0,830.0,686.1,510.57
2016,9,2,13,45,866.0,120.5,3.85,30.0,805.0,633.21,471.55
2016,9,2,14,0,861.0,118.0,4.0,30.0,780.0,578.71,430.08
2016,9,2,14,15,851.5,116.0,4.15,29.5,748.0,520.96,385.57
2016,9,2,14,30,842.0,114.0,4.3,29.0,716.0,461.5,338.12
2016,9,2,14,45,831.0,111.0,4.45,29.0,678.0,400.33,287.16
2016,9,2,15,0,820.0,108.0,4.6,29.0,640.0,339.31,235.2
2016,9,2,15,15,803.5,104.5,4.7,28.5,596.5,276.97,182.45
2016,9,2,15,30,787.0,101.0,4.8,28.0,553.0,216.01,132.25
2016,9,2,15,45,767.0,96.5,4.95,27.5,505.5,155.54,87.79
2016,9,2,16,0,747.0,92.0,5.1,27.0,458.0,97.44,57.35
2016,9,2,16,15,717.0,87.5,5.1,26.0,407.5,63.84,48.71
2016,9,2,16,30,687.0,83.0,5.1,25.0,357.0,61.69,47.26
2016,9,2,16,45,648.0,76.0,5.2,24.0,305.5,57.54,44.01
2016,9,2,17,0,609.0,69.0,5.3,23.0,254.0,53.24,40.52
2016,9,2,17,15,546.0,61.5,5.2,22.0,203.0,48.24,36.26
2016,9,2,17,30,483.0,54.0,5.1,21.0,152.0,43.16,31.72
2016,9,2,17,45,385.5,43.5,5.1,20.0,107.0,35.29,24.51
2016,9,2,18,0,288.0,33.0,5.1,19.0,62.0,27.3,16.24
2016,9,2,18,15,144.0,16.5,5.0,18.0,31.0,13.51,0.0
2016,9,2,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,45,80.5,10.5,3.35,13.0,15.0,43.35,0.0
2016,9,3,6,0,161.0,21.0,3.6,13.0,30.0,121.94,17.02
2016,9,3,6,15,280.5,34.0,3.6,13.5,70.5,223.41,174.22
2016,9,3,6,30,400.0,47.0,3.6,14.0,111.0,325.42,267.2
2016,9,3,6,45,471.0,57.5,3.6,14.5,160.0,405.72,337.55
2016,9,3,7,0,542.0,68.0,3.6,15.0,209.0,491.9,409.79
2016,9,3,7,15,592.5,75.5,3.5,15.5,261.0,564.42,467.58
2016,9,3,7,30,643.0,83.0,3.4,16.0,313.0,639.39,523.78
2016,9,3,7,45,673.0,90.0,3.35,17.0,363.5,698.64,564.94
2016,9,3,8,0,703.0,97.0,3.3,18.0,414.0,757.64,604.37
2016,9,3,8,15,729.5,102.0,3.3,18.5,463.5,810.3,639.29
2016,9,3,8,30,756.0,107.0,3.3,19.0,513.0,861.6,672.43
2016,9,3,8,45,772.5,112.0,3.3,19.5,558.5,895.68,692.79
2016,9,3,9,0,789.0,117.0,3.3,20.0,604.0,933.09,715.31
2016,9,3,9,15,804.0,120.5,3.35,20.5,645.0,964.37,733.68
2016,9,3,9,30,819.0,124.0,3.4,21.0,686.0,992.43,749.78
2016,9,3,9,45,854.5,114.0,3.45,21.5,726.5,1022.26,767.03
2016,9,3,10,0,890.0,104.0,3.5,22.0,767.0,1036.18,773.61
2016,9,3,10,15,897.0,105.5,3.65,22.5,795.0,1043.14,776.56
2016,9,3,10,30,904.0,107.0,3.8,23.0,823.0,1046.09,777.03
2016,9,3,10,45,908.5,108.0,4.0,23.5,844.0,1041.93,773.26
2016,9,3,11,0,913.0,109.0,4.2,24.0,865.0,1033.73,766.94
2016,9,3,11,15,916.0,110.0,4.4,24.0,878.5,1020.03,758.53
2016,9,3,11,30,919.0,111.0,4.6,24.0,892.0,1002.38,747.78
2016,9,3,11,45,919.0,111.5,4.8,24.5,897.0,977.55,731.05
2016,9,3,12,0,919.0,112.0,5.0,25.0,902.0,949.09,711.76
2016,9,3,12,15,918.0,112.0,5.15,24.5,899.0,915.78,691.45
2016,9,3,12,30,917.0,112.0,5.3,24.0,896.0,879.19,668.56
2016,9,3,12,45,902.0,118.5,5.45,24.0,882.5,834.42,638.23
2016,9,3,13,0,887.0,125.0,5.6,24.0,869.0,787.6,606.07
2016,9,3,13,15,882.5,124.0,5.65,23.5,850.5,739.89,571.91
2016,9,3,13,30,878.0,123.0,5.7,23.0,832.0,690.04,534.83
2016,9,3,13,45,873.5,120.5,5.8,23.0,807.0,636.99,493.41
2016,9,3,14,0,869.0,118.0,5.9,23.0,782.0,582.26,449.47
2016,9,3,14,15,860.0,116.0,5.85,22.5,750.0,524.22,402.2
2016,9,3,14,30,851.0,114.0,5.8,22.0,718.0,464.4,352.02
2016,9,3,14,45,842.5,109.5,5.75,22.0,680.5,402.29,297.98
2016,9,3,15,0,834.0,105.0,5.7,22.0,643.0,340.05,242.78
2016,9,3,15,15,818.5,102.0,5.6,21.5,599.5,277.44,187.77
2016,9,3,15,30,803.0,99.0,5.5,21.0,556.0,216.07,135.53
2016,9,3,15,45,785.5,94.0,5.45,20.5,508.5,154.43,88.92
2016,9,3,16,0,768.0,89.0,5.4,20.0,461.0,94.84,57.16
2016,9,3,16,15,738.5,84.5,5.35,19.5,410.5,67.88,53.58
2016,9,3,16,30,709.0,80.0,5.3,19.0,360.0,59.92,46.93
2016,9,3,16,45,664.5,74.5,5.25,18.5,307.0,56.72,44.33
2016,9,3,17,0,620.0,69.0,5.2,18.0,254.0,53.47,41.59
2016,9,3,17,15,556.5,61.5,5.05,17.0,203.0,48.45,37.21
2016,9,3,17,30,493.0,54.0,4.9,16.0,152.0,43.38,32.56
2016,9,3,17,45,376.5,44.0,4.8,15.5,105.5,35.86,25.42
2016,9,3,18,0,260.0,34.0,4.7,15.0,59.0,26.43,15.42
2016,9,3,18,15,130.0,17.0,4.6,14.5,29.5,13.28,0.0
2016,9,3,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,10.0,2.15,11.5,12.0,25.47,0.0
2016,9,4,6,0,79.0,20.0,2.3,12.0,24.0,71.9,0.0
2016,9,4,6,15,178.5,39.0,2.35,12.5,62.5,174.94,134.97
2016,9,4,6,30,278.0,58.0,2.4,13.0,101.0,265.57,217.61
2016,9,4,6,45,349.5,73.0,2.45,14.0,148.5,343.25,284.94
2016,9,4,7,0,421.0,88.0,2.5,15.0,196.0,427.64,355.06
2016,9,4,7,15,475.5,99.0,2.35,15.5,247.5,500.16,412.98
2016,9,4,7,30,530.0,110.0,2.2,16.0,299.0,576.2,470.93
2016,9,4,7,45,576.0,117.0,2.05,16.5,351.0,650.09,523.92
2016,9,4,8,0,622.0,124.0,1.9,17.0,403.0,720.03,571.34
2016,9,4,8,15,651.5,130.5,1.8,17.5,452.5,774.98,606.51
2016,9,4,8,30,681.0,137.0,1.7,18.0,502.0,828.84,639.81
2016,9,4,8,45,712.0,139.0,1.65,18.5,549.5,877.5,669.03
2016,9,4,9,0,743.0,141.0,1.6,19.0,597.0,924.24,696.26
2016,9,4,9,15,759.5,145.0,1.65,19.5,638.0,956.66,714.82
2016,9,4,9,30,776.0,149.0,1.7,20.0,679.0,986.03,731.41
2016,9,4,9,45,833.0,129.0,1.75,20.5,724.0,1018.46,749.92
2016,9,4,10,0,890.0,109.0,1.8,21.0,769.0,1042.49,762.91
2016,9,4,10,15,897.5,110.5,1.95,21.5,797.5,1049.78,766.75
2016,9,4,10,30,905.0,112.0,2.1,22.0,826.0,1053.06,768.26
2016,9,4,10,45,909.5,113.5,2.25,22.5,847.5,1049.24,765.32
2016,9,4,11,0,914.0,115.0,2.4,23.0,869.0,1041.36,759.87
2016,9,4,11,15,917.0,115.5,2.6,23.5,882.5,1026.92,750.75
2016,9,4,11,30,920.0,116.0,2.8,24.0,896.0,1008.54,739.04
2016,9,4,11,45,920.0,117.0,3.0,24.5,901.0,983.98,723.18
2016,9,4,12,0,920.0,118.0,3.2,25.0,906.0,955.77,704.81
2016,9,4,12,15,919.5,118.0,3.3,25.0,903.5,922.65,683.67
2016,9,4,12,30,919.0,118.0,3.4,25.0,901.0,886.21,660.16
2016,9,4,12,45,797.0,179.0,3.5,25.5,852.5,814.77,610.73
2016,9,4,13,0,675.0,240.0,3.6,26.0,804.0,743.24,557.35
2016,9,4,13,15,684.5,226.5,3.65,26.0,787.0,700.18,527.01
2016,9,4,13,30,694.0,213.0,3.7,26.0,770.0,654.48,493.82
2016,9,4,13,45,797.5,160.0,3.8,26.0,781.5,627.84,474.42
2016,9,4,14,0,901.0,107.0,3.9,26.0,793.0,589.55,444.73
2016,9,4,14,15,892.5,105.0,3.95,26.0,760.0,530.08,397.09
2016,9,4,14,30,884.0,103.0,4.0,26.0,727.0,469.75,347.35
2016,9,4,14,45,871.5,101.0,4.05,26.0,688.0,407.37,294.6
2016,9,4,15,0,859.0,99.0,4.1,26.0,649.0,341.57,238.12
2016,9,4,15,15,843.0,96.0,4.1,25.5,604.5,277.3,183.02
2016,9,4,15,30,827.0,93.0,4.1,25.0,560.0,214.29,130.61
2016,9,4,15,45,805.5,89.5,4.15,25.0,511.5,151.84,84.53
2016,9,4,16,0,784.0,86.0,4.2,25.0,463.0,91.92,54.01
2016,9,4,16,15,754.0,81.5,4.3,24.0,411.0,65.91,50.92
2016,9,4,16,30,724.0,77.0,4.4,23.0,359.0,58.07,44.57
2016,9,4,16,45,681.5,71.5,4.5,22.5,306.0,54.78,41.92
2016,9,4,17,0,639.0,66.0,4.6,22.0,253.0,51.44,39.12
2016,9,4,17,15,574.5,58.5,4.7,21.0,201.0,46.3,34.69
2016,9,4,17,30,510.0,51.0,4.8,20.0,149.0,41.09,29.98
2016,9,4,17,45,402.0,40.5,4.9,19.0,103.0,33.06,22.55
2016,9,4,18,0,294.0,30.0,5.0,18.0,57.0,24.92,13.43
2016,9,4,18,15,147.0,15.0,5.0,17.0,28.5,12.8,0.0
2016,9,4,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,83.5,9.5,1.6,11.5,13.5,44.06,0.0
2016,9,5,6,0,167.0,19.0,1.8,12.0,27.0,122.74,0.0
2016,9,5,6,15,290.0,32.0,1.85,12.5,67.5,227.9,175.41
2016,9,5,6,30,413.0,45.0,1.9,13.0,108.0,332.63,271.79
2016,9,5,6,45,491.5,53.5,2.0,14.0,157.5,416.29,343.91
2016,9,5,7,0,570.0,62.0,2.1,15.0,207.0,506.36,417.8
2016,9,5,7,15,620.5,69.0,2.0,15.5,259.5,579.42,474.02
2016,9,5,7,30,671.0,76.0,1.9,16.0,312.0,654.92,528.8
2016,9,5,7,45,708.5,80.5,1.85,17.0,364.5,718.22,571.32
2016,9,5,8,0,746.0,85.0,1.8,18.0,417.0,776.91,608.74
2016,9,5,8,15,771.5,89.0,1.8,19.0,467.0,828.94,640.54
2016,9,5,8,30,797.0,93.0,1.8,20.0,517.0,879.33,670.26
2016,9,5,8,45,817.5,95.5,1.85,21.0,563.5,921.13,693.97
2016,9,5,9,0,838.0,98.0,1.9,22.0,610.0,960.33,715.56
2016,9,5,9,15,852.0,100.5,1.95,22.5,651.0,990.17,732.12
2016,9,5,9,30,866.0,103.0,2.0,23.0,692.0,1004.54,738.68
2016,9,5,9,45,884.0,101.0,2.1,24.0,729.0,1026.05,749.24
2016,9,5,10,0,902.0,99.0,2.2,25.0,766.0,1043.97,757.42
2016,9,5,10,15,910.0,100.5,2.3,25.5,795.0,1051.86,760.77
2016,9,5,10,30,918.0,102.0,2.4,26.0,824.0,1055.69,761.77
2016,9,5,10,45,924.0,103.0,2.5,27.0,846.0,1052.82,757.17
2016,9,5,11,0,930.0,104.0,2.6,28.0,868.0,1045.82,750.13
2016,9,5,11,15,933.0,104.5,2.7,28.5,881.5,1031.2,739.9
2016,9,5,11,30,936.0,105.0,2.8,29.0,895.0,1012.58,727.26
2016,9,5,11,45,937.5,105.5,2.9,29.5,901.0,988.62,711.28
2016,9,5,12,0,939.0,106.0,3.0,30.0,907.0,960.88,692.89
2016,9,5,12,15,938.5,106.0,3.1,30.0,904.5,927.25,672.01
2016,9,5,12,30,938.0,106.0,3.2,30.0,902.0,890.22,648.75
2016,9,5,12,45,920.0,115.0,3.35,30.5,887.5,844.57,618.53
2016,9,5,13,0,902.0,124.0,3.5,31.0,873.0,796.92,586.66
2016,9,5,13,15,897.5,122.5,3.65,31.0,854.5,747.89,553.0
2016,9,5,13,30,893.0,121.0,3.8,31.0,836.0,696.69,516.42
2016,9,5,13,45,884.0,120.5,3.95,31.0,809.0,641.69,475.97
2016,9,5,14,0,875.0,120.0,4.1,31.0,782.0,585.41,433.27
2016,9,5,14,15,865.0,118.0,4.2,30.5,749.0,526.5,387.93
2016,9,5,14,30,855.0,116.0,4.3,30.0,716.0,465.77,339.56
2016,9,5,14,45,840.5,113.5,4.45,30.0,676.0,402.72,287.33
2016,9,5,15,0,826.0,111.0,4.6,30.0,636.0,340.23,234.46
2016,9,5,15,15,808.0,107.5,4.6,29.5,591.5,276.96,181.22
2016,9,5,15,30,790.0,104.0,4.6,29.0,547.0,215.3,130.95
2016,9,5,15,45,767.0,99.5,4.7,28.5,498.0,154.2,86.99
2016,9,5,16,0,744.0,95.0,4.8,28.0,449.0,89.82,53.15
2016,9,5,16,15,712.0,90.0,4.75,27.0,398.0,65.97,50.36
2016,9,5,16,30,680.0,85.0,4.7,26.0,347.0,63.52,48.65
2016,9,5,16,45,639.5,77.5,4.7,25.5,295.0,59.02,45.01
2016,9,5,17,0,599.0,70.0,4.7,25.0,243.0,54.37,41.13
2016,9,5,17,15,532.5,61.5,4.55,24.0,192.0,48.59,36.18
2016,9,5,17,30,466.0,53.0,4.4,23.0,141.0,42.71,30.92
2016,9,5,17,45,365.0,41.0,4.3,22.0,96.0,33.51,22.53
2016,9,5,18,0,264.0,29.0,4.2,21.0,51.0,24.1,11.84
2016,9,5,18,15,132.0,14.5,4.1,20.0,25.5,12.38,0.0
2016,9,5,18,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.5,1.3,12.5,13.0,46.37,0.0
2016,9,6,6,0,181.0,17.0,1.4,13.0,26.0,127.09,0.0
2016,9,6,6,15,307.5,29.0,1.45,13.5,66.5,235.06,178.53
2016,9,6,6,30,434.0,41.0,1.5,14.0,107.0,341.68,277.12
2016,9,6,6,45,513.0,49.5,1.6,15.0,157.0,426.4,349.57
2016,9,6,7,0,592.0,58.0,1.7,16.0,207.0,517.8,423.76
2016,9,6,7,15,641.5,64.0,1.6,17.0,259.0,589.73,476.99
2016,9,6,7,30,691.0,70.0,1.5,18.0,311.0,663.98,528.74
2016,9,6,7,45,727.0,74.0,1.4,19.0,363.5,721.77,565.79
2016,9,6,8,0,763.0,78.0,1.3,20.0,416.0,784.24,604.34
2016,9,6,8,15,787.5,82.0,1.3,21.0,466.0,835.8,634.85
2016,9,6,8,30,812.0,86.0,1.3,22.0,516.0,885.66,663.32
2016,9,6,8,45,830.5,89.0,1.35,23.5,562.0,926.46,684.46
2016,9,6,9,0,849.0,92.0,1.4,25.0,608.0,964.55,703.41
2016,9,6,9,15,863.0,94.5,1.55,26.0,649.5,983.01,712.41
2016,9,6,9,30,877.0,97.0,1.7,27.0,691.0,1009.33,726.55
2016,9,6,9,45,882.0,101.5,1.9,28.0,725.0,1025.26,734.62
2016,9,6,10,0,887.0,106.0,2.1,29.0,759.0,1037.25,740.25
2016,9,6,10,15,894.5,107.5,2.15,29.5,787.5,1044.42,742.58
2016,9,6,10,30,902.0,109.0,2.2,30.0,816.0,1047.59,742.6
2016,9,6,10,45,908.5,110.0,2.25,31.0,838.0,1045.14,737.81
2016,9,6,11,0,915.0,111.0,2.3,32.0,860.0,1038.61,730.71
2016,9,6,11,15,918.0,111.5,2.3,32.5,873.5,1024.02,719.74
2016,9,6,11,30,921.0,112.0,2.3,33.0,887.0,1005.49,706.55
2016,9,6,11,45,922.5,112.5,2.35,33.5,892.5,981.68,690.74
2016,9,6,12,0,924.0,113.0,2.4,34.0,898.0,954.15,672.68
2016,9,6,12,15,923.5,113.0,2.55,34.0,895.5,920.78,653.13
2016,9,6,12,30,923.0,113.0,2.7,34.0,893.0,884.07,631.19
2016,9,6,12,45,914.0,116.0,2.85,34.0,880.5,840.28,604.28
2016,9,6,13,0,905.0,119.0,3.0,34.0,868.0,794.09,575.36
2016,9,6,13,15,900.5,118.0,3.15,34.0,849.5,745.35,542.72
2016,9,6,13,30,896.0,117.0,3.3,34.0,831.0,694.41,507.05
2016,9,6,13,45,889.0,115.5,3.45,34.0,804.5,639.58,467.5
2016,9,6,14,0,882.0,114.0,3.6,34.0,778.0,583.27,425.52
2016,9,6,14,15,873.0,112.0,3.65,33.5,745.0,524.36,380.78
2016,9,6,14,30,864.0,110.0,3.7,33.0,712.0,463.44,332.9
2016,9,6,14,45,850.0,107.5,3.8,33.0,672.5,400.05,281.1
2016,9,6,15,0,836.0,105.0,3.9,33.0,633.0,337.16,228.54
2016,9,6,15,15,819.0,102.0,3.85,32.5,588.5,273.93,175.97
2016,9,6,15,30,802.0,99.0,3.8,32.0,544.0,212.15,126.27
2016,9,6,15,45,778.5,95.0,3.75,32.0,495.0,150.63,82.65
2016,9,6,16,0,755.0,91.0,3.7,32.0,446.0,91.97,54.46
2016,9,6,16,15,723.0,86.0,3.6,31.0,394.5,63.44,47.39
2016,9,6,16,30,691.0,81.0,3.5,30.0,343.0,60.86,45.6
2016,9,6,16,45,647.0,74.0,3.4,29.5,290.5,56.59,42.19
2016,9,6,17,0,603.0,67.0,3.3,29.0,238.0,52.19,38.56
2016,9,6,17,15,535.5,58.5,3.1,27.5,187.0,46.31,33.67
2016,9,6,17,30,468.0,50.0,2.9,26.0,136.0,40.32,28.45
2016,9,6,17,45,363.5,38.0,2.7,25.0,91.5,31.02,20.06
2016,9,6,18,0,259.0,26.0,2.5,24.0,47.0,21.52,8.85
2016,9,6,18,15,129.5,13.0,2.65,23.0,23.5,11.1,0.0
2016,9,6,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,45,84.5,8.0,1.2,16.5,12.0,43.48,0.0
2016,9,7,6,0,169.0,16.0,1.2,17.0,24.0,119.63,0.0
2016,9,7,6,15,293.5,29.0,1.5,18.0,64.0,228.16,168.61
2016,9,7,6,30,418.0,42.0,1.8,19.0,104.0,334.01,266.1
2016,9,7,6,45,494.5,51.5,2.1,20.0,153.5,417.72,337.32
2016,9,7,7,0,571.0,61.0,2.4,21.0,203.0,507.87,410.44
2016,9,7,7,15,621.5,68.0,2.45,21.5,255.5,581.04,466.44
2016,9,7,7,30,672.0,75.0,2.5,22.0,308.0,656.63,521.45
2016,9,7,7,45,707.5,80.0,2.65,23.0,360.0,718.95,564.05
2016,9,7,8,0,743.0,85.0,2.8,24.0,412.0,776.33,601.72
2016,9,7,8,15,768.0,89.5,2.75,24.5,462.0,828.38,634.55
2016,9,7,8,30,793.0,94.0,2.7,25.0,512.0,878.76,665.33
2016,9,7,8,45,812.0,97.5,2.65,26.0,558.0,920.16,687.93
2016,9,7,9,0,831.0,101.0,2.6,27.0,604.0,958.9,708.25
2016,9,7,9,15,845.0,103.5,2.5,27.5,645.0,988.49,723.12
2016,9,7,9,30,859.0,106.0,2.4,28.0,686.0,1014.71,735.64
2016,9,7,9,45,870.0,108.0,2.35,29.0,721.0,1021.18,734.55
2016,9,7,10,0,881.0,110.0,2.3,30.0,756.0,1036.2,739.15
2016,9,7,10,15,888.5,111.5,2.2,30.5,784.5,1043.21,739.59
2016,9,7,10,30,896.0,113.0,2.1,31.0,813.0,1046.25,737.72
2016,9,7,10,45,901.5,114.0,2.05,32.0,834.0,1042.68,731.08
2016,9,7,11,0,907.0,115.0,2.0,33.0,855.0,1035.07,722.2
2016,9,7,11,15,910.5,115.5,1.9,33.5,868.5,1020.95,710.41
2016,9,7,11,30,914.0,116.0,1.8,34.0,882.0,1002.88,696.45
2016,9,7,11,45,916.0,116.0,1.75,34.5,887.5,979.04,679.79
2016,9,7,12,0,918.0,116.0,1.7,35.0,893.0,951.48,661.05
2016,9,7,12,15,917.5,116.0,1.7,35.0,890.0,918.16,640.78
2016,9,7,12,30,917.0,116.0,1.7,35.0,887.0,881.52,618.4
2016,9,7,12,45,891.0,128.5,1.7,35.5,870.5,833.13,587.23
2016,9,7,13,0,865.0,141.0,1.7,36.0,854.0,790.41,559.08
2016,9,7,13,15,860.0,140.0,1.75,36.0,835.0,741.51,526.86
2016,9,7,13,30,855.0,139.0,1.8,36.0,816.0,690.58,492.36
2016,9,7,13,45,847.0,137.0,1.9,36.0,790.0,635.17,454.04
2016,9,7,14,0,839.0,135.0,2.0,36.0,764.0,578.57,413.48
2016,9,7,14,15,828.0,132.5,2.15,36.0,730.5,519.15,369.59
2016,9,7,14,30,817.0,130.0,2.3,36.0,697.0,459.41,323.74
2016,9,7,14,45,801.5,127.5,2.45,36.0,657.5,398.0,275.16
2016,9,7,15,0,786.0,125.0,2.6,36.0,618.0,337.38,225.96
2016,9,7,15,15,766.5,120.5,2.75,35.5,573.0,270.63,172.52
2016,9,7,15,30,747.0,116.0,2.9,35.0,528.0,209.7,124.83
2016,9,7,15,45,719.0,112.0,3.05,35.0,479.0,150.4,83.81
2016,9,7,16,0,691.0,108.0,3.2,35.0,430.0,94.59,57.51
2016,9,7,16,15,655.5,101.5,3.25,34.0,379.0,73.93,55.37
2016,9,7,16,30,620.0,95.0,3.3,33.0,328.0,70.72,53.14
2016,9,7,16,45,568.0,87.5,3.35,32.5,275.5,66.47,49.83
2016,9,7,17,0,516.0,80.0,3.4,32.0,223.0,62.15,46.32
2016,9,7,17,15,444.0,69.0,3.4,30.5,173.5,54.66,40.15
2016,9,7,17,30,372.0,58.0,3.4,29.0,124.0,44.3,31.3
2016,9,7,17,45,264.5,42.5,3.45,28.0,81.5,32.7,20.99
2016,9,7,18,0,157.0,27.0,3.5,27.0,39.0,20.93,6.98
2016,9,7,18,15,78.5,13.5,3.5,26.0,19.5,11.52,0.0
2016,9,7,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,5,45,41.0,7.5,2.75,14.5,9.5,6.4,0.0
2016,9,8,6,0,82.0,15.0,2.9,15.0,19.0,72.7,0.0
2016,9,8,6,15,190.5,32.0,3.05,15.5,56.0,174.7,128.48
2016,9,8,6,30,299.0,49.0,3.2,16.0,93.0,269.61,218.18
2016,9,8,6,45,380.5,61.5,3.35,17.0,140.5,352.02,289.81
2016,9,8,7,0,462.0,74.0,3.5,18.0,188.0,446.54,368.26
2016,9,8,7,15,516.5,83.5,3.5,18.5,239.0,521.45,428.55
2016,9,8,7,30,571.0,93.0,3.5,19.0,290.0,599.18,487.93
2016,9,8,7,45,611.0,100.0,3.5,19.5,341.0,664.27,535.06
2016,9,8,8,0,651.0,107.0,3.5,20.0,392.0,729.86,581.02
2016,9,8,8,15,679.5,113.0,3.5,20.5,441.0,783.91,617.2
2016,9,8,8,30,708.0,119.0,3.5,21.0,490.0,836.8,651.7
2016,9,8,8,45,730.0,123.5,3.5,22.0,535.5,880.09,677.39
2016,9,8,9,0,752.0,128.0,3.5,23.0,581.0,921.11,701.0
2016,9,8,9,15,768.5,131.5,3.55,23.5,621.5,952.85,719.57
2016,9,8,9,30,785.0,135.0,3.6,24.0,662.0,974.14,731.03
2016,9,8,9,45,795.5,139.0,3.65,25.0,696.5,994.06,740.21
2016,9,8,10,0,806.0,143.0,3.7,26.0,731.0,1010.34,746.96
2016,9,8,10,15,815.0,145.0,3.8,26.5,759.5,1019.14,750.69
2016,9,8,10,30,824.0,147.0,3.9,27.0,788.0,1024.06,752.05
2016,9,8,10,45,831.0,148.5,4.0,27.5,809.0,1022.49,749.29
2016,9,8,11,0,838.0,150.0,4.1,28.0,830.0,1016.95,744.13
2016,9,8,11,15,841.5,151.0,4.15,28.0,843.5,1003.48,735.08
2016,9,8,11,30,845.0,152.0,4.2,28.0,857.0,986.19,723.66
2016,9,8,11,45,848.0,151.5,4.3,28.5,862.5,963.14,707.38
2016,9,8,12,0,851.0,151.0,4.4,29.0,868.0,936.48,688.77
2016,9,8,12,15,850.5,150.5,4.5,29.0,865.0,903.26,667.13
2016,9,8,12,30,850.0,150.0,4.6,29.0,862.0,866.9,643.27
2016,9,8,12,45,843.5,151.5,4.7,29.0,850.5,824.72,615.49
2016,9,8,13,0,837.0,153.0,4.8,29.0,839.0,780.17,584.73
2016,9,8,13,15,831.5,151.5,4.85,29.0,820.0,731.5,549.65
2016,9,8,13,30,826.0,150.0,4.9,29.0,801.0,680.94,512.39
2016,9,8,13,45,819.5,147.0,5.0,29.0,775.0,626.83,471.75
2016,9,8,14,0,813.0,144.0,5.1,29.0,749.0,571.46,428.95
2016,9,8,14,15,801.5,141.5,5.1,28.5,716.0,513.1,383.17
2016,9,8,14,30,790.0,139.0,5.1,28.0,683.0,454.55,335.72
2016,9,8,14,45,776.5,134.5,5.1,28.0,644.5,390.5,282.21
2016,9,8,15,0,763.0,130.0,5.1,28.0,606.0,329.5,230.06
2016,9,8,15,15,743.5,126.0,5.1,27.5,561.5,268.4,178.44
2016,9,8,15,30,724.0,122.0,5.1,27.0,517.0,209.21,130.18
2016,9,8,15,45,699.5,115.5,5.1,26.5,469.0,149.84,87.64
2016,9,8,16,0,675.0,109.0,5.1,26.0,421.0,93.6,60.06
2016,9,8,16,15,639.5,102.5,5.0,25.0,370.5,74.7,58.25
2016,9,8,16,30,604.0,96.0,4.9,24.0,320.0,71.54,55.96
2016,9,8,16,45,557.5,87.0,4.85,23.5,269.0,66.2,51.57
2016,9,8,17,0,511.0,78.0,4.8,23.0,218.0,60.69,46.89
2016,9,8,17,15,440.5,66.5,4.6,22.0,168.5,52.73,39.97
2016,9,8,17,30,370.0,55.0,4.4,21.0,119.0,42.13,30.52
2016,9,8,17,45,268.5,40.0,4.25,20.5,77.5,30.87,20.08
2016,9,8,18,0,167.0,25.0,4.1,20.0,36.0,19.44,4.63
2016,9,8,18,15,83.5,12.5,4.0,19.5,18.0,10.67,0.0
2016,9,8,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
