Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,5,45,54.0,7.5,2.1,12.5,9.5,6.4,0.0
2016,9,9,6,0,108.0,15.0,2.3,13.0,19.0,65.82,0.0
2016,9,9,6,15,231.0,30.0,2.35,13.5,57.0,194.62,142.51
2016,9,9,6,30,354.0,45.0,2.4,14.0,95.0,299.78,243.61
2016,9,9,6,45,436.0,55.0,2.45,15.0,143.0,385.08,317.75
2016,9,9,7,0,518.0,65.0,2.5,16.0,191.0,477.21,393.99
2016,9,9,7,15,571.5,73.0,2.45,16.5,242.5,551.74,452.88
2016,9,9,7,30,625.0,81.0,2.4,17.0,294.0,628.98,510.38
2016,9,9,7,45,665.5,86.0,2.35,18.0,346.0,693.78,555.05
2016,9,9,8,0,706.0,91.0,2.3,19.0,398.0,759.04,598.18
2016,9,9,8,15,733.0,95.5,2.25,19.5,447.5,811.43,631.66
2016,9,9,8,30,760.0,100.0,2.2,20.0,497.0,856.89,659.43
2016,9,9,8,45,782.5,103.0,2.2,21.0,543.0,900.2,684.26
2016,9,9,9,0,805.0,106.0,2.2,22.0,589.0,941.06,706.87
2016,9,9,9,15,820.0,109.0,2.2,22.5,629.5,971.68,723.65
2016,9,9,9,30,835.0,112.0,2.2,23.0,670.0,999.02,738.23
2016,9,9,9,45,849.5,112.5,2.2,24.0,706.0,1019.39,746.78
2016,9,9,10,0,864.0,113.0,2.2,25.0,742.0,1023.22,744.78
2016,9,9,10,15,872.5,115.0,2.2,26.0,770.5,1031.58,745.99
2016,9,9,10,30,881.0,117.0,2.2,27.0,799.0,1036.0,744.77
2016,9,9,10,45,889.0,117.0,2.25,28.0,820.5,1033.76,740.11
2016,9,9,11,0,897.0,117.0,2.3,29.0,842.0,1027.49,733.14
2016,9,9,11,15,900.5,117.5,2.35,29.5,855.5,1013.31,722.83
2016,9,9,11,30,904.0,118.0,2.4,30.0,869.0,995.22,710.25
2016,9,9,11,45,907.5,117.0,2.45,30.5,875.0,971.79,694.39
2016,9,9,12,0,911.0,116.0,2.5,31.0,881.0,944.63,676.26
2016,9,9,12,15,910.5,116.0,2.6,31.5,878.0,911.34,654.61
2016,9,9,12,30,910.0,116.0,2.7,32.0,875.0,874.76,630.76
2016,9,9,12,45,890.0,125.5,2.8,32.5,860.0,828.51,600.37
2016,9,9,13,0,870.0,135.0,2.9,33.0,845.0,787.26,572.69
2016,9,9,13,15,865.0,133.5,3.05,33.0,826.0,737.6,538.87
2016,9,9,13,30,860.0,132.0,3.2,33.0,807.0,685.91,502.64
2016,9,9,13,45,855.0,129.0,3.4,33.0,781.0,631.09,463.18
2016,9,9,14,0,850.0,126.0,3.6,33.0,755.0,574.76,421.2
2016,9,9,14,15,839.0,123.5,3.75,32.5,722.0,514.72,375.68
2016,9,9,14,30,828.0,121.0,3.9,32.0,689.0,454.34,328.15
2016,9,9,14,45,815.5,117.5,4.05,32.0,649.5,392.53,277.34
2016,9,9,15,0,803.0,114.0,4.2,32.0,610.0,331.14,225.76
2016,9,9,15,15,784.0,110.0,4.3,31.5,565.5,268.53,173.78
2016,9,9,15,30,765.0,106.0,4.4,31.0,521.0,207.74,125.09
2016,9,9,15,45,740.5,101.0,4.55,30.5,472.5,142.05,78.75
2016,9,9,16,0,716.0,96.0,4.7,30.0,424.0,84.4,51.92
2016,9,9,16,15,680.5,90.5,4.8,28.5,372.5,66.62,50.64
2016,9,9,16,30,645.0,85.0,4.9,27.0,321.0,63.82,48.74
2016,9,9,16,45,596.0,77.5,5.05,26.0,269.0,59.28,45.14
2016,9,9,17,0,547.0,70.0,5.2,25.0,217.0,54.63,41.3
2016,9,9,17,15,472.0,60.5,5.15,23.5,167.5,48.05,35.67
2016,9,9,17,30,397.0,51.0,5.1,22.0,118.0,41.36,29.66
2016,9,9,17,45,281.5,37.0,5.05,21.0,76.0,30.36,19.41
2016,9,9,18,0,166.0,23.0,5.0,20.0,34.0,17.92,1.41
2016,9,9,18,15,83.0,11.5,4.85,19.0,17.0,9.82,0.0
2016,9,9,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,5,45,32.0,7.0,2.95,12.5,8.0,0.0,0.0
2016,9,10,6,0,64.0,14.0,3.1,13.0,16.0,43.46,0.0
2016,9,10,6,15,176.0,30.5,3.2,13.5,52.0,166.54,119.28
2016,9,10,6,30,288.0,47.0,3.3,14.0,88.0,262.1,213.11
2016,9,10,6,45,368.5,60.0,3.45,15.0,134.5,344.07,285.26
2016,9,10,7,0,449.0,73.0,3.6,16.0,181.0,433.8,360.87
2016,9,10,7,15,505.5,82.0,3.55,16.5,231.5,513.19,425.38
2016,9,10,7,30,562.0,91.0,3.5,17.0,282.0,591.55,485.82
2016,9,10,7,45,601.5,98.5,3.45,18.0,332.5,656.42,532.18
2016,9,10,8,0,641.0,106.0,3.4,19.0,383.0,721.81,577.11
2016,9,10,8,15,670.5,112.0,3.4,19.5,431.5,776.4,613.91
2016,9,10,8,30,700.0,118.0,3.4,20.0,480.0,829.9,649.05
2016,9,10,8,45,721.5,122.5,3.4,21.0,525.5,872.42,674.36
2016,9,10,9,0,743.0,127.0,3.4,22.0,571.0,912.68,697.6
2016,9,10,9,15,760.0,131.0,3.45,22.5,611.5,945.25,716.87
2016,9,10,9,30,777.0,135.0,3.5,23.0,652.0,967.27,728.89
2016,9,10,9,45,789.0,138.0,3.55,24.0,686.5,987.42,738.31
2016,9,10,10,0,801.0,141.0,3.6,25.0,721.0,1003.98,745.32
2016,9,10,10,15,810.0,143.0,3.7,25.5,749.0,1012.63,749.0
2016,9,10,10,30,819.0,145.0,3.8,26.0,777.0,1017.43,750.31
2016,9,10,10,45,825.5,146.5,3.9,27.0,798.0,1015.24,745.7
2016,9,10,11,0,832.0,148.0,4.0,28.0,819.0,1009.12,738.7
2016,9,10,11,15,836.0,149.0,4.1,28.0,832.0,996.09,730.24
2016,9,10,11,30,840.0,150.0,4.2,28.0,845.0,979.24,719.39
2016,9,10,11,45,841.5,150.5,4.35,28.5,850.0,955.79,703.07
2016,9,10,12,0,843.0,151.0,4.5,29.0,855.0,928.79,684.43
2016,9,10,12,15,842.0,150.5,4.6,29.0,852.0,895.23,662.45
2016,9,10,12,30,841.0,150.0,4.7,29.0,849.0,858.6,638.57
2016,9,10,12,45,835.5,151.0,4.8,29.5,837.5,816.93,609.76
2016,9,10,13,0,830.0,152.0,4.9,30.0,826.0,772.87,577.99
2016,9,10,13,15,824.5,150.5,4.95,30.0,807.0,724.37,543.05
2016,9,10,13,30,819.0,149.0,5.0,30.0,788.0,674.03,505.94
2016,9,10,13,45,812.0,146.0,5.1,30.0,762.0,619.86,465.28
2016,9,10,14,0,805.0,143.0,5.2,30.0,736.0,564.51,422.52
2016,9,10,14,15,793.5,140.5,5.2,29.5,702.5,506.51,377.04
2016,9,10,14,30,782.0,138.0,5.2,29.0,669.0,448.34,329.95
2016,9,10,14,45,768.0,133.5,5.25,29.0,630.5,384.53,276.8
2016,9,10,15,0,754.0,129.0,5.3,29.0,592.0,323.85,225.08
2016,9,10,15,15,733.5,124.5,5.3,28.5,547.5,262.68,173.64
2016,9,10,15,30,713.0,120.0,5.3,28.0,503.0,203.59,125.83
2016,9,10,15,45,688.0,114.0,5.3,27.5,455.5,145.29,84.66
2016,9,10,16,0,663.0,108.0,5.3,27.0,408.0,90.18,58.82
2016,9,10,16,15,626.0,101.5,5.2,26.0,357.5,74.25,57.68
2016,9,10,16,30,589.0,95.0,5.1,25.0,307.0,71.07,55.35
2016,9,10,16,45,538.5,86.0,5.05,24.0,256.0,65.68,51.03
2016,9,10,17,0,488.0,77.0,5.0,23.0,205.0,60.15,46.39
2016,9,10,17,15,413.5,65.5,4.85,22.0,157.0,49.69,37.27
2016,9,10,17,30,339.0,54.0,4.7,21.0,109.0,41.32,29.68
2016,9,10,17,45,232.0,38.0,4.55,20.0,69.0,29.3,18.41
2016,9,10,18,0,125.0,22.0,4.4,19.0,29.0,17.09,0.0
2016,9,10,18,15,62.5,11.0,4.3,18.5,14.5,9.39,0.0
2016,9,10,18,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,11,5,45,20.0,5.5,3.65,13.5,6.5,0.0,0.0
2016,9,11,6,0,40.0,11.0,3.8,14.0,13.0,29.14,0.0
2016,9,11,6,15,129.0,30.5,3.95,14.5,46.5,141.02,97.65
2016,9,11,6,30,218.0,50.0,4.1,15.0,80.0,225.14,181.74
2016,9,11,6,45,294.0,66.0,4.25,15.5,125.5,304.36,252.01
2016,9,11,7,0,370.0,82.0,4.4,16.0,171.0,390.92,326.18
2016,9,11,7,15,425.5,94.0,4.3,16.5,219.5,463.26,385.96
2016,9,11,7,30,481.0,106.0,4.2,17.0,268.0,539.36,446.27
2016,9,11,7,45,524.5,115.0,4.15,17.5,318.0,604.66,495.75
2016,9,11,8,0,568.0,124.0,4.1,18.0,368.0,679.04,550.01
2016,9,11,8,15,599.0,131.0,4.05,18.5,415.5,734.23,588.16
2016,9,11,8,30,630.0,138.0,4.0,19.0,463.0,788.49,624.73
2016,9,11,8,45,656.0,142.5,3.95,20.0,508.0,833.86,652.77
2016,9,11,9,0,682.0,147.0,3.9,21.0,553.0,877.26,678.77
2016,9,11,9,15,700.0,151.5,3.9,21.5,592.5,910.4,698.66
2016,9,11,9,30,718.0,156.0,3.9,22.0,632.0,940.7,716.46
2016,9,11,9,45,753.5,148.5,3.9,22.5,671.0,971.75,734.64
2016,9,11,10,0,789.0,141.0,3.9,23.0,710.0,992.12,745.47
2016,9,11,10,15,798.0,143.0,3.95,23.5,737.5,1000.7,748.8
2016,9,11,10,30,807.0,145.0,4.0,24.0,765.0,1005.48,749.79
2016,9,11,10,45,815.0,146.0,4.1,24.5,786.0,1004.29,747.28
2016,9,11,11,0,823.0,147.0,4.2,25.0,807.0,999.19,742.33
2016,9,11,11,15,826.5,148.0,4.3,25.5,820.0,985.76,731.97
2016,9,11,11,30,830.0,149.0,4.4,26.0,833.0,968.56,719.26
2016,9,11,11,45,832.5,148.5,4.5,26.5,838.0,945.2,702.51
2016,9,11,12,0,835.0,148.0,4.6,27.0,843.0,918.32,683.56
2016,9,11,12,15,834.5,148.0,4.75,27.0,840.0,885.91,662.72
2016,9,11,12,30,834.0,148.0,4.9,27.0,837.0,850.41,639.54
2016,9,11,12,45,837.5,143.5,5.05,27.0,827.5,810.81,613.23
2016,9,11,13,0,841.0,139.0,5.2,27.0,818.0,768.23,583.75
2016,9,11,13,15,835.5,137.5,5.35,26.5,799.0,719.35,549.3
2016,9,11,13,30,830.0,136.0,5.5,26.0,780.0,668.6,512.36
2016,9,11,13,45,822.0,134.0,5.65,26.0,754.0,614.27,470.57
2016,9,11,14,0,814.0,132.0,5.8,26.0,728.0,558.82,426.67
2016,9,11,14,15,803.0,129.5,5.85,25.5,695.0,500.65,379.95
2016,9,11,14,30,792.0,127.0,5.9,25.0,662.0,442.22,331.5
2016,9,11,14,45,778.0,123.0,6.0,24.5,623.5,381.51,279.95
2016,9,11,15,0,764.0,119.0,6.1,24.0,585.0,321.49,227.89
2016,9,11,15,15,744.5,115.0,6.05,23.0,541.0,256.66,172.53
2016,9,11,15,30,725.0,111.0,6.0,22.0,497.0,197.56,123.7
2016,9,11,15,45,701.0,105.5,6.0,21.5,450.0,139.08,81.54
2016,9,11,16,0,677.0,100.0,6.0,21.0,403.0,83.62,55.65
2016,9,11,16,15,641.5,93.5,5.9,20.0,353.0,68.72,54.35
2016,9,11,16,30,606.0,87.0,5.8,19.0,303.0,65.3,51.72
2016,9,11,16,45,559.5,78.5,5.7,18.5,253.0,60.11,47.32
2016,9,11,17,0,513.0,70.0,5.6,18.0,203.0,54.75,42.61
2016,9,11,17,15,438.5,59.5,5.45,17.0,155.0,47.38,36.01
2016,9,11,17,30,364.0,49.0,5.3,16.0,107.0,39.85,28.98
2016,9,11,17,45,252.5,34.5,5.15,15.5,67.5,26.75,16.41
2016,9,11,18,0,141.0,20.0,5.0,15.0,28.0,15.59,0.0
2016,9,11,18,15,70.5,10.0,4.85,14.5,14.0,8.54,0.0
2016,9,11,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,40.5,7.0,4.3,11.5,8.5,0.0,0.0
2016,9,12,6,0,81.0,14.0,4.5,12.0,17.0,52.07,0.0
2016,9,12,6,15,219.0,28.5,4.65,12.5,54.0,186.86,128.74
2016,9,12,6,30,357.0,43.0,4.8,13.0,91.0,301.4,246.28
2016,9,12,6,45,447.0,52.5,4.95,13.5,140.0,391.85,327.7
2016,9,12,7,0,537.0,62.0,5.1,14.0,189.0,489.77,412.15
2016,9,12,7,15,593.0,69.5,5.05,14.5,241.0,566.47,474.88
2016,9,12,7,30,649.0,77.0,5.0,15.0,293.0,646.02,536.71
2016,9,12,7,45,690.0,81.5,4.95,16.0,345.0,711.44,583.99
2016,9,12,8,0,731.0,86.0,4.9,17.0,397.0,777.27,629.71
2016,9,12,8,15,634.0,118.0,4.85,17.5,411.5,752.09,607.11
2016,9,12,8,30,537.0,150.0,4.8,18.0,426.0,707.03,570.09
2016,9,12,8,45,562.0,157.5,4.75,18.5,468.5,751.7,600.8
2016,9,12,9,0,587.0,165.0,4.7,19.0,511.0,804.73,636.56
2016,9,12,9,15,582.0,183.5,4.7,19.5,547.0,828.36,650.59
2016,9,12,9,30,577.0,202.0,4.7,20.0,583.0,840.99,656.76
2016,9,12,9,45,582.5,212.5,4.7,20.5,614.0,860.65,667.92
2016,9,12,10,0,588.0,223.0,4.7,21.0,645.0,877.38,676.94
2016,9,12,10,15,588.5,234.0,4.7,21.0,670.0,886.51,681.87
2016,9,12,10,30,589.0,245.0,4.7,21.0,695.0,892.48,684.74
2016,9,12,10,45,591.0,252.0,4.75,21.5,714.0,892.51,682.71
2016,9,12,11,0,593.0,259.0,4.8,22.0,733.0,889.44,678.64
2016,9,12,11,15,592.5,265.0,4.85,22.0,744.5,879.79,671.41
2016,9,12,11,30,592.0,271.0,4.9,22.0,756.0,867.17,662.18
2016,9,12,11,45,593.0,272.5,5.0,22.5,761.0,848.56,647.91
2016,9,12,12,0,594.0,274.0,5.1,23.0,766.0,827.2,631.7
2016,9,12,12,15,595.0,272.0,5.15,23.0,763.5,799.84,612.21
2016,9,12,12,30,596.0,270.0,5.2,23.0,761.0,770.07,590.82
2016,9,12,12,45,759.5,190.5,5.3,23.0,806.5,797.71,614.12
2016,9,12,13,0,923.0,111.0,5.4,23.0,852.0,795.77,614.87
2016,9,12,13,15,919.5,110.0,5.45,22.5,833.5,746.44,579.4
2016,9,12,13,30,916.0,109.0,5.5,22.0,815.0,694.79,540.75
2016,9,12,13,45,912.0,106.5,5.6,22.0,789.5,639.41,497.24
2016,9,12,14,0,908.0,104.0,5.7,22.0,764.0,582.23,450.99
2016,9,12,14,15,899.5,102.0,5.7,21.5,731.0,521.77,401.33
2016,9,12,14,30,891.0,100.0,5.7,21.0,698.0,460.49,349.31
2016,9,12,14,45,882.5,96.5,5.7,20.5,659.5,397.42,294.28
2016,9,12,15,0,874.0,93.0,5.7,20.0,621.0,330.61,235.08
2016,9,12,15,15,857.5,90.0,5.65,19.5,576.0,265.04,177.04
2016,9,12,15,30,841.0,87.0,5.6,19.0,531.0,200.84,122.73
2016,9,12,15,45,820.5,82.5,5.6,18.5,481.5,136.74,76.26
2016,9,12,16,0,800.0,78.0,5.6,18.0,432.0,75.1,48.86
2016,9,12,16,15,767.0,74.0,5.5,17.0,379.5,61.26,48.48
2016,9,12,16,30,734.0,70.0,5.4,16.0,327.0,58.83,46.65
2016,9,12,16,45,683.5,64.5,5.3,15.5,273.0,50.46,39.34
2016,9,12,17,0,633.0,59.0,5.2,15.0,219.0,46.89,36.15
2016,9,12,17,15,554.5,51.0,4.95,14.5,167.0,41.09,30.79
2016,9,12,17,30,476.0,43.0,4.7,14.0,115.0,35.26,25.15
2016,9,12,17,45,325.5,31.5,4.5,13.5,72.0,26.06,15.65
2016,9,12,18,0,175.0,20.0,4.3,13.0,29.0,16.78,0.0
2016,9,12,18,15,87.5,10.0,4.25,12.5,14.5,8.54,0.0
2016,9,12,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,5,45,26.5,5.5,1.5,12.5,6.5,0.0,0.0
2016,9,13,6,0,53.0,11.0,1.7,13.0,13.0,35.72,0.0
2016,9,13,6,15,164.5,29.0,1.9,13.0,48.0,157.35,103.49
2016,9,13,6,30,276.0,47.0,2.1,13.0,83.0,257.91,208.51
2016,9,13,6,45,356.5,61.5,2.3,13.5,130.0,341.22,282.55
2016,9,13,7,0,437.0,76.0,2.5,14.0,177.0,432.32,360.02
2016,9,13,7,15,494.0,86.0,2.5,14.5,227.5,506.39,420.51
2016,9,13,7,30,551.0,96.0,2.5,15.0,278.0,590.53,485.55
2016,9,13,7,45,593.5,103.5,2.55,15.5,329.5,657.84,534.89
2016,9,13,8,0,636.0,111.0,2.6,16.0,381.0,725.74,583.05
2016,9,13,8,15,665.5,117.5,2.6,16.5,429.5,780.84,620.07
2016,9,13,8,30,695.0,124.0,2.6,17.0,478.0,834.78,655.35
2016,9,13,8,45,718.5,128.5,2.6,17.5,523.5,879.04,682.99
2016,9,13,9,0,742.0,133.0,2.6,18.0,569.0,921.07,708.63
2016,9,13,9,15,758.5,137.0,2.65,18.5,609.5,952.94,727.4
2016,9,13,9,30,775.0,141.0,2.7,19.0,650.0,981.74,744.04
2016,9,13,9,45,791.0,142.0,2.75,19.5,685.0,995.07,750.26
2016,9,13,10,0,807.0,143.0,2.8,20.0,720.0,1013.32,760.01
2016,9,13,10,15,816.0,145.5,2.8,20.5,748.0,1022.26,763.13
2016,9,13,10,30,825.0,148.0,2.8,21.0,776.0,1027.3,763.88
2016,9,13,10,45,845.0,141.5,2.8,21.5,799.5,1029.77,763.13
2016,9,13,11,0,865.0,135.0,2.8,22.0,823.0,1027.93,759.73
2016,9,13,11,15,868.5,136.0,2.7,22.5,836.0,1013.72,747.49
2016,9,13,11,30,872.0,137.0,2.6,23.0,849.0,995.6,732.98
2016,9,13,11,45,882.5,132.0,2.55,23.5,856.0,962.39,709.25
2016,9,13,12,0,893.0,127.0,2.5,24.0,863.0,937.72,691.39
2016,9,13,12,15,892.0,126.5,2.4,24.0,859.5,903.54,668.14
2016,9,13,12,30,891.0,126.0,2.3,24.0,856.0,866.21,642.86
2016,9,13,12,45,885.0,127.0,2.2,24.5,843.5,823.34,612.61
2016,9,13,13,0,879.0,128.0,2.1,25.0,831.0,778.0,580.56
2016,9,13,13,15,873.0,127.0,2.0,25.0,811.0,728.67,544.86
2016,9,13,13,30,867.0,126.0,1.9,25.0,791.0,681.33,509.68
2016,9,13,13,45,862.0,122.5,1.85,25.0,764.5,625.47,468.07
2016,9,13,14,0,857.0,119.0,1.8,25.0,738.0,568.12,424.17
2016,9,13,14,15,846.0,116.5,1.75,25.0,704.5,507.56,376.51
2016,9,13,14,30,835.0,114.0,1.7,25.0,671.0,446.66,327.06
2016,9,13,14,45,822.5,110.5,1.7,25.0,631.5,384.34,275.24
2016,9,13,15,0,810.0,107.0,1.7,25.0,592.0,322.44,222.6
2016,9,13,15,15,790.0,103.0,1.7,24.5,547.0,259.17,169.47
2016,9,13,15,30,770.0,99.0,1.7,24.0,502.0,197.84,119.99
2016,9,13,15,45,744.5,94.5,1.75,24.0,453.0,132.48,73.97
2016,9,13,16,0,719.0,90.0,1.8,24.0,404.0,75.03,49.32
2016,9,13,16,15,682.5,84.0,1.8,23.5,353.0,62.6,48.33
2016,9,13,16,30,646.0,78.0,1.8,23.0,302.0,59.23,45.65
2016,9,13,16,45,593.0,71.0,1.85,22.5,250.0,54.85,41.99
2016,9,13,17,0,540.0,64.0,1.9,22.0,198.0,50.4,38.12
2016,9,13,17,15,462.0,54.0,1.8,21.0,149.5,43.23,31.75
2016,9,13,17,30,384.0,44.0,1.7,20.0,101.0,35.91,24.98
2016,9,13,17,45,259.5,30.0,1.6,19.5,61.5,24.69,13.67
2016,9,13,18,0,135.0,16.0,1.5,19.0,22.0,13.66,0.0
2016,9,13,18,15,67.5,8.0,1.75,18.5,11.0,6.83,0.0
2016,9,13,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,5.0,0.9,12.5,5.5,0.0,0.0
2016,9,14,6,0,49.0,10.0,0.9,13.0,11.0,32.95,0.0
2016,9,14,6,15,159.5,27.5,1.1,13.5,45.5,151.67,95.07
2016,9,14,6,30,270.0,45.0,1.3,14.0,80.0,252.32,202.1
2016,9,14,6,45,353.5,58.5,1.55,15.0,126.5,336.0,275.5
2016,9,14,7,0,437.0,72.0,1.8,16.0,173.0,427.89,352.25
2016,9,14,7,15,494.5,82.0,1.75,16.5,223.0,507.75,415.91
2016,9,14,7,30,552.0,92.0,1.7,17.0,273.0,587.81,476.17
2016,9,14,7,45,594.5,99.5,1.7,17.5,324.0,654.98,524.06
2016,9,14,8,0,637.0,107.0,1.7,18.0,375.0,722.8,570.65
2016,9,14,8,15,618.5,118.0,1.6,18.5,404.0,739.53,578.37
2016,9,14,8,30,600.0,129.0,1.5,19.0,433.0,752.39,583.55
2016,9,14,8,45,590.5,152.5,1.45,20.0,474.5,783.97,601.03
2016,9,14,9,0,581.0,176.0,1.4,21.0,516.0,803.55,609.65
2016,9,14,9,15,591.5,186.5,1.4,21.5,553.5,833.84,627.27
2016,9,14,9,30,602.0,197.0,1.4,22.0,591.0,869.52,648.15
2016,9,14,9,45,641.5,190.0,1.4,22.5,629.5,905.6,668.94
2016,9,14,10,0,681.0,183.0,1.4,23.0,668.0,938.36,687.32
2016,9,14,10,15,684.0,191.0,1.4,23.5,694.0,946.72,689.89
2016,9,14,10,30,687.0,199.0,1.4,24.0,720.0,951.53,690.61
2016,9,14,10,45,690.5,204.0,1.45,24.5,739.0,950.12,688.26
2016,9,14,11,0,694.0,209.0,1.5,25.0,758.0,945.18,683.85
2016,9,14,11,15,695.5,212.5,1.6,25.5,770.5,933.23,675.77
2016,9,14,11,30,697.0,216.0,1.7,26.0,783.0,917.89,665.62
2016,9,14,11,45,700.0,216.0,1.85,26.5,788.0,897.18,652.56
2016,9,14,12,0,703.0,216.0,2.0,27.0,793.0,873.27,637.04
2016,9,14,12,15,811.0,163.0,2.15,27.0,826.0,878.88,642.67
2016,9,14,12,30,919.0,110.0,2.3,27.0,859.0,873.26,640.38
2016,9,14,12,45,909.5,113.5,2.45,27.5,846.0,829.11,611.27
2016,9,14,13,0,900.0,117.0,2.6,28.0,833.0,782.62,580.49
2016,9,14,13,15,895.5,115.5,2.75,28.0,814.0,732.97,546.29
2016,9,14,13,30,891.0,114.0,2.9,28.0,795.0,681.18,509.23
2016,9,14,13,45,885.5,111.5,3.05,28.0,768.5,626.02,468.48
2016,9,14,14,0,880.0,109.0,3.2,28.0,742.0,569.29,425.09
2016,9,14,14,15,870.0,107.0,3.3,28.0,708.0,509.52,377.76
2016,9,14,14,30,860.0,105.0,3.4,28.0,674.0,447.94,327.46
2016,9,14,14,45,847.5,102.0,3.5,28.0,634.5,384.6,274.35
2016,9,14,15,0,835.0,99.0,3.6,28.0,595.0,321.64,220.44
2016,9,14,15,15,816.0,95.5,3.65,27.5,550.0,257.48,166.28
2016,9,14,15,30,797.0,92.0,3.7,27.0,505.0,195.09,115.92
2016,9,14,15,45,772.5,87.5,3.8,26.5,456.0,133.46,73.54
2016,9,14,16,0,748.0,83.0,3.9,26.0,407.0,74.88,49.61
2016,9,14,16,15,712.0,78.0,3.85,25.5,355.0,58.73,44.66
2016,9,14,16,30,676.0,73.0,3.8,25.0,303.0,55.91,42.44
2016,9,14,16,45,624.5,66.0,3.8,24.5,251.0,51.36,38.64
2016,9,14,17,0,573.0,59.0,3.8,24.0,199.0,46.73,34.61
2016,9,14,17,15,492.0,50.0,3.7,23.0,149.5,40.18,28.81
2016,9,14,17,30,411.0,41.0,3.6,22.0,100.0,33.56,22.66
2016,9,14,17,45,276.5,28.0,3.55,21.0,60.5,23.1,11.72
2016,9,14,18,0,142.0,15.0,3.5,20.0,21.0,12.8,0.0
2016,9,14,18,15,71.0,7.5,3.55,19.0,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,52.0,5.0,1.75,11.5,6.5,0.0,0.0
2016,9,15,6,0,104.0,10.0,1.9,12.0,13.0,60.49,0.0
2016,9,15,6,15,249.0,23.0,2.05,12.5,49.0,196.41,118.48
2016,9,15,6,30,394.0,36.0,2.2,13.0,85.0,318.99,256.98
2016,9,15,6,45,478.5,45.0,2.35,14.0,133.5,406.34,334.87
2016,9,15,7,0,563.0,54.0,2.5,15.0,182.0,501.07,414.1
2016,9,15,7,15,617.5,60.5,2.45,15.5,233.5,576.22,473.15
2016,9,15,7,30,672.0,67.0,2.4,16.0,285.0,654.15,531.37
2016,9,15,7,45,709.5,72.0,2.35,17.0,337.0,713.01,571.65
2016,9,15,8,0,747.0,77.0,2.3,18.0,389.0,777.27,614.11
2016,9,15,8,15,717.0,90.0,2.25,18.5,419.0,795.01,622.95
2016,9,15,8,30,687.0,103.0,2.2,19.0,449.0,802.99,625.04
2016,9,15,8,45,686.5,118.5,2.15,20.0,491.0,837.55,644.56
2016,9,15,9,0,686.0,134.0,2.1,21.0,533.0,868.53,660.89
2016,9,15,9,15,694.0,142.5,2.05,22.0,570.5,896.22,674.67
2016,9,15,9,30,702.0,151.0,2.0,23.0,608.0,920.78,686.13
2016,9,15,9,45,711.5,157.0,2.0,24.0,640.5,940.67,694.93
2016,9,15,10,0,721.0,163.0,2.0,25.0,673.0,957.18,701.53
2016,9,15,10,15,723.5,170.0,1.95,25.5,699.0,964.13,702.81
2016,9,15,10,30,726.0,177.0,1.9,26.0,725.0,967.44,701.95
2016,9,15,10,45,727.0,183.0,1.9,27.0,744.0,964.47,696.47
2016,9,15,11,0,728.0,189.0,1.9,28.0,763.0,957.88,688.92
2016,9,15,11,15,729.0,192.5,2.05,28.0,775.0,945.05,681.96
2016,9,15,11,30,730.0,196.0,2.2,28.0,787.0,928.77,672.78
2016,9,15,11,45,730.5,197.0,2.35,28.5,791.0,906.1,658.06
2016,9,15,12,0,731.0,198.0,2.5,29.0,795.0,880.25,641.21
2016,9,15,12,15,831.0,149.5,2.65,29.0,825.5,882.43,644.06
2016,9,15,12,30,931.0,101.0,2.8,29.0,856.0,873.52,639.4
2016,9,15,12,45,916.0,107.5,2.95,29.5,842.0,827.63,608.86
2016,9,15,13,0,901.0,114.0,3.1,30.0,828.0,779.68,576.82
2016,9,15,13,15,896.5,113.0,3.2,30.0,808.5,730.4,542.48
2016,9,15,13,30,892.0,112.0,3.3,30.0,789.0,678.97,505.35
2016,9,15,13,45,884.5,110.5,3.45,30.0,762.0,623.42,464.25
2016,9,15,14,0,877.0,109.0,3.6,30.0,735.0,566.49,420.73
2016,9,15,14,15,867.0,107.0,3.65,29.5,701.5,506.67,374.12
2016,9,15,14,30,857.0,105.0,3.7,29.0,668.0,445.42,324.72
2016,9,15,14,45,843.0,102.0,3.8,29.0,628.0,381.71,271.4
2016,9,15,15,0,829.0,99.0,3.9,29.0,588.0,318.57,217.51
2016,9,15,15,15,809.5,95.5,3.95,28.5,543.0,254.68,163.73
2016,9,15,15,30,790.0,92.0,4.0,28.0,498.0,192.63,113.92
2016,9,15,15,45,764.0,88.0,4.05,27.5,448.5,131.74,72.55
2016,9,15,16,0,738.0,84.0,4.1,27.0,399.0,68.49,52.46
2016,9,15,16,15,701.0,79.0,4.1,26.0,347.5,59.47,45.21
2016,9,15,16,30,664.0,74.0,4.1,25.0,296.0,56.69,43.11
2016,9,15,16,45,610.5,67.0,4.2,24.5,244.0,52.17,39.32
2016,9,15,17,0,557.0,60.0,4.3,24.0,192.0,47.58,35.31
2016,9,15,17,15,472.0,50.5,4.25,23.0,143.0,40.65,29.15
2016,9,15,17,30,387.0,41.0,4.2,22.0,94.0,33.63,22.61
2016,9,15,17,45,249.5,27.5,4.2,21.0,55.5,22.74,10.65
2016,9,15,18,0,112.0,14.0,4.2,20.0,17.0,11.95,0.0
2016,9,15,18,15,56.0,7.0,4.15,19.0,8.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,40.0,4.5,1.3,11.5,5.5,0.0,0.0
2016,9,16,6,0,80.0,9.0,1.4,12.0,11.0,47.76,0.0
2016,9,16,6,15,225.5,22.5,1.5,12.5,46.5,182.03,101.81
2016,9,16,6,30,371.0,36.0,1.6,13.0,82.0,305.64,244.92
2016,9,16,6,45,460.0,45.5,1.75,14.0,130.0,395.5,324.65
2016,9,16,7,0,549.0,55.0,1.9,15.0,178.0,493.26,405.99
2016,9,16,7,15,605.0,61.5,1.7,15.5,229.5,568.98,464.23
2016,9,16,7,30,661.0,68.0,1.5,16.0,281.0,647.61,521.09
2016,9,16,7,45,699.0,73.0,1.35,17.0,332.5,711.34,563.02
2016,9,16,8,0,737.0,78.0,1.2,18.0,384.0,770.48,599.31
2016,9,16,8,15,673.5,101.0,1.1,19.0,407.0,770.43,593.39
2016,9,16,8,30,610.0,124.0,1.0,20.0,430.0,757.22,579.0
2016,9,16,8,45,658.5,123.0,0.9,21.0,480.5,816.73,614.34
2016,9,16,9,0,707.0,122.0,0.8,22.0,531.0,875.14,646.48
2016,9,16,9,15,705.5,136.5,0.7,22.5,568.5,901.05,657.7
2016,9,16,9,30,704.0,151.0,0.6,23.0,606.0,923.2,666.66
2016,9,16,9,45,714.5,156.0,0.55,24.0,639.0,942.9,673.69
2016,9,16,10,0,725.0,161.0,0.5,25.0,672.0,959.23,678.57
2016,9,16,10,15,728.5,168.0,0.5,26.0,698.0,967.15,679.45
2016,9,16,10,30,732.0,175.0,0.5,27.0,724.0,971.41,678.33
2016,9,16,10,45,735.0,179.5,0.5,28.5,743.5,968.7,671.88
2016,9,16,11,0,738.0,184.0,0.5,30.0,763.0,962.35,663.51
2016,9,16,11,15,739.5,187.0,0.7,30.5,775.0,949.31,658.11
2016,9,16,11,30,741.0,190.0,0.9,31.0,787.0,932.77,650.34
2016,9,16,11,45,742.5,190.5,1.15,31.5,791.5,910.24,639.25
2016,9,16,12,0,744.0,191.0,1.4,32.0,796.0,884.46,625.48
2016,9,16,12,15,837.5,147.0,1.55,32.0,825.0,884.95,627.94
2016,9,16,12,30,931.0,103.0,1.7,32.0,854.0,874.68,623.25
2016,9,16,12,45,919.5,107.0,1.9,32.5,840.5,828.99,594.98
2016,9,16,13,0,908.0,111.0,2.1,33.0,827.0,781.07,564.89
2016,9,16,13,15,903.5,110.0,2.2,33.0,807.0,731.44,531.66
2016,9,16,13,30,899.0,109.0,2.3,33.0,787.0,679.63,495.53
2016,9,16,13,45,891.5,107.5,2.4,33.0,760.0,623.68,455.27
2016,9,16,14,0,884.0,106.0,2.5,33.0,733.0,566.36,412.56
2016,9,16,14,15,873.5,104.0,2.55,33.0,699.0,506.07,366.03
2016,9,16,14,30,863.0,102.0,2.6,33.0,665.0,443.95,316.57
2016,9,16,14,45,849.5,99.0,2.7,33.0,625.0,380.06,264.41
2016,9,16,15,0,836.0,96.0,2.8,33.0,585.0,316.67,211.51
2016,9,16,15,15,817.0,93.0,2.85,32.5,540.0,252.88,158.92
2016,9,16,15,30,798.0,90.0,2.9,32.0,495.0,190.84,110.18
2016,9,16,15,45,772.5,85.5,3.0,31.5,445.5,129.11,69.26
2016,9,16,16,0,747.0,81.0,3.1,31.0,396.0,70.57,53.29
2016,9,16,16,15,710.0,76.0,3.15,30.0,344.5,57.53,42.81
2016,9,16,16,30,673.0,71.0,3.2,29.0,293.0,54.65,40.65
2016,9,16,16,45,618.0,64.5,3.3,28.5,240.5,50.41,37.15
2016,9,16,17,0,563.0,58.0,3.4,28.0,188.0,46.14,33.44
2016,9,16,17,15,477.0,48.5,3.5,26.5,139.0,39.14,27.37
2016,9,16,17,30,391.0,39.0,3.6,25.0,90.0,32.05,20.86
2016,9,16,17,45,248.5,25.5,3.7,24.0,52.5,21.08,8.24
2016,9,16,18,0,106.0,12.0,3.8,23.0,15.0,10.24,0.0
2016,9,16,18,15,53.0,6.0,3.85,22.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,18.0,1.65,13.5,39.5,150.75,75.6
2016,9,17,6,30,362.0,36.0,1.7,14.0,79.0,300.74,239.61
2016,9,17,6,45,453.5,45.0,1.8,14.5,127.0,391.35,320.59
2016,9,17,7,0,545.0,54.0,1.9,15.0,175.0,489.98,403.27
2016,9,17,7,15,601.5,60.5,1.75,16.0,226.0,565.87,461.21
2016,9,17,7,30,658.0,67.0,1.6,17.0,277.0,644.73,517.77
2016,9,17,7,45,698.0,72.0,1.5,18.0,328.5,709.98,561.4
2016,9,17,8,0,738.0,77.0,1.4,19.0,380.0,770.85,599.67
2016,9,17,8,15,765.0,81.0,1.25,20.0,429.0,823.5,629.77
2016,9,17,8,30,792.0,85.0,1.1,21.0,478.0,874.56,657.23
2016,9,17,8,45,752.0,102.0,1.0,22.0,503.5,875.01,650.89
2016,9,17,9,0,712.0,119.0,0.9,23.0,529.0,876.84,646.17
2016,9,17,9,15,712.5,132.0,0.8,24.0,566.5,903.06,657.19
2016,9,17,9,30,713.0,145.0,0.7,25.0,604.0,925.64,665.17
2016,9,17,9,45,722.0,151.0,0.65,26.0,636.5,945.02,671.97
2016,9,17,10,0,731.0,157.0,0.6,27.0,669.0,960.97,676.61
2016,9,17,10,15,734.0,163.5,0.6,28.0,695.0,967.8,676.8
2016,9,17,10,30,737.0,170.0,0.6,29.0,721.0,970.96,675.02
2016,9,17,10,45,739.5,174.5,0.6,30.0,740.0,967.7,669.58
2016,9,17,11,0,742.0,179.0,0.6,31.0,759.0,960.8,662.2
2016,9,17,11,15,742.5,182.5,0.7,31.5,770.5,947.25,654.4
2016,9,17,11,30,743.0,186.0,0.8,32.0,782.0,930.23,644.55
2016,9,17,11,45,744.0,187.0,0.95,33.0,786.0,907.69,630.85
2016,9,17,12,0,745.0,188.0,1.1,34.0,790.0,881.91,614.97
2016,9,17,12,15,835.5,144.0,1.25,34.5,816.5,879.64,614.73
2016,9,17,12,30,926.0,100.0,1.4,35.0,843.0,866.75,607.53
2016,9,17,12,45,914.5,104.0,1.55,35.5,829.0,821.28,579.71
2016,9,17,13,0,903.0,108.0,1.7,36.0,815.0,773.61,550.2
2016,9,17,13,15,898.0,107.0,1.85,36.0,795.5,723.85,518.06
2016,9,17,13,30,893.0,106.0,2.0,36.0,776.0,671.98,482.9
2016,9,17,13,45,885.5,104.5,2.15,36.0,749.0,616.35,443.77
2016,9,17,14,0,878.0,103.0,2.3,36.0,722.0,559.35,402.12
2016,9,17,14,15,867.5,101.0,2.4,35.5,688.0,499.41,357.33
2016,9,17,14,30,857.0,99.0,2.5,35.0,654.0,437.57,309.32
2016,9,17,14,45,842.0,96.5,2.7,35.0,613.5,373.99,257.95
2016,9,17,15,0,827.0,94.0,2.9,35.0,573.0,311.1,205.93
2016,9,17,15,15,807.5,90.5,3.0,34.5,528.0,247.39,153.86
2016,9,17,15,30,788.0,87.0,3.1,34.0,483.0,185.54,105.74
2016,9,17,15,45,759.0,84.0,3.25,33.5,434.0,125.42,66.67
2016,9,17,16,0,730.0,81.0,3.4,33.0,385.0,68.94,51.51
2016,9,17,16,15,692.0,75.5,3.45,32.0,334.0,57.1,42.09
2016,9,17,16,30,654.0,70.0,3.5,31.0,283.0,53.85,39.63
2016,9,17,16,45,598.0,63.5,3.55,30.0,231.5,49.61,36.21
2016,9,17,17,0,542.0,57.0,3.6,29.0,180.0,45.33,32.58
2016,9,17,17,15,455.5,47.5,3.6,27.5,132.0,38.33,26.51
2016,9,17,17,30,369.0,38.0,3.6,26.0,84.0,31.25,19.97
2016,9,17,17,45,228.0,24.0,3.65,25.0,48.0,19.83,5.95
2016,9,17,18,0,87.0,10.0,3.7,24.0,12.0,8.54,0.0
2016,9,17,18,15,43.5,5.0,3.65,23.0,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,16.5,0.65,16.5,39.0,154.26,66.56
2016,9,18,6,30,385.0,33.0,0.6,17.0,78.0,312.27,242.95
2016,9,18,6,45,473.5,41.5,0.6,18.0,125.5,401.02,319.51
2016,9,18,7,0,562.0,50.0,0.6,19.0,173.0,497.71,396.02
2016,9,18,7,15,617.5,56.5,0.55,19.5,224.0,573.44,451.85
2016,9,18,7,30,673.0,63.0,0.5,20.0,275.0,647.05,502.96
2016,9,18,7,45,710.0,67.5,0.45,21.0,326.5,710.15,542.92
2016,9,18,8,0,747.0,72.0,0.4,22.0,378.0,773.2,580.77
2016,9,18,8,15,661.5,102.0,0.6,23.0,397.5,762.12,571.89
2016,9,18,8,30,576.0,132.0,0.8,24.0,417.0,735.6,553.21
2016,9,18,8,45,628.0,130.5,1.0,25.5,467.5,797.4,592.89
2016,9,18,9,0,680.0,129.0,1.2,27.0,518.0,858.17,629.72
2016,9,18,9,15,682.0,141.0,1.3,28.0,554.5,883.8,642.89
2016,9,18,9,30,684.0,153.0,1.4,29.0,591.0,906.02,654.17
2016,9,18,9,45,698.0,157.0,1.5,30.0,624.5,927.83,665.15
2016,9,18,10,0,712.0,161.0,1.6,31.0,658.0,946.37,674.02
2016,9,18,10,15,713.0,169.0,1.6,32.0,683.0,952.73,674.02
2016,9,18,10,30,714.0,177.0,1.6,33.0,708.0,955.47,672.01
2016,9,18,10,45,715.0,182.5,1.65,34.0,726.5,951.84,666.88
2016,9,18,11,0,716.0,188.0,1.7,35.0,745.0,944.66,659.76
2016,9,18,11,15,716.0,192.0,1.7,35.5,756.5,931.4,649.82
2016,9,18,11,30,716.0,196.0,1.7,36.0,768.0,914.76,637.99
2016,9,18,11,45,716.5,197.5,1.75,36.5,772.0,892.75,623.51
2016,9,18,12,0,717.0,199.0,1.8,37.0,776.0,867.6,607.16
2016,9,18,12,15,828.0,144.5,1.75,37.0,808.0,873.07,610.39
2016,9,18,12,30,939.0,90.0,1.7,37.0,840.0,866.43,605.85
2016,9,18,12,45,931.0,92.5,1.7,37.5,827.0,821.85,576.9
2016,9,18,13,0,923.0,95.0,1.7,38.0,814.0,774.79,546.54
2016,9,18,13,15,918.5,94.0,1.7,38.0,794.5,724.56,513.6
2016,9,18,13,30,914.0,93.0,1.7,38.0,775.0,672.13,477.55
2016,9,18,13,45,907.5,91.5,1.7,38.0,748.0,616.11,437.96
2016,9,18,14,0,901.0,90.0,1.7,38.0,721.0,558.58,395.98
2016,9,18,14,15,891.0,88.5,1.75,38.0,687.0,498.16,350.7
2016,9,18,14,30,881.0,87.0,1.8,38.0,653.0,437.13,303.28
2016,9,18,14,45,868.0,84.5,1.9,38.0,613.5,373.9,252.86
2016,9,18,15,0,855.0,82.0,2.0,38.0,574.0,310.99,201.52
2016,9,18,15,15,837.0,79.0,2.05,37.5,529.0,242.83,146.9
2016,9,18,15,30,819.0,76.0,2.1,37.0,484.0,179.87,98.67
2016,9,18,15,45,793.5,72.5,2.2,36.5,435.0,117.77,59.05
2016,9,18,16,0,768.0,69.0,2.3,36.0,386.0,58.81,42.58
2016,9,18,16,15,732.5,65.0,2.1,35.0,334.5,54.44,39.34
2016,9,18,16,30,697.0,61.0,1.9,34.0,283.0,51.79,37.39
2016,9,18,16,45,643.0,55.0,1.75,33.0,231.5,47.3,33.79
2016,9,18,17,0,589.0,49.0,1.6,32.0,180.0,39.27,27.08
2016,9,18,17,15,502.0,41.0,1.65,30.5,131.5,33.22,21.88
2016,9,18,17,30,415.0,33.0,1.7,29.0,83.0,27.16,16.24
2016,9,18,17,45,207.5,16.5,1.8,28.0,41.5,13.29,0.65
2016,9,18,18,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
