Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,6,15,152.5,17.5,2.05,19.5,35.0,132.91,45.52
2016,9,19,6,30,305.0,35.0,2.3,20.0,70.0,265.9,205.99
2016,9,19,6,45,390.0,47.0,2.55,20.5,115.5,352.74,283.66
2016,9,19,7,0,475.0,59.0,2.8,21.0,161.0,447.47,362.95
2016,9,19,7,15,533.5,67.5,2.6,22.0,211.5,524.63,422.98
2016,9,19,7,30,592.0,76.0,2.4,23.0,262.0,604.99,481.41
2016,9,19,7,45,633.5,82.5,2.25,24.0,312.5,671.1,526.35
2016,9,19,8,0,675.0,89.0,2.1,25.0,363.0,737.8,569.41
2016,9,19,8,15,606.0,116.0,2.05,26.0,385.0,728.99,558.51
2016,9,19,8,30,537.0,143.0,2.0,27.0,407.0,703.19,536.36
2016,9,19,8,45,571.5,147.0,1.95,28.0,451.5,762.15,573.39
2016,9,19,9,0,606.0,151.0,1.9,29.0,496.0,811.43,601.95
2016,9,19,9,15,650.5,149.5,1.9,30.0,543.5,862.6,631.47
2016,9,19,9,30,695.0,148.0,1.9,31.0,591.0,911.61,658.79
2016,9,19,9,45,749.5,137.5,1.9,32.0,638.0,957.4,683.44
2016,9,19,10,0,804.0,127.0,1.9,33.0,685.0,993.58,701.58
2016,9,19,10,15,826.5,125.5,1.95,33.5,718.5,1011.34,710.25
2016,9,19,10,30,849.0,124.0,2.0,34.0,752.0,1025.12,716.74
2016,9,19,10,45,858.0,123.0,2.05,35.0,772.5,1021.73,711.38
2016,9,19,11,0,867.0,122.0,2.1,36.0,793.0,1001.82,696.23
2016,9,19,11,15,870.5,123.0,2.2,36.0,805.5,987.66,688.31
2016,9,19,11,30,874.0,124.0,2.3,36.0,818.0,969.7,677.99
2016,9,19,11,45,876.0,123.5,2.45,36.5,822.5,945.11,662.61
2016,9,19,12,0,878.0,123.0,2.6,37.0,827.0,916.98,644.96
2016,9,19,12,15,877.5,123.0,2.7,37.0,823.0,883.77,624.91
2016,9,19,12,30,877.0,123.0,2.8,37.0,819.0,847.41,602.66
2016,9,19,12,45,872.5,123.0,2.95,37.5,807.0,804.94,575.28
2016,9,19,13,0,868.0,123.0,3.1,38.0,795.0,759.99,545.65
2016,9,19,13,15,867.0,120.0,3.25,38.0,777.0,712.42,513.37
2016,9,19,13,30,866.0,117.0,3.4,38.0,759.0,666.01,480.75
2016,9,19,13,45,859.5,114.5,3.55,38.0,732.0,610.01,440.48
2016,9,19,14,0,853.0,112.0,3.7,38.0,705.0,552.68,397.91
2016,9,19,14,15,842.0,109.5,3.8,37.5,671.0,492.2,352.25
2016,9,19,14,30,831.0,107.0,3.9,37.0,637.0,431.42,304.66
2016,9,19,14,45,818.5,103.0,4.05,36.5,598.0,368.83,254.24
2016,9,19,15,0,806.0,99.0,4.2,36.0,559.0,306.72,203.05
2016,9,19,15,15,785.5,95.5,4.25,35.5,514.0,244.07,151.86
2016,9,19,15,30,765.0,92.0,4.3,35.0,469.0,183.46,104.99
2016,9,19,15,45,740.5,86.5,4.35,34.5,420.5,123.24,66.15
2016,9,19,16,0,716.0,81.0,4.4,34.0,372.0,60.6,44.48
2016,9,19,16,15,676.5,75.5,4.35,33.0,321.0,57.22,42.02
2016,9,19,16,30,637.0,70.0,4.3,32.0,270.0,53.97,39.56
2016,9,19,16,45,583.0,62.5,4.25,31.5,219.5,48.98,35.42
2016,9,19,17,0,529.0,55.0,4.2,31.0,169.0,43.9,31.03
2016,9,19,17,15,438.0,45.0,4.05,29.5,122.0,36.42,24.56
2016,9,19,17,30,347.0,35.0,3.9,28.0,75.0,28.84,17.48
2016,9,19,17,45,173.5,17.5,3.8,27.0,37.5,14.18,0.0
2016,9,19,18,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,162.0,17.5,3.75,15.5,35.5,137.61,34.78
2016,9,20,6,30,324.0,35.0,3.9,16.0,71.0,278.03,218.5
2016,9,20,6,45,431.0,44.5,4.1,16.5,119.5,377.87,309.65
2016,9,20,7,0,538.0,54.0,4.3,17.0,168.0,487.3,402.94
2016,9,20,7,15,596.0,60.5,4.25,17.5,219.0,564.12,464.83
2016,9,20,7,30,654.0,67.0,4.2,18.0,270.0,643.95,526.17
2016,9,20,7,45,698.5,71.0,4.2,19.0,322.0,711.39,574.55
2016,9,20,8,0,743.0,75.0,4.2,20.0,374.0,774.71,617.87
2016,9,20,8,15,770.0,79.0,4.15,20.5,423.0,827.35,652.88
2016,9,20,8,30,797.0,83.0,4.1,21.0,472.0,878.37,685.8
2016,9,20,8,45,818.5,85.5,4.1,22.0,517.5,920.19,710.35
2016,9,20,9,0,840.0,88.0,4.1,23.0,563.0,959.39,732.58
2016,9,20,9,15,854.0,90.0,4.1,23.5,603.0,987.53,748.31
2016,9,20,9,30,868.0,92.0,4.1,24.0,643.0,1000.45,753.7
2016,9,20,9,45,878.0,94.0,4.15,25.0,676.5,1017.33,760.78
2016,9,20,10,0,888.0,96.0,4.2,26.0,710.0,1030.41,765.34
2016,9,20,10,15,895.5,97.5,4.2,26.5,737.0,1036.44,766.52
2016,9,20,10,30,903.0,99.0,4.2,27.0,764.0,1038.45,765.26
2016,9,20,10,45,909.5,99.0,4.25,27.5,784.5,1033.67,760.03
2016,9,20,11,0,916.0,99.0,4.3,28.0,805.0,1024.83,752.34
2016,9,20,11,15,881.0,115.5,4.35,28.0,803.0,989.5,728.77
2016,9,20,11,30,846.0,132.0,4.4,28.0,801.0,962.86,711.16
2016,9,20,11,45,847.0,132.5,4.5,28.5,804.5,938.21,693.7
2016,9,20,12,0,848.0,133.0,4.6,29.0,808.0,910.05,673.87
2016,9,20,12,15,847.0,132.5,4.65,29.0,804.0,875.78,651.22
2016,9,20,12,30,846.0,132.0,4.7,29.0,800.0,838.45,626.37
2016,9,20,12,45,839.5,132.5,4.8,29.5,787.0,794.96,596.12
2016,9,20,13,0,833.0,133.0,4.9,30.0,774.0,749.19,563.09
2016,9,20,13,15,829.0,130.5,4.95,30.0,754.5,700.26,527.49
2016,9,20,13,30,825.0,128.0,5.0,30.0,735.0,649.39,489.6
2016,9,20,13,45,815.5,126.5,5.1,30.0,708.5,594.54,447.88
2016,9,20,14,0,806.0,125.0,5.2,30.0,682.0,538.76,404.22
2016,9,20,14,15,799.5,119.5,5.25,29.5,649.0,480.21,357.8
2016,9,20,14,30,793.0,114.0,5.3,29.0,616.0,421.01,309.24
2016,9,20,14,45,614.5,159.5,5.35,28.5,534.0,342.51,248.08
2016,9,20,15,0,436.0,205.0,5.4,28.0,452.0,281.57,202.32
2016,9,20,15,15,586.0,145.5,5.35,27.5,448.5,236.56,159.15
2016,9,20,15,30,736.0,86.0,5.3,27.0,445.0,173.13,101.85
2016,9,20,15,45,693.0,88.0,5.3,26.5,398.0,114.36,63.39
2016,9,20,16,0,650.0,90.0,5.3,26.0,351.0,66.28,50.93
2016,9,20,16,15,613.0,83.0,5.2,25.0,302.5,62.32,47.9
2016,9,20,16,30,576.0,76.0,5.1,24.0,254.0,58.24,44.64
2016,9,20,16,45,521.0,67.0,5.05,23.5,205.5,52.29,39.53
2016,9,20,17,0,466.0,58.0,5.0,23.0,157.0,46.18,34.09
2016,9,20,17,15,383.5,46.5,4.9,22.0,112.5,37.63,26.39
2016,9,20,17,30,301.0,35.0,4.8,21.0,68.0,28.87,17.87
2016,9,20,17,45,150.5,17.5,4.75,20.0,34.0,14.24,0.0
2016,9,20,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,87.0,19.0,4.7,14.0,28.5,93.78,10.44
2016,9,21,6,30,174.0,38.0,4.9,14.0,57.0,189.75,148.36
2016,9,21,6,45,240.0,54.5,5.1,14.5,96.0,261.24,215.6
2016,9,21,7,0,306.0,71.0,5.3,15.0,135.0,339.24,284.4
2016,9,21,7,15,340.5,87.5,5.35,15.5,177.0,398.7,335.4
2016,9,21,7,30,375.0,104.0,5.4,16.0,219.0,460.08,386.05
2016,9,21,7,45,412.5,114.5,5.5,16.5,262.0,517.84,432.4
2016,9,21,8,0,450.0,125.0,5.6,17.0,305.0,576.92,478.4
2016,9,21,8,15,247.5,159.5,5.6,17.5,260.0,426.75,352.42
2016,9,21,8,30,45.0,194.0,5.6,18.0,215.0,244.09,197.5
2016,9,21,8,45,139.5,219.5,5.7,18.5,296.5,382.9,311.45
2016,9,21,9,0,234.0,245.0,5.8,19.0,378.0,505.43,408.63
2016,9,21,9,15,432.5,206.5,5.85,19.5,472.0,701.62,561.74
2016,9,21,9,30,631.0,168.0,5.9,20.0,566.0,870.14,686.57
2016,9,21,9,45,376.0,245.0,6.0,20.5,485.5,667.89,529.32
2016,9,21,10,0,121.0,322.0,6.1,21.0,405.0,472.18,371.49
2016,9,21,10,15,83.5,317.0,6.1,21.0,376.0,401.5,315.96
2016,9,21,10,30,46.0,312.0,6.1,21.0,347.0,353.58,277.15
2016,9,21,10,45,47.0,320.5,6.15,21.5,356.5,359.86,281.25
2016,9,21,11,0,48.0,329.0,6.2,22.0,366.0,365.82,285.02
2016,9,21,11,15,185.5,344.0,6.15,22.0,489.5,529.81,414.09
2016,9,21,11,30,323.0,359.0,6.1,22.0,613.0,684.88,531.75
2016,9,21,11,45,328.5,357.5,6.05,22.0,617.0,673.46,522.4
2016,9,21,12,0,334.0,356.0,6.0,22.0,621.0,660.3,512.4
2016,9,21,12,15,335.5,353.5,6.05,22.0,618.5,640.99,498.03
2016,9,21,12,30,337.0,351.0,6.1,22.0,616.0,620.27,482.54
2016,9,21,12,45,336.0,346.5,6.15,22.0,607.5,594.38,463.06
2016,9,21,13,0,335.0,342.0,6.2,22.0,599.0,567.5,442.64
2016,9,21,13,15,337.0,332.0,6.25,22.0,585.0,536.81,419.21
2016,9,21,13,30,339.0,322.0,6.3,22.0,571.0,505.22,394.74
2016,9,21,13,45,625.0,210.0,6.4,22.0,647.0,558.1,436.57
2016,9,21,14,0,911.0,98.0,6.5,22.0,723.0,566.78,441.23
2016,9,21,14,15,902.0,96.0,6.5,21.5,689.0,505.51,389.89
2016,9,21,14,30,893.0,94.0,6.5,21.0,655.0,443.51,336.46
2016,9,21,14,45,882.0,90.5,6.55,21.0,615.0,379.14,279.16
2016,9,21,15,0,871.0,87.0,6.6,21.0,575.0,311.58,218.57
2016,9,21,15,15,852.0,84.0,6.55,20.5,529.0,245.65,160.53
2016,9,21,15,30,833.0,81.0,6.5,20.0,483.0,181.48,107.54
2016,9,21,15,45,811.5,76.0,6.45,20.0,433.5,117.55,64.12
2016,9,21,16,0,790.0,71.0,6.4,20.0,384.0,59.19,46.08
2016,9,21,16,15,752.0,66.5,6.25,19.5,331.0,56.17,43.65
2016,9,21,16,30,714.0,62.0,6.1,19.0,278.0,53.12,41.1
2016,9,21,16,45,660.5,55.0,6.0,18.5,225.5,47.77,36.4
2016,9,21,17,0,607.0,48.0,5.9,18.0,173.0,38.87,28.4
2016,9,21,17,15,507.5,39.5,5.7,17.0,123.5,32.32,22.32
2016,9,21,17,30,408.0,31.0,5.5,16.0,74.0,25.77,15.43
2016,9,21,17,45,204.0,15.5,5.35,15.5,37.0,12.66,0.0
2016,9,21,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,152.5,17.5,3.0,11.5,33.5,130.83,0.0
2016,9,22,6,30,305.0,35.0,3.3,12.0,67.0,267.03,210.05
2016,9,22,6,45,403.0,45.5,3.6,13.0,113.0,361.41,299.01
2016,9,22,7,0,501.0,56.0,3.9,14.0,159.0,464.51,387.83
2016,9,22,7,15,563.0,63.5,3.85,14.5,210.0,544.23,453.33
2016,9,22,7,30,625.0,71.0,3.8,15.0,261.0,627.3,518.16
2016,9,22,7,45,670.0,76.0,3.8,15.5,313.0,695.49,568.9
2016,9,22,8,0,715.0,81.0,3.8,16.0,365.0,764.4,618.28
2016,9,22,8,15,744.5,85.5,3.7,16.5,414.0,813.05,650.61
2016,9,22,8,30,774.0,90.0,3.6,17.0,463.0,866.3,685.38
2016,9,22,8,45,799.0,92.5,3.5,18.0,509.5,910.91,711.65
2016,9,22,9,0,824.0,95.0,3.4,19.0,556.0,953.05,735.48
2016,9,22,9,15,839.5,97.5,3.4,19.5,596.0,982.9,752.46
2016,9,22,9,30,855.0,100.0,3.4,20.0,636.0,1009.37,767.09
2016,9,22,9,45,879.0,96.5,3.4,20.5,673.0,1021.37,771.93
2016,9,22,10,0,903.0,93.0,3.4,21.0,710.0,1041.95,782.75
2016,9,22,10,15,910.5,94.5,3.4,21.5,737.5,1047.81,783.73
2016,9,22,10,30,918.0,96.0,3.4,22.0,765.0,1049.59,782.29
2016,9,22,10,45,924.5,96.0,3.45,22.5,785.5,1044.51,776.92
2016,9,22,11,0,931.0,96.0,3.5,23.0,806.0,1035.31,769.06
2016,9,22,11,15,934.0,96.5,3.5,23.0,818.0,1019.13,757.86
2016,9,22,11,30,937.0,97.0,3.5,23.0,830.0,998.95,744.18
2016,9,22,11,45,940.0,96.0,3.55,23.5,834.5,973.22,725.84
2016,9,22,12,0,943.0,95.0,3.6,24.0,839.0,943.69,705.04
2016,9,22,12,15,942.5,95.0,3.55,24.0,835.0,908.5,681.18
2016,9,22,12,30,942.0,95.0,3.5,24.0,831.0,869.93,655.01
2016,9,22,12,45,938.0,95.0,3.45,24.5,818.5,825.44,623.45
2016,9,22,13,0,934.0,95.0,3.4,25.0,806.0,778.23,589.93
2016,9,22,13,15,929.5,94.0,3.35,25.0,786.0,727.2,552.92
2016,9,22,13,30,925.0,93.0,3.3,25.0,766.0,673.94,512.8
2016,9,22,13,45,918.5,91.0,3.25,25.0,738.5,616.64,468.65
2016,9,22,14,0,912.0,89.0,3.2,25.0,711.0,557.83,422.04
2016,9,22,14,15,902.0,87.5,3.2,24.5,676.5,496.62,372.96
2016,9,22,14,30,892.0,86.0,3.2,24.0,642.0,434.8,321.59
2016,9,22,14,45,878.0,83.5,3.2,24.0,601.5,370.45,266.18
2016,9,22,15,0,864.0,81.0,3.2,24.0,561.0,306.56,210.24
2016,9,22,15,15,844.5,78.0,3.3,23.5,515.0,237.66,151.52
2016,9,22,15,30,825.0,75.0,3.4,23.0,469.0,174.03,100.26
2016,9,22,15,45,794.0,72.5,3.55,23.0,419.0,112.04,59.78
2016,9,22,16,0,763.0,70.0,3.7,23.0,369.0,58.21,44.66
2016,9,22,16,15,723.0,65.5,3.75,22.5,317.0,55.18,42.26
2016,9,22,16,30,683.0,61.0,3.8,22.0,265.0,52.12,39.72
2016,9,22,16,45,614.5,55.5,3.9,21.5,212.0,44.05,32.7
2016,9,22,17,0,546.0,50.0,4.0,21.0,159.0,40.28,29.22
2016,9,22,17,15,444.5,40.5,4.1,20.0,112.0,33.03,22.56
2016,9,22,17,30,343.0,31.0,4.2,19.0,65.0,25.73,14.79
2016,9,22,17,45,171.5,15.5,4.3,18.0,32.5,12.71,0.0
2016,9,22,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.5,14.5,1.45,12.0,34.0,146.98,0.0
2016,9,23,6,30,379.0,29.0,1.7,13.0,68.0,307.45,237.92
2016,9,23,6,45,473.0,37.5,2.0,14.0,114.5,399.25,325.99
2016,9,23,7,0,567.0,46.0,2.3,15.0,161.0,499.84,410.84
2016,9,23,7,15,624.0,52.5,2.4,16.0,212.0,571.34,467.58
2016,9,23,7,30,681.0,59.0,2.5,17.0,263.0,651.82,528.15
2016,9,23,7,45,716.5,64.0,2.6,18.0,313.5,714.35,572.44
2016,9,23,8,0,752.0,69.0,2.7,19.0,364.0,776.69,614.84
2016,9,23,8,15,778.5,72.5,2.8,19.5,412.5,828.24,649.24
2016,9,23,8,30,805.0,76.0,2.9,20.0,461.0,878.14,681.7
2016,9,23,8,45,824.0,79.0,3.05,21.0,505.5,918.13,705.64
2016,9,23,9,0,843.0,82.0,3.2,22.0,550.0,955.4,727.37
2016,9,23,9,15,856.5,84.0,3.2,22.5,589.5,971.47,734.74
2016,9,23,9,30,870.0,86.0,3.2,23.0,629.0,995.31,747.55
2016,9,23,9,45,882.0,87.0,3.25,23.5,663.0,1012.84,756.46
2016,9,23,10,0,894.0,88.0,3.3,24.0,697.0,1026.61,763.0
2016,9,23,10,15,901.0,89.0,3.3,24.5,723.5,1031.38,763.33
2016,9,23,10,30,908.0,90.0,3.3,25.0,750.0,1032.14,761.26
2016,9,23,10,45,913.5,90.5,3.35,25.5,769.0,1026.75,755.77
2016,9,23,11,0,919.0,91.0,3.4,26.0,788.0,1017.29,747.83
2016,9,23,11,15,921.0,92.0,3.45,26.0,799.5,1000.93,737.0
2016,9,23,11,30,923.0,93.0,3.5,26.0,811.0,980.65,723.72
2016,9,23,11,45,922.5,93.5,3.55,26.5,814.0,953.69,704.69
2016,9,23,12,0,922.0,94.0,3.6,27.0,817.0,923.15,683.36
2016,9,23,12,15,920.5,94.0,3.65,27.0,812.5,887.78,660.13
2016,9,23,12,30,919.0,94.0,3.7,27.0,808.0,849.19,634.6
2016,9,23,12,45,912.5,94.5,3.75,27.0,794.5,804.2,604.47
2016,9,23,13,0,906.0,95.0,3.8,27.0,781.0,756.76,572.36
2016,9,23,13,15,900.5,94.0,3.8,27.0,760.5,706.35,535.74
2016,9,23,13,30,895.0,93.0,3.8,27.0,740.0,653.9,496.31
2016,9,23,13,45,785.5,130.5,3.8,27.0,683.0,577.66,437.74
2016,9,23,14,0,676.0,168.0,3.8,27.0,626.0,505.72,381.81
2016,9,23,14,15,671.0,160.0,3.85,26.5,595.0,451.7,339.23
2016,9,23,14,30,666.0,152.0,3.9,26.0,564.0,397.24,294.77
2016,9,23,14,45,660.5,141.5,3.95,26.0,527.5,340.31,246.61
2016,9,23,15,0,655.0,131.0,4.0,26.0,491.0,283.48,197.77
2016,9,23,15,15,722.0,103.5,4.05,26.0,469.5,228.17,147.64
2016,9,23,15,30,789.0,76.0,4.1,26.0,448.0,168.42,96.34
2016,9,23,15,45,760.0,72.5,4.15,26.0,399.5,108.2,57.54
2016,9,23,16,0,731.0,69.0,4.2,26.0,351.0,57.18,43.24
2016,9,23,16,15,691.0,64.5,4.25,25.0,300.5,54.16,40.95
2016,9,23,16,30,651.0,60.0,4.3,24.0,250.0,46.95,34.93
2016,9,23,16,45,590.0,53.5,4.35,23.5,200.0,42.4,30.97
2016,9,23,17,0,529.0,47.0,4.4,23.0,150.0,37.83,26.82
2016,9,23,17,15,428.0,37.5,4.5,22.0,104.5,30.52,20.14
2016,9,23,17,30,327.0,28.0,4.6,21.0,59.0,23.14,12.11
2016,9,23,17,45,163.5,14.0,4.75,20.0,29.5,11.95,0.0
2016,9,23,18,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,202.5,13.5,1.95,14.5,33.5,152.22,0.0
2016,9,24,6,30,405.0,27.0,2.3,15.0,67.0,321.75,245.38
2016,9,24,6,45,500.0,34.5,2.65,16.0,114.0,407.63,331.25
2016,9,24,7,0,595.0,42.0,3.0,17.0,161.0,509.62,416.89
2016,9,24,7,15,651.5,47.5,3.05,17.5,212.5,586.74,478.81
2016,9,24,7,30,708.0,53.0,3.1,18.0,264.0,666.47,539.65
2016,9,24,7,45,745.5,57.0,3.2,19.0,315.0,730.16,584.88
2016,9,24,8,0,783.0,61.0,3.3,20.0,366.0,793.8,628.22
2016,9,24,8,15,809.0,64.5,3.35,21.0,415.0,845.72,661.32
2016,9,24,8,30,835.0,68.0,3.4,22.0,464.0,885.75,685.08
2016,9,24,8,45,853.5,70.5,3.45,23.0,509.5,924.88,707.7
2016,9,24,9,0,872.0,73.0,3.5,24.0,555.0,961.28,727.98
2016,9,24,9,15,886.0,75.0,3.55,24.5,595.0,989.48,743.87
2016,9,24,9,30,900.0,77.0,3.6,25.0,635.0,1014.24,757.42
2016,9,24,9,45,914.0,76.0,3.65,26.0,669.5,1031.54,764.53
2016,9,24,10,0,928.0,75.0,3.7,27.0,704.0,1045.05,769.22
2016,9,24,10,15,935.5,76.5,3.7,27.5,731.0,1051.03,770.28
2016,9,24,10,30,943.0,78.0,3.7,28.0,758.0,1052.82,768.83
2016,9,24,10,45,948.0,78.5,3.7,29.0,778.0,1046.68,760.91
2016,9,24,11,0,953.0,79.0,3.7,30.0,798.0,1036.35,750.55
2016,9,24,11,15,956.0,79.5,3.65,30.0,810.0,1019.89,739.11
2016,9,24,11,30,959.0,80.0,3.6,30.0,822.0,999.35,725.19
2016,9,24,11,45,960.0,80.0,3.6,30.5,826.0,972.41,706.15
2016,9,24,12,0,961.0,80.0,3.6,31.0,830.0,941.67,684.75
2016,9,24,12,15,960.0,80.0,3.55,31.0,825.5,905.55,660.95
2016,9,24,12,30,959.0,80.0,3.5,31.0,821.0,866.03,634.86
2016,9,24,12,45,946.5,85.0,3.5,31.5,806.5,819.57,603.02
2016,9,24,13,0,934.0,90.0,3.5,32.0,792.0,770.86,569.53
2016,9,24,13,15,928.5,89.0,3.45,32.0,771.5,719.12,532.94
2016,9,24,13,30,923.0,88.0,3.4,32.0,751.0,665.28,493.34
2016,9,24,13,45,915.5,87.0,3.4,32.5,723.5,608.43,449.74
2016,9,24,14,0,908.0,86.0,3.4,33.0,696.0,550.18,403.95
2016,9,24,14,15,897.5,84.0,3.35,33.0,661.5,488.52,355.05
2016,9,24,14,30,887.0,82.0,3.3,33.0,627.0,426.35,304.25
2016,9,24,14,45,873.0,80.0,3.25,33.0,586.5,362.79,251.13
2016,9,24,15,0,859.0,78.0,3.2,33.0,546.0,299.68,197.6
2016,9,24,15,15,839.0,75.0,3.15,32.5,500.0,231.09,141.15
2016,9,24,15,30,819.0,72.0,3.1,32.0,454.0,167.84,92.24
2016,9,24,15,45,791.5,68.5,3.05,32.0,405.0,105.83,53.65
2016,9,24,16,0,764.0,65.0,3.0,32.0,356.0,54.52,39.9
2016,9,24,16,15,724.0,60.5,2.6,30.5,304.5,51.34,37.61
2016,9,24,16,30,684.0,56.0,2.2,29.0,253.0,48.14,35.16
2016,9,24,16,45,622.5,50.0,1.85,28.0,201.5,43.49,31.25
2016,9,24,17,0,561.0,44.0,1.5,27.0,150.0,35.65,24.46
2016,9,24,17,15,455.5,35.0,1.55,26.0,103.5,28.62,18.12
2016,9,24,17,30,350.0,26.0,1.6,25.0,57.0,21.55,10.05
2016,9,24,17,45,175.0,13.0,1.65,24.0,28.5,11.1,0.0
2016,9,24,18,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,203.5,13.5,2.3,15.5,33.0,152.28,0.0
2016,9,25,6,30,407.0,27.0,2.6,16.0,66.0,323.76,243.39
2016,9,25,6,45,505.0,35.0,2.95,17.0,114.0,411.92,333.34
2016,9,25,7,0,603.0,43.0,3.3,18.0,162.0,517.05,421.45
2016,9,25,7,15,660.5,48.5,3.15,19.0,213.5,595.44,482.89
2016,9,25,7,30,718.0,54.0,3.0,20.0,265.0,676.4,542.51
2016,9,25,7,45,755.5,58.0,2.85,21.0,317.0,740.48,586.29
2016,9,25,8,0,793.0,62.0,2.7,22.0,369.0,804.43,627.66
2016,9,25,8,15,818.5,65.5,2.6,23.0,418.0,856.14,658.78
2016,9,25,8,30,844.0,69.0,2.5,24.0,467.0,895.85,680.48
2016,9,25,8,45,862.0,71.5,2.4,25.0,512.0,934.6,700.82
2016,9,25,9,0,880.0,74.0,2.3,26.0,557.0,970.56,718.65
2016,9,25,9,15,893.0,76.0,2.3,27.0,597.0,997.77,731.38
2016,9,25,9,30,906.0,78.0,2.3,28.0,637.0,1021.47,741.78
2016,9,25,9,45,919.5,78.0,2.35,29.0,671.5,1039.45,749.04
2016,9,25,10,0,933.0,78.0,2.4,30.0,706.0,1053.56,753.95
2016,9,25,10,15,939.5,79.0,2.4,30.5,733.0,1057.74,753.72
2016,9,25,10,30,946.0,80.0,2.4,31.0,760.0,1057.75,751.15
2016,9,25,10,45,949.5,81.5,2.45,32.0,779.0,1051.13,743.7
2016,9,25,11,0,953.0,83.0,2.5,33.0,798.0,1040.3,733.87
2016,9,25,11,15,955.0,83.5,2.45,33.5,809.5,1022.71,720.52
2016,9,25,11,30,957.0,84.0,2.4,34.0,821.0,1001.08,704.9
2016,9,25,11,45,956.5,84.5,2.35,34.5,824.0,973.21,685.57
2016,9,25,12,0,956.0,85.0,2.3,35.0,827.0,941.63,664.09
2016,9,25,12,15,955.0,85.0,2.15,35.0,822.5,905.51,640.28
2016,9,25,12,30,954.0,85.0,2.0,35.0,818.0,866.02,614.34
2016,9,25,12,45,945.0,87.5,1.95,35.5,804.0,819.73,583.68
2016,9,25,13,0,936.0,90.0,1.9,36.0,790.0,771.03,551.39
2016,9,25,13,15,930.5,89.5,1.8,36.0,769.0,719.63,516.12
2016,9,25,13,30,925.0,89.0,1.7,36.0,748.0,666.1,478.05
2016,9,25,13,45,913.5,89.0,1.6,36.5,719.5,607.75,434.77
2016,9,25,14,0,902.0,89.0,1.5,37.0,691.0,548.4,389.76
2016,9,25,14,15,891.0,87.0,1.45,36.5,656.0,486.78,343.63
2016,9,25,14,30,880.0,85.0,1.4,36.0,621.0,424.72,295.41
2016,9,25,14,45,862.0,83.5,1.4,36.0,579.5,360.63,243.85
2016,9,25,15,0,844.0,82.0,1.4,36.0,538.0,294.2,189.75
2016,9,25,15,15,823.0,79.0,1.4,35.5,492.0,229.76,138.0
2016,9,25,15,30,802.0,76.0,1.4,35.0,446.0,167.37,91.07
2016,9,25,15,45,770.0,73.0,1.45,35.0,396.5,106.55,54.49
2016,9,25,16,0,738.0,70.0,1.5,35.0,347.0,58.28,42.42
2016,9,25,16,15,695.5,64.5,1.35,34.0,295.5,54.44,39.56
2016,9,25,16,30,653.0,59.0,1.2,33.0,244.0,46.41,33.07
2016,9,25,16,45,586.0,52.5,1.05,32.0,193.0,41.8,29.25
2016,9,25,17,0,519.0,46.0,0.9,31.0,142.0,37.2,25.23
2016,9,25,17,15,410.0,36.0,0.95,30.0,96.5,29.42,18.31
2016,9,25,17,30,301.0,26.0,1.0,29.0,51.0,21.57,8.97
2016,9,25,17,45,150.5,13.0,1.1,28.5,25.5,11.1,0.0
2016,9,25,18,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,6,15,127.0,15.5,1.3,18.0,27.0,85.03,0.0
2016,9,26,6,30,254.0,31.0,1.4,19.0,54.0,233.54,170.19
2016,9,26,6,45,353.5,43.5,1.5,20.0,99.0,327.91,260.62
2016,9,26,7,0,453.0,56.0,1.6,21.0,144.0,432.01,346.71
2016,9,26,7,15,518.5,65.0,1.5,21.5,194.0,514.28,411.23
2016,9,26,7,30,584.0,74.0,1.4,22.0,244.0,600.26,474.5
2016,9,26,7,45,628.0,81.0,1.3,23.0,295.0,668.65,520.57
2016,9,26,8,0,672.0,88.0,1.2,24.0,346.0,737.75,564.59
2016,9,26,8,15,703.5,93.5,1.05,25.0,395.0,793.69,596.65
2016,9,26,8,30,735.0,99.0,0.9,26.0,444.0,848.49,626.2
2016,9,26,8,45,757.5,103.5,0.75,27.5,489.0,891.76,645.38
2016,9,26,9,0,780.0,108.0,0.6,29.0,534.0,925.95,657.78
2016,9,26,9,15,797.5,111.5,0.65,30.0,574.0,958.06,673.78
2016,9,26,9,30,815.0,115.0,0.7,31.0,614.0,986.93,687.62
2016,9,26,9,45,827.5,117.5,0.8,32.5,648.5,1006.06,695.18
2016,9,26,10,0,840.0,120.0,0.9,34.0,683.0,1021.45,700.58
2016,9,26,10,15,849.0,122.0,0.95,34.5,710.5,1028.8,703.17
2016,9,26,10,30,858.0,124.0,1.0,35.0,738.0,1032.16,703.64
2016,9,26,10,45,865.0,125.5,1.05,36.0,758.0,1028.87,698.93
2016,9,26,11,0,872.0,127.0,1.1,37.0,778.0,1021.52,692.05
2016,9,26,11,15,876.0,127.5,1.25,37.0,790.0,1006.07,685.12
2016,9,26,11,30,880.0,128.0,1.4,37.0,802.0,986.7,675.74
2016,9,26,11,45,882.0,128.0,1.55,37.5,806.0,961.09,661.03
2016,9,26,12,0,884.0,128.0,1.7,38.0,810.0,931.83,643.91
2016,9,26,12,15,883.0,127.5,1.9,38.0,805.5,895.97,624.27
2016,9,26,12,30,882.0,127.0,2.1,38.0,801.0,856.93,602.13
2016,9,26,12,45,904.0,113.5,2.3,38.5,794.5,812.89,575.0
2016,9,26,13,0,926.0,100.0,2.5,39.0,788.0,772.36,549.66
2016,9,26,13,15,920.5,99.0,2.7,39.0,767.5,720.73,515.5
2016,9,26,13,30,915.0,98.0,2.9,39.0,747.0,667.01,478.54
2016,9,26,13,45,907.0,96.5,3.1,39.0,718.5,609.58,437.6
2016,9,26,14,0,899.0,95.0,3.3,39.0,690.0,550.84,394.14
2016,9,26,14,15,887.5,93.0,3.4,38.5,655.0,489.03,347.39
2016,9,26,14,30,876.0,91.0,3.5,38.0,620.0,426.85,298.55
2016,9,26,14,45,861.5,88.0,3.6,38.0,579.0,360.43,244.59
2016,9,26,15,0,847.0,85.0,3.7,38.0,538.0,296.1,191.32
2016,9,26,15,15,825.5,82.0,3.7,37.5,492.0,231.32,138.96
2016,9,26,15,30,804.0,79.0,3.7,37.0,446.0,168.67,91.83
2016,9,26,15,45,774.0,75.0,3.7,36.5,396.0,107.07,55.05
2016,9,26,16,0,744.0,71.0,3.7,36.0,346.0,59.27,43.09
2016,9,26,16,15,701.0,65.5,3.3,34.5,294.0,55.45,40.32
2016,9,26,16,30,658.0,60.0,2.9,33.0,242.0,47.33,33.83
2016,9,26,16,45,592.0,53.0,2.55,32.0,191.0,42.36,29.69
2016,9,26,17,0,526.0,46.0,2.2,31.0,140.0,37.36,25.31
2016,9,26,17,15,416.5,35.5,2.15,29.5,94.0,29.14,18.0
2016,9,26,17,30,307.0,25.0,2.1,28.0,48.0,20.82,7.32
2016,9,26,17,45,153.5,12.5,2.05,26.5,24.0,10.67,0.0
2016,9,26,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,136.5,14.5,1.4,18.0,27.0,89.67,0.0
2016,9,27,6,30,273.0,29.0,1.5,19.0,54.0,244.02,174.93
2016,9,27,6,45,361.0,42.5,1.65,20.0,97.5,332.29,263.83
2016,9,27,7,0,449.0,56.0,1.8,21.0,141.0,429.5,345.03
2016,9,27,7,15,513.5,65.0,1.8,22.0,191.0,510.89,409.04
2016,9,27,7,30,578.0,74.0,1.8,23.0,241.0,595.87,471.79
2016,9,27,7,45,614.5,83.0,1.8,24.0,290.5,660.14,516.22
2016,9,27,8,0,651.0,92.0,1.8,25.0,340.0,724.64,558.8
2016,9,27,8,15,683.0,98.0,1.7,26.0,388.0,781.04,593.07
2016,9,27,8,30,715.0,104.0,1.6,27.0,436.0,836.36,625.08
2016,9,27,8,45,735.5,109.5,1.5,28.0,480.5,878.47,647.02
2016,9,27,9,0,756.0,115.0,1.4,29.0,525.0,918.14,666.66
2016,9,27,9,15,773.5,119.0,1.4,29.5,565.0,950.19,683.61
2016,9,27,9,30,791.0,123.0,1.4,30.0,605.0,971.73,693.84
2016,9,27,9,45,849.0,106.5,1.4,31.0,649.5,1014.64,715.96
2016,9,27,10,0,907.0,90.0,1.4,32.0,694.0,1041.14,727.4
2016,9,27,10,15,915.0,91.5,1.4,32.5,721.0,1047.07,728.03
2016,9,27,10,30,923.0,93.0,1.4,33.0,748.0,1048.91,726.6
2016,9,27,10,45,921.0,97.0,1.45,34.0,766.0,1039.47,717.95
2016,9,27,11,0,919.0,101.0,1.5,35.0,784.0,1025.99,707.16
2016,9,27,11,15,922.0,101.5,1.6,35.0,795.5,1009.5,698.34
2016,9,27,11,30,925.0,102.0,1.7,35.0,807.0,989.06,687.12
2016,9,27,11,45,920.0,105.5,1.8,35.5,808.5,960.65,669.55
2016,9,27,12,0,915.0,109.0,1.9,36.0,810.0,928.79,649.82
2016,9,27,12,15,913.5,108.5,1.95,36.0,805.5,892.59,628.06
2016,9,27,12,30,912.0,108.0,2.0,36.0,801.0,853.22,604.12
2016,9,27,12,45,917.5,102.5,2.15,36.5,790.0,811.28,577.87
2016,9,27,13,0,923.0,97.0,2.3,37.0,779.0,766.01,549.04
2016,9,27,13,15,917.5,96.0,2.4,37.0,758.0,714.52,514.34
2016,9,27,13,30,912.0,95.0,2.5,37.0,737.0,660.97,476.95
2016,9,27,13,45,898.0,96.0,2.6,37.0,707.0,602.65,434.93
2016,9,27,14,0,884.0,97.0,2.7,37.0,677.0,543.6,390.93
2016,9,27,14,15,872.0,94.5,2.75,36.5,642.0,481.95,344.13
2016,9,27,14,30,860.0,92.0,2.8,36.0,607.0,418.71,294.4
2016,9,27,14,45,842.0,90.0,2.9,36.0,565.5,354.42,241.94
2016,9,27,15,0,824.0,88.0,3.0,36.0,524.0,291.23,189.53
2016,9,27,15,15,801.5,84.5,3.1,35.5,478.5,227.31,137.8
2016,9,27,15,30,779.0,81.0,3.2,35.0,433.0,165.69,91.4
2016,9,27,15,45,750.0,76.0,3.3,34.5,383.5,105.02,55.12
2016,9,27,16,0,721.0,71.0,3.4,34.0,334.0,59.16,43.4
2016,9,27,16,15,676.5,65.5,3.4,33.0,283.0,50.79,36.74
2016,9,27,16,30,632.0,60.0,3.4,32.0,232.0,47.24,33.9
2016,9,27,16,45,567.5,52.0,3.4,31.0,182.0,41.51,29.09
2016,9,27,17,0,503.0,44.0,3.4,30.0,132.0,35.69,23.98
2016,9,27,17,15,391.5,33.5,3.55,28.5,87.5,27.44,16.58
2016,9,27,17,30,280.0,23.0,3.7,27.0,43.0,19.09,4.71
2016,9,27,17,45,140.0,11.5,3.9,26.0,21.5,9.82,0.0
2016,9,27,18,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,120.5,14.5,2.8,15.5,25.0,80.72,0.0
2016,9,28,6,30,241.0,29.0,2.9,16.0,50.0,224.18,159.5
2016,9,28,6,45,341.0,41.5,3.05,16.5,93.5,318.21,257.31
2016,9,28,7,0,441.0,54.0,3.2,17.0,137.0,422.01,346.98
2016,9,28,7,15,506.0,63.0,3.2,17.5,186.0,503.26,414.12
2016,9,28,7,30,571.0,72.0,3.2,18.0,235.0,588.23,480.6
2016,9,28,7,45,618.5,78.0,3.25,19.0,285.0,657.7,531.51
2016,9,28,8,0,666.0,84.0,3.3,20.0,335.0,728.11,580.95
2016,9,28,8,15,697.5,89.0,3.25,21.0,383.0,783.03,616.72
2016,9,28,8,30,729.0,94.0,3.2,22.0,431.0,836.86,650.48
2016,9,28,8,45,752.5,98.0,3.2,23.0,475.5,880.13,676.09
2016,9,28,9,0,776.0,102.0,3.2,24.0,520.0,915.05,695.4
2016,9,28,9,15,792.5,105.0,3.2,24.5,559.0,945.33,712.63
2016,9,28,9,30,809.0,108.0,3.2,25.0,598.0,972.37,727.56
2016,9,28,9,45,827.0,108.0,3.2,26.0,633.0,993.9,737.3
2016,9,28,10,0,845.0,108.0,3.2,27.0,668.0,1011.76,744.62
2016,9,28,10,15,853.5,110.0,3.25,27.5,694.5,1018.52,746.63
2016,9,28,10,30,862.0,112.0,3.3,28.0,721.0,1021.31,746.29
2016,9,28,10,45,863.5,115.5,3.4,29.0,739.5,1014.81,739.01
2016,9,28,11,0,865.0,119.0,3.5,30.0,758.0,1004.35,729.38
2016,9,28,11,15,869.0,119.5,3.6,30.0,769.5,988.99,719.65
2016,9,28,11,30,873.0,120.0,3.7,30.0,781.0,958.63,700.15
2016,9,28,11,45,870.5,122.0,3.85,30.5,784.0,942.41,688.98
2016,9,28,12,0,868.0,124.0,4.0,31.0,787.0,911.66,668.08
2016,9,28,12,15,867.0,124.0,4.1,31.0,782.0,876.82,645.55
2016,9,28,12,30,866.0,124.0,4.2,31.0,777.0,838.87,620.77
2016,9,28,12,45,864.5,122.0,4.35,31.5,765.0,795.57,591.11
2016,9,28,13,0,863.0,120.0,4.5,32.0,753.0,749.61,558.44
2016,9,28,13,15,856.5,118.5,4.6,31.5,732.0,698.34,522.53
2016,9,28,13,30,850.0,117.0,4.7,31.0,711.0,645.29,484.42
2016,9,28,13,45,839.0,116.0,4.8,31.0,683.0,588.65,441.42
2016,9,28,14,0,828.0,115.0,4.9,31.0,655.0,531.22,396.49
2016,9,28,14,15,814.5,112.0,4.95,30.5,620.0,470.37,348.25
2016,9,28,14,30,801.0,109.0,5.0,30.0,585.0,409.65,298.48
2016,9,28,14,45,784.5,105.5,5.1,29.5,545.0,347.93,246.67
2016,9,28,15,0,768.0,102.0,5.2,29.0,505.0,287.28,194.93
2016,9,28,15,15,743.5,97.5,5.2,28.5,459.5,221.52,140.24
2016,9,28,15,30,719.0,93.0,5.2,28.0,414.0,161.9,94.02
2016,9,28,15,45,689.5,87.0,5.2,27.5,366.0,103.74,58.12
2016,9,28,16,0,660.0,81.0,5.2,27.0,318.0,61.18,46.5
2016,9,28,16,15,612.0,74.0,5.1,25.5,268.0,56.84,43.16
2016,9,28,16,30,564.0,67.0,5.0,24.0,218.0,52.41,39.57
2016,9,28,16,45,496.0,58.0,4.95,23.0,169.5,46.14,34.1
2016,9,28,17,0,428.0,49.0,4.9,22.0,121.0,39.75,28.3
2016,9,28,17,15,314.5,36.0,4.85,21.0,79.0,29.53,18.77
2016,9,28,17,30,201.0,23.0,4.8,20.0,37.0,19.08,2.68
2016,9,28,17,45,100.5,11.5,4.8,19.0,18.5,9.82,0.0
2016,9,28,18,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
