Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,141.0,14.0,3.45,12.5,25.5,92.05,0.0
2016,9,29,6,30,282.0,28.0,3.6,13.0,51.0,247.4,173.89
2016,9,29,6,45,389.0,38.5,3.75,13.5,96.0,347.71,284.24
2016,9,29,7,0,496.0,49.0,3.9,14.0,141.0,456.37,379.51
2016,9,29,7,15,561.5,56.5,3.85,14.5,191.0,538.16,447.52
2016,9,29,7,30,627.0,64.0,3.8,15.0,241.0,623.67,515.11
2016,9,29,7,45,670.5,69.5,3.8,16.0,291.5,690.87,564.64
2016,9,29,8,0,714.0,75.0,3.8,17.0,342.0,758.69,612.43
2016,9,29,8,15,744.0,79.0,3.8,17.5,390.0,806.83,645.05
2016,9,29,8,30,774.0,83.0,3.8,18.0,438.0,859.39,680.04
2016,9,29,8,45,795.5,86.5,3.8,19.0,482.5,901.29,705.19
2016,9,29,9,0,817.0,90.0,3.8,20.0,527.0,940.59,727.96
2016,9,29,9,15,832.5,93.0,3.85,20.5,566.5,970.37,745.45
2016,9,29,9,30,848.0,96.0,3.9,21.0,606.0,996.78,760.57
2016,9,29,9,45,864.5,96.0,3.95,22.0,640.5,1016.87,769.88
2016,9,29,10,0,881.0,96.0,4.0,23.0,675.0,1021.19,768.59
2016,9,29,10,15,888.5,97.5,4.05,23.5,702.0,1026.37,769.66
2016,9,29,10,30,896.0,99.0,4.1,24.0,729.0,1027.58,768.21
2016,9,29,10,45,902.0,99.5,4.15,24.5,748.0,1022.1,762.49
2016,9,29,11,0,908.0,100.0,4.2,25.0,767.0,1012.59,754.3
2016,9,29,11,15,910.5,100.5,4.25,25.5,778.0,995.69,741.35
2016,9,29,11,30,913.0,101.0,4.3,26.0,789.0,974.93,726.0
2016,9,29,11,45,915.0,100.5,4.4,26.5,792.5,948.83,707.46
2016,9,29,12,0,917.0,100.0,4.5,27.0,796.0,919.08,686.51
2016,9,29,12,15,915.5,100.0,4.55,27.0,791.0,883.36,662.58
2016,9,29,12,30,914.0,100.0,4.6,27.0,786.0,844.45,636.53
2016,9,29,12,45,911.0,99.0,4.7,27.0,773.0,800.4,606.97
2016,9,29,13,0,908.0,98.0,4.8,27.0,760.0,753.67,575.13
2016,9,29,13,15,902.0,96.5,4.85,26.5,739.0,702.0,537.86
2016,9,29,13,30,896.0,95.0,4.9,26.0,718.0,648.39,497.98
2016,9,29,13,45,888.5,93.0,4.95,26.0,690.0,591.76,453.61
2016,9,29,14,0,881.0,91.0,5.0,26.0,662.0,533.85,406.87
2016,9,29,14,15,869.0,89.0,5.05,25.5,627.0,472.9,357.08
2016,9,29,14,30,857.0,87.0,5.1,25.0,592.0,411.7,305.36
2016,9,29,14,45,842.0,84.0,5.15,25.0,551.5,346.37,248.57
2016,9,29,15,0,827.0,81.0,5.2,25.0,511.0,283.25,192.9
2016,9,29,15,15,804.5,78.0,5.2,24.0,465.5,219.74,138.85
2016,9,29,15,30,782.0,75.0,5.2,23.0,420.0,158.51,90.66
2016,9,29,15,45,752.0,70.5,5.2,22.5,371.0,98.17,53.44
2016,9,29,16,0,722.0,66.0,5.2,22.0,322.0,55.38,42.5
2016,9,29,16,15,677.0,61.0,5.15,21.0,271.5,51.84,39.65
2016,9,29,16,30,632.0,56.0,5.1,20.0,221.0,44.34,33.19
2016,9,29,16,45,560.5,49.0,5.05,19.5,171.0,39.27,28.62
2016,9,29,17,0,489.0,42.0,5.0,19.0,121.0,34.18,23.82
2016,9,29,17,15,369.0,31.5,4.9,18.0,78.5,25.88,15.8
2016,9,29,17,30,249.0,21.0,4.8,17.0,36.0,17.48,0.0
2016,9,29,17,45,124.5,10.5,4.7,16.5,18.0,8.96,0.0
2016,9,29,18,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,6,15,146.5,13.0,3.8,11.5,25.0,94.44,0.0
2016,9,30,6,30,293.0,26.0,4.0,12.0,50.0,251.14,171.45
2016,9,30,6,45,403.5,36.0,4.2,12.5,94.5,355.03,291.07
2016,9,30,7,0,514.0,46.0,4.4,13.0,139.0,466.09,389.27
2016,9,30,7,15,579.0,53.0,4.45,13.5,189.5,547.39,457.8
2016,9,30,7,30,644.0,60.0,4.5,14.0,240.0,632.4,526.06
2016,9,30,7,45,688.5,65.0,4.55,15.0,290.5,694.65,572.59
2016,9,30,8,0,733.0,70.0,4.6,16.0,341.0,763.65,622.24
2016,9,30,8,15,762.5,73.5,4.6,16.5,389.5,816.96,659.24
2016,9,30,8,30,792.0,77.0,4.6,17.0,438.0,868.75,694.11
2016,9,30,8,45,813.0,80.5,4.7,17.5,482.5,910.46,721.58
2016,9,30,9,0,834.0,84.0,4.8,18.0,527.0,949.52,746.8
2016,9,30,9,15,849.0,86.0,4.85,18.5,566.5,977.69,763.65
2016,9,30,9,30,864.0,88.0,4.9,19.0,606.0,990.78,769.85
2016,9,30,9,45,876.0,89.5,4.95,19.5,639.5,1008.16,779.26
2016,9,30,10,0,888.0,91.0,5.0,20.0,673.0,1021.8,786.11
2016,9,30,10,15,896.0,92.5,5.05,20.5,699.5,1027.48,787.57
2016,9,30,10,30,904.0,94.0,5.1,21.0,726.0,1029.14,786.48
2016,9,30,10,45,908.5,95.5,5.2,21.5,745.0,1023.24,780.76
2016,9,30,11,0,913.0,97.0,5.3,22.0,764.0,1013.29,772.45
2016,9,30,11,15,916.0,97.5,5.35,22.0,775.0,996.75,760.89
2016,9,30,11,30,919.0,98.0,5.4,22.0,786.0,976.3,746.76
2016,9,30,11,45,919.5,98.5,5.5,22.0,789.5,949.74,728.74
2016,9,30,12,0,920.0,99.0,5.6,22.0,793.0,919.56,708.17
2016,9,30,12,15,919.0,98.5,5.65,22.0,788.0,883.59,683.13
2016,9,30,12,30,918.0,98.0,5.7,22.0,783.0,844.41,655.69
2016,9,30,12,45,809.5,140.0,5.8,22.0,736.5,769.38,601.87
2016,9,30,13,0,701.0,182.0,5.9,22.0,690.0,694.19,543.85
2016,9,30,13,15,698.5,176.5,5.9,21.5,670.5,647.75,509.17
2016,9,30,13,30,696.0,171.0,5.9,21.0,651.0,599.71,472.23
2016,9,30,13,45,691.0,164.5,5.95,21.0,624.5,547.98,430.68
2016,9,30,14,0,686.0,158.0,6.0,21.0,598.0,495.35,387.32
2016,9,30,14,15,679.0,150.0,5.95,20.5,566.0,439.85,341.11
2016,9,30,14,30,672.0,142.0,5.9,20.0,534.0,384.15,293.39
2016,9,30,14,45,673.5,127.0,5.85,20.0,497.0,325.34,241.36
2016,9,30,15,0,675.0,112.0,5.8,20.0,460.0,265.87,188.18
2016,9,30,15,15,719.5,95.5,5.7,19.5,436.0,212.94,139.45
2016,9,30,15,30,764.0,79.0,5.6,19.0,412.0,158.26,92.87
2016,9,30,15,45,733.5,74.0,5.5,19.0,363.5,98.69,55.72
2016,9,30,16,0,703.0,69.0,5.4,19.0,315.0,57.74,45.11
2016,9,30,16,15,656.0,63.5,5.2,18.5,264.5,49.44,37.96
2016,9,30,16,30,609.0,58.0,5.0,18.0,214.0,45.85,34.8
2016,9,30,16,45,539.0,50.0,4.85,17.5,165.0,40.07,29.54
2016,9,30,17,0,469.0,42.0,4.7,17.0,116.0,34.22,24.0
2016,9,30,17,15,346.5,30.5,4.45,16.0,74.0,25.06,15.04
2016,9,30,17,30,224.0,19.0,4.2,15.0,32.0,15.75,0.0
2016,9,30,17,45,112.0,9.5,3.95,14.5,16.0,8.11,0.0
2016,9,30,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,156.5,12.5,2.05,10.0,24.5,99.83,0.0
2016,10,1,6,30,313.0,25.0,2.4,11.0,49.0,261.31,170.94
2016,10,1,6,45,426.5,34.5,2.75,12.0,95.0,369.15,300.82
2016,10,1,7,0,540.0,44.0,3.1,13.0,141.0,482.71,399.79
2016,10,1,7,15,606.0,51.0,3.2,13.5,192.0,565.77,468.92
2016,10,1,7,30,672.0,58.0,3.3,14.0,243.0,646.56,532.94
2016,10,1,7,45,717.0,62.0,3.45,15.0,294.5,715.29,583.97
2016,10,1,8,0,762.0,66.0,3.6,16.0,346.0,784.28,633.0
2016,10,1,8,15,791.0,70.0,3.55,16.5,395.0,838.52,669.61
2016,10,1,8,30,820.0,74.0,3.5,17.0,444.0,891.15,703.96
2016,10,1,8,45,842.5,76.0,3.5,18.0,489.5,932.87,728.58
2016,10,1,9,0,865.0,78.0,3.5,19.0,535.0,960.86,743.12
2016,10,1,9,15,880.5,80.5,3.45,19.5,575.0,990.31,759.6
2016,10,1,9,30,896.0,83.0,3.4,20.0,615.0,1016.34,773.55
2016,10,1,9,45,911.0,83.0,3.35,20.5,650.0,1035.07,782.49
2016,10,1,10,0,926.0,83.0,3.3,21.0,685.0,1049.98,788.96
2016,10,1,10,15,934.0,84.0,3.25,21.5,712.0,1055.02,788.97
2016,10,1,10,30,942.0,85.0,3.2,22.0,739.0,1055.9,786.48
2016,10,1,10,45,947.5,85.5,3.15,22.5,758.5,1049.48,779.4
2016,10,1,11,0,953.0,86.0,3.1,23.0,778.0,1038.88,769.82
2016,10,1,11,15,956.0,86.5,3.1,23.0,789.5,1021.68,758.05
2016,10,1,11,30,959.0,87.0,3.1,23.0,801.0,1000.42,743.77
2016,10,1,11,45,960.0,87.5,3.1,23.5,804.5,973.34,724.32
2016,10,1,12,0,961.0,88.0,3.1,24.0,808.0,942.47,702.48
2016,10,1,12,15,960.0,88.0,3.15,24.0,803.0,905.72,678.42
2016,10,1,12,30,959.0,88.0,3.2,24.0,798.0,865.59,651.94
2016,10,1,12,45,953.5,88.5,3.3,24.5,784.5,819.38,620.09
2016,10,1,13,0,948.0,89.0,3.4,25.0,771.0,770.53,586.14
2016,10,1,13,15,943.0,88.0,3.5,25.0,749.5,718.14,548.12
2016,10,1,13,30,938.0,87.0,3.6,25.0,728.0,663.59,507.14
2016,10,1,13,45,928.0,86.0,3.7,25.0,699.0,604.33,461.36
2016,10,1,14,0,918.0,85.0,3.8,25.0,670.0,543.95,413.19
2016,10,1,14,15,906.5,83.0,3.85,24.5,634.5,481.14,362.17
2016,10,1,14,30,895.0,81.0,3.9,24.0,599.0,417.97,308.99
2016,10,1,14,45,877.0,79.5,4.0,24.0,557.0,353.06,252.56
2016,10,1,15,0,859.0,78.0,4.1,24.0,515.0,285.99,193.87
2016,10,1,15,15,836.5,75.0,4.2,23.5,468.5,220.53,138.04
2016,10,1,15,30,814.0,72.0,4.3,23.0,422.0,157.33,88.51
2016,10,1,15,45,779.5,68.5,4.4,22.5,371.5,95.59,51.58
2016,10,1,16,0,745.0,65.0,4.5,22.0,321.0,55.02,42.2
2016,10,1,16,15,697.5,60.0,4.45,21.5,269.0,51.41,39.19
2016,10,1,16,30,650.0,55.0,4.4,21.0,217.0,43.89,32.63
2016,10,1,16,45,571.0,48.0,4.4,20.5,166.5,38.74,27.96
2016,10,1,17,0,492.0,41.0,4.4,20.0,116.0,33.6,23.08
2016,10,1,17,15,357.0,30.0,4.4,19.0,73.0,24.79,14.27
2016,10,1,17,30,222.0,19.0,4.4,18.0,30.0,15.88,0.0
2016,10,1,17,45,111.0,9.5,4.4,17.0,15.0,8.11,0.0
2016,10,1,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,145.5,12.0,2.45,10.5,23.0,93.25,0.0
2016,10,2,6,30,291.0,24.0,2.8,11.0,46.0,245.32,151.54
2016,10,2,6,45,400.0,34.5,3.15,12.0,90.0,351.79,286.46
2016,10,2,7,0,509.0,45.0,3.5,13.0,134.0,462.11,383.77
2016,10,2,7,15,575.5,52.0,3.65,13.5,184.0,544.24,452.93
2016,10,2,7,30,642.0,59.0,3.8,14.0,234.0,630.21,521.87
2016,10,2,7,45,682.5,64.5,4.0,15.0,283.5,695.14,570.71
2016,10,2,8,0,723.0,70.0,4.2,16.0,333.0,755.14,613.83
2016,10,2,8,15,752.0,74.0,4.3,16.5,380.5,808.21,651.15
2016,10,2,8,30,781.0,78.0,4.4,17.0,428.0,859.76,686.5
2016,10,2,8,45,800.0,81.5,4.5,17.5,471.5,899.14,712.31
2016,10,2,9,0,819.0,85.0,4.6,18.0,515.0,935.82,735.89
2016,10,2,9,15,834.0,87.5,4.65,18.0,553.5,964.24,754.45
2016,10,2,9,30,849.0,90.0,4.7,18.0,592.0,989.3,770.66
2016,10,2,9,45,852.5,95.0,4.8,18.5,623.0,1002.31,777.38
2016,10,2,10,0,856.0,100.0,4.9,19.0,654.0,1011.4,781.55
2016,10,2,10,15,760.5,142.0,4.95,19.0,648.5,966.99,749.48
2016,10,2,10,30,665.0,184.0,5.0,19.0,643.0,910.32,708.91
2016,10,2,10,45,652.5,197.0,5.05,19.0,657.5,900.64,701.88
2016,10,2,11,0,640.0,210.0,5.1,19.0,672.0,887.67,692.33
2016,10,2,11,15,567.5,240.5,5.15,19.0,654.5,826.27,646.04
2016,10,2,11,30,495.0,271.0,5.2,19.0,637.0,771.72,604.29
2016,10,2,11,45,498.0,270.5,5.3,19.5,640.5,754.44,590.78
2016,10,2,12,0,501.0,270.0,5.4,20.0,644.0,734.79,575.32
2016,10,2,12,15,413.5,300.5,5.45,20.0,607.5,666.76,522.69
2016,10,2,12,30,326.0,331.0,5.5,20.0,571.0,591.28,464.33
2016,10,2,12,45,163.0,231.0,5.6,20.0,351.0,340.53,270.41
2016,10,2,13,0,0.0,131.0,5.7,20.0,131.0,109.78,83.75
2016,10,2,13,15,271.0,177.0,5.75,20.0,361.5,358.75,287.26
2016,10,2,13,30,542.0,223.0,5.8,20.0,592.0,546.45,432.76
2016,10,2,13,45,581.5,199.0,5.85,20.0,579.5,511.72,403.99
2016,10,2,14,0,621.0,175.0,5.9,20.0,567.0,475.87,373.75
2016,10,2,14,15,564.0,182.0,5.95,20.0,523.5,411.17,320.21
2016,10,2,14,30,507.0,189.0,6.0,20.0,480.0,355.6,273.45
2016,10,2,14,45,660.5,138.0,6.05,20.0,488.5,328.4,244.07
2016,10,2,15,0,814.0,87.0,6.1,20.0,497.0,281.04,195.46
2016,10,2,15,15,789.5,83.0,6.05,19.5,451.0,217.15,139.93
2016,10,2,15,30,765.0,79.0,6.0,19.0,405.0,155.89,91.19
2016,10,2,15,45,729.0,75.0,6.0,18.5,355.5,96.89,55.53
2016,10,2,16,0,693.0,71.0,6.0,18.0,306.0,54.62,42.57
2016,10,2,16,15,642.0,65.0,5.8,17.5,255.0,50.72,39.24
2016,10,2,16,30,591.0,59.0,5.6,17.0,204.0,46.78,35.72
2016,10,2,16,45,509.0,51.0,5.45,16.5,155.0,41.0,30.39
2016,10,2,17,0,427.0,43.0,5.3,16.0,106.0,35.21,24.79
2016,10,2,17,15,291.5,30.5,4.95,15.5,65.5,25.2,14.43
2016,10,2,17,30,156.0,18.0,4.6,15.0,25.0,15.0,0.0
2016,10,2,17,45,78.0,9.0,4.25,14.5,12.5,7.68,0.0
2016,10,2,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,1.35,10.5,6.0,5.12,0.0
2016,10,3,6,30,0.0,12.0,1.6,11.0,12.0,9.87,0.18
2016,10,3,6,45,0.0,25.0,1.9,12.0,25.0,20.63,11.45
2016,10,3,7,0,0.0,38.0,2.2,13.0,38.0,31.42,21.05
2016,10,3,7,15,0.0,52.0,2.15,13.0,52.0,44.17,32.27
2016,10,3,7,30,0.0,66.0,2.1,13.0,66.0,57.02,43.47
2016,10,3,7,45,0.0,80.5,2.05,13.5,80.5,70.33,54.78
2016,10,3,8,0,0.0,95.0,2.0,14.0,95.0,83.57,65.83
2016,10,3,8,15,168.5,131.5,2.0,14.5,206.5,305.21,255.06
2016,10,3,8,30,337.0,168.0,2.0,15.0,318.0,531.12,434.12
2016,10,3,8,45,209.0,196.0,2.05,15.5,292.0,426.97,347.1
2016,10,3,9,0,81.0,224.0,2.1,16.0,266.0,315.64,254.66
2016,10,3,9,15,42.5,202.0,2.1,16.0,224.5,246.53,198.29
2016,10,3,9,30,4.0,180.0,2.1,16.0,183.0,164.58,130.46
2016,10,3,9,45,8.0,198.0,2.1,16.5,203.5,185.29,147.0
2016,10,3,10,0,12.0,216.0,2.1,17.0,224.0,205.94,163.04
2016,10,3,10,15,12.5,223.0,2.1,17.0,232.0,211.88,167.45
2016,10,3,10,30,13.0,230.0,2.1,17.0,240.0,217.83,171.91
2016,10,3,10,45,13.0,235.0,2.15,17.5,245.0,221.28,174.1
2016,10,3,11,0,13.0,240.0,2.2,18.0,250.0,224.73,176.31
2016,10,3,11,15,33.5,281.5,2.25,18.0,306.5,301.63,236.91
2016,10,3,11,30,54.0,323.0,2.3,18.0,363.0,360.72,282.47
2016,10,3,11,45,104.5,340.5,2.35,18.5,418.0,419.61,327.83
2016,10,3,12,0,155.0,358.0,2.4,19.0,473.0,490.64,381.05
2016,10,3,12,15,79.0,267.0,2.4,19.0,326.0,310.86,243.51
2016,10,3,12,30,3.0,176.0,2.4,19.0,179.0,151.67,117.26
2016,10,3,12,45,7.0,203.0,2.4,19.0,209.0,177.84,138.55
2016,10,3,13,0,11.0,230.0,2.4,19.0,239.0,203.4,158.88
2016,10,3,13,15,5.5,182.0,2.4,19.0,186.5,156.84,121.91
2016,10,3,13,30,0.0,134.0,2.4,19.0,134.0,111.98,86.01
2016,10,3,13,45,12.0,186.0,2.4,19.5,194.0,162.12,126.43
2016,10,3,14,0,24.0,238.0,2.4,20.0,254.0,209.95,164.17
2016,10,3,14,15,12.0,185.0,2.35,19.5,193.0,158.36,123.51
2016,10,3,14,30,0.0,132.0,2.3,19.0,132.0,109.21,84.43
2016,10,3,14,45,16.5,163.0,2.3,19.0,171.5,138.6,108.21
2016,10,3,15,0,33.0,194.0,2.3,19.0,211.0,163.14,127.57
2016,10,3,15,15,100.5,185.0,2.2,18.5,228.5,163.11,124.97
2016,10,3,15,30,168.0,176.0,2.1,18.0,246.0,152.16,113.69
2016,10,3,15,45,419.5,122.5,2.05,18.0,269.5,108.49,73.97
2016,10,3,16,0,671.0,69.0,2.0,18.0,293.0,53.04,41.17
2016,10,3,16,15,620.5,63.0,1.75,17.5,243.5,49.12,37.85
2016,10,3,16,30,570.0,57.0,1.5,17.0,194.0,45.16,34.31
2016,10,3,16,45,493.5,48.5,1.25,17.0,146.5,38.96,28.55
2016,10,3,17,0,417.0,40.0,1.0,17.0,99.0,32.7,22.5
2016,10,3,17,15,283.0,28.0,0.9,16.5,60.5,23.08,12.2
2016,10,3,17,30,149.0,16.0,0.8,16.0,22.0,13.66,0.0
2016,10,3,17,45,74.5,8.0,0.7,16.0,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,6,15,87.5,13.0,1.4,12.0,19.0,61.14,0.0
2016,10,4,6,30,175.0,26.0,1.6,12.0,38.0,172.87,87.02
2016,10,4,6,45,279.5,40.5,1.8,12.5,79.0,277.41,222.83
2016,10,4,7,0,384.0,55.0,2.0,13.0,120.0,382.71,316.3
2016,10,4,7,15,278.5,80.5,2.05,13.5,136.0,350.18,291.55
2016,10,4,7,30,173.0,106.0,2.1,14.0,152.0,275.84,230.51
2016,10,4,7,45,201.5,122.5,2.2,14.5,186.5,339.58,283.24
2016,10,4,8,0,230.0,139.0,2.3,15.0,221.0,388.86,322.57
2016,10,4,8,15,128.0,152.5,2.25,15.5,199.0,296.86,244.66
2016,10,4,8,30,26.0,166.0,2.2,16.0,177.0,181.01,146.27
2016,10,4,8,45,36.0,188.0,2.15,16.5,205.5,231.14,186.84
2016,10,4,9,0,46.0,210.0,2.1,17.0,234.0,264.16,212.51
2016,10,4,9,15,83.0,237.0,2.05,17.5,284.0,330.18,264.69
2016,10,4,9,30,120.0,264.0,2.0,18.0,334.0,418.02,331.78
2016,10,4,9,45,292.5,249.5,1.95,18.5,433.0,592.62,465.44
2016,10,4,10,0,465.0,235.0,1.9,19.0,532.0,768.64,591.65
2016,10,4,10,15,419.5,261.0,1.9,19.5,537.0,746.39,570.74
2016,10,4,10,30,374.0,287.0,1.9,20.0,542.0,702.58,537.18
2016,10,4,10,45,374.5,296.0,1.95,20.5,557.5,704.26,537.19
2016,10,4,11,0,375.0,305.0,2.0,21.0,573.0,703.95,535.47
2016,10,4,11,15,376.0,309.5,2.05,21.0,581.5,697.21,530.46
2016,10,4,11,30,377.0,314.0,2.1,21.0,590.0,688.59,524.23
2016,10,4,11,45,381.0,313.5,2.2,21.5,593.5,675.58,514.39
2016,10,4,12,0,385.0,313.0,2.3,22.0,597.0,660.73,503.24
2016,10,4,12,15,385.0,310.5,2.4,22.0,592.5,638.72,487.83
2016,10,4,12,30,385.0,308.0,2.5,22.0,588.0,615.28,471.26
2016,10,4,12,45,649.0,202.5,2.6,22.5,664.5,708.37,541.98
2016,10,4,13,0,913.0,97.0,2.7,23.0,741.0,749.56,573.38
2016,10,4,13,15,907.0,96.0,2.85,23.0,719.5,697.98,535.29
2016,10,4,13,30,901.0,95.0,3.0,23.0,698.0,644.46,495.2
2016,10,4,13,45,892.5,93.0,3.15,23.0,669.5,586.9,450.73
2016,10,4,14,0,884.0,91.0,3.3,23.0,641.0,528.19,403.75
2016,10,4,14,15,871.5,89.0,3.35,23.0,605.5,466.83,352.89
2016,10,4,14,30,859.0,87.0,3.4,23.0,570.0,404.03,299.34
2016,10,4,14,45,842.5,84.0,3.5,23.0,529.0,339.62,243.34
2016,10,4,15,0,826.0,81.0,3.6,23.0,488.0,276.2,187.55
2016,10,4,15,15,801.5,77.5,3.65,22.5,442.5,212.16,133.12
2016,10,4,15,30,777.0,74.0,3.7,22.0,397.0,150.7,85.44
2016,10,4,15,45,742.0,70.0,3.75,22.0,347.5,91.16,50.68
2016,10,4,16,0,707.0,66.0,3.8,22.0,298.0,55.82,42.91
2016,10,4,16,15,655.0,60.0,3.7,21.0,247.0,47.2,35.59
2016,10,4,16,30,603.0,54.0,3.6,20.0,196.0,43.1,32.02
2016,10,4,16,45,515.0,46.5,3.5,19.5,147.0,37.54,26.92
2016,10,4,17,0,427.0,39.0,3.4,19.0,98.0,32.02,21.57
2016,10,4,17,15,281.0,27.0,3.45,18.0,59.0,22.32,10.77
2016,10,4,17,30,135.0,15.0,3.5,17.0,20.0,12.8,0.0
2016,10,4,17,45,67.5,7.5,3.55,16.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,114.0,12.0,1.85,9.5,19.0,75.52,0.0
2016,10,5,6,30,228.0,24.0,2.1,10.0,38.0,201.5,88.59
2016,10,5,6,45,362.5,34.5,2.4,11.0,82.5,327.58,264.16
2016,10,5,7,0,497.0,45.0,2.7,12.0,127.0,454.49,376.44
2016,10,5,7,15,570.5,52.0,2.9,13.0,177.5,541.49,449.02
2016,10,5,7,30,644.0,59.0,3.1,14.0,228.0,632.76,521.32
2016,10,5,7,45,697.0,63.0,3.35,15.0,280.0,700.08,572.12
2016,10,5,8,0,750.0,67.0,3.6,16.0,332.0,775.29,626.73
2016,10,5,8,15,781.5,71.0,3.75,16.5,381.5,831.19,665.86
2016,10,5,8,30,813.0,75.0,3.9,17.0,431.0,885.6,702.95
2016,10,5,8,45,839.5,76.5,4.05,18.0,477.0,930.01,730.68
2016,10,5,9,0,866.0,78.0,4.2,19.0,523.0,971.86,756.09
2016,10,5,9,15,881.5,80.5,4.1,19.5,563.0,989.92,764.47
2016,10,5,9,30,897.0,83.0,4.0,20.0,603.0,1015.56,778.2
2016,10,5,9,45,911.5,83.5,3.95,20.5,637.5,1034.02,787.18
2016,10,5,10,0,926.0,84.0,3.9,21.0,672.0,1048.63,793.63
2016,10,5,10,15,933.5,85.5,3.85,21.5,698.5,1053.39,793.56
2016,10,5,10,30,941.0,87.0,3.8,22.0,725.0,1053.99,790.95
2016,10,5,10,45,949.0,86.5,3.8,22.5,744.5,1048.5,784.86
2016,10,5,11,0,957.0,86.0,3.8,23.0,764.0,1038.78,776.19
2016,10,5,11,15,959.5,86.5,3.75,23.0,775.0,1020.73,763.32
2016,10,5,11,30,962.0,87.0,3.7,23.0,786.0,998.64,747.94
2016,10,5,11,45,964.5,86.0,3.7,23.5,789.0,970.9,727.81
2016,10,5,12,0,967.0,85.0,3.7,24.0,792.0,939.34,705.23
2016,10,5,12,15,965.5,85.0,3.7,24.0,786.5,901.8,679.98
2016,10,5,12,30,964.0,85.0,3.7,24.0,781.0,860.93,652.36
2016,10,5,12,45,951.0,89.0,3.7,24.0,765.0,812.42,619.24
2016,10,5,13,0,938.0,93.0,3.7,24.0,749.0,761.79,584.12
2016,10,5,13,15,931.5,91.5,3.65,24.0,727.0,708.23,544.0
2016,10,5,13,30,925.0,90.0,3.6,24.0,705.0,652.72,501.45
2016,10,5,13,45,916.0,88.5,3.6,24.0,676.0,594.14,455.55
2016,10,5,14,0,907.0,87.0,3.6,24.0,647.0,534.39,407.31
2016,10,5,14,15,893.5,85.0,3.55,24.0,610.5,471.33,354.96
2016,10,5,14,30,880.0,83.0,3.5,24.0,574.0,408.17,300.99
2016,10,5,14,45,862.0,80.5,3.5,24.0,532.0,341.2,242.99
2016,10,5,15,0,844.0,78.0,3.5,24.0,490.0,276.7,186.43
2016,10,5,15,15,819.0,74.5,3.45,23.5,443.5,211.5,131.27
2016,10,5,15,30,794.0,71.0,3.4,23.0,397.0,148.95,83.1
2016,10,5,15,45,759.0,67.0,3.35,23.0,347.0,88.4,48.31
2016,10,5,16,0,724.0,63.0,3.3,23.0,297.0,53.62,40.83
2016,10,5,16,15,671.0,57.5,2.95,22.0,245.5,49.53,37.45
2016,10,5,16,30,618.0,52.0,2.6,21.0,194.0,41.7,30.65
2016,10,5,16,45,532.5,44.5,2.3,20.5,144.5,36.08,25.51
2016,10,5,17,0,447.0,37.0,2.0,20.0,95.0,30.48,20.08
2016,10,5,17,15,294.0,25.0,2.0,19.0,56.0,20.69,8.62
2016,10,5,17,30,141.0,13.0,2.0,18.0,17.0,11.1,0.0
2016,10,5,17,45,70.5,6.5,2.05,17.0,8.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,121.5,11.0,2.1,9.5,18.5,79.04,0.0
2016,10,6,6,30,243.0,22.0,2.4,10.0,37.0,207.93,72.46
2016,10,6,6,45,372.5,32.5,2.75,11.0,80.5,332.46,267.09
2016,10,6,7,0,502.0,43.0,3.1,12.0,124.0,455.96,377.85
2016,10,6,7,15,573.5,50.0,3.2,12.5,173.5,541.41,450.29
2016,10,6,7,30,645.0,57.0,3.3,13.0,223.0,631.05,522.48
2016,10,6,7,45,693.0,61.5,3.45,14.0,274.0,694.91,570.69
2016,10,6,8,0,741.0,66.0,3.6,15.0,325.0,766.08,622.27
2016,10,6,8,15,772.0,69.5,3.55,15.5,373.5,820.51,659.66
2016,10,6,8,30,803.0,73.0,3.5,16.0,422.0,873.44,694.77
2016,10,6,8,45,826.0,75.5,3.45,17.0,466.5,915.48,719.74
2016,10,6,9,0,849.0,78.0,3.4,18.0,511.0,954.89,742.21
2016,10,6,9,15,864.5,80.5,3.35,19.0,550.0,972.62,749.18
2016,10,6,9,30,880.0,83.0,3.3,20.0,589.0,998.0,761.48
2016,10,6,9,45,898.0,82.0,3.3,21.0,623.5,1017.88,770.24
2016,10,6,10,0,916.0,81.0,3.3,22.0,658.0,1034.06,776.54
2016,10,6,10,15,923.5,82.0,3.25,22.5,684.5,1038.21,776.0
2016,10,6,10,30,931.0,83.0,3.2,23.0,711.0,1038.27,773.02
2016,10,6,10,45,936.5,84.0,3.15,23.5,729.5,1032.2,766.21
2016,10,6,11,0,942.0,85.0,3.1,24.0,748.0,1021.98,756.93
2016,10,6,11,15,944.5,85.0,3.0,24.5,759.0,1003.6,742.08
2016,10,6,11,30,947.0,85.0,2.9,25.0,770.0,981.27,724.89
2016,10,6,11,45,949.0,85.0,2.85,25.5,773.0,954.6,705.46
2016,10,6,12,0,951.0,85.0,2.8,26.0,776.0,924.16,683.7
2016,10,6,12,15,950.0,84.5,2.8,26.0,770.5,887.03,659.25
2016,10,6,12,30,949.0,84.0,2.8,26.0,765.0,846.6,632.51
2016,10,6,12,45,944.5,84.0,2.8,26.5,751.0,800.96,600.84
2016,10,6,13,0,940.0,84.0,2.8,27.0,737.0,752.67,567.2
2016,10,6,13,15,934.0,83.0,2.75,27.0,716.0,699.98,528.5
2016,10,6,13,30,928.0,82.0,2.7,27.0,695.0,645.28,487.37
2016,10,6,13,45,920.0,80.5,2.7,27.0,666.0,587.23,442.8
2016,10,6,14,0,912.0,79.0,2.7,27.0,637.0,527.91,395.8
2016,10,6,14,15,900.0,77.0,2.65,27.0,601.5,465.37,344.73
2016,10,6,14,30,888.0,75.0,2.6,27.0,566.0,402.57,291.88
2016,10,6,14,45,871.5,73.0,2.6,27.0,525.0,338.38,236.83
2016,10,6,15,0,855.0,71.0,2.6,27.0,484.0,275.0,181.94
2016,10,6,15,15,831.5,68.0,2.5,26.5,438.0,206.93,125.28
2016,10,6,15,30,808.0,65.0,2.4,26.0,392.0,144.31,77.85
2016,10,6,15,45,774.5,61.0,2.35,26.0,342.5,83.08,43.53
2016,10,6,16,0,741.0,57.0,2.3,26.0,293.0,48.95,36.32
2016,10,6,16,15,691.0,52.0,2.0,24.5,242.0,45.11,33.25
2016,10,6,16,30,641.0,47.0,1.7,23.0,191.0,41.27,29.99
2016,10,6,16,45,557.5,40.0,1.4,22.0,142.0,35.46,24.77
2016,10,6,17,0,474.0,33.0,1.1,21.0,93.0,27.23,17.16
2016,10,6,17,15,237.0,24.5,1.15,20.0,54.5,20.25,7.03
2016,10,6,17,30,0.0,16.0,1.2,19.0,16.0,13.66,0.0
2016,10,6,17,45,0.0,8.0,1.25,18.5,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,129.0,10.0,0.85,13.5,17.5,82.56,0.0
2016,10,7,6,30,258.0,20.0,0.9,14.0,35.0,214.12,48.09
2016,10,7,6,45,380.0,30.0,1.0,14.5,77.5,334.89,261.31
2016,10,7,7,0,502.0,40.0,1.1,15.0,120.0,452.42,364.79
2016,10,7,7,15,572.0,47.0,1.25,15.5,169.0,536.38,433.72
2016,10,7,7,30,642.0,54.0,1.4,16.0,218.0,618.36,497.82
2016,10,7,7,45,518.5,83.5,1.55,16.5,234.0,581.5,470.46
2016,10,7,8,0,395.0,113.0,1.7,17.0,250.0,520.23,423.11
2016,10,7,8,15,594.5,92.0,1.85,18.0,331.5,694.23,553.27
2016,10,7,8,30,794.0,71.0,2.0,19.0,413.0,862.15,669.23
2016,10,7,8,45,812.0,71.0,2.2,20.0,452.0,895.71,688.35
2016,10,7,9,0,830.0,71.0,2.4,21.0,491.0,915.62,699.12
2016,10,7,9,15,836.0,79.0,2.5,22.0,529.5,953.19,720.94
2016,10,7,9,30,842.0,87.0,2.6,23.0,568.0,976.09,732.43
2016,10,7,9,45,850.5,93.5,2.75,24.0,603.0,995.67,742.26
2016,10,7,10,0,859.0,100.0,2.9,25.0,638.0,1011.29,749.49
2016,10,7,10,15,856.0,102.5,2.85,25.5,657.5,1006.43,743.04
2016,10,7,10,30,853.0,105.0,2.8,26.0,677.0,997.71,734.46
2016,10,7,10,45,872.0,104.5,2.8,26.5,702.5,991.65,728.3
2016,10,7,11,0,891.0,104.0,2.8,27.0,728.0,993.38,727.39
2016,10,7,11,15,894.0,104.5,2.7,27.5,738.5,976.65,713.67
2016,10,7,11,30,897.0,105.0,2.6,28.0,749.0,956.14,697.84
2016,10,7,11,45,899.0,104.5,2.55,28.5,752.0,929.91,678.92
2016,10,7,12,0,901.0,104.0,2.5,29.0,755.0,900.13,657.84
2016,10,7,12,15,899.5,104.0,2.4,29.0,749.5,864.5,633.91
2016,10,7,12,30,898.0,104.0,2.3,29.0,744.0,825.78,607.93
2016,10,7,12,45,821.0,132.0,2.25,29.5,709.0,762.26,564.06
2016,10,7,13,0,744.0,160.0,2.2,30.0,674.0,696.71,515.97
2016,10,7,13,15,739.5,156.5,2.15,30.0,654.0,648.97,481.8
2016,10,7,13,30,735.0,153.0,2.1,30.0,634.0,599.68,445.56
2016,10,7,13,45,748.0,135.5,2.05,30.0,607.0,545.65,405.21
2016,10,7,14,0,761.0,118.0,2.0,30.0,580.0,489.72,362.07
2016,10,7,14,15,799.5,98.5,1.9,30.0,559.0,440.22,321.57
2016,10,7,14,30,838.0,79.0,1.8,30.0,538.0,386.29,275.84
2016,10,7,14,45,698.5,107.0,1.75,30.0,470.0,308.97,215.27
2016,10,7,15,0,559.0,135.0,1.7,30.0,402.0,246.79,167.67
2016,10,7,15,15,649.5,100.5,1.5,29.5,381.5,196.79,122.93
2016,10,7,15,30,740.0,66.0,1.3,29.0,361.0,136.31,73.28
2016,10,7,15,45,662.5,74.5,1.1,28.5,313.5,83.24,46.25
2016,10,7,16,0,585.0,83.0,0.9,28.0,266.0,63.71,48.42
2016,10,7,16,15,527.0,74.5,0.9,27.0,217.5,58.23,43.97
2016,10,7,16,30,469.0,66.0,0.9,26.0,169.0,52.68,39.21
2016,10,7,16,45,379.5,54.0,0.9,25.5,123.0,43.8,31.31
2016,10,7,17,0,290.0,42.0,0.9,25.0,77.0,32.45,20.95
2016,10,7,17,15,145.0,26.0,0.95,24.0,43.5,20.16,5.04
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,72.0,10.5,0.3,16.0,14.5,50.32,0.0
2016,10,8,6,30,144.0,21.0,0.3,16.0,29.0,141.82,8.68
2016,10,8,6,45,271.5,34.5,0.3,16.5,69.5,266.56,203.99
2016,10,8,7,0,399.0,48.0,0.3,17.0,110.0,387.28,307.94
2016,10,8,7,15,477.5,57.0,0.45,17.5,158.0,476.9,380.52
2016,10,8,7,30,556.0,66.0,0.6,18.0,206.0,571.2,452.98
2016,10,8,7,45,608.0,72.5,0.8,18.5,255.5,644.0,507.2
2016,10,8,8,0,660.0,79.0,1.0,19.0,305.0,717.99,560.41
2016,10,8,8,15,695.0,84.0,1.1,20.0,353.0,775.18,597.74
2016,10,8,8,30,730.0,89.0,1.2,21.0,401.0,831.42,633.3
2016,10,8,8,45,755.5,93.0,1.35,22.5,445.0,875.8,659.26
2016,10,8,9,0,781.0,97.0,1.5,24.0,489.0,911.61,678.98
2016,10,8,9,15,799.0,100.5,1.55,25.0,528.0,943.26,695.64
2016,10,8,9,30,817.0,104.0,1.6,26.0,567.0,971.67,710.01
2016,10,8,9,45,865.0,92.0,1.7,27.0,608.0,1007.67,729.78
2016,10,8,10,0,913.0,80.0,1.8,28.0,649.0,1028.19,739.48
2016,10,8,10,15,921.0,81.5,1.75,28.5,675.0,1033.32,739.11
2016,10,8,10,30,929.0,83.0,1.7,29.0,701.0,1034.35,736.5
2016,10,8,10,45,933.5,84.5,1.7,29.5,719.5,1027.77,730.11
2016,10,8,11,0,938.0,86.0,1.7,30.0,738.0,1017.07,721.43
2016,10,8,11,15,941.0,86.5,1.6,30.5,749.0,999.68,707.42
2016,10,8,11,30,944.0,87.0,1.5,31.0,760.0,978.31,691.2
2016,10,8,11,45,944.5,87.0,1.4,31.5,762.5,950.24,671.03
2016,10,8,12,0,945.0,87.0,1.3,32.0,765.0,918.51,648.8
2016,10,8,12,15,943.5,87.0,1.2,32.0,759.5,881.6,624.74
2016,10,8,12,30,942.0,87.0,1.1,32.0,754.0,841.45,598.65
2016,10,8,12,45,937.5,87.0,1.05,32.5,740.0,796.0,568.62
2016,10,8,13,0,933.0,87.0,1.0,33.0,726.0,747.93,536.57
2016,10,8,13,15,927.0,86.0,0.95,33.0,704.5,695.5,500.32
2016,10,8,13,30,921.0,85.0,0.9,33.0,683.0,641.08,461.76
2016,10,8,13,45,911.5,83.5,0.85,33.0,654.5,582.55,419.23
2016,10,8,14,0,902.0,82.0,0.8,33.0,626.0,522.92,374.53
2016,10,8,14,15,889.5,80.0,0.8,33.0,590.0,460.72,326.79
2016,10,8,14,30,877.0,78.0,0.8,33.0,554.0,398.34,277.18
2016,10,8,14,45,859.0,76.0,0.85,33.0,513.0,332.19,223.66
2016,10,8,15,0,841.0,74.0,0.9,33.0,472.0,268.53,171.19
2016,10,8,15,15,816.5,70.5,0.85,32.5,425.5,203.86,119.49
2016,10,8,15,30,792.0,67.0,0.8,32.0,379.0,141.76,74.48
2016,10,8,15,45,756.5,63.0,0.8,31.5,330.0,81.61,42.71
2016,10,8,16,0,721.0,59.0,0.8,31.0,281.0,50.59,36.86
2016,10,8,16,15,667.5,53.5,0.85,30.0,230.0,46.39,33.48
2016,10,8,16,30,614.0,48.0,0.9,29.0,179.0,42.19,29.89
2016,10,8,16,45,526.5,40.0,0.95,28.0,131.0,32.62,21.6
2016,10,8,17,0,439.0,32.0,1.0,27.0,83.0,26.46,15.73
2016,10,8,17,15,219.5,16.0,1.05,26.0,41.5,12.93,0.0
2016,10,8,17,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,120.5,9.0,1.2,14.5,15.5,76.96,0.0
2016,10,9,6,30,241.0,18.0,1.2,15.0,31.0,198.87,0.0
