Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,71.5,5.0,2.05,8.5,6.5,0.0,0.0
2016,10,19,6,30,143.0,10.0,2.3,9.0,13.0,97.71,0.0
2016,10,19,6,45,297.5,21.0,2.55,9.5,49.0,261.42,139.95
2016,10,19,7,0,452.0,32.0,2.8,10.0,85.0,408.01,331.13
2016,10,19,7,15,535.5,39.0,2.85,10.5,131.5,490.72,407.36
2016,10,19,7,30,619.0,46.0,2.9,11.0,178.0,587.94,488.59
2016,10,19,7,45,670.5,51.0,2.95,12.0,226.0,659.86,545.13
2016,10,19,8,0,722.0,56.0,3.0,13.0,274.0,732.61,599.35
2016,10,19,8,15,755.5,59.5,3.15,13.5,320.5,787.45,639.39
2016,10,19,8,30,789.0,63.0,3.3,14.0,367.0,841.01,677.24
2016,10,19,8,45,728.0,81.5,3.45,15.0,386.5,822.97,660.47
2016,10,19,9,0,667.0,100.0,3.6,16.0,406.0,805.82,644.81
2016,10,19,9,15,551.5,144.0,3.65,16.5,411.0,743.93,596.74
2016,10,19,9,30,436.0,188.0,3.7,17.0,416.0,685.82,549.55
2016,10,19,9,45,665.0,132.0,3.8,18.0,503.5,855.6,673.78
2016,10,19,10,0,894.0,76.0,3.9,19.0,591.0,993.1,766.27
2016,10,19,10,15,902.0,77.0,3.9,19.5,616.0,996.98,765.15
2016,10,19,10,30,910.0,78.0,3.9,20.0,641.0,996.93,762.58
2016,10,19,10,45,913.5,80.0,3.9,20.5,658.0,989.73,755.33
2016,10,19,11,0,917.0,82.0,3.9,21.0,675.0,978.56,745.6
2016,10,19,11,15,919.5,82.5,3.85,21.5,684.5,960.73,731.2
2016,10,19,11,30,922.0,83.0,3.8,22.0,694.0,939.09,714.44
2016,10,19,11,45,919.5,84.5,3.8,22.5,695.0,910.47,693.33
2016,10,19,12,0,917.0,86.0,3.8,23.0,696.0,878.47,670.03
2016,10,19,12,15,915.0,85.5,3.75,23.0,690.0,841.45,644.28
2016,10,19,12,30,913.0,85.0,3.7,23.0,684.0,801.4,616.36
2016,10,19,12,45,906.5,85.5,3.7,23.5,669.5,756.29,583.79
2016,10,19,13,0,900.0,86.0,3.7,24.0,655.0,708.88,548.25
2016,10,19,13,15,893.0,84.5,3.7,24.0,633.0,657.04,508.78
2016,10,19,13,30,886.0,83.0,3.7,24.0,611.0,603.48,467.0
2016,10,19,13,45,879.0,80.5,3.7,24.0,583.0,547.47,422.14
2016,10,19,14,0,872.0,78.0,3.7,24.0,555.0,490.24,374.94
2016,10,19,14,15,857.5,76.0,3.65,24.0,520.0,429.44,323.5
2016,10,19,14,30,843.0,74.0,3.6,24.0,485.0,367.73,269.99
2016,10,19,14,45,823.5,71.0,3.6,24.0,444.5,304.4,214.41
2016,10,19,15,0,804.0,68.0,3.6,24.0,404.0,242.5,159.99
2016,10,19,15,15,775.5,64.5,3.2,23.5,359.0,180.41,108.15
2016,10,19,15,30,747.0,61.0,2.8,23.0,314.0,121.46,65.01
2016,10,19,15,45,704.0,56.5,2.4,22.5,266.5,64.63,37.08
2016,10,19,16,0,661.0,52.0,2.0,22.0,219.0,45.21,33.65
2016,10,19,16,15,594.0,45.5,1.85,20.5,171.5,39.97,29.09
2016,10,19,16,30,527.0,39.0,1.7,19.0,124.0,31.87,21.84
2016,10,19,16,45,411.5,30.0,1.55,18.0,81.5,24.7,14.87
2016,10,19,17,0,296.0,21.0,1.4,17.0,39.0,17.51,0.38
2016,10,19,17,15,148.0,10.5,1.45,16.5,19.5,8.96,0.0
2016,10,19,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,221.0,16.0,1.85,10.5,41.5,200.83,91.23
2016,10,20,7,0,442.0,32.0,2.0,11.0,83.0,400.85,321.65
2016,10,20,7,15,529.5,40.0,2.1,11.5,130.0,495.28,406.87
2016,10,20,7,30,617.0,48.0,2.2,12.0,177.0,588.06,483.86
2016,10,20,7,45,671.5,53.0,2.3,13.0,226.0,662.67,542.06
2016,10,20,8,0,726.0,58.0,2.4,14.0,275.0,738.1,597.85
2016,10,20,8,15,761.0,62.0,2.4,15.0,322.0,795.1,636.78
2016,10,20,8,30,796.0,66.0,2.4,16.0,369.0,850.82,673.16
2016,10,20,8,45,821.5,68.5,2.4,17.0,412.5,893.83,699.17
2016,10,20,9,0,847.0,71.0,2.4,18.0,456.0,934.32,722.69
2016,10,20,9,15,694.5,114.5,2.4,18.5,447.5,857.29,665.65
2016,10,20,9,30,542.0,158.0,2.4,19.0,439.0,753.8,590.22
2016,10,20,9,45,727.0,117.5,2.45,20.0,518.5,898.43,689.75
2016,10,20,10,0,912.0,77.0,2.5,21.0,598.0,1011.04,761.13
2016,10,20,10,15,920.0,78.0,2.5,21.5,623.0,1014.78,759.77
2016,10,20,10,30,928.0,79.0,2.5,22.0,648.0,1014.51,757.06
2016,10,20,10,45,933.0,80.0,2.55,22.5,666.0,1007.25,750.47
2016,10,20,11,0,938.0,81.0,2.6,23.0,684.0,995.94,741.45
2016,10,20,11,15,941.0,81.5,2.65,23.5,693.5,978.14,728.32
2016,10,20,11,30,944.0,82.0,2.7,24.0,703.0,956.42,712.77
2016,10,20,11,45,944.0,82.0,2.75,24.5,704.5,927.66,692.63
2016,10,20,12,0,944.0,82.0,2.8,25.0,706.0,895.34,670.18
2016,10,20,12,15,942.5,82.0,2.85,25.0,700.0,858.38,645.85
2016,10,20,12,30,941.0,82.0,2.9,25.0,694.0,818.25,619.19
2016,10,20,12,45,934.0,82.5,2.95,25.5,679.0,771.67,586.65
2016,10,20,13,0,927.0,83.0,3.0,26.0,664.0,722.75,551.16
2016,10,20,13,15,920.0,82.0,2.95,26.0,642.0,670.19,511.71
2016,10,20,13,30,913.0,81.0,2.9,26.0,620.0,615.82,469.9
2016,10,20,13,45,903.5,79.0,2.9,26.5,591.0,557.59,423.37
2016,10,20,14,0,894.0,77.0,2.9,27.0,562.0,498.36,374.78
2016,10,20,14,15,879.5,75.0,2.8,26.5,526.0,436.35,323.88
2016,10,20,14,30,865.0,73.0,2.7,26.0,490.0,373.4,270.66
2016,10,20,14,45,845.0,70.0,2.6,26.0,449.0,308.67,214.56
2016,10,20,15,0,825.0,67.0,2.5,26.0,408.0,245.38,159.65
2016,10,20,15,15,796.0,63.5,2.1,25.5,362.5,181.97,107.38
2016,10,20,15,30,767.0,60.0,1.7,25.0,317.0,121.73,63.95
2016,10,20,15,45,724.0,55.5,1.35,24.5,268.5,63.71,36.09
2016,10,20,16,0,681.0,51.0,1.0,24.0,220.0,44.58,32.8
2016,10,20,16,15,612.5,44.5,0.95,23.0,171.5,39.28,28.16
2016,10,20,16,30,544.0,38.0,0.9,22.0,123.0,33.98,23.28
2016,10,20,16,45,423.0,29.0,0.9,21.5,80.0,23.96,13.82
2016,10,20,17,0,302.0,20.0,0.9,21.0,37.0,16.72,0.0
2016,10,20,17,15,151.0,10.0,0.95,20.5,18.5,8.54,0.0
2016,10,20,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,45,212.5,15.5,0.9,13.5,39.0,193.02,67.51
2016,10,21,7,0,425.0,31.0,0.9,14.0,78.0,387.43,303.25
2016,10,21,7,15,512.0,38.5,0.9,14.5,123.5,479.78,384.8
2016,10,21,7,30,599.0,46.0,0.9,15.0,169.0,570.98,457.6
2016,10,21,7,45,651.5,51.5,0.95,15.5,216.5,643.59,513.0
2016,10,21,8,0,704.0,57.0,1.0,16.0,264.0,717.11,566.25
2016,10,21,8,15,738.5,61.0,0.9,17.0,310.0,772.9,601.34
2016,10,21,8,30,773.0,65.0,0.8,18.0,356.0,827.49,633.62
2016,10,21,8,45,798.0,67.5,0.7,19.0,398.5,869.45,655.65
2016,10,21,9,0,823.0,70.0,0.6,20.0,441.0,908.96,675.1
2016,10,21,9,15,840.0,72.5,0.65,21.0,478.5,937.9,690.11
2016,10,21,9,30,857.0,75.0,0.7,22.0,516.0,952.52,695.91
2016,10,21,9,45,868.5,77.0,0.75,23.0,547.5,968.5,702.79
2016,10,21,10,0,880.0,79.0,0.8,24.0,579.0,980.81,707.35
2016,10,21,10,15,888.5,80.5,0.85,24.0,603.5,985.71,710.14
2016,10,21,10,30,897.0,82.0,0.9,24.0,628.0,986.71,710.74
2016,10,21,10,45,901.0,83.5,1.0,24.5,645.0,979.39,705.91
2016,10,21,11,0,905.0,85.0,1.1,25.0,662.0,968.16,698.76
2016,10,21,11,15,749.5,141.0,1.15,25.5,623.5,883.88,644.06
2016,10,21,11,30,594.0,197.0,1.2,26.0,585.0,780.52,575.51
2016,10,21,11,45,590.5,199.5,1.3,26.5,586.0,751.72,556.92
2016,10,21,12,0,587.0,202.0,1.4,27.0,587.0,727.62,540.23
2016,10,21,12,15,588.5,198.5,1.45,27.0,581.5,699.19,521.13
2016,10,21,12,30,590.0,195.0,1.5,27.0,576.0,668.59,500.23
2016,10,21,12,45,740.5,141.0,1.6,27.0,609.0,699.82,524.37
2016,10,21,13,0,891.0,87.0,1.7,27.0,642.0,701.26,526.85
2016,10,21,13,15,883.5,86.0,1.75,27.0,620.0,650.1,489.49
2016,10,21,13,30,876.0,85.0,1.8,27.0,598.0,597.28,450.2
2016,10,21,13,45,865.0,83.5,1.9,27.0,569.5,540.73,407.06
2016,10,21,14,0,854.0,82.0,2.0,27.0,541.0,484.18,362.26
2016,10,21,14,15,642.5,125.5,2.05,27.0,458.0,384.38,285.68
2016,10,21,14,30,431.0,169.0,2.1,27.0,375.0,301.12,222.47
2016,10,21,14,45,429.5,153.0,2.2,27.0,343.5,255.48,184.43
2016,10,21,15,0,428.0,137.0,2.3,27.0,312.0,209.96,146.07
2016,10,21,15,15,407.0,125.0,2.05,26.0,276.5,164.72,110.02
2016,10,21,15,30,386.0,113.0,1.8,25.0,241.0,122.14,79.12
2016,10,21,15,45,505.5,83.5,1.6,24.5,223.5,75.95,49.59
2016,10,21,16,0,625.0,54.0,1.4,24.0,206.0,43.05,31.46
2016,10,21,16,15,554.0,47.0,1.4,23.0,159.5,37.89,26.92
2016,10,21,16,30,483.0,40.0,1.4,22.0,113.0,32.72,22.14
2016,10,21,16,45,358.5,29.5,1.4,21.0,72.5,24.3,13.89
2016,10,21,17,0,234.0,19.0,1.4,20.0,32.0,15.8,0.0
2016,10,21,17,15,117.0,9.5,1.55,19.0,16.0,8.11,0.0
2016,10,21,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,17.0,1.5,11.5,35.0,165.52,37.04
2016,10,22,7,0,339.0,34.0,1.6,12.0,70.0,328.92,260.07
2016,10,22,7,15,418.5,45.0,1.7,12.5,113.0,416.82,342.01
2016,10,22,7,30,498.0,56.0,1.8,13.0,156.0,510.39,420.16
2016,10,22,7,45,556.0,62.5,1.95,13.5,201.5,584.94,480.17
2016,10,22,8,0,614.0,69.0,2.1,14.0,247.0,661.08,538.81
2016,10,22,8,15,670.5,66.5,2.0,14.5,291.0,724.44,583.87
2016,10,22,8,30,727.0,64.0,1.9,15.0,335.0,783.01,623.44
2016,10,22,8,45,560.5,112.5,1.85,16.0,336.0,708.22,564.57
2016,10,22,9,0,394.0,161.0,1.8,17.0,337.0,607.88,485.62
2016,10,22,9,15,593.0,122.0,1.8,17.5,412.0,766.01,601.86
2016,10,22,9,30,792.0,83.0,1.8,18.0,487.0,909.33,697.83
2016,10,22,9,45,823.5,88.5,1.85,18.5,531.0,949.15,721.05
2016,10,22,10,0,855.0,94.0,1.9,19.0,575.0,985.34,742.75
2016,10,22,10,15,864.5,95.5,1.9,19.5,600.5,990.98,743.48
2016,10,22,10,30,874.0,97.0,1.9,20.0,626.0,992.67,742.11
2016,10,22,10,45,810.5,116.5,1.95,20.5,617.5,941.27,706.38
2016,10,22,11,0,747.0,136.0,2.0,21.0,609.0,893.77,673.64
2016,10,22,11,15,723.0,148.0,2.0,21.0,611.0,866.29,655.06
2016,10,22,11,30,699.0,160.0,2.0,21.0,613.0,836.11,634.44
2016,10,22,11,45,692.5,162.5,2.05,21.5,613.0,808.89,615.12
2016,10,22,12,0,686.0,165.0,2.1,22.0,613.0,779.18,594.04
2016,10,22,12,15,681.5,164.5,2.15,22.0,605.5,745.71,570.69
2016,10,22,12,30,677.0,164.0,2.2,22.0,598.0,710.07,545.39
2016,10,22,12,45,663.0,164.0,2.3,22.0,581.5,666.09,513.84
2016,10,22,13,0,649.0,164.0,2.4,22.0,565.0,621.16,480.92
2016,10,22,13,15,654.5,155.0,2.45,22.0,547.5,579.27,449.51
2016,10,22,13,30,660.0,146.0,2.5,22.0,530.0,535.24,415.54
2016,10,22,13,45,627.0,147.0,2.55,22.0,497.0,478.41,370.81
2016,10,22,14,0,594.0,148.0,2.6,22.0,464.0,423.68,326.69
2016,10,22,14,15,620.0,129.5,2.65,21.5,440.5,378.19,288.7
2016,10,22,14,30,646.0,111.0,2.7,21.0,417.0,328.89,245.92
2016,10,22,14,45,437.0,138.0,2.75,20.5,337.0,244.97,180.96
2016,10,22,15,0,228.0,165.0,2.8,20.0,257.0,185.78,138.55
2016,10,22,15,15,212.0,149.0,2.7,19.5,227.0,151.35,110.71
2016,10,22,15,30,196.0,133.0,2.6,19.0,197.0,119.68,86.67
2016,10,22,15,45,182.0,113.5,2.55,18.5,165.5,88.39,66.06
2016,10,22,16,0,168.0,94.0,2.5,18.0,134.0,68.9,54.86
2016,10,22,16,15,144.0,74.0,2.4,17.5,103.0,55.16,42.57
2016,10,22,16,30,120.0,54.0,2.3,17.0,72.0,40.99,29.68
2016,10,22,16,45,60.0,36.5,2.2,16.5,45.5,28.45,17.23
2016,10,22,17,0,0.0,19.0,2.1,16.0,19.0,15.29,0.0
2016,10,22,17,15,0.0,9.5,2.15,15.5,9.5,8.11,0.0
2016,10,22,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,6,45,185.5,16.0,1.25,10.5,35.5,173.36,10.94
2016,10,23,7,0,371.0,32.0,1.3,11.0,71.0,349.7,274.4
2016,10,23,7,15,464.5,41.0,1.5,11.5,116.0,446.8,365.46
2016,10,23,7,30,558.0,50.0,1.7,12.0,161.0,550.53,451.85
2016,10,23,7,45,616.0,56.0,1.9,13.0,208.5,625.93,511.65
2016,10,23,8,0,674.0,62.0,2.1,14.0,256.0,703.0,569.9
2016,10,23,8,15,712.0,66.5,2.1,14.5,302.0,754.69,606.57
2016,10,23,8,30,750.0,71.0,2.1,15.0,348.0,812.48,646.28
2016,10,23,8,45,775.5,75.0,2.1,16.0,390.5,856.38,673.4
2016,10,23,9,0,801.0,79.0,2.1,17.0,433.0,897.87,698.05
2016,10,23,9,15,819.5,81.5,2.1,17.5,470.5,927.88,715.49
2016,10,23,9,30,838.0,84.0,2.1,18.0,508.0,954.67,730.57
2016,10,23,9,45,856.0,84.5,2.15,19.0,540.5,974.91,740.29
2016,10,23,10,0,874.0,85.0,2.2,20.0,573.0,991.46,747.57
2016,10,23,10,15,883.0,86.5,2.3,20.5,598.0,985.42,741.86
2016,10,23,10,30,892.0,88.0,2.4,21.0,623.0,986.74,741.45
2016,10,23,10,45,898.0,89.0,2.5,21.5,640.5,980.61,736.11
2016,10,23,11,0,904.0,90.0,2.6,22.0,658.0,970.57,728.35
2016,10,23,11,15,907.0,90.5,2.7,22.5,667.5,953.23,715.85
2016,10,23,11,30,910.0,91.0,2.8,23.0,677.0,932.14,700.95
2016,10,23,11,45,909.5,91.0,2.9,23.5,678.5,903.74,681.16
2016,10,23,12,0,909.0,91.0,3.0,24.0,680.0,871.95,659.1
2016,10,23,12,15,906.5,91.0,3.05,24.0,673.0,835.31,634.56
2016,10,23,12,30,904.0,91.0,3.1,24.0,666.0,795.7,607.82
2016,10,23,12,45,892.0,92.5,3.2,24.5,650.0,748.06,574.28
2016,10,23,13,0,880.0,94.0,3.3,25.0,634.0,703.28,540.62
2016,10,23,13,15,871.0,93.0,3.35,25.0,611.5,650.73,501.09
2016,10,23,13,30,862.0,92.0,3.4,25.0,589.0,596.71,459.39
2016,10,23,13,45,848.5,90.0,3.45,25.0,559.0,538.16,413.08
2016,10,23,14,0,835.0,88.0,3.5,25.0,529.0,479.21,365.01
2016,10,23,14,15,817.0,85.5,3.6,24.5,493.5,417.84,314.35
2016,10,23,14,30,799.0,83.0,3.7,24.0,458.0,357.19,262.64
2016,10,23,14,45,774.0,80.0,3.85,24.0,417.0,295.12,208.49
2016,10,23,15,0,749.0,77.0,4.0,24.0,376.0,235.22,156.24
2016,10,23,15,15,715.5,72.5,4.1,23.0,331.5,172.0,104.35
2016,10,23,15,30,682.0,68.0,4.2,22.0,287.0,115.33,63.43
2016,10,23,15,45,629.0,63.0,4.3,21.5,240.0,61.83,37.46
2016,10,23,16,0,576.0,58.0,4.4,21.0,193.0,46.13,34.51
2016,10,23,16,15,499.0,50.0,4.3,20.0,147.5,40.3,29.26
2016,10,23,16,30,422.0,42.0,4.2,19.0,102.0,34.44,23.74
2016,10,23,16,45,211.0,33.5,4.15,18.0,63.5,25.92,14.66
2016,10,23,17,0,0.0,25.0,4.1,17.0,25.0,19.15,0.0
2016,10,23,17,15,0.0,12.5,4.0,16.5,12.5,10.67,0.0
2016,10,23,17,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,1.65,12.5,13.0,10.72,0.0
2016,10,24,7,0,0.0,26.0,1.8,13.0,26.0,22.05,11.81
2016,10,24,7,15,0.0,43.0,2.2,13.5,43.0,40.08,27.97
2016,10,24,7,30,0.0,60.0,2.6,14.0,60.0,56.99,42.77
2016,10,24,7,45,0.0,78.5,3.0,14.5,78.5,75.36,58.63
2016,10,24,8,0,0.0,97.0,3.4,15.0,97.0,93.33,73.89
2016,10,24,8,15,4.5,113.0,3.7,15.5,115.0,111.95,89.63
2016,10,24,8,30,9.0,129.0,4.0,16.0,133.0,130.81,105.31
2016,10,24,8,45,8.0,140.5,4.35,16.5,144.0,139.38,112.0
2016,10,24,9,0,7.0,152.0,4.7,17.0,155.0,148.15,118.76
2016,10,24,9,15,16.5,172.5,4.7,17.0,180.5,177.37,142.93
2016,10,24,9,30,26.0,193.0,4.7,17.0,206.0,206.63,166.88
2016,10,24,9,45,17.5,190.5,4.7,17.0,199.5,192.66,154.73
2016,10,24,10,0,9.0,188.0,4.7,17.0,193.0,179.42,143.28
2016,10,24,10,15,4.5,177.0,4.65,17.5,180.0,162.05,128.45
2016,10,24,10,30,0.0,166.0,4.6,18.0,167.0,145.65,114.48
2016,10,24,10,45,19.5,211.5,4.6,18.5,224.5,208.57,165.78
2016,10,24,11,0,39.0,257.0,4.6,19.0,282.0,291.74,231.91
2016,10,24,11,15,19.5,193.5,4.6,19.0,206.0,187.84,148.35
2016,10,24,11,30,0.0,130.0,4.6,19.0,130.0,110.19,84.9
2016,10,24,11,45,35.0,208.5,4.6,19.5,231.5,226.07,179.27
2016,10,24,12,0,70.0,287.0,4.6,20.0,333.0,334.26,264.61
2016,10,24,12,15,37.0,236.5,4.6,20.0,260.5,250.15,197.45
2016,10,24,12,30,4.0,186.0,4.6,20.0,188.0,162.75,127.05
2016,10,24,12,45,6.0,192.5,4.7,20.5,196.5,169.38,132.37
2016,10,24,13,0,8.0,199.0,4.8,21.0,205.0,175.7,137.33
2016,10,24,13,15,4.0,163.5,4.9,21.0,166.5,140.76,109.34
2016,10,24,13,30,0.0,128.0,5.0,21.0,128.0,107.2,82.31
2016,10,24,13,45,0.0,95.5,5.1,21.0,95.5,79.46,59.84
2016,10,24,14,0,0.0,63.0,5.2,21.0,63.0,52.24,37.61
2016,10,24,14,15,0.0,35.5,5.15,20.5,35.5,29.36,18.8
2016,10,24,14,30,0.0,8.0,5.1,20.0,8.0,6.59,0.0
2016,10,24,14,45,1.0,71.0,5.05,20.0,71.5,59.16,43.8
2016,10,24,15,0,2.0,134.0,5.0,20.0,135.0,109.49,85.57
2016,10,24,15,15,1.0,118.0,4.75,19.5,118.5,95.46,74.25
2016,10,24,15,30,0.0,102.0,4.5,19.0,102.0,81.77,63.1
2016,10,24,15,45,0.0,84.5,4.25,18.5,84.5,67.37,51.13
2016,10,24,16,0,0.0,67.0,4.0,18.0,67.0,53.75,41.59
2016,10,24,16,15,0.0,50.5,3.75,17.5,50.5,40.93,30.1
2016,10,24,16,30,0.0,34.0,3.5,17.0,34.0,27.96,18.35
2016,10,24,16,45,0.0,21.0,3.25,16.5,21.0,17.34,7.68
2016,10,24,17,0,0.0,8.0,3.0,16.0,8.0,6.83,0.0
2016,10,24,17,15,0.0,4.0,3.1,15.5,4.0,3.41,0.0
2016,10,24,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.9,14.0,3.0,2.46,0.0
2016,10,25,7,0,0.0,6.0,2.0,14.0,6.0,4.92,0.0
2016,10,25,7,15,0.0,10.0,2.25,14.5,10.0,8.21,1.21
2016,10,25,7,30,0.0,14.0,2.5,15.0,14.0,11.51,4.12
2016,10,25,7,45,0.0,18.5,2.75,15.5,18.5,15.22,7.36
2016,10,25,8,0,0.0,23.0,3.0,16.0,23.0,18.94,10.56
2016,10,25,8,15,0.0,27.5,3.15,16.5,27.5,22.67,13.72
2016,10,25,8,30,0.0,32.0,3.3,17.0,32.0,26.41,16.84
2016,10,25,8,45,0.0,41.0,3.5,17.5,41.0,33.88,23.08
2016,10,25,9,0,0.0,50.0,3.7,18.0,50.0,41.37,29.26
2016,10,25,9,15,0.0,79.0,3.75,18.5,79.0,65.58,49.32
2016,10,25,9,30,0.0,108.0,3.8,19.0,108.0,92.26,71.15
2016,10,25,9,45,0.0,76.0,3.9,19.5,76.0,63.1,46.81
2016,10,25,10,0,0.0,44.0,4.0,20.0,44.0,36.44,24.63
2016,10,25,10,15,0.0,92.0,4.0,20.0,92.0,76.6,57.66
2016,10,25,10,30,0.0,140.0,4.0,20.0,140.0,120.69,93.48
2016,10,25,10,45,0.0,128.5,4.05,20.5,128.5,109.53,84.1
2016,10,25,11,0,0.0,117.0,4.1,21.0,117.0,98.81,75.19
2016,10,25,11,15,0.0,92.5,4.05,21.0,92.5,76.98,57.44
2016,10,25,11,30,0.0,68.0,4.0,21.0,68.0,56.5,40.74
2016,10,25,11,45,31.0,174.5,4.0,21.0,194.5,188.27,148.15
2016,10,25,12,0,62.0,281.0,4.0,21.0,321.0,321.55,253.21
2016,10,25,12,15,79.5,284.5,3.95,21.0,335.0,334.0,262.89
2016,10,25,12,30,97.0,288.0,3.9,21.0,349.0,344.77,271.51
2016,10,25,12,45,155.5,282.5,3.85,21.5,377.5,386.13,303.91
2016,10,25,13,0,214.0,277.0,3.8,22.0,406.0,408.42,320.98
2016,10,25,13,15,185.5,268.0,3.7,22.0,377.5,367.33,288.51
2016,10,25,13,30,157.0,259.0,3.6,22.0,349.0,328.82,258.1
2016,10,25,13,45,157.5,245.5,3.55,22.0,331.5,303.99,238.42
2016,10,25,14,0,158.0,232.0,3.5,22.0,314.0,279.12,218.38
2016,10,25,14,15,156.5,216.0,3.4,22.0,293.0,251.27,195.67
2016,10,25,14,30,155.0,200.0,3.3,22.0,272.0,223.75,172.91
2016,10,25,14,45,152.0,182.0,3.2,22.0,247.5,194.56,148.63
2016,10,25,15,0,149.0,164.0,3.1,22.0,223.0,166.01,124.81
2016,10,25,15,15,408.0,113.0,2.75,21.5,246.5,154.48,103.99
2016,10,25,15,30,667.0,62.0,2.4,21.0,270.0,111.51,61.27
2016,10,25,15,45,620.5,56.5,2.1,21.0,225.5,55.72,33.19
2016,10,25,16,0,574.0,51.0,1.8,21.0,181.0,40.67,29.75
2016,10,25,16,15,496.5,44.0,1.65,20.0,137.0,35.48,25.06
2016,10,25,16,30,419.0,37.0,1.5,19.0,93.0,30.3,20.1
2016,10,25,16,45,209.5,28.5,1.35,18.5,56.5,22.15,10.71
2016,10,25,17,0,0.0,20.0,1.2,18.0,20.0,17.07,0.0
2016,10,25,17,15,0.0,10.0,1.2,17.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,6,45,191.0,13.5,0.95,13.5,31.5,169.19,0.0
2016,10,26,7,0,382.0,27.0,0.9,14.0,63.0,351.74,261.52
2016,10,26,7,15,477.5,35.0,0.95,14.5,107.0,448.05,357.86
2016,10,26,7,30,573.0,43.0,1.0,15.0,151.0,544.0,436.55
2016,10,26,7,45,631.5,48.5,1.1,15.5,197.5,620.19,496.42
2016,10,26,8,0,690.0,54.0,1.2,16.0,244.0,697.69,554.34
2016,10,26,8,15,727.0,58.0,1.3,16.5,289.0,754.86,595.09
2016,10,26,8,30,764.0,62.0,1.4,17.0,334.0,810.99,633.72
2016,10,26,8,45,790.0,64.5,1.55,18.0,376.0,853.29,660.88
2016,10,26,9,0,816.0,67.0,1.7,19.0,418.0,893.23,685.8
2016,10,26,9,15,834.0,69.5,1.85,19.5,455.0,922.73,704.44
2016,10,26,9,30,852.0,72.0,2.0,20.0,492.0,938.14,713.45
2016,10,26,9,45,867.0,72.5,2.2,21.0,523.5,955.31,722.91
2016,10,26,10,0,882.0,73.0,2.4,22.0,555.0,968.93,729.86
2016,10,26,10,15,891.0,74.0,2.45,22.5,579.0,973.58,730.78
2016,10,26,10,30,900.0,75.0,2.5,23.0,603.0,974.37,729.34
2016,10,26,10,45,904.0,77.0,2.65,23.5,620.0,967.68,724.06
2016,10,26,11,0,908.0,79.0,2.8,24.0,637.0,957.08,716.3
2016,10,26,11,15,911.5,79.5,2.85,24.0,647.0,940.32,705.07
2016,10,26,11,30,915.0,80.0,2.9,24.0,657.0,919.78,691.44
2016,10,26,11,45,914.0,81.0,3.0,24.5,658.5,892.21,672.14
2016,10,26,12,0,913.0,82.0,3.1,25.0,660.0,861.24,650.55
2016,10,26,12,15,912.5,81.5,3.15,25.0,654.5,825.74,626.74
2016,10,26,12,30,912.0,81.0,3.2,25.0,649.0,787.14,600.64
2016,10,26,12,45,904.0,82.5,3.3,25.5,634.5,742.4,569.11
2016,10,26,13,0,896.0,84.0,3.4,26.0,620.0,695.48,534.16
2016,10,26,13,15,889.0,82.5,3.45,26.0,599.0,644.15,495.41
2016,10,26,13,30,882.0,81.0,3.5,26.0,578.0,591.13,454.31
2016,10,26,13,45,871.0,80.0,3.6,26.0,549.5,535.09,409.79
2016,10,26,14,0,860.0,79.0,3.7,26.0,521.0,479.1,363.8
2016,10,26,14,15,843.5,76.5,3.75,25.5,486.0,417.29,312.55
2016,10,26,14,30,827.0,74.0,3.8,25.0,451.0,355.96,260.09
2016,10,26,14,45,804.0,71.0,3.9,25.0,410.5,293.14,205.15
2016,10,26,15,0,781.0,68.0,4.0,25.0,370.0,232.2,151.93
2016,10,26,15,15,748.0,64.5,3.95,24.0,325.5,171.46,102.13
2016,10,26,15,30,715.0,61.0,3.9,23.0,281.0,114.44,61.51
2016,10,26,15,45,665.0,56.0,3.9,22.5,234.0,59.75,36.06
2016,10,26,16,0,615.0,51.0,3.9,22.0,187.0,41.02,29.88
2016,10,26,16,15,535.0,43.5,3.75,21.0,141.0,35.35,24.77
2016,10,26,16,30,455.0,36.0,3.6,20.0,95.0,29.67,19.36
2016,10,26,16,45,227.5,28.0,3.5,19.0,57.5,23.21,10.68
2016,10,26,17,0,0.0,20.0,3.4,18.0,20.0,17.07,0.0
2016,10,26,17,15,0.0,10.0,3.2,17.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,1.2,13.5,9.5,8.11,0.0
2016,10,27,7,0,0.0,19.0,1.2,14.0,19.0,15.67,6.14
2016,10,27,7,15,0.0,32.5,1.45,14.5,32.5,26.96,16.77
2016,10,27,7,30,0.0,46.0,1.7,15.0,46.0,39.91,28.12
2016,10,27,7,45,0.0,61.0,2.0,15.5,61.0,54.36,40.6
2016,10,27,8,0,0.0,76.0,2.3,16.0,76.0,68.57,52.7
2016,10,27,8,15,0.0,90.0,2.35,16.5,90.0,81.49,63.51
2016,10,27,8,30,0.0,104.0,2.4,17.0,104.0,94.37,74.1
2016,10,27,8,45,0.0,103.5,2.5,17.5,103.5,91.38,71.32
2016,10,27,9,0,0.0,103.0,2.6,18.0,103.0,89.31,69.31
2016,10,27,9,15,20.0,150.0,2.6,18.5,159.5,156.64,125.28
2016,10,27,9,30,40.0,197.0,2.6,19.0,216.0,246.39,197.6
2016,10,27,9,45,20.0,156.5,2.65,19.5,166.0,159.73,126.46
2016,10,27,10,0,0.0,116.0,2.7,20.0,116.0,99.02,76.01
2016,10,27,10,15,0.0,114.0,2.55,20.0,114.0,96.77,74.11
2016,10,27,10,30,0.0,112.0,2.4,20.0,112.0,94.67,72.29
2016,10,27,10,45,1.0,145.0,2.3,20.5,146.0,126.08,97.49
2016,10,27,11,0,2.0,178.0,2.2,21.0,180.0,158.04,122.72
2016,10,27,11,15,1.0,148.0,2.4,21.0,149.0,128.01,98.59
2016,10,27,11,30,0.0,118.0,2.6,21.0,118.0,99.5,75.63
2016,10,27,11,45,0.0,118.0,2.8,21.0,118.0,99.39,75.57
2016,10,27,12,0,0.0,118.0,3.0,21.0,118.0,99.29,75.5
2016,10,27,12,15,0.0,117.5,3.15,20.5,117.5,98.75,75.24
2016,10,27,12,30,0.0,117.0,3.3,20.0,117.0,98.22,75.01
2016,10,27,12,45,0.0,92.0,3.5,19.5,92.0,76.54,57.52
2016,10,27,13,0,0.0,67.0,3.7,19.0,67.0,55.63,40.5
2016,10,27,13,15,10.0,137.5,3.45,18.5,143.5,121.88,95.29
2016,10,27,13,30,20.0,208.0,3.2,18.0,220.0,188.58,149.69
2016,10,27,13,45,10.0,148.0,2.95,18.0,154.0,129.34,101.53
2016,10,27,14,0,0.0,88.0,2.7,18.0,88.0,73.13,55.45
2016,10,27,14,15,4.5,123.0,2.55,18.0,125.0,104.11,81.22
2016,10,27,14,30,9.0,158.0,2.4,18.0,162.0,133.76,105.61
2016,10,27,14,45,4.5,143.0,2.3,18.0,145.0,118.68,93.42
2016,10,27,15,0,0.0,128.0,2.2,18.0,128.0,104.32,81.89
2016,10,27,15,15,0.0,112.0,2.0,18.0,112.0,90.62,70.64
2016,10,27,15,30,0.0,96.0,1.8,18.0,96.0,77.13,59.42
2016,10,27,15,45,0.0,79.0,1.6,18.0,79.0,63.15,47.64
2016,10,27,16,0,0.0,62.0,1.4,18.0,62.0,49.9,38.16
2016,10,27,16,15,0.0,46.0,1.3,17.5,46.0,37.41,26.94
2016,10,27,16,30,0.0,30.0,1.2,17.0,30.0,24.78,15.43
2016,10,27,16,45,0.0,17.5,1.1,17.0,17.5,14.44,4.01
2016,10,27,17,0,0.0,5.0,1.0,17.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,1.0,16.5,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.5,0.75,14.0,13.5,11.52,0.0
2016,10,28,7,0,0.0,27.0,0.7,14.0,27.0,26.45,13.76
2016,10,28,7,15,13.0,46.0,0.65,14.0,48.0,65.95,49.43
2016,10,28,7,30,26.0,65.0,0.6,14.0,69.0,98.28,78.01
2016,10,28,7,45,36.0,84.0,0.6,14.5,92.5,127.97,103.69
2016,10,28,8,0,46.0,103.0,0.6,15.0,116.0,157.72,128.83
2016,10,28,8,15,54.0,121.5,0.7,15.0,139.0,185.1,151.72
2016,10,28,8,30,62.0,140.0,0.8,15.0,162.0,212.59,174.29
2016,10,28,8,45,67.5,158.0,0.9,15.5,184.5,237.07,193.6
2016,10,28,9,0,73.0,176.0,1.0,16.0,207.0,261.46,212.5
2016,10,28,9,15,121.0,194.5,1.2,16.0,251.5,347.26,281.52
2016,10,28,9,30,169.0,213.0,1.4,16.0,296.0,413.87,333.99
2016,10,28,9,45,84.5,138.5,1.6,16.5,180.0,234.53,190.26
2016,10,28,10,0,0.0,64.0,1.8,17.0,64.0,53.09,38.78
2016,10,28,10,15,0.0,99.0,1.9,17.5,99.0,82.99,63.56
2016,10,28,10,30,0.0,134.0,2.0,18.0,134.0,115.26,89.73
2016,10,28,10,45,2.0,158.5,2.15,18.5,159.5,140.05,109.6
2016,10,28,11,0,4.0,183.0,2.3,19.0,185.0,164.95,129.35
2016,10,28,11,15,2.0,147.5,2.4,19.0,148.5,128.54,99.86
2016,10,28,11,30,0.0,112.0,2.5,19.0,112.0,94.17,71.91
2016,10,28,11,45,0.0,112.5,2.6,19.5,112.5,94.53,72.09
2016,10,28,12,0,0.0,113.0,2.7,20.0,113.0,94.89,72.25
2016,10,28,12,15,11.0,173.0,2.75,20.0,180.0,157.42,123.09
2016,10,28,12,30,22.0,233.0,2.8,20.0,247.0,220.61,173.55
2016,10,28,12,45,35.0,240.5,2.85,20.0,262.0,246.55,194.25
2016,10,28,13,0,48.0,248.0,2.9,20.0,277.0,258.75,204.11
2016,10,28,13,15,24.0,177.0,2.95,20.0,191.5,172.0,135.02
2016,10,28,13,30,0.0,106.0,3.0,20.0,106.0,88.44,67.31
2016,10,28,13,45,0.0,101.5,3.1,20.0,101.5,84.55,64.33
2016,10,28,14,0,0.0,97.0,3.2,20.0,97.0,80.69,61.29
2016,10,28,14,15,0.0,90.5,3.25,20.0,90.5,75.18,56.89
2016,10,28,14,30,0.0,84.0,3.3,20.0,84.0,69.72,52.5
2016,10,28,14,45,0.0,63.5,3.4,20.0,63.5,52.61,38.41
2016,10,28,15,0,0.0,43.0,3.5,20.0,43.0,35.54,24.22
2016,10,28,15,15,0.0,37.5,3.4,19.5,37.5,30.96,20.48
2016,10,28,15,30,0.0,32.0,3.3,19.0,32.0,26.4,16.68
2016,10,28,15,45,0.0,26.5,3.25,19.0,26.5,21.84,12.8
2016,10,28,16,0,0.0,21.0,3.2,19.0,21.0,17.29,9.51
2016,10,28,16,15,0.0,15.5,2.9,18.0,15.5,12.74,5.43
2016,10,28,16,30,0.0,10.0,2.6,17.0,10.0,8.21,1.3
2016,10,28,16,45,0.0,5.5,2.35,16.5,5.5,4.51,0.0
2016,10,28,17,0,0.0,1.0,2.1,16.0,1.0,0.85,0.0
2016,10,28,17,15,0.0,0.5,2.0,15.5,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,6,45,105.5,15.5,1.2,13.5,24.0,83.16,0.0
2016,10,29,7,0,211.0,31.0,1.3,14.0,48.0,232.88,160.33
