Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,312.5,43.0,1.6,14.5,88.0,331.56,267.53
2016,10,29,7,30,414.0,55.0,1.9,15.0,128.0,438.77,359.42
2016,10,29,7,45,489.0,62.0,2.2,15.5,173.0,525.08,430.53
2016,10,29,8,0,564.0,69.0,2.5,16.0,218.0,613.87,500.87
2016,10,29,8,15,608.0,75.0,2.7,16.5,262.0,675.99,548.04
2016,10,29,8,30,652.0,81.0,2.9,17.0,306.0,737.8,593.48
2016,10,29,8,45,691.5,83.0,3.1,17.5,348.0,789.31,630.04
2016,10,29,9,0,731.0,85.0,3.3,18.0,390.0,839.2,664.64
2016,10,29,9,15,752.0,88.0,3.45,18.0,426.5,864.31,681.82
2016,10,29,9,30,773.0,91.0,3.6,18.0,463.0,893.32,701.86
2016,10,29,9,45,498.5,163.5,3.8,18.5,409.5,712.73,568.28
2016,10,29,10,0,224.0,236.0,4.0,19.0,356.0,487.7,390.83
2016,10,29,10,15,206.5,249.0,4.1,19.5,363.5,481.17,384.8
2016,10,29,10,30,189.0,262.0,4.2,20.0,371.0,473.82,377.28
2016,10,29,10,45,103.5,241.5,4.3,20.5,302.0,341.33,271.71
2016,10,29,11,0,18.0,221.0,4.4,21.0,233.0,216.3,169.91
2016,10,29,11,15,446.0,156.5,4.4,21.0,432.5,605.7,483.77
2016,10,29,11,30,874.0,92.0,4.4,21.0,632.0,893.48,693.16
2016,10,29,11,45,881.0,89.5,4.4,21.0,635.0,869.76,674.22
2016,10,29,12,0,888.0,87.0,4.4,21.0,638.0,842.43,654.93
2016,10,29,12,15,887.0,86.5,4.35,21.0,632.0,807.42,629.92
2016,10,29,12,30,886.0,86.0,4.3,21.0,626.0,769.45,602.77
2016,10,29,12,45,883.5,84.5,4.25,21.5,612.5,726.54,570.81
2016,10,29,13,0,881.0,83.0,4.2,22.0,599.0,681.17,535.13
2016,10,29,13,15,873.5,82.0,4.1,22.0,577.5,630.95,495.62
2016,10,29,13,30,866.0,81.0,4.0,22.0,556.0,579.13,453.96
2016,10,29,13,45,856.5,78.5,3.9,22.0,528.5,525.14,409.52
2016,10,29,14,0,847.0,76.0,3.8,22.0,501.0,467.71,361.21
2016,10,29,14,15,830.0,74.0,3.7,21.5,466.0,407.23,309.84
2016,10,29,14,30,813.0,72.0,3.6,21.0,431.0,347.3,257.47
2016,10,29,14,45,789.5,69.0,3.5,21.0,391.5,285.48,202.45
2016,10,29,15,0,766.0,66.0,3.4,21.0,352.0,225.62,149.38
2016,10,29,15,15,732.0,62.0,3.1,20.5,308.0,165.52,99.34
2016,10,29,15,30,698.0,58.0,2.8,20.0,264.0,109.29,58.88
2016,10,29,15,45,644.5,53.0,2.5,20.0,218.0,55.91,34.16
2016,10,29,16,0,591.0,48.0,2.2,20.0,172.0,38.69,28.05
2016,10,29,16,15,506.5,40.5,2.0,19.0,127.5,32.95,22.82
2016,10,29,16,30,422.0,33.0,1.8,18.0,83.0,27.22,17.18
2016,10,29,16,45,269.0,22.0,1.6,17.0,48.0,18.19,4.27
2016,10,29,17,0,116.0,11.0,1.4,16.0,13.0,9.39,0.0
2016,10,29,17,15,58.0,5.5,1.4,15.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,118.0,14.5,2.75,12.5,23.5,90.49,0.0
2016,10,30,7,0,236.0,29.0,3.0,13.0,47.0,243.12,161.82
2016,10,30,7,15,342.5,39.5,3.3,13.5,87.5,350.6,285.15
2016,10,30,7,30,449.0,50.0,3.6,14.0,128.0,460.81,381.11
2016,10,30,7,45,504.5,59.0,3.95,14.5,171.0,533.79,443.08
2016,10,30,8,0,560.0,68.0,4.3,15.0,214.0,608.53,504.14
2016,10,30,8,15,604.0,74.0,4.45,15.0,257.5,670.43,553.53
2016,10,30,8,30,648.0,80.0,4.6,15.0,301.0,732.05,601.24
2016,10,30,8,45,575.0,103.0,4.85,15.5,317.5,704.89,579.25
2016,10,30,9,0,502.0,126.0,5.1,16.0,334.0,664.09,546.65
2016,10,30,9,15,251.0,127.0,5.3,16.5,231.0,404.03,336.18
2016,10,30,9,30,0.0,128.0,5.5,17.0,128.0,112.81,88.74
2016,10,30,9,45,89.5,183.0,5.75,17.5,230.5,274.32,224.76
2016,10,30,10,0,179.0,238.0,6.0,18.0,333.0,446.83,363.99
2016,10,30,10,15,89.5,162.0,6.1,18.0,209.5,262.54,213.76
2016,10,30,10,30,0.0,86.0,6.2,18.0,86.0,71.49,53.83
2016,10,30,10,45,0.0,54.5,6.3,18.0,54.5,45.2,32.04
2016,10,30,11,0,0.0,23.0,6.4,18.0,23.0,19.03,10.24
2016,10,30,11,15,0.0,74.0,6.45,18.0,74.0,61.48,45.5
2016,10,30,11,30,0.0,125.0,6.5,18.0,125.0,105.9,82.07
2016,10,30,11,45,420.0,116.5,6.6,18.5,374.5,516.75,423.99
2016,10,30,12,0,840.0,108.0,6.7,19.0,624.0,833.18,666.78
2016,10,30,12,15,702.0,148.0,6.7,19.0,576.5,737.9,593.42
2016,10,30,12,30,564.0,188.0,6.7,19.0,529.0,636.04,512.64
2016,10,30,12,45,503.0,203.5,6.7,19.0,502.5,579.47,467.29
2016,10,30,13,0,442.0,219.0,6.7,19.0,476.0,525.58,423.55
2016,10,30,13,15,621.0,162.0,6.6,19.0,508.5,559.54,450.97
2016,10,30,13,30,800.0,105.0,6.5,19.0,541.0,567.97,456.44
2016,10,30,13,45,794.0,100.0,6.4,19.0,514.0,513.89,410.45
2016,10,30,14,0,788.0,95.0,6.3,19.0,487.0,458.79,362.64
2016,10,30,14,15,768.5,92.5,6.1,18.5,452.0,399.92,311.25
2016,10,30,14,30,749.0,90.0,5.9,18.0,417.0,340.42,258.23
2016,10,30,14,45,721.0,86.0,5.75,18.0,377.5,279.6,203.34
2016,10,30,15,0,693.0,82.0,5.6,18.0,338.0,221.41,151.22
2016,10,30,15,15,654.0,77.0,5.25,17.5,294.5,163.63,102.71
2016,10,30,15,30,615.0,72.0,4.9,17.0,251.0,110.45,63.93
2016,10,30,15,45,559.0,65.0,4.55,17.0,206.0,60.12,39.23
2016,10,30,16,0,503.0,58.0,4.2,17.0,161.0,46.57,35.28
2016,10,30,16,15,409.0,48.5,3.8,16.0,118.0,39.48,28.73
2016,10,30,16,30,315.0,39.0,3.4,15.0,75.0,32.36,21.58
2016,10,30,16,45,157.5,19.5,3.05,14.5,37.5,15.21,1.37
2016,10,30,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,45,120.0,14.0,1.05,10.5,23.0,91.29,0.0
2016,10,31,7,0,240.0,28.0,1.0,11.0,46.0,242.64,152.33
2016,10,31,7,15,353.0,39.0,1.25,11.5,87.0,357.44,288.61
2016,10,31,7,30,466.0,50.0,1.5,12.0,128.0,473.54,388.29
2016,10,31,7,45,543.5,55.5,1.75,13.0,174.5,561.02,459.72
2016,10,31,8,0,621.0,61.0,2.0,14.0,221.0,651.04,529.9
2016,10,31,8,15,664.5,66.0,2.05,14.0,265.5,712.48,576.55
2016,10,31,8,30,708.0,71.0,2.1,14.0,310.0,773.53,621.36
2016,10,31,8,45,744.0,73.0,2.2,14.5,352.5,816.36,650.79
2016,10,31,9,0,780.0,75.0,2.3,15.0,395.0,864.23,683.18
2016,10,31,9,15,630.0,115.5,2.3,15.0,389.0,786.59,625.49
2016,10,31,9,30,480.0,156.0,2.3,15.0,383.0,685.32,550.21
2016,10,31,9,45,583.0,137.0,2.35,15.5,430.5,770.67,612.32
2016,10,31,10,0,686.0,118.0,2.4,16.0,478.0,846.29,663.95
2016,10,31,10,15,347.5,155.0,2.4,16.0,337.5,547.12,439.86
2016,10,31,10,30,9.0,192.0,2.4,16.0,197.0,181.93,144.36
2016,10,31,10,45,170.0,222.0,2.4,16.5,323.0,401.69,324.8
2016,10,31,11,0,331.0,252.0,2.4,17.0,449.0,599.82,476.33
2016,10,31,11,15,325.5,257.5,2.45,17.0,453.5,589.67,466.83
2016,10,31,11,30,320.0,263.0,2.5,17.0,458.0,578.27,457.9
2016,10,31,11,45,605.5,176.0,2.6,17.5,546.0,739.68,582.18
2016,10,31,12,0,891.0,89.0,2.7,18.0,634.0,844.79,656.35
2016,10,31,12,15,888.0,89.0,2.8,18.0,627.0,808.69,630.66
2016,10,31,12,30,885.0,89.0,2.9,18.0,620.0,769.76,603.94
2016,10,31,12,45,872.5,90.5,3.0,18.5,604.0,728.54,574.01
2016,10,31,13,0,860.0,92.0,3.1,19.0,588.0,679.37,535.84
2016,10,31,13,15,851.5,90.5,3.2,19.0,566.5,628.08,496.3
2016,10,31,13,30,843.0,89.0,3.3,19.0,545.0,575.37,454.49
2016,10,31,13,45,830.5,87.0,3.4,19.0,516.5,518.95,408.52
2016,10,31,14,0,818.0,85.0,3.5,19.0,488.0,462.06,360.71
2016,10,31,14,15,613.0,119.0,3.5,18.5,409.0,361.57,280.13
2016,10,31,14,30,408.0,153.0,3.5,18.0,330.0,277.45,213.45
2016,10,31,14,45,287.0,151.5,3.55,18.0,270.5,209.64,159.18
2016,10,31,15,0,166.0,150.0,3.6,18.0,211.0,158.66,120.22
2016,10,31,15,15,153.5,133.0,3.45,17.5,183.5,129.27,96.17
2016,10,31,15,30,141.0,116.0,3.3,17.0,156.0,101.69,74.78
2016,10,31,15,45,126.5,96.5,3.15,16.5,128.0,74.33,55.9
2016,10,31,16,0,112.0,77.0,3.0,16.0,100.0,58.11,45.51
2016,10,31,16,15,88.5,57.5,2.75,15.0,73.0,44.12,32.83
2016,10,31,16,30,65.0,38.0,2.5,14.0,46.0,29.82,19.37
2016,10,31,16,45,32.5,19.0,2.25,13.5,23.0,15.46,0.0
2016,10,31,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,120.5,13.0,1.35,10.5,22.0,90.65,0.0
2016,11,1,7,0,241.0,26.0,1.4,11.0,44.0,239.62,138.88
2016,11,1,7,15,356.0,36.5,1.6,11.5,84.5,356.89,287.76
2016,11,1,7,30,471.0,47.0,1.8,12.0,125.0,473.62,388.92
2016,11,1,7,45,544.5,53.5,2.05,12.5,170.5,558.68,459.81
2016,11,1,8,0,618.0,60.0,2.3,13.0,216.0,646.41,529.82
2016,11,1,8,15,662.5,64.5,2.25,13.5,260.5,707.83,575.45
2016,11,1,8,30,707.0,69.0,2.2,14.0,305.0,768.92,618.83
2016,11,1,8,45,742.5,71.5,2.15,14.5,347.5,812.01,647.38
2016,11,1,9,0,778.0,74.0,2.1,15.0,390.0,859.91,678.48
2016,11,1,9,15,799.0,77.0,2.05,15.0,427.0,892.21,698.94
2016,11,1,9,30,820.0,80.0,2.0,15.0,464.0,921.44,717.06
2016,11,1,9,45,836.5,81.5,2.0,15.5,495.5,941.05,727.56
2016,11,1,10,0,853.0,83.0,2.0,16.0,527.0,957.07,735.66
2016,11,1,10,15,863.0,84.5,1.95,16.0,551.0,963.04,737.78
2016,11,1,10,30,873.0,86.0,1.9,16.0,575.0,965.15,737.53
2016,11,1,10,45,882.0,86.0,1.85,16.5,592.5,950.1,724.49
2016,11,1,11,0,891.0,86.0,1.8,17.0,610.0,941.89,716.48
2016,11,1,11,15,635.0,166.5,1.75,17.0,543.5,796.2,615.29
2016,11,1,11,30,379.0,247.0,1.7,17.0,477.0,612.28,479.17
2016,11,1,11,45,418.0,238.0,1.7,17.5,491.5,637.04,497.97
2016,11,1,12,0,457.0,229.0,1.7,18.0,506.0,641.23,500.23
2016,11,1,12,15,456.0,227.0,1.7,18.0,501.0,616.75,481.95
2016,11,1,12,30,455.0,225.0,1.7,18.0,496.0,590.67,462.56
2016,11,1,12,45,667.5,155.5,1.75,18.5,543.0,653.19,510.56
2016,11,1,13,0,880.0,86.0,1.8,19.0,590.0,680.7,530.97
2016,11,1,13,15,871.5,85.0,1.75,19.0,568.0,633.67,493.95
2016,11,1,13,30,863.0,84.0,1.7,19.0,546.0,580.65,452.33
2016,11,1,13,45,849.0,82.5,1.65,19.0,517.0,523.09,406.15
2016,11,1,14,0,835.0,81.0,1.6,19.0,488.0,465.17,358.29
2016,11,1,14,15,817.0,78.5,1.55,18.5,453.5,404.62,307.6
2016,11,1,14,30,799.0,76.0,1.5,18.0,419.0,344.79,255.91
2016,11,1,14,45,771.0,73.0,1.5,18.0,378.5,282.75,201.38
2016,11,1,15,0,743.0,70.0,1.5,18.0,338.0,223.24,149.11
2016,11,1,15,15,705.5,66.0,1.4,17.5,294.0,164.26,100.25
2016,11,1,15,30,668.0,62.0,1.3,17.0,250.0,106.3,58.3
2016,11,1,15,45,610.0,56.0,1.2,17.0,204.5,53.65,33.45
2016,11,1,16,0,552.0,50.0,1.1,17.0,159.0,40.36,29.82
2016,11,1,16,15,459.0,41.5,1.1,16.0,115.5,33.85,23.79
2016,11,1,16,30,366.0,33.0,1.1,15.0,72.0,27.34,17.06
2016,11,1,16,45,183.0,16.5,1.15,14.0,36.0,13.38,0.0
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,12.0,0.65,8.5,21.0,93.97,0.0
2016,11,2,7,0,254.0,24.0,0.7,9.0,42.0,244.93,127.0
2016,11,2,7,15,369.0,35.0,0.85,9.5,83.0,364.63,292.39
2016,11,2,7,30,484.0,46.0,1.0,10.0,124.0,482.06,394.17
2016,11,2,7,45,550.5,53.0,1.2,10.5,169.0,562.31,460.92
2016,11,2,8,0,617.0,60.0,1.4,11.0,214.0,644.81,526.54
2016,11,2,8,15,661.5,65.5,1.55,11.5,258.5,707.52,574.23
2016,11,2,8,30,706.0,71.0,1.7,12.0,303.0,769.92,619.98
2016,11,2,8,45,739.0,74.0,1.9,13.0,345.0,810.71,647.89
2016,11,2,9,0,772.0,77.0,2.1,14.0,387.0,856.86,679.0
2016,11,2,9,15,793.0,80.0,2.15,14.5,424.0,889.09,699.28
2016,11,2,9,30,814.0,83.0,2.2,15.0,461.0,918.25,717.21
2016,11,2,9,45,843.0,80.5,2.3,16.0,494.5,944.78,732.3
2016,11,2,10,0,872.0,78.0,2.4,17.0,528.0,956.83,737.31
2016,11,2,10,15,881.5,79.5,2.35,17.5,552.0,962.37,737.93
2016,11,2,10,30,891.0,81.0,2.3,18.0,576.0,964.11,736.14
2016,11,2,10,45,899.0,81.0,2.25,18.5,593.5,958.65,729.67
2016,11,2,11,0,907.0,81.0,2.2,19.0,611.0,949.33,720.86
2016,11,2,11,15,910.0,81.5,2.0,19.0,620.5,932.16,706.68
2016,11,2,11,30,913.0,82.0,1.8,19.0,630.0,911.29,690.16
2016,11,2,11,45,914.0,82.0,1.65,19.5,631.5,884.47,669.06
2016,11,2,12,0,915.0,82.0,1.5,20.0,633.0,854.22,645.85
2016,11,2,12,15,913.0,81.5,1.35,20.0,626.0,817.72,619.74
2016,11,2,12,30,911.0,81.0,1.2,20.0,619.0,778.27,591.65
2016,11,2,12,45,905.5,80.5,1.05,20.5,605.0,733.58,558.83
2016,11,2,13,0,900.0,80.0,0.9,21.0,591.0,686.58,522.54
2016,11,2,13,15,892.0,78.5,0.75,21.0,569.0,634.94,482.99
2016,11,2,13,30,884.0,77.0,0.6,21.0,547.0,581.72,441.45
2016,11,2,13,45,872.0,75.0,0.45,21.0,518.5,524.63,396.11
2016,11,2,14,0,860.0,73.0,0.3,21.0,490.0,467.82,349.75
2016,11,2,14,15,843.0,71.0,0.35,21.0,455.0,406.98,300.65
2016,11,2,14,30,826.0,69.0,0.4,21.0,420.0,346.67,250.19
2016,11,2,14,45,800.5,66.0,0.5,21.0,379.5,283.91,196.96
2016,11,2,15,0,775.0,63.0,0.6,21.0,339.0,223.32,145.14
2016,11,2,15,15,739.0,59.5,0.65,20.5,295.0,163.19,96.34
2016,11,2,15,30,703.0,56.0,0.7,20.0,251.0,107.13,56.89
2016,11,2,15,45,647.0,50.5,0.75,19.5,205.0,53.3,32.5
2016,11,2,16,0,591.0,45.0,0.8,19.0,159.0,39.78,29.04
2016,11,2,16,15,500.5,37.0,0.9,18.0,115.0,30.28,20.46
2016,11,2,16,30,410.0,29.0,1.0,17.0,71.0,24.01,13.96
2016,11,2,16,45,205.0,14.5,1.1,16.0,35.5,11.73,0.0
2016,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,6,45,140.5,11.0,1.45,8.5,20.5,101.88,0.0
2016,11,3,7,0,281.0,22.0,1.5,9.0,41.0,259.87,114.1
2016,11,3,7,15,397.0,32.0,1.75,9.5,82.0,381.8,306.28
2016,11,3,7,30,513.0,42.0,2.0,10.0,123.0,499.42,411.3
2016,11,3,7,45,582.0,48.5,2.3,11.0,168.5,581.45,480.17
2016,11,3,8,0,651.0,55.0,2.6,12.0,214.0,666.06,547.72
2016,11,3,8,15,694.5,59.5,2.55,12.5,259.0,720.42,588.57
2016,11,3,8,30,738.0,64.0,2.5,13.0,304.0,781.82,632.76
2016,11,3,8,45,768.0,67.5,2.5,14.0,346.0,828.26,663.28
2016,11,3,9,0,798.0,71.0,2.5,15.0,388.0,872.5,691.16
2016,11,3,9,15,818.5,73.5,2.5,15.5,425.0,903.81,710.36
2016,11,3,9,30,839.0,76.0,2.5,16.0,462.0,932.01,727.12
2016,11,3,9,45,856.5,77.0,2.55,16.5,493.5,951.94,738.43
2016,11,3,10,0,874.0,78.0,2.6,17.0,525.0,968.25,747.28
2016,11,3,10,15,883.5,79.5,2.5,17.5,549.5,963.0,739.98
2016,11,3,10,30,893.0,81.0,2.4,18.0,574.0,964.71,737.81
2016,11,3,10,45,900.0,81.5,2.3,19.0,591.0,958.92,729.22
2016,11,3,11,0,907.0,82.0,2.2,20.0,608.0,949.26,718.3
2016,11,3,11,15,910.0,82.5,2.1,20.0,617.5,932.1,705.28
2016,11,3,11,30,913.0,83.0,2.0,20.0,627.0,911.24,689.97
2016,11,3,11,45,913.0,83.0,1.9,20.5,628.0,883.59,668.95
2016,11,3,12,0,913.0,83.0,1.8,21.0,629.0,852.57,645.86
2016,11,3,12,15,797.5,112.5,1.75,21.0,586.0,767.47,587.21
2016,11,3,12,30,682.0,142.0,1.7,21.0,543.0,681.81,526.0
2016,11,3,12,45,787.5,112.5,1.65,21.5,564.5,689.23,531.22
2016,11,3,13,0,893.0,83.0,1.6,22.0,586.0,684.27,526.02
2016,11,3,13,15,798.0,99.0,1.55,22.0,535.5,601.83,463.81
2016,11,3,13,30,703.0,115.0,1.5,22.0,485.0,521.83,402.92
2016,11,3,13,45,775.0,96.5,1.45,22.0,484.5,498.32,382.92
2016,11,3,14,0,847.0,78.0,1.4,22.0,484.0,466.41,354.51
2016,11,3,14,15,829.0,75.5,1.35,22.0,449.5,405.4,303.35
2016,11,3,14,30,811.0,73.0,1.3,22.0,415.0,345.08,251.52
2016,11,3,14,45,783.0,70.5,1.3,22.0,374.5,283.02,197.82
2016,11,3,15,0,755.0,68.0,1.3,22.0,334.0,223.43,146.3
2016,11,3,15,15,717.0,63.5,1.15,21.0,290.0,163.36,97.56
2016,11,3,15,30,679.0,59.0,1.0,20.0,246.0,107.69,58.35
2016,11,3,15,45,620.5,53.5,0.9,19.5,200.0,51.77,31.54
2016,11,3,16,0,562.0,48.0,0.8,19.0,154.0,38.93,28.27
2016,11,3,16,15,466.5,39.5,0.85,18.0,110.5,32.35,22.18
2016,11,3,16,30,371.0,31.0,0.9,17.0,67.0,25.76,15.14
2016,11,3,16,45,185.5,15.5,1.0,16.5,33.5,12.62,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,6,45,116.5,11.5,0.85,10.0,18.5,86.39,0.0
2016,11,4,7,0,233.0,23.0,0.8,10.0,37.0,224.37,73.3
2016,11,4,7,15,353.0,33.5,0.95,10.5,77.0,350.26,277.04
2016,11,4,7,30,473.0,44.0,1.1,11.0,117.0,469.88,382.74
2016,11,4,7,45,545.5,51.5,1.3,12.0,162.5,554.92,452.79
2016,11,4,8,0,618.0,59.0,1.5,13.0,208.0,642.74,521.57
2016,11,4,8,15,663.5,64.0,1.45,13.5,252.5,705.5,567.53
2016,11,4,8,30,709.0,69.0,1.4,14.0,297.0,767.95,611.07
2016,11,4,8,45,740.0,73.0,1.4,15.0,338.5,808.09,636.21
2016,11,4,9,0,771.0,77.0,1.4,16.0,380.0,853.51,664.22
2016,11,4,9,15,792.5,80.0,1.35,16.5,417.0,886.15,683.02
2016,11,4,9,30,814.0,83.0,1.3,17.0,454.0,915.73,699.38
2016,11,4,9,45,829.0,85.5,1.3,18.0,485.0,935.09,708.05
2016,11,4,10,0,844.0,88.0,1.3,19.0,516.0,950.87,714.36
2016,11,4,10,15,854.0,89.5,1.25,19.0,540.0,956.83,716.16
2016,11,4,10,30,864.0,91.0,1.2,19.0,564.0,958.97,715.68
2016,11,4,10,45,871.0,92.0,1.15,19.5,581.0,953.77,709.23
2016,11,4,11,0,878.0,93.0,1.1,20.0,598.0,944.69,700.54
2016,11,4,11,15,786.5,116.5,1.1,20.5,574.5,868.63,648.86
2016,11,4,11,30,695.0,140.0,1.1,21.0,551.0,798.46,601.27
2016,11,4,11,45,790.5,116.5,1.1,21.5,585.0,824.83,618.63
2016,11,4,12,0,886.0,93.0,1.1,22.0,619.0,848.61,633.02
2016,11,4,12,15,883.0,92.5,1.15,22.0,612.0,811.51,608.74
2016,11,4,12,30,880.0,92.0,1.2,22.0,605.0,771.59,583.03
2016,11,4,12,45,876.0,90.5,1.25,22.5,591.0,727.24,552.51
2016,11,4,13,0,872.0,89.0,1.3,23.0,577.0,680.57,518.27
2016,11,4,13,15,783.5,102.5,1.3,23.0,528.5,595.87,456.06
2016,11,4,13,30,695.0,116.0,1.3,23.0,480.0,517.89,397.52
2016,11,4,13,45,676.0,113.0,1.35,23.0,451.5,464.29,356.05
2016,11,4,14,0,657.0,110.0,1.4,23.0,423.0,411.3,313.53
2016,11,4,14,15,723.0,93.5,1.4,22.5,414.5,379.76,285.3
2016,11,4,14,30,789.0,77.0,1.4,22.0,406.0,341.21,249.39
2016,11,4,14,45,762.0,73.5,1.4,22.0,366.0,279.82,196.13
2016,11,4,15,0,735.0,70.0,1.4,22.0,326.0,220.86,145.13
2016,11,4,15,15,696.5,65.5,1.25,21.5,282.5,159.26,94.99
2016,11,4,15,30,658.0,61.0,1.1,21.0,239.0,104.42,56.26
2016,11,4,15,45,600.5,54.5,0.95,20.5,194.0,52.23,32.0
2016,11,4,16,0,543.0,48.0,0.8,20.0,149.0,38.91,28.09
2016,11,4,16,15,447.0,39.0,0.85,19.0,106.0,31.92,21.66
2016,11,4,16,30,351.0,30.0,0.9,18.0,63.0,24.9,14.09
2016,11,4,16,45,175.5,15.0,0.95,17.5,31.5,12.22,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,117.5,10.5,1.1,10.0,17.5,86.07,0.0
2016,11,5,7,0,235.0,21.0,1.1,10.0,35.0,222.04,41.77
2016,11,5,7,15,353.0,32.0,1.25,11.0,74.0,348.32,273.49
2016,11,5,7,30,471.0,43.0,1.4,12.0,113.0,466.52,379.44
2016,11,5,7,45,536.0,50.5,1.55,13.0,157.0,545.2,444.76
2016,11,5,8,0,601.0,58.0,1.7,14.0,201.0,626.2,508.46
2016,11,5,8,15,646.5,63.5,1.65,14.5,245.0,689.05,555.08
2016,11,5,8,30,692.0,69.0,1.6,15.0,289.0,751.69,599.28
2016,11,5,8,45,717.0,74.5,1.6,15.5,329.0,794.71,628.0
2016,11,5,9,0,742.0,80.0,1.6,16.0,369.0,835.66,654.43
2016,11,5,9,15,764.0,83.5,1.6,16.5,405.5,862.12,670.04
2016,11,5,9,30,786.0,87.0,1.6,17.0,442.0,892.55,688.22
2016,11,5,9,45,804.5,88.0,1.6,17.5,473.0,913.34,699.48
2016,11,5,10,0,823.0,89.0,1.6,18.0,504.0,930.61,708.4
2016,11,5,10,15,773.0,101.5,1.55,18.5,506.0,892.41,679.28
2016,11,5,10,30,723.0,114.0,1.5,19.0,508.0,857.79,653.38
2016,11,5,10,45,788.5,105.0,1.45,19.5,546.0,890.65,673.43
2016,11,5,11,0,854.0,96.0,1.4,20.0,584.0,924.97,693.37
2016,11,5,11,15,857.0,96.5,1.45,20.0,592.5,908.28,682.08
2016,11,5,11,30,860.0,97.0,1.5,20.0,601.0,888.0,669.08
2016,11,5,11,45,862.0,96.0,1.55,20.5,602.5,861.61,650.76
2016,11,5,12,0,864.0,95.0,1.6,21.0,604.0,831.89,630.24
2016,11,5,12,15,860.5,94.5,1.7,21.0,597.0,795.21,606.56
2016,11,5,12,30,857.0,94.0,1.8,21.0,590.0,755.82,580.71
2016,11,5,12,45,757.5,116.0,1.95,21.5,547.0,673.02,520.99
2016,11,5,13,0,658.0,138.0,2.1,22.0,504.0,592.36,460.59
2016,11,5,13,15,674.0,127.0,2.15,22.0,489.0,555.1,432.6
2016,11,5,13,30,690.0,116.0,2.2,22.0,474.0,514.67,400.94
2016,11,5,13,45,605.0,132.0,2.3,22.0,433.5,446.31,347.03
2016,11,5,14,0,520.0,148.0,2.4,22.0,393.0,380.16,294.23
2016,11,5,14,15,457.0,147.5,2.45,21.5,351.5,320.61,246.31
2016,11,5,14,30,394.0,147.0,2.5,21.0,310.0,267.38,202.92
2016,11,5,14,45,372.5,137.0,2.55,21.0,279.0,224.21,166.1
2016,11,5,15,0,351.0,127.0,2.6,21.0,248.0,183.42,131.44
2016,11,5,15,15,333.5,111.5,2.4,20.5,214.0,141.41,96.99
2016,11,5,15,30,316.0,96.0,2.2,20.0,180.0,101.78,67.29
2016,11,5,15,45,287.0,80.0,2.05,19.5,145.5,64.04,45.03
2016,11,5,16,0,258.0,64.0,1.9,19.0,111.0,48.04,36.04
2016,11,5,16,15,206.5,48.0,1.85,18.0,78.5,36.49,25.56
2016,11,5,16,30,155.0,32.0,1.8,17.0,46.0,24.64,13.6
2016,11,5,16,45,77.5,16.0,1.75,16.0,23.0,12.44,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,17.0,10.0,0.9,13.0,10.5,19.67,0.0
2016,11,6,7,0,34.0,20.0,0.9,13.0,21.0,55.6,0.0
2016,11,6,7,15,87.5,36.5,1.05,13.5,47.0,140.92,107.03
2016,11,6,7,30,141.0,53.0,1.2,14.0,73.0,204.72,166.7
2016,11,6,7,45,164.0,71.0,1.35,14.5,103.0,249.7,206.33
2016,11,6,8,0,187.0,89.0,1.5,15.0,133.0,295.16,245.05
2016,11,6,8,15,202.5,106.5,1.65,15.0,162.5,333.66,277.29
2016,11,6,8,30,218.0,124.0,1.8,15.0,192.0,371.99,308.56
2016,11,6,8,45,228.0,140.0,1.95,15.5,220.0,402.71,332.35
2016,11,6,9,0,238.0,156.0,2.1,16.0,248.0,432.74,355.09
2016,11,6,9,15,274.0,167.0,2.15,16.5,282.5,479.7,391.04
2016,11,6,9,30,310.0,178.0,2.2,17.0,317.0,526.33,425.87
2016,11,6,9,45,448.0,159.0,2.25,17.5,374.5,654.17,523.16
2016,11,6,10,0,586.0,140.0,2.3,18.0,432.0,769.54,605.75
2016,11,6,10,15,461.5,181.0,2.35,18.0,418.0,685.3,541.42
2016,11,6,10,30,337.0,222.0,2.4,18.0,404.0,587.82,466.45
2016,11,6,10,45,321.0,233.0,2.45,18.5,410.5,577.62,457.6
2016,11,6,11,0,305.0,244.0,2.5,19.0,417.0,566.21,447.32
2016,11,6,11,15,376.5,231.5,2.5,19.0,448.5,605.19,477.67
2016,11,6,11,30,448.0,219.0,2.5,19.0,480.0,658.35,517.19
2016,11,6,11,45,358.0,239.5,2.5,19.5,448.5,570.19,448.77
2016,11,6,12,0,268.0,260.0,2.5,20.0,417.0,503.45,396.11
2016,11,6,12,15,151.5,246.0,2.5,20.0,334.5,368.12,291.21
2016,11,6,12,30,35.0,232.0,2.5,20.0,252.0,244.28,192.37
2016,11,6,12,45,33.5,226.0,2.55,20.5,245.0,233.56,183.95
2016,11,6,13,0,32.0,220.0,2.6,21.0,238.0,223.1,175.43
2016,11,6,13,15,210.0,209.5,2.55,21.0,318.5,327.01,259.58
2016,11,6,13,30,388.0,199.0,2.5,21.0,399.0,410.95,324.2
2016,11,6,13,45,402.0,184.0,2.45,21.0,381.5,387.33,303.9
2016,11,6,14,0,416.0,169.0,2.4,21.0,364.0,352.54,274.86
2016,11,6,14,15,377.5,161.5,2.3,20.5,328.5,296.03,229.01
2016,11,6,14,30,339.0,154.0,2.2,20.0,293.0,250.59,191.45
2016,11,6,14,45,324.5,141.0,2.15,20.0,263.5,211.16,157.63
2016,11,6,15,0,310.0,128.0,2.1,20.0,234.0,173.39,125.32
2016,11,6,15,15,293.0,112.5,1.85,19.5,202.0,135.09,93.88
2016,11,6,15,30,276.0,97.0,1.6,19.0,170.0,99.09,66.79
2016,11,6,15,45,248.0,80.5,1.35,18.5,136.5,64.6,46.02
2016,11,6,16,0,220.0,64.0,1.1,18.0,103.0,48.71,36.74
2016,11,6,16,15,171.5,47.5,1.05,17.5,72.5,36.59,25.64
2016,11,6,16,30,123.0,31.0,1.0,17.0,42.0,24.23,12.92
2016,11,6,16,45,61.5,15.5,1.0,16.5,21.0,13.23,0.0
2016,11,6,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,12.0,10.5,8.96,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,22.84,0.0
2016,11,7,7,15,79.0,36.0,0.85,12.5,47.0,135.02,101.35
2016,11,7,7,30,158.0,51.0,1.0,13.0,73.0,214.94,175.51
2016,11,7,7,45,183.0,68.5,1.15,13.5,103.5,261.41,216.59
2016,11,7,8,0,208.0,86.0,1.3,14.0,134.0,308.48,256.78
2016,11,7,8,15,224.0,103.0,1.3,14.5,164.0,347.37,288.54
2016,11,7,8,30,240.0,120.0,1.3,15.0,194.0,386.06,318.99
2016,11,7,8,45,251.0,135.5,1.3,16.0,222.5,417.56,342.12
2016,11,7,9,0,262.0,151.0,1.3,17.0,251.0,448.35,363.96
2016,11,7,9,15,319.5,158.0,1.3,17.5,291.5,510.55,411.04
2016,11,7,9,30,377.0,165.0,1.3,18.0,332.0,572.97,456.67
2016,11,7,9,45,559.0,134.0,1.35,19.0,401.0,728.88,568.78
2016,11,7,10,0,741.0,103.0,1.4,20.0,470.0,873.25,664.41
2016,11,7,10,15,637.5,137.0,1.4,20.5,463.0,809.96,617.27
2016,11,7,10,30,534.0,171.0,1.4,21.0,456.0,734.49,563.55
2016,11,7,10,45,659.0,140.0,1.45,21.5,503.0,814.9,618.92
2016,11,7,11,0,784.0,109.0,1.5,22.0,550.0,873.45,656.47
2016,11,7,11,15,788.0,109.5,1.5,22.0,559.0,859.04,645.67
2016,11,7,11,30,792.0,110.0,1.5,22.0,568.0,841.22,633.53
2016,11,7,11,45,690.5,140.5,1.5,22.5,540.5,769.35,583.4
2016,11,7,12,0,589.0,171.0,1.5,23.0,513.0,692.23,527.95
2016,11,7,12,15,505.0,195.5,1.55,23.0,486.5,620.67,476.38
2016,11,7,12,30,421.0,220.0,1.6,23.0,460.0,558.66,430.48
2016,11,7,12,45,409.0,216.5,1.65,23.0,445.0,523.69,405.02
2016,11,7,13,0,397.0,213.0,1.7,23.0,430.0,477.03,370.48
2016,11,7,13,15,446.5,192.0,1.7,23.0,427.5,473.97,367.98
2016,11,7,13,30,496.0,171.0,1.7,23.0,425.0,453.82,351.93
2016,11,7,13,45,578.5,138.5,1.7,23.0,419.0,438.48,338.59
2016,11,7,14,0,661.0,106.0,1.7,23.0,413.0,408.5,312.59
2016,11,7,14,15,577.0,115.5,1.65,23.0,369.0,342.71,259.15
2016,11,7,14,30,493.0,125.0,1.6,23.0,325.0,281.04,208.98
2016,11,7,14,45,471.0,116.5,1.6,23.0,292.0,233.61,168.6
2016,11,7,15,0,449.0,108.0,1.6,23.0,259.0,188.45,130.22
2016,11,7,15,15,424.5,96.0,1.4,22.5,223.5,142.56,92.99
2016,11,7,15,30,400.0,84.0,1.2,22.0,188.0,99.74,61.82
2016,11,7,15,45,362.0,70.5,1.0,21.5,151.0,58.72,39.43
2016,11,7,16,0,324.0,57.0,0.8,21.0,114.0,43.33,31.63
2016,11,7,16,15,257.0,43.0,0.8,20.0,80.0,33.01,22.27
2016,11,7,16,30,190.0,29.0,0.8,19.0,46.0,22.48,11.03
2016,11,7,16,45,95.0,14.5,0.85,18.5,23.0,12.38,0.0
2016,11,7,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.0,1.0,11.5,13.5,71.03,0.0
2016,11,8,7,0,194.0,18.0,1.0,12.0,27.0,184.38,0.0
2016,11,8,7,15,316.0,28.5,1.25,12.5,63.5,316.24,238.03
2016,11,8,7,30,438.0,39.0,1.5,13.0,100.0,434.37,351.49
2016,11,8,7,45,510.5,46.0,1.8,13.5,142.5,516.56,422.03
2016,11,8,8,0,583.0,53.0,2.1,14.0,185.0,601.84,491.63
2016,11,8,8,15,629.5,58.0,2.05,14.5,227.5,663.89,538.93
2016,11,8,8,30,676.0,63.0,2.0,15.0,270.0,725.96,583.98
2016,11,8,8,45,708.0,66.5,1.95,16.0,310.0,766.06,609.92
2016,11,8,9,0,740.0,70.0,1.9,17.0,350.0,810.95,638.25
2016,11,8,9,15,762.0,73.0,1.8,17.5,385.5,843.47,657.49
2016,11,8,9,30,784.0,76.0,1.7,18.0,421.0,873.14,674.24
2016,11,8,9,45,804.0,76.5,1.65,19.0,451.5,894.51,684.18
2016,11,8,10,0,824.0,77.0,1.6,20.0,482.0,912.48,691.71
2016,11,8,10,15,834.5,78.5,1.55,20.5,505.5,919.11,692.91
