Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,30,845.0,80.0,1.5,21.0,529.0,922.05,691.86
2016,11,8,10,45,850.0,81.5,1.5,21.5,545.0,916.08,685.76
2016,11,8,11,0,855.0,83.0,1.5,22.0,561.0,906.41,677.49
2016,11,8,11,15,858.5,83.5,1.5,22.0,570.0,881.13,660.3
2016,11,8,11,30,862.0,84.0,1.5,22.0,579.0,862.13,647.57
2016,11,8,11,45,860.5,85.0,1.55,22.5,580.0,836.04,629.41
2016,11,8,12,0,859.0,86.0,1.6,23.0,581.0,814.47,614.42
2016,11,8,12,15,857.0,85.5,1.6,23.0,575.0,779.5,590.87
2016,11,8,12,30,855.0,85.0,1.6,23.0,569.0,741.75,565.4
2016,11,8,12,45,849.0,84.5,1.65,23.5,555.0,698.59,534.91
2016,11,8,13,0,843.0,84.0,1.7,24.0,541.0,653.34,500.96
2016,11,8,13,15,834.0,82.5,1.7,24.0,520.5,603.33,463.39
2016,11,8,13,30,825.0,81.0,1.7,24.0,500.0,552.01,423.81
2016,11,8,13,45,811.0,79.5,1.7,24.0,472.0,497.12,380.36
2016,11,8,14,0,797.0,78.0,1.7,24.0,444.0,441.94,335.33
2016,11,8,14,15,778.5,75.0,1.65,23.5,411.0,383.53,286.96
2016,11,8,14,30,760.0,72.0,1.6,23.0,378.0,325.96,237.83
2016,11,8,14,45,733.0,69.0,1.6,23.0,339.5,267.21,186.79
2016,11,8,15,0,706.0,66.0,1.6,23.0,301.0,210.87,137.98
2016,11,8,15,15,667.0,61.5,1.4,22.5,259.5,151.57,89.77
2016,11,8,15,30,628.0,57.0,1.2,22.0,218.0,98.9,52.63
2016,11,8,15,45,568.0,50.5,1.0,21.5,175.0,48.86,29.21
2016,11,8,16,0,508.0,44.0,0.8,21.0,132.0,35.69,25.07
2016,11,8,16,15,409.5,35.0,0.85,20.5,92.0,28.64,18.48
2016,11,8,16,30,311.0,26.0,0.9,20.0,52.0,21.55,9.8
2016,11,8,16,45,155.5,13.0,0.95,19.5,26.0,11.1,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,71.0,8.5,1.0,11.5,11.5,53.55,0.0
2016,11,9,7,0,142.0,17.0,1.0,12.0,23.0,143.86,0.0
2016,11,9,7,15,259.0,30.0,1.25,12.5,58.5,275.22,203.19
2016,11,9,7,30,376.0,43.0,1.5,13.0,94.0,389.71,316.15
2016,11,9,7,45,455.5,51.5,1.75,13.5,136.5,478.06,391.81
2016,11,9,8,0,535.0,60.0,2.0,14.0,179.0,569.72,466.56
2016,11,9,8,15,584.0,66.0,2.0,14.5,221.5,634.38,516.51
2016,11,9,8,30,633.0,72.0,2.0,15.0,264.0,699.08,564.31
2016,11,9,8,45,670.5,76.0,2.05,16.0,304.0,750.14,599.42
2016,11,9,9,0,708.0,80.0,2.1,17.0,344.0,799.71,632.23
2016,11,9,9,15,731.5,83.5,2.2,17.5,380.0,833.48,654.46
2016,11,9,9,30,755.0,87.0,2.3,18.0,416.0,858.01,669.92
2016,11,9,9,45,781.5,86.5,2.4,19.0,447.5,884.49,685.35
2016,11,9,10,0,808.0,86.0,2.5,20.0,479.0,907.52,698.17
2016,11,9,10,15,819.0,87.5,2.45,20.5,503.0,914.66,700.01
2016,11,9,10,30,830.0,89.0,2.4,21.0,527.0,918.12,699.58
2016,11,9,10,45,839.0,89.5,2.4,21.5,544.0,914.73,695.11
2016,11,9,11,0,848.0,90.0,2.4,22.0,561.0,907.58,688.32
2016,11,9,11,15,851.5,90.5,2.35,22.0,570.0,891.71,676.66
2016,11,9,11,30,855.0,91.0,2.3,22.0,579.0,872.29,662.79
2016,11,9,11,45,856.0,91.0,2.25,22.5,580.5,846.67,643.57
2016,11,9,12,0,857.0,91.0,2.2,23.0,582.0,817.79,622.28
2016,11,9,12,15,854.0,90.5,2.1,23.0,575.5,782.09,597.15
2016,11,9,12,30,851.0,90.0,2.0,23.0,569.0,743.68,570.15
2016,11,9,12,45,852.5,86.5,1.95,23.5,556.5,702.56,539.95
2016,11,9,13,0,854.0,83.0,1.9,24.0,544.0,658.8,506.27
2016,11,9,13,15,844.5,82.0,1.75,24.0,522.5,608.6,467.54
2016,11,9,13,30,835.0,81.0,1.6,24.0,501.0,557.1,427.01
2016,11,9,13,45,821.0,79.0,1.5,24.0,473.0,501.24,382.52
2016,11,9,14,0,807.0,77.0,1.4,24.0,445.0,445.11,336.58
2016,11,9,14,15,787.5,74.5,1.3,24.0,411.5,386.34,287.44
2016,11,9,14,30,768.0,72.0,1.2,24.0,378.0,328.48,237.84
2016,11,9,14,45,738.5,69.0,1.15,24.0,339.0,268.65,186.41
2016,11,9,15,0,709.0,66.0,1.1,24.0,300.0,211.53,137.45
2016,11,9,15,15,668.5,61.5,1.0,23.5,258.0,151.91,89.46
2016,11,9,15,30,628.0,57.0,0.9,23.0,216.0,99.08,52.48
2016,11,9,15,45,566.5,50.5,0.8,22.5,173.0,49.06,29.14
2016,11,9,16,0,505.0,44.0,0.7,22.0,130.0,35.75,24.97
2016,11,9,16,15,405.0,35.0,0.75,21.5,90.0,28.7,18.37
2016,11,9,16,30,305.0,26.0,0.8,21.0,50.0,21.61,9.23
2016,11,9,16,45,152.5,13.0,0.9,20.5,25.0,11.1,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,73.5,8.0,1.05,11.5,11.0,6.83,0.0
2016,11,10,7,0,147.0,16.0,1.0,12.0,22.0,115.2,0.0
2016,11,10,7,15,268.0,28.0,1.2,12.5,57.0,279.11,201.02
2016,11,10,7,30,389.0,40.0,1.4,13.0,92.0,396.23,320.06
2016,11,10,7,45,465.0,48.5,1.6,14.0,134.0,481.56,392.73
2016,11,10,8,0,541.0,57.0,1.8,15.0,176.0,570.25,463.98
2016,11,10,8,15,590.0,63.0,1.8,15.5,218.0,634.81,513.59
2016,11,10,8,30,639.0,69.0,1.8,16.0,260.0,699.49,561.07
2016,11,10,8,45,639.0,76.0,1.8,16.5,289.5,720.44,574.71
2016,11,10,9,0,639.0,83.0,1.8,17.0,319.0,738.68,586.06
2016,11,10,9,15,683.5,81.5,1.75,17.5,357.0,784.52,616.34
2016,11,10,9,30,728.0,80.0,1.7,18.0,395.0,822.65,640.05
2016,11,10,9,45,568.0,129.5,1.65,18.5,385.5,738.6,577.4
2016,11,10,10,0,408.0,179.0,1.6,19.0,376.0,634.89,498.65
2016,11,10,10,15,307.5,206.0,1.5,19.5,359.0,546.81,430.41
2016,11,10,10,30,207.0,233.0,1.4,20.0,342.0,458.75,361.06
2016,11,10,10,45,296.0,226.0,1.35,20.5,386.5,545.83,426.74
2016,11,10,11,0,385.0,219.0,1.3,21.0,431.0,609.58,472.51
2016,11,10,11,15,423.0,213.5,1.15,21.0,450.0,643.91,495.04
2016,11,10,11,30,461.0,208.0,1.0,21.0,469.0,656.37,502.32
2016,11,10,11,45,456.0,211.0,0.9,21.5,470.0,637.87,486.59
2016,11,10,12,0,451.0,214.0,0.8,22.0,471.0,617.69,470.07
2016,11,10,12,15,455.5,209.0,0.75,22.0,466.0,595.2,453.63
2016,11,10,12,30,460.0,204.0,0.7,22.0,461.0,570.83,435.73
2016,11,10,12,45,539.5,174.0,0.7,22.5,468.0,571.59,436.43
2016,11,10,13,0,619.0,144.0,0.7,23.0,475.0,570.74,434.94
2016,11,10,13,15,476.0,173.0,0.65,23.0,422.0,473.15,361.86
2016,11,10,13,30,333.0,202.0,0.6,23.0,369.0,383.58,294.4
2016,11,10,13,45,555.5,138.5,0.6,23.0,398.0,421.52,322.1
2016,11,10,14,0,778.0,75.0,0.6,23.0,427.0,429.99,323.76
2016,11,10,14,15,391.5,106.0,0.6,23.0,283.0,257.42,193.95
2016,11,10,14,30,5.0,137.0,0.6,23.0,139.0,115.7,88.58
2016,11,10,14,45,2.5,123.5,0.65,23.0,124.5,102.7,78.72
2016,11,10,15,0,0.0,110.0,0.7,23.0,110.0,90.15,68.73
2016,11,10,15,15,295.5,84.5,0.65,22.5,158.5,114.92,76.21
2016,11,10,15,30,591.0,59.0,0.6,22.0,207.0,97.94,53.12
2016,11,10,15,45,527.5,52.5,0.6,21.5,165.0,50.22,30.49
2016,11,10,16,0,464.0,46.0,0.6,21.0,123.0,37.33,26.41
2016,11,10,16,15,364.0,35.5,0.7,20.5,84.5,29.06,18.7
2016,11,10,16,30,264.0,25.0,0.8,20.0,46.0,20.69,8.03
2016,11,10,16,45,132.0,12.5,0.9,19.5,23.0,10.67,0.0
2016,11,10,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,13.0,8.0,6.83,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,13.66,0.0
2016,11,11,7,15,118.0,30.0,0.95,13.5,45.0,152.89,104.92
2016,11,11,7,30,236.0,44.0,1.0,14.0,74.0,282.49,227.58
2016,11,11,7,45,285.5,58.5,1.05,15.0,109.5,346.98,283.66
2016,11,11,8,0,335.0,73.0,1.1,16.0,145.0,414.08,338.89
2016,11,11,8,15,366.0,86.0,1.05,16.5,180.5,464.83,379.02
2016,11,11,8,30,397.0,99.0,1.0,17.0,216.0,515.81,417.53
2016,11,11,8,45,428.5,107.0,0.95,17.5,249.5,560.29,449.5
2016,11,11,9,0,460.0,115.0,0.9,18.0,283.0,604.26,479.81
2016,11,11,9,15,423.0,135.5,1.0,18.5,302.0,598.99,474.1
2016,11,11,9,30,386.0,156.0,1.1,19.0,321.0,590.15,465.58
2016,11,11,9,45,493.0,142.5,1.25,20.0,368.5,674.12,527.06
2016,11,11,10,0,600.0,129.0,1.4,21.0,416.0,766.07,589.6
2016,11,11,10,15,576.0,144.0,1.5,21.5,431.0,755.38,580.14
2016,11,11,10,30,552.0,159.0,1.6,22.0,446.0,734.71,564.83
2016,11,11,10,45,512.5,177.0,1.7,22.5,450.0,709.14,545.31
2016,11,11,11,0,473.0,195.0,1.8,23.0,454.0,681.53,523.92
2016,11,11,11,15,347.5,225.0,1.9,23.5,417.0,571.16,441.54
2016,11,11,11,30,222.0,255.0,2.0,24.0,380.0,466.38,361.64
2016,11,11,11,45,220.0,255.5,2.15,24.5,380.0,455.1,353.23
2016,11,11,12,0,218.0,256.0,2.3,25.0,380.0,443.23,343.8
2016,11,11,12,15,227.5,252.0,2.35,25.0,380.0,434.74,337.61
2016,11,11,12,30,237.0,248.0,2.4,25.0,380.0,425.01,330.39
2016,11,11,12,45,150.5,238.5,2.45,25.0,321.5,341.64,265.76
2016,11,11,13,0,64.0,229.0,2.5,25.0,263.0,254.5,197.55
2016,11,11,13,15,252.0,203.5,2.55,24.5,330.0,357.28,279.85
2016,11,11,13,30,440.0,178.0,2.6,24.0,397.0,429.15,334.94
2016,11,11,13,45,368.5,180.0,2.65,24.0,356.0,358.74,279.21
2016,11,11,14,0,297.0,182.0,2.7,24.0,315.0,304.76,236.22
2016,11,11,14,15,387.0,152.5,2.7,23.5,312.0,298.0,228.5
2016,11,11,14,30,477.0,123.0,2.7,23.0,309.0,274.23,205.35
2016,11,11,14,45,442.5,117.5,2.75,22.5,276.5,227.18,165.54
2016,11,11,15,0,408.0,112.0,2.8,22.0,244.0,183.77,129.07
2016,11,11,15,15,379.5,99.0,2.75,21.5,208.5,139.03,92.71
2016,11,11,15,30,351.0,86.0,2.7,21.0,173.0,97.89,62.41
2016,11,11,15,45,308.0,71.5,2.65,20.5,137.0,59.05,40.1
2016,11,11,16,0,265.0,57.0,2.6,20.0,101.0,43.16,31.44
2016,11,11,16,15,194.5,42.0,2.4,19.0,68.5,32.12,21.26
2016,11,11,16,30,124.0,27.0,2.2,18.0,36.0,20.85,7.48
2016,11,11,16,45,62.0,13.5,2.05,17.5,18.0,11.52,0.0
2016,11,11,17,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,73.5,7.0,0.9,12.5,9.5,0.0,0.0
2016,11,12,7,0,147.0,14.0,0.9,13.0,19.0,113.07,0.0
2016,11,12,7,15,279.5,25.0,1.0,13.5,53.5,279.31,185.74
2016,11,12,7,30,412.0,36.0,1.1,14.0,88.0,408.38,325.12
2016,11,12,7,45,490.5,43.5,1.2,14.5,129.5,494.43,398.96
2016,11,12,8,0,569.0,51.0,1.3,15.0,171.0,584.16,470.85
2016,11,12,8,15,618.0,56.5,1.25,15.5,213.5,648.33,519.18
2016,11,12,8,30,667.0,62.0,1.2,16.0,256.0,712.7,565.2
2016,11,12,8,45,701.5,65.5,1.2,17.0,295.5,754.25,592.18
2016,11,12,9,0,736.0,69.0,1.2,18.0,335.0,801.2,621.94
2016,11,12,9,15,759.0,72.0,1.15,18.5,370.5,834.55,641.67
2016,11,12,9,30,782.0,75.0,1.1,19.0,406.0,865.08,659.02
2016,11,12,9,45,804.0,75.0,1.05,19.5,437.0,887.67,670.63
2016,11,12,10,0,826.0,75.0,1.0,20.0,468.0,906.88,679.87
2016,11,12,10,15,837.0,76.5,1.0,20.5,491.5,914.06,682.02
2016,11,12,10,30,848.0,78.0,1.0,21.0,515.0,917.57,682.02
2016,11,12,10,45,855.5,79.0,1.0,21.5,532.0,913.42,677.19
2016,11,12,11,0,863.0,80.0,1.0,22.0,549.0,895.89,663.88
2016,11,12,11,15,866.5,80.5,1.05,22.0,558.0,880.46,654.34
2016,11,12,11,30,870.0,81.0,1.1,22.0,567.0,861.53,642.5
2016,11,12,11,45,870.0,81.0,1.2,22.5,568.5,835.61,625.52
2016,11,12,12,0,870.0,81.0,1.3,23.0,570.0,806.53,606.34
2016,11,12,12,15,653.0,144.0,1.4,23.0,508.5,686.67,524.19
2016,11,12,12,30,436.0,207.0,1.5,23.0,447.0,555.82,428.3
2016,11,12,12,45,475.0,191.0,1.6,23.5,446.5,543.65,420.27
2016,11,12,13,0,514.0,175.0,1.7,24.0,446.0,526.93,407.49
2016,11,12,13,15,671.0,127.0,1.7,23.5,466.5,550.85,426.04
2016,11,12,13,30,828.0,79.0,1.7,23.0,487.0,550.06,424.75
2016,11,12,13,45,814.0,77.5,1.75,23.0,459.5,495.4,381.03
2016,11,12,14,0,800.0,76.0,1.8,23.0,432.0,440.44,336.01
2016,11,12,14,15,780.0,73.5,1.8,23.0,399.0,382.15,286.96
2016,11,12,14,30,760.0,71.0,1.8,23.0,366.0,324.82,237.41
2016,11,12,14,45,732.0,67.5,1.85,23.0,328.0,265.66,185.96
2016,11,12,15,0,704.0,64.0,1.9,23.0,290.0,209.03,136.83
2016,11,12,15,15,662.5,59.5,1.75,22.0,248.5,149.92,88.91
2016,11,12,15,30,621.0,55.0,1.6,21.0,207.0,97.59,51.91
2016,11,12,15,45,556.5,49.0,1.45,20.5,164.0,48.51,28.58
2016,11,12,16,0,492.0,43.0,1.3,20.0,121.0,35.05,24.49
2016,11,12,16,15,385.5,33.5,1.3,19.0,82.0,27.53,17.37
2016,11,12,16,30,279.0,24.0,1.3,18.0,43.0,19.96,6.11
2016,11,12,16,45,139.5,12.0,1.35,17.5,21.5,10.24,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,60.5,6.5,0.55,12.0,8.5,0.0,0.0
2016,11,13,7,0,121.0,13.0,0.5,12.0,17.0,94.15,0.0
2016,11,13,7,15,250.5,25.5,0.5,12.5,50.5,255.98,160.82
2016,11,13,7,30,380.0,38.0,0.5,13.0,84.0,385.12,304.93
2016,11,13,7,45,455.5,47.0,0.5,13.5,125.0,469.87,376.92
2016,11,13,8,0,531.0,56.0,0.5,14.0,166.0,558.06,446.18
2016,11,13,8,15,582.0,62.0,0.7,14.0,208.0,623.89,498.67
2016,11,13,8,30,633.0,68.0,0.9,14.0,250.0,689.92,549.68
2016,11,13,8,45,669.5,72.0,1.1,14.5,289.5,739.79,586.43
2016,11,13,9,0,706.0,76.0,1.3,15.0,329.0,788.17,621.21
2016,11,13,9,15,730.5,79.5,1.2,15.5,364.5,822.73,641.66
2016,11,13,9,30,755.0,83.0,1.1,16.0,400.0,848.35,655.28
2016,11,13,9,45,776.5,84.0,1.05,17.0,430.5,871.84,666.64
2016,11,13,10,0,798.0,85.0,1.0,18.0,461.0,891.97,675.45
2016,11,13,10,15,809.5,87.0,0.95,18.5,484.5,900.34,677.6
2016,11,13,10,30,821.0,89.0,0.9,19.0,508.0,905.09,677.56
2016,11,13,10,45,827.5,90.5,0.9,20.0,524.5,900.87,671.41
2016,11,13,11,0,834.0,92.0,0.9,21.0,541.0,893.0,663.16
2016,11,13,11,15,838.0,92.5,1.0,21.0,550.5,878.06,654.67
2016,11,13,11,30,842.0,93.0,1.1,21.0,560.0,859.59,643.87
2016,11,13,11,45,750.5,116.5,1.25,21.0,533.5,788.43,597.9
2016,11,13,12,0,659.0,140.0,1.4,21.0,507.0,713.67,548.42
2016,11,13,12,15,748.0,116.5,1.45,21.0,529.0,729.77,561.15
2016,11,13,12,30,837.0,93.0,1.5,21.0,551.0,734.09,564.76
2016,11,13,12,45,843.0,88.5,1.55,21.5,540.0,695.84,536.75
2016,11,13,13,0,849.0,84.0,1.6,22.0,529.0,654.61,505.58
2016,11,13,13,15,840.0,82.5,1.5,22.0,508.0,604.75,467.18
2016,11,13,13,30,831.0,81.0,1.4,22.0,487.0,553.55,426.93
2016,11,13,13,45,818.0,78.5,1.35,22.0,460.0,498.24,382.84
2016,11,13,14,0,805.0,76.0,1.3,22.0,433.0,442.57,337.15
2016,11,13,14,15,785.0,73.5,1.25,22.0,399.5,384.07,288.03
2016,11,13,14,30,765.0,71.0,1.2,22.0,366.0,326.54,238.42
2016,11,13,14,45,736.5,67.5,1.15,22.0,327.5,267.01,186.77
2016,11,13,15,0,708.0,64.0,1.1,22.0,289.0,210.07,137.5
2016,11,13,15,15,666.5,59.5,0.95,21.5,247.5,150.8,89.34
2016,11,13,15,30,625.0,55.0,0.8,21.0,206.0,98.26,52.14
2016,11,13,15,45,561.0,48.5,0.65,20.5,163.0,48.55,28.35
2016,11,13,16,0,497.0,42.0,0.5,20.0,120.0,34.28,23.83
2016,11,13,16,15,390.5,32.5,0.55,19.5,81.0,26.73,16.6
2016,11,13,16,30,284.0,23.0,0.6,19.0,42.0,19.13,4.68
2016,11,13,16,45,142.0,11.5,0.65,18.5,21.0,9.82,0.0
2016,11,13,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,6,45,62.5,6.0,1.0,11.0,7.5,0.0,0.0
2016,11,14,7,0,125.0,12.0,1.0,11.0,15.0,95.86,0.0
2016,11,14,7,15,259.0,24.0,1.0,11.5,48.5,258.27,151.6
2016,11,14,7,30,393.0,36.0,1.0,12.0,82.0,392.44,312.41
2016,11,14,7,45,471.0,44.5,1.05,12.5,123.5,478.61,387.99
2016,11,14,8,0,549.0,53.0,1.1,13.0,165.0,568.45,460.5
2016,11,14,8,15,600.5,59.0,1.0,13.5,207.0,634.93,510.59
2016,11,14,8,30,652.0,65.0,0.9,14.0,249.0,701.69,558.01
2016,11,14,8,45,683.5,70.0,0.85,15.0,288.5,748.68,588.33
2016,11,14,9,0,715.0,75.0,0.8,16.0,328.0,794.02,616.12
2016,11,14,9,15,739.5,78.0,0.8,16.5,363.5,821.35,632.36
2016,11,14,9,30,764.0,81.0,0.8,17.0,399.0,853.21,651.47
2016,11,14,9,45,785.5,82.5,0.8,17.5,430.0,877.32,664.92
2016,11,14,10,0,807.0,84.0,0.8,18.0,461.0,898.08,676.06
2016,11,14,10,15,818.5,85.5,0.8,18.5,484.5,905.83,678.59
2016,11,14,10,30,830.0,87.0,0.8,19.0,508.0,909.94,679.0
2016,11,14,10,45,835.0,89.0,0.8,19.5,524.5,904.91,673.61
2016,11,14,11,0,840.0,91.0,0.8,20.0,541.0,896.25,666.13
2016,11,14,11,15,844.5,92.0,0.75,20.0,550.5,882.29,655.72
2016,11,14,11,30,849.0,93.0,0.7,20.0,560.0,864.77,643.18
2016,11,14,11,45,849.0,93.0,0.7,20.5,561.5,838.78,624.93
2016,11,14,12,0,849.0,93.0,0.7,21.0,563.0,809.63,604.76
2016,11,14,12,15,846.5,92.5,0.6,21.0,557.0,774.95,580.43
2016,11,14,12,30,844.0,92.0,0.5,21.0,551.0,737.55,554.35
2016,11,14,12,45,843.5,89.5,0.4,21.5,538.5,696.81,524.17
2016,11,14,13,0,843.0,87.0,0.3,22.0,526.0,653.59,491.15
2016,11,14,13,15,833.5,85.5,0.3,22.0,505.0,603.74,455.06
2016,11,14,13,30,824.0,84.0,0.3,22.0,484.0,552.61,417.01
2016,11,14,13,45,811.5,81.5,0.35,22.5,457.0,497.95,374.9
2016,11,14,14,0,799.0,79.0,0.4,23.0,430.0,442.86,331.03
2016,11,14,14,15,779.0,76.0,0.5,23.0,396.5,384.24,283.96
2016,11,14,14,30,759.0,73.0,0.6,23.0,363.0,326.59,235.91
2016,11,14,14,45,729.0,69.5,0.75,23.0,324.5,267.06,185.6
2016,11,14,15,0,699.0,66.0,0.9,23.0,286.0,208.29,135.72
2016,11,14,15,15,656.5,61.0,0.85,22.0,244.5,150.99,89.69
2016,11,14,15,30,614.0,56.0,0.8,21.0,203.0,98.58,52.74
2016,11,14,15,45,547.5,49.5,0.8,20.5,160.5,49.51,29.06
2016,11,14,16,0,481.0,43.0,0.8,20.0,118.0,35.13,24.5
2016,11,14,16,15,373.5,33.0,0.9,19.0,79.0,27.18,16.91
2016,11,14,16,30,266.0,23.0,1.0,18.0,40.0,19.15,3.7
2016,11,14,16,45,133.0,11.5,1.1,17.0,20.0,9.82,0.0
2016,11,14,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,45,90.5,5.5,1.4,9.5,7.5,0.0,0.0
2016,11,15,7,0,181.0,11.0,1.4,10.0,15.0,133.1,0.0
2016,11,15,7,15,322.0,20.5,1.75,10.5,49.0,297.69,158.5
2016,11,15,7,30,463.0,30.0,2.1,11.0,83.0,428.05,342.07
2016,11,15,7,45,537.5,36.5,2.5,12.0,124.0,512.05,419.44
2016,11,15,8,0,612.0,43.0,2.9,13.0,165.0,598.77,491.99
2016,11,15,8,15,658.5,47.0,2.95,13.5,206.5,660.38,541.55
2016,11,15,8,30,705.0,51.0,3.0,14.0,248.0,721.67,588.53
2016,11,15,8,45,735.5,54.5,3.05,15.0,287.0,767.06,620.51
2016,11,15,9,0,766.0,58.0,3.1,16.0,326.0,810.59,649.85
2016,11,15,9,15,787.0,60.5,3.2,16.5,361.0,841.61,670.67
2016,11,15,9,30,808.0,63.0,3.3,17.0,396.0,869.81,689.09
2016,11,15,9,45,794.5,73.5,3.4,17.5,421.0,873.15,689.43
2016,11,15,10,0,781.0,84.0,3.5,18.0,446.0,872.34,687.0
2016,11,15,10,15,792.0,86.0,3.55,18.0,469.0,880.38,692.03
2016,11,15,10,30,803.0,88.0,3.6,18.0,492.0,884.88,694.56
2016,11,15,10,45,805.0,91.0,3.7,18.5,507.5,878.66,688.57
2016,11,15,11,0,807.0,94.0,3.8,19.0,523.0,868.97,680.31
2016,11,15,11,15,810.5,94.5,3.9,19.0,531.5,854.22,669.86
2016,11,15,11,30,814.0,95.0,4.0,19.0,540.0,836.08,657.09
2016,11,15,11,45,811.5,96.0,4.15,19.0,541.0,810.17,638.95
2016,11,15,12,0,809.0,97.0,4.3,19.0,542.0,781.33,618.65
2016,11,15,12,15,806.0,96.5,4.4,19.0,536.0,747.66,594.7
2016,11,15,12,30,803.0,96.0,4.5,19.0,530.0,711.44,568.74
2016,11,15,12,45,620.5,143.0,4.6,19.0,473.0,601.44,482.75
2016,11,15,13,0,438.0,190.0,4.7,19.0,416.0,492.37,395.91
2016,11,15,13,15,326.5,200.0,4.7,19.0,365.0,399.1,321.3
2016,11,15,13,30,215.0,210.0,4.7,19.0,314.0,318.2,255.61
2016,11,15,13,45,309.5,183.5,4.75,19.0,323.5,333.35,267.21
2016,11,15,14,0,404.0,157.0,4.8,19.0,333.0,337.02,267.88
2016,11,15,14,15,313.0,156.0,4.7,18.5,286.0,267.2,210.64
2016,11,15,14,30,222.0,155.0,4.6,18.0,239.0,214.44,167.69
2016,11,15,14,45,216.5,140.0,4.55,17.5,215.0,182.72,140.32
2016,11,15,15,0,211.0,125.0,4.5,17.0,191.0,151.79,113.52
2016,11,15,15,15,199.5,108.0,4.3,16.5,163.5,119.24,86.18
2016,11,15,15,30,188.0,91.0,4.1,16.0,136.0,88.44,61.9
2016,11,15,15,45,169.5,73.5,3.9,16.0,107.5,58.97,41.94
2016,11,15,16,0,151.0,56.0,3.7,16.0,79.0,42.6,31.33
2016,11,15,16,15,106.5,39.5,3.55,15.5,53.0,30.45,19.77
2016,11,15,16,30,62.0,23.0,3.4,15.0,27.0,18.06,2.14
2016,11,15,16,45,31.0,11.5,3.25,14.5,13.5,9.82,0.0
2016,11,15,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,56.0,5.5,1.75,7.0,6.5,0.0,0.0
2016,11,16,7,0,112.0,11.0,1.8,7.0,13.0,85.78,0.0
2016,11,16,7,15,261.5,23.0,2.15,7.5,47.0,254.09,117.7
2016,11,16,7,30,411.0,35.0,2.5,8.0,81.0,403.62,325.76
2016,11,16,7,45,503.0,42.5,2.85,9.0,124.0,500.12,415.03
2016,11,16,8,0,595.0,50.0,3.2,10.0,167.0,600.9,499.73
2016,11,16,8,15,647.0,55.0,3.35,10.5,210.0,667.39,554.31
2016,11,16,8,30,699.0,60.0,3.5,11.0,253.0,726.51,600.89
2016,11,16,8,45,741.5,62.5,3.7,12.0,295.0,781.83,641.78
2016,11,16,9,0,784.0,65.0,3.9,13.0,337.0,835.33,679.81
2016,11,16,9,15,807.0,67.5,3.95,13.0,373.0,868.55,703.53
2016,11,16,9,30,830.0,70.0,4.0,13.0,409.0,898.81,724.77
2016,11,16,9,45,847.0,72.0,4.05,13.5,440.0,919.52,737.42
2016,11,16,10,0,864.0,74.0,4.1,14.0,471.0,936.72,747.48
2016,11,16,10,15,874.5,75.5,4.05,14.0,495.0,943.43,750.79
2016,11,16,10,30,885.0,77.0,4.0,14.0,519.0,936.23,744.26
2016,11,16,10,45,892.0,78.0,3.95,14.5,536.0,931.61,738.49
2016,11,16,11,0,899.0,79.0,3.9,15.0,553.0,923.23,730.18
2016,11,16,11,15,902.5,79.5,3.85,15.0,562.5,907.35,718.03
2016,11,16,11,30,906.0,80.0,3.8,15.0,572.0,887.84,703.48
2016,11,16,11,45,906.0,80.0,3.8,15.5,573.5,861.24,682.92
2016,11,16,12,0,906.0,80.0,3.8,16.0,575.0,831.35,660.13
2016,11,16,12,15,903.5,80.0,3.75,16.0,569.0,796.38,634.66
2016,11,16,12,30,901.0,80.0,3.7,16.0,563.0,758.55,607.05
2016,11,16,12,45,893.0,80.0,3.7,16.0,548.5,714.23,574.45
2016,11,16,13,0,885.0,80.0,3.7,16.0,534.0,672.39,541.18
2016,11,16,13,15,875.5,78.5,3.65,16.0,513.0,620.9,499.78
2016,11,16,13,30,866.0,77.0,3.6,16.0,492.0,568.03,456.31
2016,11,16,13,45,848.5,76.0,3.6,16.0,463.5,510.58,408.19
2016,11,16,14,0,831.0,75.0,3.6,16.0,435.0,453.08,358.69
2016,11,16,14,15,810.5,72.5,3.55,15.5,401.0,393.21,306.51
2016,11,16,14,30,790.0,70.0,3.5,15.0,367.0,334.29,253.73
2016,11,16,14,45,757.0,67.0,3.45,15.0,327.5,272.78,198.0
2016,11,16,15,0,724.0,64.0,3.4,15.0,288.0,214.32,145.37
2016,11,16,15,15,680.0,59.5,3.0,14.5,245.5,153.94,94.36
2016,11,16,15,30,636.0,55.0,2.6,14.0,203.0,100.48,55.01
2016,11,16,15,45,560.0,49.0,2.25,13.5,159.0,50.29,29.92
2016,11,16,16,0,484.0,43.0,1.9,13.0,115.0,35.28,25.32
2016,11,16,16,15,370.5,32.5,1.8,12.0,76.5,26.86,16.98
2016,11,16,16,30,257.0,22.0,1.7,11.0,38.0,18.34,1.14
2016,11,16,16,45,128.5,11.0,1.65,10.5,19.0,9.39,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,214.5,16.0,1.45,4.5,38.5,209.06,77.03
2016,11,17,7,30,429.0,32.0,1.8,5.0,77.0,413.63,333.67
2016,11,17,7,45,517.5,38.5,2.15,6.0,119.5,505.73,421.22
2016,11,17,8,0,606.0,45.0,2.5,7.0,162.0,593.75,496.57
2016,11,17,8,15,658.0,50.0,2.6,7.5,205.0,661.45,552.32
2016,11,17,8,30,710.0,55.0,2.7,8.0,248.0,728.97,605.39
2016,11,17,8,45,746.5,58.0,2.85,8.5,289.0,779.35,643.61
2016,11,17,9,0,783.0,61.0,3.0,9.0,330.0,827.89,679.24
2016,11,17,9,15,806.5,64.0,2.95,9.5,366.5,862.17,701.94
2016,11,17,9,30,830.0,67.0,2.9,10.0,403.0,893.55,721.98
2016,11,17,9,45,849.5,68.0,2.9,11.0,434.0,915.27,733.63
2016,11,17,10,0,869.0,69.0,2.9,12.0,465.0,923.25,735.31
2016,11,17,10,15,880.0,70.0,2.85,12.5,489.0,929.9,737.14
2016,11,17,10,30,891.0,71.0,2.8,13.0,513.0,932.87,736.44
2016,11,17,10,45,900.0,71.5,2.8,13.5,530.5,929.55,731.88
2016,11,17,11,0,909.0,72.0,2.8,14.0,548.0,922.42,724.85
2016,11,17,11,15,912.5,72.5,2.75,14.0,557.5,906.55,712.77
2016,11,17,11,30,916.0,73.0,2.7,14.0,567.0,887.03,698.32
2016,11,17,11,45,918.0,72.5,2.65,14.5,569.0,861.43,678.43
2016,11,17,12,0,920.0,72.0,2.6,15.0,571.0,832.42,656.28
2016,11,17,12,15,918.0,71.5,2.55,15.0,565.0,797.01,630.83
2016,11,17,12,30,916.0,71.0,2.5,15.0,559.0,758.69,603.24
2016,11,17,12,45,911.0,70.5,2.5,15.5,545.5,715.55,571.22
2016,11,17,13,0,906.0,70.0,2.5,16.0,532.0,670.09,535.08
2016,11,17,13,15,897.5,68.5,2.4,16.0,511.0,619.33,494.53
2016,11,17,13,30,889.0,67.0,2.3,16.0,490.0,567.03,451.82
2016,11,17,13,45,875.5,65.5,2.25,16.0,462.5,510.97,405.23
2016,11,17,14,0,862.0,64.0,2.2,16.0,435.0,454.39,356.84
2016,11,17,14,15,843.0,62.0,2.1,15.5,401.0,395.41,305.67
2016,11,17,14,30,824.0,60.0,2.0,15.0,367.0,335.94,252.71
2016,11,17,14,45,797.0,57.0,1.9,15.0,328.5,274.34,196.95
2016,11,17,15,0,770.0,54.0,1.8,15.0,290.0,215.0,143.47
2016,11,17,15,15,729.5,50.5,1.55,14.5,247.5,155.76,93.38
2016,11,17,15,30,689.0,47.0,1.3,14.0,205.0,101.03,53.21
2016,11,17,15,45,626.0,41.5,1.05,13.5,162.0,48.79,27.46
2016,11,17,16,0,563.0,36.0,0.8,13.0,119.0,32.32,22.73
2016,11,17,16,15,451.0,27.5,0.8,12.5,79.0,24.8,15.14
2016,11,17,16,30,339.0,19.0,0.8,12.0,39.0,17.26,0.0
2016,11,17,16,45,169.5,9.5,0.8,11.5,19.5,8.11,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,205.5,15.5,1.45,5.0,36.5,200.09,48.22
2016,11,18,7,30,411.0,31.0,1.7,6.0,73.0,398.25,317.66
2016,11,18,7,45,503.0,38.5,1.95,7.0,116.0,493.51,408.76
2016,11,18,8,0,595.0,46.0,2.2,8.0,159.0,593.66,493.08
2016,11,18,8,15,650.0,51.5,2.15,8.5,202.5,655.13,542.83
2016,11,18,8,30,705.0,57.0,2.1,9.0,246.0,725.77,596.94
2016,11,18,8,45,744.0,60.5,2.1,10.0,288.0,779.08,634.69
2016,11,18,9,0,783.0,64.0,2.1,11.0,330.0,830.6,669.52
2016,11,18,9,15,807.5,67.0,2.3,12.0,367.0,865.85,693.16
2016,11,18,9,30,832.0,70.0,2.5,13.0,404.0,898.2,714.25
2016,11,18,9,45,851.5,71.5,2.7,14.0,435.5,920.66,727.88
2016,11,18,10,0,871.0,73.0,2.9,15.0,467.0,939.6,738.9
2016,11,18,10,15,881.5,74.5,3.1,15.5,491.0,946.38,742.64
2016,11,18,10,30,892.0,76.0,3.3,16.0,515.0,939.3,736.73
2016,11,18,10,45,898.0,77.5,3.55,17.0,532.0,934.46,731.5
2016,11,18,11,0,904.0,79.0,3.8,18.0,549.0,925.84,723.6
2016,11,18,11,15,906.5,79.5,3.85,18.5,558.0,909.12,710.23
2016,11,18,11,30,909.0,80.0,3.9,19.0,567.0,888.8,694.53
2016,11,18,11,45,906.0,80.5,3.95,19.5,567.5,860.39,673.17
2016,11,18,12,0,903.0,81.0,4.0,20.0,568.0,828.84,649.69
2016,11,18,12,15,898.5,81.0,4.05,20.0,561.0,792.6,624.02
