Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,894.0,81.0,4.1,20.0,554.0,753.66,596.26
2016,11,18,12,45,885.5,80.5,4.2,20.0,539.5,714.23,567.64
2016,11,18,13,0,877.0,80.0,4.3,20.0,525.0,666.73,530.83
2016,11,18,13,15,866.5,78.5,4.25,20.0,503.5,615.21,489.79
2016,11,18,13,30,856.0,77.0,4.2,20.0,482.0,562.43,446.76
2016,11,18,13,45,839.0,75.5,4.2,20.0,453.5,505.41,399.42
2016,11,18,14,0,822.0,74.0,4.2,20.0,425.0,448.34,350.73
2016,11,18,14,15,801.5,71.5,3.95,19.5,391.5,389.16,299.47
2016,11,18,14,30,781.0,69.0,3.7,19.0,358.0,330.94,247.78
2016,11,18,14,45,750.5,66.0,3.5,19.0,319.5,270.8,193.79
2016,11,18,15,0,720.0,63.0,3.3,19.0,281.0,213.4,142.62
2016,11,18,15,15,676.5,58.0,2.9,18.0,239.5,155.3,94.34
2016,11,18,15,30,633.0,53.0,2.5,17.0,198.0,99.55,53.48
2016,11,18,15,45,565.0,46.5,2.1,16.0,155.0,49.37,28.13
2016,11,18,16,0,497.0,40.0,1.7,15.0,112.0,32.86,22.93
2016,11,18,16,15,379.0,30.0,1.65,14.0,73.5,24.78,14.86
2016,11,18,16,30,261.0,20.0,1.6,13.0,35.0,16.63,0.0
2016,11,18,16,45,130.5,10.0,1.6,12.0,17.5,8.54,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.5,3.75,11.0,6.5,5.33,0.0
2016,11,19,7,30,0.0,13.0,3.7,11.0,13.0,10.69,2.86
2016,11,19,7,45,0.0,21.5,3.65,11.0,21.5,17.71,9.32
2016,11,19,8,0,0.0,30.0,3.6,11.0,30.0,24.75,15.62
2016,11,19,8,15,0.0,38.0,3.55,11.5,38.0,31.39,21.48
2016,11,19,8,30,0.0,46.0,3.5,12.0,46.0,38.03,27.28
2016,11,19,8,45,0.0,54.0,3.45,12.5,54.0,44.69,33.0
2016,11,19,9,0,0.0,62.0,3.4,13.0,62.0,51.36,38.64
2016,11,19,9,15,15.5,108.5,3.5,13.0,114.5,112.65,91.55
2016,11,19,9,30,31.0,155.0,3.6,13.0,167.0,196.23,162.06
2016,11,19,9,45,15.5,104.0,3.7,13.5,110.0,104.82,84.34
2016,11,19,10,0,0.0,53.0,3.8,14.0,53.0,43.88,31.84
2016,11,19,10,15,0.0,60.0,3.8,14.0,60.0,49.71,36.77
2016,11,19,10,30,0.0,67.0,3.8,14.0,67.0,55.56,41.67
2016,11,19,10,45,0.0,38.0,3.85,14.5,38.0,31.43,21.1
2016,11,19,11,0,0.0,9.0,3.9,15.0,9.0,7.43,0.66
2016,11,19,11,15,110.5,124.0,3.9,15.0,183.0,227.13,188.2
2016,11,19,11,30,221.0,239.0,3.9,15.0,357.0,448.85,367.11
2016,11,19,11,45,221.5,240.0,3.9,15.5,358.5,440.61,358.69
2016,11,19,12,0,222.0,241.0,3.9,16.0,360.0,431.66,350.68
2016,11,19,12,15,117.5,215.0,3.85,16.0,278.0,311.63,253.05
2016,11,19,12,30,13.0,189.0,3.8,16.0,196.0,175.9,140.8
2016,11,19,12,45,6.5,99.0,3.8,16.5,102.5,87.28,67.7
2016,11,19,13,0,0.0,9.0,3.8,17.0,9.0,7.43,0.61
2016,11,19,13,15,0.0,76.5,3.75,16.5,76.5,63.49,47.92
2016,11,19,13,30,0.0,144.0,3.7,16.0,144.0,122.63,97.43
2016,11,19,13,45,0.0,98.0,3.65,16.0,98.0,81.88,63.52
2016,11,19,14,0,0.0,52.0,3.6,16.0,52.0,43.03,30.93
2016,11,19,14,15,0.0,34.5,3.45,16.0,34.5,28.49,18.65
2016,11,19,14,30,0.0,17.0,3.3,16.0,17.0,14.0,6.32
2016,11,19,14,45,0.0,15.0,3.15,16.0,15.0,12.35,4.92
2016,11,19,15,0,0.0,13.0,3.0,16.0,13.0,10.69,3.51
2016,11,19,15,15,0.0,11.0,2.65,15.5,11.0,9.04,2.1
2016,11,19,15,30,0.0,9.0,2.3,15.0,9.0,7.39,0.67
2016,11,19,15,45,0.0,7.0,2.0,15.0,7.0,5.74,0.0
2016,11,19,16,0,0.0,5.0,1.7,15.0,5.0,4.1,0.0
2016,11,19,16,15,0.0,3.0,1.6,14.5,3.0,2.46,0.0
2016,11,19,16,30,0.0,1.0,1.5,14.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,1.45,13.5,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.5,1.3,10.5,8.5,6.99,0.0
2016,11,20,7,30,0.0,17.0,1.4,11.0,17.0,14.0,5.39
2016,11,20,7,45,0.0,27.5,1.5,11.5,27.5,22.7,13.49
2016,11,20,8,0,0.0,38.0,1.6,12.0,38.0,31.41,21.24
2016,11,20,8,15,0.0,49.0,1.7,12.5,49.0,40.79,29.47
2016,11,20,8,30,0.0,60.0,1.8,13.0,60.0,51.02,38.31
2016,11,20,8,45,0.0,70.5,1.95,13.5,70.5,60.65,46.53
2016,11,20,9,0,0.0,81.0,2.1,14.0,81.0,70.28,54.62
2016,11,20,9,15,2.0,109.0,2.0,14.0,109.5,101.01,80.65
2016,11,20,9,30,4.0,137.0,1.9,14.0,138.0,132.34,106.82
2016,11,20,9,45,37.0,162.5,1.85,14.5,179.0,207.53,169.85
2016,11,20,10,0,70.0,188.0,1.8,15.0,220.0,267.7,218.92
2016,11,20,10,15,128.0,201.5,1.75,15.0,262.5,353.85,288.7
2016,11,20,10,30,186.0,215.0,1.7,15.0,305.0,419.42,340.61
2016,11,20,10,45,101.0,202.0,1.65,15.0,251.5,299.89,243.56
2016,11,20,11,0,16.0,189.0,1.6,15.0,198.0,187.16,150.17
2016,11,20,11,15,29.0,203.5,1.65,15.0,219.5,228.9,184.63
2016,11,20,11,30,42.0,218.0,1.7,15.0,241.0,253.71,204.69
2016,11,20,11,45,21.0,189.5,1.8,15.0,201.0,186.94,150.15
2016,11,20,12,0,0.0,161.0,1.9,15.0,161.0,140.6,111.76
2016,11,20,12,15,1.5,165.0,1.9,15.0,166.0,145.1,115.63
2016,11,20,12,30,3.0,169.0,1.9,15.0,171.0,149.49,119.31
2016,11,20,12,45,1.5,114.0,1.95,15.0,115.0,97.2,76.17
2016,11,20,13,0,0.0,59.0,2.0,15.0,59.0,48.9,35.81
2016,11,20,13,15,0.0,100.5,1.9,15.0,100.5,84.12,65.51
2016,11,20,13,30,0.0,142.0,1.8,15.0,142.0,120.91,96.22
2016,11,20,13,45,0.0,78.5,1.75,15.0,78.5,65.15,49.67
2016,11,20,14,0,0.0,15.0,1.7,15.0,15.0,12.36,4.94
2016,11,20,14,15,0.0,12.5,1.5,14.5,12.5,10.3,3.21
2016,11,20,14,30,0.0,10.0,1.3,14.0,10.0,8.23,1.45
2016,11,20,14,45,0.0,9.0,1.15,14.0,9.0,7.4,0.75
2016,11,20,15,0,0.0,8.0,1.0,14.0,8.0,6.58,0.03
2016,11,20,15,15,0.0,6.5,0.85,13.5,6.5,5.34,0.0
2016,11,20,15,30,0.0,5.0,0.7,13.0,5.0,4.1,0.0
2016,11,20,15,45,0.0,4.0,0.55,13.0,4.0,3.28,0.0
2016,11,20,16,0,0.0,3.0,0.4,13.0,3.0,2.46,0.0
2016,11,20,16,15,0.0,1.5,0.35,13.0,1.5,1.23,0.0
2016,11,20,16,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,159.0,15.5,1.25,8.5,30.5,162.0,0.0
2016,11,21,7,30,318.0,31.0,1.4,9.0,61.0,326.02,248.81
2016,11,21,7,45,415.5,40.0,1.55,10.0,101.0,424.04,346.87
2016,11,21,8,0,513.0,49.0,1.7,11.0,141.0,527.59,433.6
2016,11,21,8,15,571.0,55.0,1.8,11.0,182.0,598.03,491.99
2016,11,21,8,30,629.0,61.0,1.9,11.0,223.0,669.18,548.68
2016,11,21,8,45,675.0,64.0,2.0,11.5,263.5,725.56,591.12
2016,11,21,9,0,721.0,67.0,2.1,12.0,304.0,774.24,626.44
2016,11,21,9,15,747.0,70.0,2.15,12.5,339.5,810.23,651.07
2016,11,21,9,30,773.0,73.0,2.2,13.0,375.0,843.52,673.21
2016,11,21,9,45,781.0,78.0,2.25,13.5,403.5,859.53,682.56
2016,11,21,10,0,789.0,83.0,2.3,14.0,432.0,872.16,689.57
2016,11,21,10,15,802.0,85.0,2.3,14.0,456.0,882.33,695.67
2016,11,21,10,30,815.0,87.0,2.3,14.0,480.0,888.92,699.34
2016,11,21,10,45,823.0,88.5,2.3,14.5,497.0,886.64,695.59
2016,11,21,11,0,831.0,90.0,2.3,15.0,514.0,880.73,689.52
2016,11,21,11,15,836.0,90.5,2.3,15.0,523.5,867.32,679.63
2016,11,21,11,30,841.0,91.0,2.3,15.0,533.0,850.39,667.45
2016,11,21,11,45,843.0,91.0,2.3,15.5,535.5,826.89,649.51
2016,11,21,12,0,845.0,91.0,2.3,16.0,538.0,800.16,629.41
2016,11,21,12,15,601.5,150.0,2.25,16.0,467.0,650.09,518.01
2016,11,21,12,30,358.0,209.0,2.2,16.0,396.0,487.28,391.45
2016,11,21,12,45,604.5,145.0,2.2,16.0,450.5,591.52,474.72
2016,11,21,13,0,851.0,81.0,2.2,16.0,505.0,650.75,519.88
2016,11,21,13,15,841.5,79.5,2.15,16.0,485.0,601.31,479.88
2016,11,21,13,30,832.0,78.0,2.1,16.0,465.0,550.57,438.74
2016,11,21,13,45,817.0,76.5,2.1,16.0,438.0,496.03,393.73
2016,11,21,14,0,802.0,75.0,2.1,16.0,411.0,441.26,347.18
2016,11,21,14,15,781.0,72.0,2.0,16.0,378.0,382.73,296.19
2016,11,21,14,30,760.0,69.0,1.9,16.0,345.0,325.25,244.91
2016,11,21,14,45,728.5,66.0,1.8,16.0,307.0,266.27,192.08
2016,11,21,15,0,697.0,63.0,1.7,16.0,269.0,210.15,142.02
2016,11,21,15,15,651.5,58.0,1.45,15.5,228.5,151.14,92.59
2016,11,21,15,30,606.0,53.0,1.2,15.0,188.0,99.06,54.12
2016,11,21,15,45,533.5,46.5,1.0,14.5,146.0,50.43,28.68
2016,11,21,16,0,461.0,40.0,0.8,14.0,104.0,32.86,22.96
2016,11,21,16,15,340.0,30.0,0.85,13.5,67.5,24.8,14.56
2016,11,21,16,30,219.0,20.0,0.9,13.0,31.0,16.69,0.0
2016,11,21,16,45,109.5,10.0,0.95,12.5,15.5,8.54,0.0
2016,11,21,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,149.0,16.0,1.05,7.5,29.5,153.83,0.0
2016,11,22,7,30,298.0,32.0,1.1,8.0,59.0,310.69,233.21
2016,11,22,7,45,393.0,41.5,1.2,8.5,98.0,407.01,333.46
2016,11,22,8,0,488.0,51.0,1.3,9.0,137.0,508.5,419.59
2016,11,22,8,15,548.0,57.5,1.3,9.5,178.0,580.84,478.19
2016,11,22,8,30,608.0,64.0,1.3,10.0,219.0,653.91,534.57
2016,11,22,8,45,490.5,91.0,1.35,11.0,229.0,588.79,483.88
2016,11,22,9,0,373.0,118.0,1.4,12.0,239.0,523.71,431.92
2016,11,22,9,15,401.0,124.0,1.4,12.5,267.5,559.16,459.11
2016,11,22,9,30,429.0,130.0,1.4,13.0,296.0,593.54,483.89
2016,11,22,9,45,508.0,124.5,1.45,13.5,336.0,659.38,532.18
2016,11,22,10,0,587.0,119.0,1.5,14.0,376.0,733.14,584.32
2016,11,22,10,15,519.5,143.5,1.5,14.0,380.0,686.88,548.9
2016,11,22,10,30,452.0,168.0,1.5,14.0,384.0,647.04,517.77
2016,11,22,10,45,531.5,152.5,1.55,14.5,415.5,692.69,552.13
2016,11,22,11,0,611.0,137.0,1.6,15.0,447.0,743.35,587.31
2016,11,22,11,15,512.5,168.0,1.6,15.0,431.0,668.77,531.05
2016,11,22,11,30,414.0,199.0,1.6,15.0,415.0,603.15,480.37
2016,11,22,11,45,465.5,187.0,1.6,15.0,431.0,617.44,492.19
2016,11,22,12,0,517.0,175.0,1.6,15.0,447.0,627.1,499.7
2016,11,22,12,15,514.0,174.0,1.55,15.0,442.0,601.92,479.98
2016,11,22,12,30,511.0,173.0,1.5,15.0,437.0,575.15,459.22
2016,11,22,12,45,506.0,169.0,1.45,15.0,425.0,542.44,433.82
2016,11,22,13,0,501.0,165.0,1.4,15.0,413.0,508.66,407.27
2016,11,22,13,15,495.0,158.5,1.35,15.0,395.5,470.88,377.25
2016,11,22,13,30,489.0,152.0,1.3,15.0,378.0,432.52,346.19
2016,11,22,13,45,484.0,143.0,1.3,15.0,355.5,391.82,312.83
2016,11,22,14,0,479.0,134.0,1.3,15.0,333.0,350.82,278.33
2016,11,22,14,15,452.5,126.5,1.15,14.5,302.5,302.71,237.69
2016,11,22,14,30,426.0,119.0,1.0,14.0,272.0,256.98,198.35
2016,11,22,14,45,396.0,112.0,0.9,14.0,242.0,213.31,160.24
2016,11,22,15,0,366.0,105.0,0.8,14.0,212.0,172.79,125.08
2016,11,22,15,15,339.0,92.0,0.8,13.5,179.5,131.12,90.33
2016,11,22,15,30,312.0,79.0,0.8,13.0,147.0,92.82,60.85
2016,11,22,15,45,278.5,63.5,0.8,13.0,114.5,55.89,37.25
2016,11,22,16,0,245.0,48.0,0.8,13.0,82.0,36.63,26.31
2016,11,22,16,15,122.5,36.0,0.85,12.5,53.0,27.85,16.96
2016,11,22,16,30,0.0,24.0,0.9,12.0,24.0,18.79,0.0
2016,11,22,16,45,0.0,12.0,0.95,11.5,12.0,10.24,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,123.5,17.0,1.25,7.5,27.5,133.6,0.0
2016,11,23,7,30,247.0,34.0,1.2,8.0,55.0,278.73,204.45
2016,11,23,7,45,338.0,45.5,1.2,9.0,93.0,365.75,299.72
2016,11,23,8,0,429.0,57.0,1.2,10.0,131.0,464.82,383.45
2016,11,23,8,15,494.5,64.5,1.35,10.5,172.0,542.44,447.38
2016,11,23,8,30,560.0,72.0,1.5,11.0,213.0,620.72,509.35
2016,11,23,8,45,601.0,78.0,1.65,11.5,252.0,675.87,551.59
2016,11,23,9,0,642.0,84.0,1.8,12.0,291.0,729.78,591.64
2016,11,23,9,15,672.5,88.5,1.85,12.0,326.5,770.56,621.19
2016,11,23,9,30,703.0,93.0,1.9,12.0,362.0,808.99,648.51
2016,11,23,9,45,729.5,94.5,2.0,12.5,393.5,837.22,667.32
2016,11,23,10,0,756.0,96.0,2.1,13.0,425.0,862.37,683.77
2016,11,23,10,15,770.5,98.0,2.15,13.0,449.0,873.67,691.07
2016,11,23,10,30,785.0,100.0,2.2,13.0,473.0,881.52,696.13
2016,11,23,10,45,559.0,152.5,2.3,13.5,423.0,717.39,575.88
2016,11,23,11,0,333.0,205.0,2.4,14.0,373.0,545.21,441.85
2016,11,23,11,15,190.0,211.0,2.4,14.0,307.0,398.01,324.9
2016,11,23,11,30,47.0,217.0,2.4,14.0,241.0,258.01,209.26
2016,11,23,11,45,444.0,156.5,2.45,14.5,388.5,565.74,461.52
2016,11,23,12,0,841.0,96.0,2.5,15.0,536.0,801.89,637.15
2016,11,23,12,15,838.5,95.5,2.5,15.0,530.5,768.25,610.71
2016,11,23,12,30,836.0,95.0,2.5,15.0,525.0,731.93,584.65
2016,11,23,12,45,827.5,94.5,2.55,15.0,511.5,688.97,552.52
2016,11,23,13,0,819.0,94.0,2.6,15.0,498.0,644.16,517.79
2016,11,23,13,15,808.5,92.5,2.65,15.0,477.5,595.53,479.28
2016,11,23,13,30,798.0,91.0,2.7,15.0,457.0,545.75,438.82
2016,11,23,13,45,783.5,88.0,2.8,15.0,430.5,491.6,393.92
2016,11,23,14,0,769.0,85.0,2.9,15.0,404.0,437.28,347.49
2016,11,23,14,15,746.5,82.0,2.8,14.5,371.0,379.59,297.36
2016,11,23,14,30,724.0,79.0,2.7,14.0,338.0,323.1,246.99
2016,11,23,14,45,690.5,75.0,2.6,14.0,300.5,264.23,193.89
2016,11,23,15,0,657.0,71.0,2.5,14.0,263.0,208.53,143.86
2016,11,23,15,15,608.0,65.5,2.15,13.5,222.0,152.6,96.64
2016,11,23,15,30,559.0,60.0,1.8,13.0,181.0,102.34,58.99
2016,11,23,15,45,483.0,52.0,1.5,12.5,140.0,55.12,33.03
2016,11,23,16,0,407.0,44.0,1.2,12.0,99.0,36.27,26.06
2016,11,23,16,15,281.5,32.0,1.2,11.0,63.5,26.55,15.86
2016,11,23,16,30,156.0,20.0,1.2,10.0,28.0,15.62,0.0
2016,11,23,16,45,78.0,10.0,1.2,9.5,14.0,8.54,0.0
2016,11,23,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,120.0,16.5,0.85,4.0,26.5,98.93,0.0
2016,11,24,7,30,240.0,33.0,0.9,4.0,53.0,269.85,195.1
2016,11,24,7,45,348.5,44.0,0.95,4.5,93.0,371.96,307.94
2016,11,24,8,0,457.0,55.0,1.0,5.0,133.0,484.87,404.68
2016,11,24,8,15,522.0,63.0,1.0,5.5,174.5,563.02,468.62
2016,11,24,8,30,587.0,71.0,1.0,6.0,216.0,641.95,530.2
2016,11,24,8,45,637.5,75.0,1.05,6.5,257.0,703.67,576.58
2016,11,24,9,0,688.0,79.0,1.1,7.0,298.0,764.18,620.41
2016,11,24,9,15,717.0,83.0,1.2,7.5,334.5,803.43,648.06
2016,11,24,9,30,746.0,87.0,1.3,8.0,371.0,840.2,673.49
2016,11,24,9,45,772.5,88.0,1.4,9.0,402.5,867.89,690.76
2016,11,24,10,0,799.0,89.0,1.5,10.0,434.0,885.6,700.78
2016,11,24,10,15,812.5,91.0,1.5,10.5,458.5,896.42,705.9
2016,11,24,10,30,826.0,93.0,1.5,11.0,483.0,903.58,708.58
2016,11,24,10,45,836.5,94.0,1.5,12.0,501.0,903.08,704.77
2016,11,24,11,0,847.0,95.0,1.5,13.0,519.0,898.8,698.6
2016,11,24,11,15,852.0,95.5,1.35,13.0,529.0,885.31,686.73
2016,11,24,11,30,857.0,96.0,1.2,13.0,539.0,868.22,672.57
2016,11,24,11,45,858.5,96.0,1.1,13.5,541.5,844.11,653.25
2016,11,24,12,0,860.0,96.0,1.0,14.0,544.0,816.71,631.9
2016,11,24,12,15,857.5,96.0,1.0,14.0,538.5,783.09,608.96
2016,11,24,12,30,855.0,96.0,1.0,14.0,533.0,746.7,584.02
2016,11,24,12,45,849.0,94.5,1.0,14.5,519.5,703.7,552.0
2016,11,24,13,0,843.0,93.0,1.0,15.0,506.0,658.63,517.36
2016,11,24,13,15,832.5,91.5,1.0,15.0,485.5,609.0,479.5
2016,11,24,13,30,822.0,90.0,1.0,15.0,465.0,558.16,439.66
2016,11,24,13,45,806.5,87.5,1.0,15.0,438.0,502.89,395.25
2016,11,24,14,0,791.0,85.0,1.0,15.0,411.0,447.47,349.31
2016,11,24,14,15,768.5,82.0,0.9,14.5,377.5,388.68,299.51
2016,11,24,14,30,746.0,79.0,0.8,14.0,344.0,331.0,249.29
2016,11,24,14,45,712.5,75.0,0.75,14.0,306.0,270.89,196.31
2016,11,24,15,0,679.0,71.0,0.7,14.0,268.0,213.91,146.07
2016,11,24,15,15,630.0,65.0,0.65,13.5,226.5,156.22,98.06
2016,11,24,15,30,581.0,59.0,0.6,13.0,185.0,104.18,59.34
2016,11,24,15,45,504.0,51.0,0.6,12.5,143.0,55.54,32.67
2016,11,24,16,0,427.0,43.0,0.6,12.0,101.0,35.51,25.39
2016,11,24,16,15,213.5,35.5,0.65,11.5,64.5,27.45,16.41
2016,11,24,16,30,0.0,28.0,0.7,11.0,28.0,21.22,0.0
2016,11,24,16,45,0.0,14.0,0.8,10.5,14.0,11.95,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,43.5,15.0,0.95,4.5,18.5,43.48,0.0
2016,11,25,7,30,87.0,30.0,0.9,5.0,37.0,132.16,90.16
2016,11,25,7,45,133.5,46.5,0.9,5.5,65.0,194.74,160.59
2016,11,25,8,0,180.0,63.0,0.9,6.0,93.0,255.68,216.04
2016,11,25,8,15,207.0,79.5,1.05,6.5,123.5,302.18,257.19
2016,11,25,8,30,234.0,96.0,1.2,7.0,154.0,349.18,297.5
2016,11,25,8,45,254.5,111.0,1.35,7.5,183.5,388.24,330.05
2016,11,25,9,0,275.0,126.0,1.5,8.0,213.0,427.08,361.52
2016,11,25,9,15,301.0,134.0,1.4,8.5,239.0,460.24,387.06
2016,11,25,9,30,327.0,142.0,1.3,9.0,265.0,493.2,411.66
2016,11,25,9,45,262.5,162.5,1.2,9.5,266.5,458.41,380.21
2016,11,25,10,0,198.0,183.0,1.1,10.0,268.0,401.8,332.43
2016,11,25,10,15,284.0,182.0,1.0,10.5,311.0,494.61,405.57
2016,11,25,10,30,370.0,181.0,0.9,11.0,354.0,566.26,458.94
2016,11,25,10,45,338.0,194.0,0.8,12.0,357.0,545.43,438.39
2016,11,25,11,0,306.0,207.0,0.7,13.0,360.0,523.68,418.37
2016,11,25,11,15,253.0,218.5,0.65,13.0,346.5,481.18,384.43
2016,11,25,11,30,200.0,230.0,0.6,13.0,333.0,421.97,338.11
2016,11,25,11,45,210.0,230.5,0.55,13.5,339.0,421.78,337.51
2016,11,25,12,0,220.0,231.0,0.5,14.0,345.0,420.43,335.42
2016,11,25,12,15,296.5,216.0,0.45,14.0,368.0,466.19,370.72
2016,11,25,12,30,373.0,201.0,0.4,14.0,391.0,490.31,388.78
2016,11,25,12,45,336.5,202.0,0.4,14.5,370.0,447.58,354.76
2016,11,25,13,0,300.0,203.0,0.4,15.0,349.0,406.78,322.67
2016,11,25,13,15,263.5,199.0,0.35,14.5,323.5,363.13,288.97
2016,11,25,13,30,227.0,195.0,0.3,14.0,298.0,312.87,249.8
2016,11,25,13,45,196.5,185.0,0.3,14.0,270.5,273.47,218.42
2016,11,25,14,0,166.0,175.0,0.3,14.0,243.0,237.09,189.02
2016,11,25,14,15,128.0,160.5,0.3,13.5,210.5,196.84,156.7
2016,11,25,14,30,90.0,146.0,0.3,13.0,178.0,156.57,124.23
2016,11,25,14,45,80.5,132.0,0.3,13.0,158.0,134.68,105.91
2016,11,25,15,0,71.0,118.0,0.3,13.0,138.0,114.05,88.53
2016,11,25,15,15,62.0,100.5,0.4,12.5,116.5,92.02,70.24
2016,11,25,15,30,53.0,83.0,0.5,12.0,95.0,71.49,53.4
2016,11,25,15,45,42.0,65.0,0.6,12.0,73.0,52.13,37.95
2016,11,25,16,0,31.0,47.0,0.7,12.0,51.0,36.93,26.59
2016,11,25,16,15,15.5,30.5,0.75,11.5,32.5,24.44,13.86
2016,11,25,16,30,0.0,14.0,0.8,11.0,14.0,11.56,0.0
2016,11,25,16,45,0.0,7.0,0.85,10.5,7.0,5.97,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.35,7.5,3.0,2.56,0.0
2016,11,26,7,30,0.0,6.0,2.4,8.0,6.0,4.92,0.0
2016,11,26,7,45,0.0,11.5,2.5,8.5,11.5,9.45,2.26
2016,11,26,8,0,0.0,17.0,2.6,9.0,17.0,13.98,6.37
2016,11,26,8,15,0.0,23.0,2.65,9.0,23.0,18.94,10.83
2016,11,26,8,30,0.0,29.0,2.7,9.0,29.0,23.91,15.27
2016,11,26,8,45,0.0,34.5,2.8,9.5,34.5,28.47,19.27
2016,11,26,9,0,0.0,40.0,2.9,10.0,40.0,33.04,23.22
2016,11,26,9,15,0.0,45.5,2.9,10.0,45.5,37.61,27.18
2016,11,26,9,30,0.0,51.0,2.9,10.0,51.0,42.19,31.12
2016,11,26,9,45,0.0,83.5,2.95,10.0,83.5,70.45,55.49
2016,11,26,10,0,0.0,116.0,3.0,10.0,116.0,102.55,82.87
2016,11,26,10,15,0.0,121.5,3.0,10.0,121.5,107.09,86.57
2016,11,26,10,30,0.0,127.0,3.0,10.0,127.0,111.72,90.38
2016,11,26,10,45,0.0,124.0,3.05,10.0,124.0,107.91,87.03
2016,11,26,11,0,0.0,121.0,3.1,10.0,121.0,104.4,83.98
2016,11,26,11,15,20.5,165.5,3.2,10.0,176.0,166.12,136.84
2016,11,26,11,30,41.0,210.0,3.3,10.0,231.0,245.78,203.52
2016,11,26,11,45,99.0,222.0,3.45,10.5,273.0,304.08,252.62
2016,11,26,12,0,157.0,234.0,3.6,11.0,315.0,374.08,310.06
2016,11,26,12,15,245.5,221.0,3.7,11.0,346.0,433.14,359.18
2016,11,26,12,30,334.0,208.0,3.8,11.0,377.0,469.9,389.87
2016,11,26,12,45,266.0,211.5,3.95,11.0,344.0,409.7,339.9
2016,11,26,13,0,198.0,215.0,4.1,11.0,311.0,342.38,284.23
2016,11,26,13,15,346.0,181.5,4.05,11.0,341.0,394.76,328.26
2016,11,26,13,30,494.0,148.0,4.0,11.0,371.0,432.64,358.18
2016,11,26,13,45,248.5,144.0,3.95,11.0,256.0,267.68,221.15
2016,11,26,14,0,3.0,140.0,3.9,11.0,141.0,120.33,97.54
2016,11,26,14,15,106.0,141.5,3.8,10.5,179.0,171.01,139.76
2016,11,26,14,30,209.0,143.0,3.7,10.0,217.0,203.01,163.8
2016,11,26,14,45,364.0,117.0,3.6,10.0,228.5,210.86,163.53
2016,11,26,15,0,519.0,91.0,3.5,10.0,240.0,195.69,141.35
2016,11,26,15,15,466.0,83.0,3.4,10.0,201.0,145.25,98.29
2016,11,26,15,30,413.0,75.0,3.3,10.0,162.0,100.96,64.21
2016,11,26,15,45,324.0,64.5,3.2,10.0,123.0,59.88,39.4
2016,11,26,16,0,235.0,54.0,3.1,10.0,84.0,41.12,30.4
2016,11,26,16,15,117.5,37.5,3.05,10.0,52.5,28.78,17.22
2016,11,26,16,30,0.0,21.0,3.0,10.0,21.0,16.62,0.0
2016,11,26,16,45,0.0,10.5,3.0,10.0,10.5,8.96,0.0
2016,11,26,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,135.5,14.0,2.55,7.5,24.0,107.06,0.0
2016,11,27,7,30,271.0,28.0,2.7,8.0,48.0,275.34,172.42
2016,11,27,7,45,388.5,36.5,2.9,8.5,87.0,394.62,322.27
2016,11,27,8,0,506.0,45.0,3.1,9.0,126.0,511.8,425.93
2016,11,27,8,15,571.0,51.5,3.2,9.5,167.5,588.02,490.82
2016,11,27,8,30,636.0,58.0,3.3,10.0,209.0,665.41,553.76
2016,11,27,8,45,682.5,61.0,3.45,10.5,249.5,722.14,598.4
2016,11,27,9,0,729.0,64.0,3.6,11.0,290.0,770.99,635.46
2016,11,27,9,15,757.0,67.5,3.6,11.0,326.0,809.65,664.15
2016,11,27,9,30,785.0,71.0,3.6,11.0,362.0,845.67,690.2
2016,11,27,9,45,808.0,72.0,3.6,11.5,393.0,870.93,706.49
2016,11,27,10,0,831.0,73.0,3.6,12.0,424.0,892.86,720.13
2016,11,27,10,15,843.5,75.0,3.45,12.5,448.5,902.84,723.96
2016,11,27,10,30,856.0,77.0,3.3,13.0,473.0,909.17,725.21
2016,11,27,10,45,864.5,77.5,3.15,13.5,490.0,906.18,719.81
2016,11,27,11,0,873.0,78.0,3.0,14.0,507.0,899.47,711.94
2016,11,27,11,15,877.0,79.0,2.8,14.0,517.0,885.69,700.13
2016,11,27,11,30,881.0,80.0,2.6,14.0,527.0,868.32,685.92
2016,11,27,11,45,880.5,80.5,2.45,14.0,529.5,843.06,666.61
2016,11,27,12,0,880.0,81.0,2.3,14.0,532.0,814.59,645.14
2016,11,27,12,15,877.5,80.5,2.2,14.0,526.5,780.31,619.96
2016,11,27,12,30,875.0,80.0,2.1,14.0,521.0,743.25,592.77
2016,11,27,12,45,748.0,103.0,2.05,14.5,473.5,646.64,518.7
2016,11,27,13,0,621.0,126.0,2.0,15.0,426.0,553.48,445.34
2016,11,27,13,15,541.0,139.5,1.9,14.5,393.5,480.6,388.32
2016,11,27,13,30,461.0,153.0,1.8,14.0,361.0,419.83,339.53
2016,11,27,13,45,487.0,138.0,1.7,14.0,346.0,390.43,314.57
2016,11,27,14,0,513.0,123.0,1.6,14.0,331.0,357.65,285.74
2016,11,27,14,15,494.5,115.0,1.5,13.5,302.5,310.72,245.48
2016,11,27,14,30,476.0,107.0,1.4,13.0,274.0,265.2,205.61
2016,11,27,14,45,437.5,102.5,1.35,13.0,242.5,218.9,164.88
2016,11,27,15,0,399.0,98.0,1.3,13.0,211.0,176.52,127.86
2016,11,27,15,15,366.5,86.0,1.15,12.5,178.0,132.97,91.12
2016,11,27,15,30,334.0,74.0,1.0,12.0,145.0,93.37,60.29
2016,11,27,15,45,287.0,60.0,0.9,11.5,111.0,55.81,36.19
2016,11,27,16,0,240.0,46.0,0.8,11.0,77.0,35.18,25.12
2016,11,27,16,15,120.0,33.0,0.85,10.5,48.5,25.65,14.6
2016,11,27,16,30,0.0,20.0,0.9,10.0,20.0,15.91,0.0
2016,11,27,16,45,0.0,10.0,1.0,10.0,10.0,8.54,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,32.0,13.5,1.1,9.0,15.5,33.93,0.0
2016,11,28,7,30,64.0,27.0,1.3,9.0,31.0,107.02,58.67
2016,11,28,7,45,114.0,43.5,1.5,9.5,58.5,176.23,141.46
2016,11,28,8,0,164.0,60.0,1.7,10.0,86.0,239.13,199.25
2016,11,28,8,15,192.5,76.5,1.9,10.0,115.5,286.3,241.56
2016,11,28,8,30,221.0,93.0,2.1,10.0,145.0,334.13,283.31
2016,11,28,8,45,244.5,107.5,2.3,10.0,174.5,374.69,318.05
2016,11,28,9,0,268.0,122.0,2.5,10.0,204.0,415.28,352.0
2016,11,28,9,15,295.5,130.0,2.6,10.0,230.5,449.64,380.33
2016,11,28,9,30,323.0,138.0,2.7,10.0,257.0,483.9,408.09
2016,11,28,9,45,383.5,140.5,2.85,10.5,293.0,561.67,469.51
2016,11,28,10,0,444.0,143.0,3.0,11.0,329.0,618.37,513.39
2016,11,28,10,15,504.5,138.5,3.05,11.0,361.5,664.43,548.94
2016,11,28,10,30,565.0,134.0,3.1,11.0,394.0,707.8,581.39
2016,11,28,10,45,392.5,174.5,3.2,11.5,358.0,590.65,486.64
2016,11,28,11,0,220.0,215.0,3.3,12.0,322.0,438.57,362.42
2016,11,28,11,15,158.0,220.0,3.4,12.0,298.0,382.49,316.18
2016,11,28,11,30,96.0,225.0,3.5,12.0,274.0,311.36,256.92
2016,11,28,11,45,113.5,227.5,3.6,12.0,285.5,323.3,267.22
2016,11,28,12,0,131.0,230.0,3.7,12.0,297.0,349.49,288.57
2016,11,28,12,15,285.0,206.5,3.7,12.0,350.0,447.61,370.72
2016,11,28,12,30,439.0,183.0,3.7,12.0,403.0,534.04,440.89
2016,11,28,12,45,345.0,195.0,3.75,12.5,365.0,446.81,368.76
2016,11,28,13,0,251.0,207.0,3.8,13.0,327.0,380.52,313.3
2016,11,28,13,15,274.0,194.5,3.8,13.0,321.0,365.87,301.42
2016,11,28,13,30,297.0,182.0,3.8,13.0,315.0,348.8,286.94
2016,11,28,13,45,148.5,146.0,3.8,13.0,212.5,212.44,174.01
2016,11,28,14,0,0.0,110.0,3.8,13.0,110.0,92.53,73.43
2016,11,28,14,15,0.0,110.5,3.65,12.5,110.5,92.82,74.03
2016,11,28,14,30,0.0,111.0,3.5,12.0,111.0,93.0,74.41
2016,11,28,14,45,0.0,98.5,3.4,12.0,98.5,81.98,65.05
2016,11,28,15,0,0.0,86.0,3.3,12.0,86.0,71.13,55.75
2016,11,28,15,15,266.5,73.5,2.85,11.5,129.5,107.46,74.77
2016,11,28,15,30,533.0,61.0,2.4,11.0,173.0,104.64,61.93
2016,11,28,15,45,471.0,51.0,2.0,10.5,133.5,57.52,33.81
2016,11,28,16,0,409.0,41.0,1.6,10.0,94.0,33.82,23.99
2016,11,28,16,15,204.5,33.0,1.5,9.5,59.5,25.55,14.44
2016,11,28,16,30,0.0,25.0,1.4,9.0,25.0,19.16,0.0
2016,11,28,16,45,0.0,12.5,1.3,8.5,12.5,10.67,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
