Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,29,7,15,204.5,10.5,2.1,2.5,24.5,151.84,0.0
2016,11,29,7,30,409.0,21.0,2.3,3.0,49.0,357.31,191.07
2016,11,29,7,45,511.0,28.0,2.5,4.0,89.0,468.3,381.46
2016,11,29,8,0,613.0,35.0,2.7,5.0,129.0,574.77,479.42
2016,11,29,8,15,670.5,39.5,2.75,5.5,170.5,645.29,540.43
2016,11,29,8,30,728.0,44.0,2.8,6.0,212.0,716.16,598.36
2016,11,29,8,45,764.5,47.0,2.85,6.5,252.0,766.3,637.64
2016,11,29,9,0,801.0,50.0,2.9,7.0,292.0,814.82,674.0
2016,11,29,9,15,825.0,52.5,2.75,7.5,328.0,839.58,689.78
2016,11,29,9,30,849.0,55.0,2.6,8.0,364.0,870.96,709.78
2016,11,29,9,45,865.0,57.0,2.5,8.5,394.5,891.27,721.32
2016,11,29,10,0,881.0,59.0,2.4,9.0,425.0,908.29,730.23
2016,11,29,10,15,892.0,60.0,2.3,9.5,449.0,915.75,732.11
2016,11,29,10,30,903.0,61.0,2.2,10.0,473.0,919.59,731.49
2016,11,29,10,45,909.0,62.0,2.15,10.5,490.5,915.15,725.62
2016,11,29,11,0,915.0,63.0,2.1,11.0,508.0,906.98,717.36
2016,11,29,11,15,918.5,63.5,2.1,11.0,518.0,892.24,706.47
2016,11,29,11,30,922.0,64.0,2.1,11.0,528.0,873.87,693.19
2016,11,29,11,45,921.5,64.5,2.15,11.5,530.5,848.61,674.34
2016,11,29,12,0,921.0,65.0,2.2,12.0,533.0,820.07,653.22
2016,11,29,12,15,919.0,65.0,2.25,12.0,527.5,786.59,629.68
2016,11,29,12,30,917.0,65.0,2.3,12.0,522.0,750.2,603.86
2016,11,29,12,45,898.0,69.0,2.35,12.5,508.0,704.04,569.49
2016,11,29,13,0,879.0,73.0,2.4,13.0,494.0,656.48,531.4
2016,11,29,13,15,869.5,72.0,2.4,13.0,474.0,611.88,495.42
2016,11,29,13,30,860.0,71.0,2.4,13.0,454.0,561.26,453.89
2016,11,29,13,45,845.0,69.5,2.4,13.0,427.5,506.18,407.72
2016,11,29,14,0,830.0,68.0,2.4,13.0,401.0,450.77,359.92
2016,11,29,14,15,810.0,65.5,2.35,12.5,369.0,392.34,308.85
2016,11,29,14,30,790.0,63.0,2.3,12.0,337.0,334.72,257.01
2016,11,29,14,45,762.0,59.5,2.25,12.0,300.0,275.02,202.33
2016,11,29,15,0,734.0,56.0,2.2,12.0,263.0,217.67,149.82
2016,11,29,15,15,689.0,51.5,1.9,11.5,222.5,159.36,99.43
2016,11,29,15,30,644.0,47.0,1.6,11.0,182.0,106.05,58.29
2016,11,29,15,45,572.0,41.0,1.3,10.5,140.5,55.75,29.8
2016,11,29,16,0,500.0,35.0,1.0,10.0,99.0,28.93,19.72
2016,11,29,16,15,370.5,25.5,1.0,9.5,62.5,21.12,10.88
2016,11,29,16,30,241.0,16.0,1.0,9.0,26.0,13.28,0.0
2016,11,29,16,45,120.5,8.0,1.05,8.5,13.0,6.83,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,131.5,11.5,1.0,6.5,20.0,101.47,0.0
2016,11,30,7,30,263.0,23.0,0.9,7.0,40.0,258.98,118.09
2016,11,30,7,45,367.0,33.0,0.85,7.5,76.5,372.44,296.91
2016,11,30,8,0,471.0,43.0,0.8,8.0,113.0,478.8,391.25
2016,11,30,8,15,536.5,49.5,0.8,8.5,153.0,554.14,453.28
2016,11,30,8,30,602.0,56.0,0.8,9.0,193.0,630.86,513.08
2016,11,30,8,45,639.0,61.5,0.85,9.5,231.5,681.93,551.62
2016,11,30,9,0,676.0,67.0,0.9,10.0,270.0,731.88,587.91
2016,11,30,9,15,362.0,106.0,0.95,10.0,216.0,497.32,410.42
2016,11,30,9,30,48.0,145.0,1.0,10.0,162.0,204.27,168.8
2016,11,30,9,45,190.0,152.0,1.1,10.5,229.5,358.03,300.03
2016,11,30,10,0,332.0,159.0,1.2,11.0,297.0,514.12,424.12
2016,11,30,10,15,559.0,124.5,1.2,11.0,372.0,704.64,568.65
2016,11,30,10,30,786.0,90.0,1.2,11.0,447.0,858.95,676.45
2016,11,30,10,45,791.0,93.0,1.25,11.5,463.5,856.75,671.58
2016,11,30,11,0,796.0,96.0,1.3,12.0,480.0,851.09,666.51
2016,11,30,11,15,801.5,96.5,1.35,12.0,490.5,839.57,658.7
2016,11,30,11,30,807.0,97.0,1.4,12.0,501.0,824.62,648.61
2016,11,30,11,45,450.5,160.5,1.5,12.5,386.0,575.69,463.99
2016,11,30,12,0,94.0,224.0,1.6,13.0,271.0,298.36,242.08
2016,11,30,12,15,92.5,221.5,1.7,13.0,268.0,288.82,235.77
2016,11,30,12,30,91.0,219.0,1.8,13.0,265.0,279.38,228.18
2016,11,30,12,45,45.5,160.0,1.95,13.0,183.0,179.85,146.43
2016,11,30,13,0,0.0,101.0,2.1,13.0,101.0,84.78,66.47
2016,11,30,13,15,0.0,114.5,2.15,13.0,114.5,96.83,76.82
2016,11,30,13,30,0.0,128.0,2.2,13.0,128.0,108.91,87.07
2016,11,30,13,45,0.0,80.5,2.25,13.0,80.5,66.89,51.65
2016,11,30,14,0,0.0,33.0,2.3,13.0,33.0,27.25,17.84
2016,11,30,14,15,0.0,30.0,2.15,12.5,30.0,24.76,15.78
2016,11,30,14,30,0.0,27.0,2.0,12.0,27.0,22.26,13.69
2016,11,30,14,45,0.0,24.0,1.9,12.0,24.0,19.78,11.54
2016,11,30,15,0,0.0,21.0,1.8,12.0,21.0,17.29,9.38
2016,11,30,15,15,0.0,17.5,1.6,11.5,17.5,14.4,6.86
2016,11,30,15,30,0.0,14.0,1.4,11.0,14.0,11.51,4.32
2016,11,30,15,45,0.0,10.5,1.25,10.5,10.5,8.62,1.75
2016,11,30,16,0,0.0,7.0,1.1,10.0,7.0,5.74,0.0
2016,11,30,16,15,0.0,4.0,1.1,9.5,4.0,3.28,0.0
2016,11,30,16,30,0.0,1.0,1.1,9.0,1.0,0.82,0.0
2016,11,30,16,45,0.0,0.5,1.15,9.0,0.5,0.43,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,15,170.0,10.5,1.9,3.5,21.0,127.18,0.0
2016,12,1,7,30,340.0,21.0,2.1,4.0,42.0,301.33,115.39
2016,12,1,7,45,455.0,28.5,2.3,4.5,81.0,423.41,341.32
2016,12,1,8,0,570.0,36.0,2.5,5.0,120.0,539.08,449.52
2016,12,1,8,15,632.5,41.5,2.8,5.5,162.0,614.06,515.54
2016,12,1,8,30,695.0,47.0,3.1,6.0,204.0,689.7,578.98
2016,12,1,8,45,737.0,50.5,3.4,7.0,244.5,744.92,622.91
2016,12,1,9,0,779.0,54.0,3.7,8.0,285.0,798.71,663.95
2016,12,1,9,15,805.5,56.5,3.8,8.5,321.5,835.22,690.64
2016,12,1,9,30,832.0,59.0,3.9,9.0,358.0,869.04,714.6
2016,12,1,9,45,846.5,62.0,4.0,9.5,388.5,889.5,728.04
2016,12,1,10,0,861.0,65.0,4.1,10.0,419.0,906.57,738.83
2016,12,1,10,15,873.5,67.0,4.1,10.5,443.5,906.99,736.67
2016,12,1,10,30,886.0,69.0,4.1,11.0,468.0,913.67,739.33
2016,12,1,10,45,895.0,69.5,4.15,11.5,486.0,911.44,735.74
2016,12,1,11,0,904.0,70.0,4.2,12.0,504.0,905.51,729.66
2016,12,1,11,15,908.0,70.5,4.2,12.0,514.5,891.45,718.84
2016,12,1,11,30,912.0,71.0,4.2,12.0,525.0,873.79,705.57
2016,12,1,11,45,913.5,71.0,4.25,12.5,528.0,849.88,686.86
2016,12,1,12,0,915.0,71.0,4.3,13.0,531.0,822.62,665.79
2016,12,1,12,15,913.0,70.5,4.3,13.0,526.0,788.83,640.78
2016,12,1,12,30,911.0,70.0,4.3,13.0,521.0,752.16,613.54
2016,12,1,12,45,905.0,69.5,4.3,13.5,508.5,710.01,580.9
2016,12,1,13,0,899.0,69.0,4.3,14.0,496.0,665.62,544.21
2016,12,1,13,15,889.5,68.0,4.25,14.0,476.0,616.55,503.84
2016,12,1,13,30,880.0,67.0,4.2,14.0,456.0,566.01,461.36
2016,12,1,13,45,865.5,65.5,4.2,14.0,429.5,511.2,414.56
2016,12,1,14,0,851.0,64.0,4.2,14.0,403.0,457.54,367.34
2016,12,1,14,15,830.5,62.0,4.0,13.5,370.5,398.51,314.9
2016,12,1,14,30,810.0,60.0,3.8,13.0,338.0,340.28,261.91
2016,12,1,14,45,778.5,57.0,3.65,13.0,300.5,279.09,205.6
2016,12,1,15,0,747.0,54.0,3.5,13.0,263.0,220.6,151.89
2016,12,1,15,15,702.0,50.0,3.1,12.0,222.0,162.02,101.18
2016,12,1,15,30,657.0,46.0,2.7,11.0,181.0,108.39,59.52
2016,12,1,15,45,581.5,40.0,2.3,10.5,139.5,57.04,29.79
2016,12,1,16,0,506.0,34.0,1.9,10.0,98.0,30.65,21.16
2016,12,1,16,15,375.5,25.0,2.0,9.5,61.5,20.72,10.37
2016,12,1,16,30,245.0,16.0,2.1,9.0,25.0,13.66,0.0
2016,12,1,16,45,122.5,8.0,2.25,8.5,12.5,6.83,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,15,186.5,9.5,2.75,3.5,20.5,137.5,0.0
2016,12,2,7,30,373.0,19.0,3.0,4.0,41.0,322.94,92.0
2016,12,2,7,45,480.0,26.5,3.25,5.0,80.0,440.2,352.7
2016,12,2,8,0,587.0,34.0,3.5,6.0,119.0,549.63,458.18
2016,12,2,8,15,649.0,39.0,3.65,6.5,160.5,623.68,523.67
2016,12,2,8,30,711.0,44.0,3.8,7.0,202.0,698.44,586.19
2016,12,2,8,45,747.0,48.0,4.0,7.5,242.0,749.26,627.52
2016,12,2,9,0,783.0,52.0,4.2,8.0,282.0,798.52,666.34
2016,12,2,9,15,809.0,54.5,4.35,8.5,318.0,834.62,693.56
2016,12,2,9,30,835.0,57.0,4.5,9.0,354.0,868.06,718.05
2016,12,2,9,45,847.0,60.5,4.7,10.0,384.5,887.03,730.1
2016,12,2,10,0,859.0,64.0,4.9,11.0,415.0,902.58,739.39
2016,12,2,10,15,871.5,65.5,4.85,11.5,439.5,902.43,736.44
2016,12,2,10,30,884.0,67.0,4.8,12.0,464.0,908.56,738.34
2016,12,2,10,45,891.0,68.5,4.75,12.5,481.5,906.02,733.84
2016,12,2,11,0,898.0,70.0,4.7,13.0,499.0,899.79,726.81
2016,12,2,11,15,902.5,70.5,4.65,13.0,509.5,886.37,716.03
2016,12,2,11,30,907.0,71.0,4.6,13.0,520.0,869.37,702.78
2016,12,2,11,45,908.5,71.0,4.6,13.5,523.0,845.7,683.77
2016,12,2,12,0,910.0,71.0,4.6,14.0,526.0,818.69,662.44
2016,12,2,12,15,907.5,71.0,4.6,14.0,521.5,785.4,637.71
2016,12,2,12,30,905.0,71.0,4.6,14.0,517.0,749.25,610.79
2016,12,2,12,45,898.0,70.5,4.7,14.0,504.5,706.74,579.34
2016,12,2,13,0,891.0,70.0,4.8,14.0,492.0,662.09,543.65
2016,12,2,13,15,881.5,69.0,4.8,14.0,472.0,613.45,503.5
2016,12,2,13,30,872.0,68.0,4.8,14.0,452.0,563.37,461.23
2016,12,2,13,45,856.0,66.5,4.85,14.0,425.5,510.64,415.82
2016,12,2,14,0,840.0,65.0,4.9,14.0,399.0,454.52,366.48
2016,12,2,14,15,819.0,63.0,4.65,13.5,366.5,395.93,314.08
2016,12,2,14,30,798.0,61.0,4.4,13.0,334.0,338.22,261.22
2016,12,2,14,45,766.0,58.0,4.2,13.0,296.5,277.59,205.21
2016,12,2,15,0,734.0,55.0,4.0,13.0,259.0,219.73,151.93
2016,12,2,15,15,688.0,51.0,3.6,12.0,219.0,161.75,101.68
2016,12,2,15,30,642.0,47.0,3.2,11.0,179.0,108.84,60.42
2016,12,2,15,45,567.5,40.5,2.8,10.5,137.5,57.93,30.43
2016,12,2,16,0,493.0,34.0,2.4,10.0,96.0,30.61,21.11
2016,12,2,16,15,361.5,25.0,2.4,9.5,60.5,20.7,10.28
2016,12,2,16,30,230.0,16.0,2.4,9.0,25.0,13.66,0.0
2016,12,2,16,45,115.0,8.0,2.4,8.5,12.5,6.83,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,7,15,154.5,9.5,1.8,3.5,18.5,115.06,0.0
2016,12,3,7,30,309.0,19.0,2.1,4.0,37.0,273.87,44.42
2016,12,3,7,45,421.0,27.0,2.4,5.0,74.0,394.4,313.39
2016,12,3,8,0,533.0,35.0,2.7,6.0,111.0,506.49,421.52
2016,12,3,8,15,597.0,40.5,2.7,6.5,151.5,581.53,487.13
2016,12,3,8,30,661.0,46.0,2.7,7.0,192.0,657.45,549.74
2016,12,3,8,45,703.5,49.5,2.7,7.5,231.0,712.36,593.16
2016,12,3,9,0,746.0,53.0,2.7,8.0,270.0,766.02,633.71
2016,12,3,9,15,773.5,55.5,2.7,8.5,305.5,803.04,660.17
2016,12,3,9,30,801.0,58.0,2.7,9.0,341.0,837.55,683.94
2016,12,3,9,45,814.5,61.5,2.7,9.5,371.0,857.76,696.54
2016,12,3,10,0,828.0,65.0,2.7,10.0,401.0,874.69,706.59
2016,12,3,10,15,841.5,66.5,2.7,10.5,425.5,885.44,712.05
2016,12,3,10,30,855.0,68.0,2.7,11.0,450.0,892.64,714.97
2016,12,3,10,45,866.0,68.5,2.75,11.5,468.0,883.01,706.26
2016,12,3,11,0,877.0,69.0,2.8,12.0,486.0,879.48,702.24
2016,12,3,11,15,881.5,69.5,2.85,12.5,496.5,866.57,691.51
2016,12,3,11,30,886.0,70.0,2.9,13.0,507.0,850.15,678.46
2016,12,3,11,45,888.5,69.5,2.95,13.5,510.0,827.34,660.9
2016,12,3,12,0,891.0,69.0,3.0,14.0,513.0,801.24,641.06
2016,12,3,12,15,889.5,69.0,3.0,14.0,508.5,769.48,617.97
2016,12,3,12,30,888.0,69.0,3.0,14.0,504.0,734.86,592.73
2016,12,3,12,45,879.5,69.0,3.0,14.5,492.0,692.71,560.67
2016,12,3,13,0,871.0,69.0,3.0,15.0,480.0,648.58,524.83
2016,12,3,13,15,862.5,68.0,2.95,15.0,461.0,601.56,486.76
2016,12,3,13,30,854.0,67.0,2.9,15.0,442.0,556.18,448.94
2016,12,3,13,45,840.0,65.5,2.9,15.0,416.5,502.35,403.71
2016,12,3,14,0,826.0,64.0,2.9,15.0,391.0,448.07,356.86
2016,12,3,14,15,806.0,62.0,2.7,15.0,359.5,390.73,305.98
2016,12,3,14,30,786.0,60.0,2.5,15.0,328.0,334.16,254.67
2016,12,3,14,45,755.5,57.0,2.3,15.0,291.5,274.71,200.64
2016,12,3,15,0,725.0,54.0,2.1,15.0,255.0,217.85,149.03
2016,12,3,15,15,680.0,50.0,1.8,14.0,215.5,160.58,99.98
2016,12,3,15,30,635.0,46.0,1.5,13.0,176.0,108.26,59.49
2016,12,3,15,45,559.5,40.0,1.25,12.5,135.5,58.12,30.07
2016,12,3,16,0,484.0,34.0,1.0,12.0,95.0,28.06,18.72
2016,12,3,16,15,354.0,25.0,1.05,11.5,59.5,20.69,10.13
2016,12,3,16,30,224.0,16.0,1.1,11.0,24.0,13.66,0.0
2016,12,3,16,45,112.0,8.0,1.15,10.5,12.0,6.83,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,7,15,117.5,10.0,0.65,5.0,16.5,89.69,0.0
2016,12,4,7,30,235.0,20.0,0.6,5.0,33.0,227.59,2.74
2016,12,4,7,45,350.5,30.0,0.55,5.5,69.0,354.34,275.09
2016,12,4,8,0,466.0,40.0,0.5,6.0,105.0,468.26,381.45
2016,12,4,8,15,535.5,46.5,0.4,6.5,145.0,546.29,445.28
2016,12,4,8,30,605.0,53.0,0.3,7.0,185.0,626.05,506.19
2016,12,4,8,45,652.0,57.5,0.25,7.5,224.0,684.41,548.58
2016,12,4,9,0,699.0,62.0,0.2,8.0,263.0,734.72,583.2
2016,12,4,9,15,728.5,65.0,0.25,8.5,298.5,774.01,610.12
2016,12,4,9,30,758.0,68.0,0.3,9.0,334.0,810.81,634.61
2016,12,4,9,45,757.0,76.0,0.35,10.0,361.5,823.01,640.39
2016,12,4,10,0,756.0,84.0,0.4,11.0,389.0,838.61,648.75
2016,12,4,10,15,771.0,86.5,0.35,11.0,413.0,845.42,651.3
2016,12,4,10,30,786.0,89.0,0.3,11.0,437.0,855.65,656.36
2016,12,4,10,45,797.0,90.0,0.3,11.5,455.0,856.94,655.14
2016,12,4,11,0,808.0,91.0,0.3,12.0,473.0,854.64,651.77
2016,12,4,11,15,813.5,91.5,0.25,12.0,483.5,843.33,642.77
2016,12,4,11,30,819.0,92.0,0.2,12.0,494.0,828.58,631.77
2016,12,4,11,45,823.0,91.5,0.2,12.5,497.5,808.04,616.77
2016,12,4,12,0,827.0,91.0,0.2,13.0,501.0,784.23,599.72
2016,12,4,12,15,825.0,90.5,0.35,13.5,497.0,752.66,579.89
2016,12,4,12,30,823.0,90.0,0.5,14.0,493.0,718.41,558.09
2016,12,4,12,45,593.0,136.5,0.7,14.5,423.0,577.74,455.77
2016,12,4,13,0,363.0,183.0,0.9,15.0,353.0,429.63,343.54
2016,12,4,13,15,415.5,165.0,1.05,15.0,352.5,434.23,348.59
2016,12,4,13,30,468.0,147.0,1.2,15.0,352.0,421.22,338.19
2016,12,4,13,45,363.0,153.5,1.35,15.0,307.0,337.68,271.51
2016,12,4,14,0,258.0,160.0,1.5,15.0,262.0,274.57,220.42
2016,12,4,14,15,233.0,153.5,1.3,14.5,240.0,240.95,192.28
2016,12,4,14,30,208.0,147.0,1.1,14.0,218.0,204.57,161.59
2016,12,4,14,45,368.0,117.0,0.95,13.5,225.5,216.75,165.25
2016,12,4,15,0,528.0,87.0,0.8,13.0,233.0,203.57,145.22
2016,12,4,15,15,474.0,79.0,0.8,12.5,195.0,149.23,99.79
2016,12,4,15,30,420.0,71.0,0.8,12.0,157.0,104.19,65.13
2016,12,4,15,45,349.5,59.5,0.8,11.5,119.5,62.02,38.26
2016,12,4,16,0,279.0,48.0,0.8,11.0,82.0,36.86,26.44
2016,12,4,16,15,139.5,33.5,0.85,10.5,50.5,25.97,14.17
2016,12,4,16,30,0.0,19.0,0.9,10.0,19.0,16.22,0.0
2016,12,4,16,45,0.0,9.5,0.95,10.0,9.5,8.11,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.0,1.35,7.0,10.0,8.54,0.0
2016,12,5,7,30,0.0,20.0,1.5,7.0,20.0,20.76,0.0
2016,12,5,7,45,47.0,36.0,1.7,7.0,42.5,100.47,74.87
2016,12,5,8,0,94.0,52.0,1.9,7.0,65.0,157.34,130.2
2016,12,5,8,15,116.0,69.5,1.9,7.0,91.0,198.6,168.08
2016,12,5,8,30,138.0,87.0,1.9,7.0,117.0,239.97,205.1
2016,12,5,8,45,154.5,103.5,1.9,7.5,142.5,275.0,235.37
2016,12,5,9,0,171.0,120.0,1.9,8.0,168.0,310.02,264.78
2016,12,5,9,15,192.0,130.5,1.9,8.0,191.5,339.51,289.66
2016,12,5,9,30,213.0,141.0,1.9,8.0,215.0,388.31,329.49
2016,12,5,9,45,241.5,151.5,1.95,8.5,242.5,425.25,358.87
2016,12,5,10,0,270.0,162.0,2.0,9.0,270.0,461.48,387.2
2016,12,5,10,15,351.0,159.0,2.0,9.0,308.5,526.79,440.15
2016,12,5,10,30,432.0,156.0,2.0,9.0,347.0,611.7,506.28
2016,12,5,10,45,356.0,177.0,2.0,9.0,338.5,541.11,448.61
2016,12,5,11,0,280.0,198.0,2.0,9.0,330.0,491.1,407.14
2016,12,5,11,15,355.0,189.0,2.0,9.0,360.0,536.24,444.27
2016,12,5,11,30,430.0,180.0,2.0,9.0,390.0,596.09,490.97
2016,12,5,11,45,330.0,198.5,2.05,9.5,360.5,502.82,415.08
2016,12,5,12,0,230.0,217.0,2.1,10.0,331.0,415.4,343.55
2016,12,5,12,15,203.0,217.5,2.05,10.0,317.5,384.7,318.48
2016,12,5,12,30,176.0,218.0,2.0,10.0,304.0,355.24,293.98
2016,12,5,12,45,170.5,212.5,1.95,10.0,294.5,335.44,277.72
2016,12,5,13,0,165.0,207.0,1.9,10.0,285.0,315.85,261.48
2016,12,5,13,15,195.5,196.5,1.8,10.0,285.0,312.88,259.05
2016,12,5,13,30,226.0,186.0,1.7,10.0,285.0,307.0,253.77
2016,12,5,13,45,181.5,177.0,1.6,10.0,253.5,261.7,215.62
2016,12,5,14,0,137.0,168.0,1.5,10.0,222.0,220.79,181.2
2016,12,5,14,15,123.0,157.5,1.35,10.0,203.0,195.23,159.29
2016,12,5,14,30,109.0,147.0,1.2,10.0,184.0,171.2,138.55
2016,12,5,14,45,105.0,131.0,1.05,10.0,163.5,146.72,117.15
2016,12,5,15,0,101.0,115.0,0.9,10.0,143.0,123.01,96.3
2016,12,5,15,15,89.0,98.0,0.85,9.5,120.0,97.95,74.95
2016,12,5,15,30,77.0,81.0,0.8,9.0,97.0,74.73,55.57
2016,12,5,15,45,63.0,63.0,0.75,9.0,74.0,52.62,37.85
2016,12,5,16,0,49.0,45.0,0.7,9.0,51.0,34.94,25.0
2016,12,5,16,15,24.5,28.5,0.7,8.5,31.5,22.9,11.94
2016,12,5,16,30,0.0,12.0,0.7,8.0,12.0,10.24,0.0
2016,12,5,16,45,0.0,6.0,0.7,8.0,6.0,5.12,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,15,126.0,9.5,1.0,1.5,15.5,94.76,0.0
2016,12,6,7,30,252.0,19.0,1.1,2.0,31.0,235.3,0.0
2016,12,6,7,45,378.0,28.0,1.25,3.0,67.5,372.11,286.36
2016,12,6,8,0,504.0,37.0,1.4,4.0,104.0,493.37,407.56
2016,12,6,8,15,573.5,43.5,1.35,4.5,145.0,571.99,475.43
2016,12,6,8,30,643.0,50.0,1.3,5.0,186.0,643.71,533.56
2016,12,6,8,45,570.5,66.0,1.3,6.0,204.5,623.31,517.89
2016,12,6,9,0,498.0,82.0,1.3,7.0,223.0,587.66,489.84
2016,12,6,9,15,525.5,87.5,1.5,7.5,253.5,625.51,520.33
2016,12,6,9,30,553.0,93.0,1.7,8.0,284.0,661.49,547.86
2016,12,6,9,45,587.5,95.5,1.9,9.0,314.5,698.22,574.36
2016,12,6,10,0,622.0,98.0,2.1,10.0,345.0,732.49,598.45
2016,12,6,10,15,614.0,107.0,2.15,10.0,363.5,732.86,598.0
2016,12,6,10,30,606.0,116.0,2.2,10.0,382.0,730.32,595.7
2016,12,6,10,45,744.5,94.5,2.25,10.5,434.5,820.51,661.12
2016,12,6,11,0,883.0,73.0,2.3,11.0,487.0,898.58,715.24
2016,12,6,11,15,887.0,73.5,2.35,11.0,498.0,876.11,698.24
2016,12,6,11,30,891.0,74.0,2.4,11.0,509.0,859.39,686.48
2016,12,6,11,45,890.5,75.0,2.45,11.5,511.5,836.09,668.73
2016,12,6,12,0,890.0,76.0,2.5,12.0,514.0,809.59,648.76
2016,12,6,12,15,887.5,75.5,2.55,12.0,509.5,776.68,625.27
2016,12,6,12,30,885.0,75.0,2.6,12.0,505.0,741.0,599.62
2016,12,6,12,45,879.0,74.5,2.7,12.0,493.0,705.76,574.19
2016,12,6,13,0,873.0,74.0,2.8,12.0,481.0,662.14,540.05
2016,12,6,13,15,863.0,73.0,2.9,12.0,462.0,613.56,501.19
2016,12,6,13,30,853.0,72.0,3.0,12.0,443.0,563.59,460.12
2016,12,6,13,45,835.0,71.0,3.1,12.0,416.5,508.43,413.7
2016,12,6,14,0,817.0,70.0,3.2,12.0,390.0,453.19,365.83
2016,12,6,14,15,795.5,67.5,3.1,11.5,358.5,395.26,314.72
2016,12,6,14,30,774.0,65.0,3.0,11.0,327.0,338.27,263.07
2016,12,6,14,45,738.0,62.5,2.95,11.0,290.0,278.38,208.15
2016,12,6,15,0,702.0,60.0,2.9,11.0,253.0,221.7,156.11
2016,12,6,15,15,654.5,55.0,2.55,10.5,213.5,162.65,104.51
2016,12,6,15,30,607.0,50.0,2.2,10.0,174.0,110.17,62.69
2016,12,6,15,45,527.0,44.0,1.85,9.5,133.5,60.83,32.33
2016,12,6,16,0,447.0,38.0,1.5,9.0,93.0,31.43,21.9
2016,12,6,16,15,314.0,27.5,1.45,8.0,58.5,22.84,11.89
2016,12,6,16,30,181.0,17.0,1.4,7.0,24.0,14.51,0.0
2016,12,6,16,45,90.5,8.5,1.4,6.5,12.0,7.26,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.7,2.0,7.0,5.97,0.0
2016,12,7,7,30,0.0,14.0,1.7,2.0,14.0,11.56,0.0
2016,12,7,7,45,9.5,30.0,1.75,2.5,31.0,45.72,30.41
2016,12,7,8,0,19.0,46.0,1.8,3.0,48.0,72.96,57.74
2016,12,7,8,15,28.0,62.5,1.65,3.0,67.5,99.66,82.54
2016,12,7,8,30,37.0,79.0,1.5,3.0,87.0,125.98,106.62
2016,12,7,8,45,42.5,95.0,1.35,3.0,105.5,148.36,126.74
2016,12,7,9,0,48.0,111.0,1.2,3.0,124.0,170.68,146.39
2016,12,7,9,15,52.5,124.5,1.15,3.5,141.0,188.17,161.24
2016,12,7,9,30,57.0,138.0,1.1,4.0,158.0,205.79,175.89
2016,12,7,9,45,156.0,149.5,1.1,5.0,210.0,325.27,278.22
2016,12,7,10,0,255.0,161.0,1.1,6.0,262.0,446.64,376.53
2016,12,7,10,15,198.5,176.0,1.1,6.5,257.5,390.6,328.02
2016,12,7,10,30,142.0,191.0,1.1,7.0,253.0,353.4,295.51
2016,12,7,10,45,153.5,199.0,1.1,7.5,268.5,368.26,307.04
2016,12,7,11,0,165.0,207.0,1.1,8.0,284.0,382.33,317.44
2016,12,7,11,15,213.0,207.5,1.2,8.0,309.5,417.73,346.8
2016,12,7,11,30,261.0,208.0,1.3,8.0,335.0,468.44,387.36
2016,12,7,11,45,197.5,214.0,1.45,8.5,310.5,395.76,327.8
2016,12,7,12,0,134.0,220.0,1.6,9.0,286.0,343.32,284.12
2016,12,7,12,15,67.0,140.0,1.7,9.0,173.0,181.83,151.02
2016,12,7,12,30,0.0,60.0,1.8,9.0,60.0,49.72,37.4
2016,12,7,12,45,44.5,131.5,1.95,9.0,152.0,151.13,125.31
2016,12,7,13,0,89.0,203.0,2.1,9.0,244.0,251.54,209.47
2016,12,7,13,15,66.5,189.5,2.1,9.0,220.0,218.11,180.92
2016,12,7,13,30,44.0,176.0,2.1,9.0,196.0,187.2,154.85
2016,12,7,13,45,27.5,159.0,2.15,9.5,171.5,158.48,130.4
2016,12,7,14,0,11.0,142.0,2.2,10.0,147.0,126.63,103.3
2016,12,7,14,15,8.0,131.5,2.05,9.5,135.0,115.01,93.71
2016,12,7,14,30,5.0,121.0,1.9,9.0,123.0,103.85,84.42
2016,12,7,14,45,2.5,108.0,1.8,9.0,109.0,91.13,73.56
2016,12,7,15,0,0.0,95.0,1.7,9.0,95.0,78.87,63.04
2016,12,7,15,15,0.0,79.5,1.55,8.5,79.5,65.45,51.41
2016,12,7,15,30,0.0,64.0,1.4,8.0,64.0,52.3,39.86
2016,12,7,15,45,0.0,49.0,1.25,8.0,49.0,39.84,28.71
2016,12,7,16,0,0.0,34.0,1.1,8.0,34.0,27.79,18.83
2016,12,7,16,15,0.0,21.0,1.15,7.5,21.0,17.34,7.71
2016,12,7,16,30,0.0,8.0,1.2,7.0,8.0,6.83,0.0
2016,12,7,16,45,0.0,4.0,1.25,7.0,4.0,3.41,0.0
2016,12,7,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,4.2,10.0,6.5,5.55,0.0
2016,12,8,7,30,0.0,13.0,4.2,10.0,13.0,10.73,0.0
2016,12,8,7,45,8.5,28.5,4.25,10.5,30.0,42.31,26.2
2016,12,8,8,0,17.0,44.0,4.3,11.0,47.0,68.05,51.71
2016,12,8,8,15,28.0,61.0,4.2,11.0,66.5,97.56,78.35
2016,12,8,8,30,39.0,78.0,4.1,11.0,86.0,126.58,104.3
2016,12,8,8,45,46.0,94.0,4.1,11.5,105.5,150.32,125.09
2016,12,8,9,0,53.0,110.0,4.1,12.0,125.0,174.05,145.46
2016,12,8,9,15,58.5,124.0,4.0,12.0,142.5,193.3,161.89
2016,12,8,9,30,64.0,138.0,3.9,12.0,160.0,212.61,178.13
2016,12,8,9,45,175.5,147.0,3.85,12.5,214.5,339.8,286.69
2016,12,8,10,0,287.0,156.0,3.8,13.0,269.0,469.28,392.76
2016,12,8,10,15,154.0,160.5,3.75,13.0,222.0,329.1,274.92
2016,12,8,10,30,21.0,165.0,3.7,13.0,175.0,174.27,142.53
2016,12,8,10,45,102.0,185.0,3.65,13.5,233.0,285.6,237.12
2016,12,8,11,0,183.0,205.0,3.6,14.0,291.0,396.03,327.3
2016,12,8,11,15,135.5,208.5,3.5,14.0,273.0,351.9,289.56
2016,12,8,11,30,88.0,212.0,3.4,14.0,255.0,292.27,239.85
2016,12,8,11,45,87.5,214.0,3.3,14.0,257.0,289.18,237.22
2016,12,8,12,0,87.0,216.0,3.2,14.0,259.0,286.05,234.41
2016,12,8,12,15,68.5,209.0,3.1,14.0,242.5,258.68,211.52
2016,12,8,12,30,50.0,202.0,3.0,14.0,226.0,232.9,189.97
2016,12,8,12,45,105.0,204.0,2.9,14.5,253.0,269.33,220.48
2016,12,8,13,0,160.0,206.0,2.8,15.0,280.0,312.62,255.45
2016,12,8,13,15,80.0,165.5,2.65,15.0,202.5,201.6,163.92
2016,12,8,13,30,0.0,125.0,2.5,15.0,125.0,106.54,84.36
2016,12,8,13,45,0.0,119.0,2.4,15.0,119.0,100.99,79.95
2016,12,8,14,0,0.0,113.0,2.3,15.0,113.0,95.52,75.47
2016,12,8,14,15,0.0,104.0,2.15,14.5,104.0,87.46,68.92
2016,12,8,14,30,0.0,95.0,2.0,14.0,95.0,79.52,62.41
2016,12,8,14,45,0.0,84.0,1.85,14.0,84.0,69.96,54.32
2016,12,8,15,0,0.0,73.0,1.7,14.0,73.0,60.53,46.28
2016,12,8,15,15,0.0,61.5,1.6,13.5,61.5,50.82,37.97
2016,12,8,15,30,0.0,50.0,1.5,13.0,50.0,41.25,29.67
2016,12,8,15,45,0.0,38.0,1.45,13.0,38.0,31.43,21.01
2016,12,8,16,0,0.0,26.0,1.4,13.0,26.0,21.46,12.93
2016,12,8,16,15,0.0,16.0,1.35,12.5,16.0,13.18,4.34
2016,12,8,16,30,0.0,6.0,1.3,12.0,6.0,5.12,0.0
2016,12,8,16,45,0.0,3.0,1.3,12.0,3.0,2.56,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
