Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.0,11.0,12.0,10.24,0.0
2016,12,9,7,30,0.0,24.0,1.0,11.0,24.0,20.49,0.0
2016,12,9,7,45,219.0,30.0,1.0,11.5,57.5,251.18,179.09
2016,12,9,8,0,438.0,36.0,1.0,12.0,91.0,438.1,350.83
2016,12,9,8,15,511.0,42.5,1.3,12.5,130.0,517.46,419.62
2016,12,9,8,30,584.0,49.0,1.6,13.0,169.0,599.14,486.92
2016,12,9,8,45,638.0,52.5,1.9,13.5,208.0,654.09,531.54
2016,12,9,9,0,692.0,56.0,2.2,14.0,247.0,717.15,580.65
2016,12,9,9,15,722.5,59.0,2.35,14.5,282.0,757.26,610.19
2016,12,9,9,30,753.0,62.0,2.5,15.0,317.0,795.08,637.31
2016,12,9,9,45,397.0,109.5,2.65,15.5,245.0,531.99,437.16
2016,12,9,10,0,41.0,157.0,2.8,16.0,173.0,207.6,168.77
2016,12,9,10,15,33.0,162.0,2.9,16.0,175.5,202.22,164.62
2016,12,9,10,30,25.0,167.0,3.0,16.0,178.0,180.44,146.26
2016,12,9,10,45,20.5,170.0,3.15,16.5,179.5,177.12,142.95
2016,12,9,11,0,16.0,173.0,3.3,17.0,181.0,174.18,139.95
2016,12,9,11,15,36.5,188.5,3.3,17.0,206.5,223.72,180.91
2016,12,9,11,30,57.0,204.0,3.3,17.0,232.0,256.45,207.73
2016,12,9,11,45,56.5,205.5,3.35,17.5,233.5,253.73,204.91
2016,12,9,12,0,56.0,207.0,3.4,18.0,235.0,251.08,202.27
2016,12,9,12,15,117.5,210.5,3.25,17.5,268.0,312.75,253.46
2016,12,9,12,30,179.0,214.0,3.1,17.0,301.0,354.32,287.82
2016,12,9,12,45,173.5,210.5,3.0,17.0,293.0,336.73,273.2
2016,12,9,13,0,168.0,207.0,2.9,17.0,285.0,319.24,258.81
2016,12,9,13,15,156.5,199.0,2.8,17.0,269.5,293.5,237.71
2016,12,9,13,30,145.0,191.0,2.7,17.0,254.0,268.7,217.26
2016,12,9,13,45,145.0,178.5,2.6,17.0,238.5,246.21,198.63
2016,12,9,14,0,145.0,166.0,2.5,17.0,223.0,223.85,179.82
2016,12,9,14,15,138.5,153.5,2.25,16.5,204.5,198.96,158.97
2016,12,9,14,30,132.0,141.0,2.0,16.0,186.0,174.89,138.53
2016,12,9,14,45,377.5,102.0,1.8,16.0,210.0,209.74,158.99
2016,12,9,15,0,623.0,63.0,1.6,16.0,234.0,208.58,145.39
2016,12,9,15,15,575.0,57.5,1.4,15.5,196.5,154.84,99.4
2016,12,9,15,30,527.0,52.0,1.2,15.0,159.0,106.47,61.38
2016,12,9,15,45,454.5,44.5,1.05,15.0,122.0,60.71,32.37
2016,12,9,16,0,382.0,37.0,0.9,15.0,85.0,30.31,20.37
2016,12,9,16,15,191.0,29.0,0.9,14.5,53.0,22.48,11.3
2016,12,9,16,30,0.0,21.0,0.9,14.0,21.0,17.92,0.0
2016,12,9,16,45,0.0,10.5,0.9,14.0,10.5,8.96,0.0
2016,12,9,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.5,4.5,14.0,5.5,4.69,0.0
2016,12,10,7,30,0.0,11.0,4.5,14.0,11.0,9.39,0.0
2016,12,10,7,45,3.5,26.5,4.5,14.0,27.0,29.23,15.11
2016,12,10,8,0,7.0,42.0,4.5,14.0,43.0,49.54,35.33
2016,12,10,8,15,17.5,58.0,4.5,14.0,61.5,84.68,66.19
2016,12,10,8,30,28.0,74.0,4.5,14.0,80.0,111.45,89.93
2016,12,10,8,45,35.5,90.0,4.5,14.0,99.0,135.65,111.18
2016,12,10,9,0,43.0,106.0,4.5,14.0,118.0,159.83,132.11
2016,12,10,9,15,47.0,120.5,4.45,14.0,135.0,178.52,148.0
2016,12,10,9,30,51.0,135.0,4.4,14.0,152.0,197.22,163.66
2016,12,10,9,45,41.5,144.0,4.4,14.5,158.5,195.58,161.37
2016,12,10,10,0,32.0,153.0,4.4,15.0,165.0,194.16,159.26
2016,12,10,10,15,16.0,107.0,4.4,15.0,113.0,108.29,86.88
2016,12,10,10,30,0.0,61.0,4.4,15.0,61.0,50.53,37.39
2016,12,10,10,45,0.0,55.5,4.4,15.0,55.5,45.96,33.49
2016,12,10,11,0,0.0,50.0,4.4,15.0,50.0,41.39,29.58
2016,12,10,11,15,0.0,32.0,4.35,15.0,32.0,26.45,16.87
2016,12,10,11,30,0.0,14.0,4.3,15.0,14.0,11.55,4.19
2016,12,10,11,45,0.0,73.0,4.25,15.5,73.0,60.57,45.65
2016,12,10,12,0,0.0,132.0,4.2,16.0,132.0,114.31,90.43
2016,12,10,12,15,0.0,121.5,4.1,16.0,121.5,104.05,81.84
2016,12,10,12,30,0.0,111.0,4.0,16.0,111.0,94.14,73.62
2016,12,10,12,45,0.0,63.5,3.95,16.0,63.5,52.63,38.89
2016,12,10,13,0,0.0,16.0,3.9,16.0,16.0,13.2,5.57
2016,12,10,13,15,0.0,34.0,3.8,15.5,34.0,28.09,18.28
2016,12,10,13,30,0.0,52.0,3.7,15.0,52.0,43.04,31.06
2016,12,10,13,45,0.5,93.0,3.6,15.0,93.0,78.12,60.83
2016,12,10,14,0,1.0,134.0,3.5,15.0,134.0,114.96,91.86
2016,12,10,14,15,0.5,123.0,3.3,14.5,123.0,104.55,83.34
2016,12,10,14,30,0.0,112.0,3.1,14.0,112.0,94.36,74.99
2016,12,10,14,45,0.0,99.5,2.95,14.0,99.5,83.23,65.59
2016,12,10,15,0,0.0,87.0,2.8,14.0,87.0,72.26,56.24
2016,12,10,15,15,0.0,73.0,2.65,13.5,73.0,60.23,45.97
2016,12,10,15,30,0.0,59.0,2.5,13.0,59.0,48.42,35.75
2016,12,10,15,45,0.0,45.0,2.45,13.0,45.0,36.84,25.56
2016,12,10,16,0,0.0,31.0,2.4,13.0,31.0,25.58,16.47
2016,12,10,16,15,0.0,19.5,2.35,13.0,19.5,16.09,6.57
2016,12,10,16,30,0.0,8.0,2.3,13.0,8.0,6.83,0.0
2016,12,10,16,45,0.0,4.0,2.25,13.0,4.0,3.41,0.0
2016,12,10,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.9,5.0,6.0,5.12,0.0
2016,12,11,7,30,0.0,12.0,0.8,5.0,12.0,10.24,0.0
2016,12,11,7,45,21.5,27.5,0.75,5.5,30.0,51.42,31.6
2016,12,11,8,0,43.0,43.0,0.7,6.0,48.0,102.44,81.89
2016,12,11,8,15,54.5,60.0,0.75,6.0,69.0,133.8,111.0
2016,12,11,8,30,66.0,77.0,0.8,6.0,90.0,164.6,138.79
2016,12,11,8,45,73.0,93.0,0.9,6.5,110.5,173.64,147.34
2016,12,11,9,0,80.0,109.0,1.0,7.0,131.0,197.77,168.17
2016,12,11,9,15,85.5,123.5,1.05,7.0,149.5,218.09,185.51
2016,12,11,9,30,91.0,138.0,1.1,7.0,168.0,238.36,202.51
2016,12,11,9,45,108.0,151.5,1.15,7.5,191.0,285.6,241.42
2016,12,11,10,0,125.0,165.0,1.2,8.0,214.0,314.83,264.89
2016,12,11,10,15,86.5,170.5,1.3,8.5,205.5,263.28,220.65
2016,12,11,10,30,48.0,176.0,1.4,9.0,197.0,230.6,191.87
2016,12,11,10,45,50.5,184.0,1.55,9.5,206.5,238.83,198.41
2016,12,11,11,0,53.0,192.0,1.7,10.0,216.0,246.99,204.67
2016,12,11,11,15,118.0,202.5,1.75,10.5,258.5,330.03,273.66
2016,12,11,11,30,183.0,213.0,1.8,11.0,301.0,392.02,323.84
2016,12,11,11,45,163.0,215.5,1.85,11.5,294.0,370.42,304.93
2016,12,11,12,0,143.0,218.0,1.9,12.0,287.0,349.4,287.0
2016,12,11,12,15,289.5,196.0,1.85,12.0,335.0,443.52,364.69
2016,12,11,12,30,436.0,174.0,1.8,12.0,383.0,527.19,430.92
2016,12,11,12,45,236.5,180.0,1.8,12.0,293.0,360.73,296.43
2016,12,11,13,0,37.0,186.0,1.8,12.0,203.0,200.44,163.44
2016,12,11,13,15,18.5,164.0,1.85,12.0,172.5,154.69,125.79
2016,12,11,13,30,0.0,142.0,1.9,12.0,142.0,122.34,98.65
2016,12,11,13,45,0.0,87.0,1.95,12.0,87.0,72.61,56.75
2016,12,11,14,0,0.0,32.0,2.0,12.0,32.0,26.42,17.22
2016,12,11,14,15,0.0,29.5,1.8,11.5,29.5,24.34,15.51
2016,12,11,14,30,0.0,27.0,1.6,11.0,27.0,22.26,13.77
2016,12,11,14,45,0.0,24.0,1.45,11.0,24.0,19.78,11.61
2016,12,11,15,0,0.0,21.0,1.3,11.0,21.0,17.29,9.44
2016,12,11,15,15,0.0,17.5,1.15,10.5,17.5,14.4,6.91
2016,12,11,15,30,0.0,14.0,1.0,10.0,14.0,11.51,4.36
2016,12,11,15,45,0.0,10.5,0.85,9.5,10.5,8.62,1.78
2016,12,11,16,0,0.0,7.0,0.7,9.0,7.0,5.74,0.0
2016,12,11,16,15,0.0,4.5,0.75,8.5,4.5,3.69,0.0
2016,12,11,16,30,0.0,2.0,0.8,8.0,2.0,1.64,0.0
2016,12,11,16,45,0.0,1.0,0.85,8.0,1.0,0.85,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,1.1,4.5,6.0,5.12,0.0
2016,12,12,7,30,0.0,12.0,1.2,5.0,12.0,10.24,0.0
2016,12,12,7,45,27.0,27.0,1.3,5.5,30.5,54.87,33.02
2016,12,12,8,0,54.0,42.0,1.4,6.0,49.0,109.59,88.03
2016,12,12,8,15,69.5,59.5,1.5,6.5,71.5,145.64,121.42
2016,12,12,8,30,85.0,77.0,1.6,7.0,94.0,181.09,153.22
2016,12,12,8,45,95.0,93.5,1.7,7.5,116.0,209.86,178.51
2016,12,12,9,0,105.0,110.0,1.8,8.0,138.0,238.46,203.04
2016,12,12,9,15,114.5,124.0,1.7,8.0,158.5,262.42,223.32
2016,12,12,9,30,124.0,138.0,1.6,8.0,179.0,286.3,243.1
2016,12,12,9,45,242.0,140.0,1.55,8.5,230.0,410.57,347.07
2016,12,12,10,0,360.0,142.0,1.5,9.0,281.0,517.28,432.44
2016,12,12,10,15,273.5,163.5,1.5,9.0,273.0,462.68,385.47
2016,12,12,10,30,187.0,185.0,1.5,9.0,265.0,387.69,323.28
2016,12,12,10,45,175.5,194.0,1.55,9.5,271.5,382.94,318.62
2016,12,12,11,0,164.0,203.0,1.6,10.0,278.0,377.79,313.2
2016,12,12,11,15,167.0,208.0,1.6,10.0,286.0,379.85,314.53
2016,12,12,11,30,170.0,213.0,1.6,10.0,294.0,381.29,315.32
2016,12,12,11,45,121.0,211.5,1.65,10.0,269.5,331.25,273.71
2016,12,12,12,0,72.0,210.0,1.7,10.0,245.0,268.09,221.35
2016,12,12,12,15,74.5,209.0,1.75,10.0,245.0,264.27,218.51
2016,12,12,12,30,77.0,208.0,1.8,10.0,245.0,260.29,215.28
2016,12,12,12,45,118.5,206.0,1.85,10.0,261.5,294.72,244.21
2016,12,12,13,0,160.0,204.0,1.9,10.0,278.0,311.86,258.58
2016,12,12,13,15,172.5,195.0,1.85,10.0,272.0,300.03,248.65
2016,12,12,13,30,185.0,186.0,1.8,10.0,266.0,286.98,237.6
2016,12,12,13,45,133.0,174.5,1.8,10.0,230.5,237.08,195.73
2016,12,12,14,0,81.0,163.0,1.8,10.0,195.0,185.25,152.29
2016,12,12,14,15,75.5,151.5,1.7,10.0,179.5,166.32,136.12
2016,12,12,14,30,70.0,140.0,1.6,10.0,164.0,148.12,120.35
2016,12,12,14,45,66.0,125.0,1.55,10.0,145.5,127.94,102.79
2016,12,12,15,0,62.0,110.0,1.5,10.0,127.0,108.51,85.77
2016,12,12,15,15,54.0,93.5,1.3,9.5,107.0,87.87,68.03
2016,12,12,15,30,46.0,77.0,1.1,9.0,87.0,68.56,51.61
2016,12,12,15,45,35.0,60.5,0.95,8.5,67.0,50.49,36.67
2016,12,12,16,0,24.0,44.0,0.8,8.0,47.0,34.71,24.95
2016,12,12,16,15,12.0,28.0,0.8,8.0,29.5,22.58,12.0
2016,12,12,16,30,0.0,12.0,0.8,8.0,12.0,9.89,0.0
2016,12,12,16,45,0.0,6.0,0.8,8.0,6.0,5.12,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,0.75,7.5,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,0.8,8.0,7.0,5.97,0.0
2016,12,13,7,45,0.0,19.0,0.85,8.5,19.0,15.69,4.75
2016,12,13,8,0,0.0,31.0,0.9,9.0,31.0,27.1,16.97
2016,12,13,8,15,0.0,46.5,0.95,9.0,46.5,43.82,31.93
2016,12,13,8,30,0.0,62.0,1.0,9.0,62.0,59.78,46.11
2016,12,13,8,45,0.0,77.0,1.05,9.5,77.0,74.63,59.11
2016,12,13,9,0,0.0,92.0,1.1,10.0,92.0,89.28,71.73
2016,12,13,9,15,2.5,105.0,1.0,10.5,106.0,103.48,83.86
2016,12,13,9,30,5.0,118.0,0.9,11.0,120.0,117.81,95.87
2016,12,13,9,45,8.5,129.0,0.8,11.5,132.5,130.68,106.52
2016,12,13,10,0,12.0,140.0,0.7,12.0,145.0,143.72,117.12
2016,12,13,10,15,89.0,162.5,0.6,12.0,200.5,255.21,211.24
2016,12,13,10,30,166.0,185.0,0.5,12.0,256.0,368.88,302.08
2016,12,13,10,45,218.5,188.5,0.45,12.5,286.5,414.61,336.52
2016,12,13,11,0,271.0,192.0,0.4,13.0,317.0,477.47,383.18
2016,12,13,11,15,307.0,191.5,0.35,13.0,336.0,499.51,398.84
2016,12,13,11,30,343.0,191.0,0.3,13.0,355.0,519.27,413.03
2016,12,13,11,45,253.0,203.5,0.3,13.0,325.0,447.79,356.9
2016,12,13,12,0,163.0,216.0,0.3,13.0,295.0,363.58,291.25
2016,12,13,12,15,88.0,195.0,0.3,13.0,237.5,258.76,208.57
2016,12,13,12,30,13.0,174.0,0.3,13.0,180.0,164.4,131.59
2016,12,13,12,45,202.5,173.5,0.3,13.0,267.0,330.8,269.06
2016,12,13,13,0,392.0,173.0,0.3,13.0,354.0,455.03,364.5
2016,12,13,13,15,196.0,139.5,0.35,13.0,230.0,267.22,216.01
2016,12,13,13,30,0.0,106.0,0.4,13.0,106.0,89.45,70.03
2016,12,13,13,45,0.0,113.0,0.45,13.0,113.0,95.7,75.95
2016,12,13,14,0,0.0,120.0,0.5,13.0,120.0,101.92,81.26
2016,12,13,14,15,0.0,110.0,0.45,13.0,110.0,92.86,73.72
2016,12,13,14,30,0.0,100.0,0.4,13.0,100.0,83.95,66.29
2016,12,13,14,45,0.0,88.5,0.4,13.0,88.5,73.87,57.81
2016,12,13,15,0,0.0,77.0,0.4,13.0,77.0,63.93,49.36
2016,12,13,15,15,0.0,65.0,0.4,12.5,65.0,53.73,40.65
2016,12,13,15,30,0.0,53.0,0.4,12.0,53.0,43.68,31.93
2016,12,13,15,45,0.0,40.5,0.45,11.5,40.5,33.4,22.89
2016,12,13,16,0,0.0,28.0,0.5,11.0,28.0,23.13,14.59
2016,12,13,16,15,0.0,17.5,0.5,10.5,17.5,14.43,5.61
2016,12,13,16,30,0.0,7.0,0.5,10.0,7.0,5.75,0.0
2016,12,13,16,45,0.0,3.5,0.55,10.0,3.5,2.99,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,1.55,9.5,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,1.7,10.0,7.0,5.97,0.0
2016,12,14,7,45,0.0,21.0,1.85,10.5,21.0,18.16,5.83
2016,12,14,8,0,0.0,35.0,2.0,11.0,35.0,33.85,22.26
2016,12,14,8,15,0.0,51.5,2.1,11.5,51.5,51.93,38.36
2016,12,14,8,30,0.0,68.0,2.2,12.0,68.0,69.02,53.36
2016,12,14,8,45,6.5,83.0,2.35,12.5,84.5,89.02,70.92
2016,12,14,9,0,13.0,98.0,2.5,13.0,101.0,109.17,88.37
2016,12,14,9,15,17.5,111.5,2.55,13.0,116.5,125.67,102.6
2016,12,14,9,30,22.0,125.0,2.6,13.0,132.0,142.34,116.8
2016,12,14,9,45,23.5,136.0,2.65,13.5,144.5,153.23,125.63
2016,12,14,10,0,25.0,147.0,2.7,14.0,157.0,164.27,134.48
2016,12,14,10,15,12.5,142.0,2.65,14.0,147.0,143.79,116.66
2016,12,14,10,30,0.0,137.0,2.6,14.0,137.0,124.65,100.0
2016,12,14,10,45,55.5,169.0,2.55,14.5,194.5,224.79,184.71
2016,12,14,11,0,111.0,201.0,2.5,15.0,252.0,328.77,269.37
2016,12,14,11,15,163.0,205.0,2.5,15.0,281.5,373.14,305.52
2016,12,14,11,30,215.0,209.0,2.5,15.0,311.0,415.15,339.48
2016,12,14,11,45,268.5,203.5,2.5,15.0,332.5,460.92,375.82
2016,12,14,12,0,322.0,198.0,2.5,15.0,354.0,485.76,395.67
2016,12,14,12,15,191.5,200.5,2.5,15.0,293.5,359.36,293.44
2016,12,14,12,30,61.0,203.0,2.5,15.0,233.0,243.36,197.56
2016,12,14,12,45,61.0,198.5,2.5,15.0,227.5,234.24,190.46
2016,12,14,13,0,61.0,194.0,2.5,15.0,222.0,225.23,183.09
2016,12,14,13,15,62.5,187.5,2.45,15.0,215.5,215.07,174.76
2016,12,14,13,30,64.0,181.0,2.4,15.0,209.0,204.87,166.33
2016,12,14,13,45,34.0,159.0,2.35,15.0,174.0,162.79,131.4
2016,12,14,14,0,4.0,137.0,2.3,15.0,139.0,119.24,95.24
2016,12,14,14,15,2.0,126.5,2.1,14.5,127.5,108.43,86.51
2016,12,14,14,30,0.0,116.0,1.9,14.0,116.0,97.99,77.99
2016,12,14,14,45,0.0,103.0,1.7,14.0,103.0,86.34,68.18
2016,12,14,15,0,0.0,90.0,1.5,14.0,90.0,74.87,58.43
2016,12,14,15,15,0.0,76.0,1.45,13.5,76.0,62.76,48.13
2016,12,14,15,30,0.0,62.0,1.4,13.0,62.0,50.87,37.86
2016,12,14,15,45,0.0,47.5,1.35,13.0,47.5,38.82,27.27
2016,12,14,16,0,0.0,33.0,1.3,13.0,33.0,27.1,17.85
2016,12,14,16,15,0.0,20.5,1.3,12.5,20.5,16.92,7.51
2016,12,14,16,30,0.0,8.0,1.3,12.0,8.0,6.58,0.0
2016,12,14,16,45,0.0,4.0,1.35,12.0,4.0,3.41,0.0
2016,12,14,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,13.0,6.0,5.12,0.0
2016,12,15,7,45,0.0,17.5,4.7,13.0,17.5,14.44,2.98
2016,12,15,8,0,0.0,29.0,4.7,13.0,29.0,24.66,14.46
2016,12,15,8,15,0.0,43.5,4.5,13.0,43.5,40.04,28.08
2016,12,15,8,30,0.0,58.0,4.3,13.0,58.0,54.73,41.01
2016,12,15,8,45,0.0,72.5,4.1,13.0,72.5,69.06,53.55
2016,12,15,9,0,0.0,87.0,3.9,13.0,87.0,83.19,65.79
2016,12,15,9,15,0.0,100.0,3.7,13.0,100.0,95.32,76.18
2016,12,15,9,30,0.0,113.0,3.5,13.0,113.0,107.48,86.48
2016,12,15,9,45,2.5,124.0,3.35,13.0,125.0,119.53,96.69
2016,12,15,10,0,5.0,135.0,3.2,13.0,137.0,131.72,106.94
2016,12,15,10,15,2.5,100.0,3.1,13.0,101.0,89.07,70.67
2016,12,15,10,30,0.0,65.0,3.0,13.0,65.0,53.87,40.58
2016,12,15,10,45,3.0,112.0,2.95,13.5,113.5,100.04,79.71
2016,12,15,11,0,6.0,159.0,2.9,14.0,162.0,150.77,121.89
2016,12,15,11,15,6.5,162.5,2.85,14.0,165.5,153.42,123.89
2016,12,15,11,30,7.0,166.0,2.8,14.0,169.0,156.18,126.1
2016,12,15,11,45,7.5,167.5,2.8,14.5,171.0,156.94,126.43
2016,12,15,12,0,8.0,169.0,2.8,15.0,173.0,157.78,126.87
2016,12,15,12,15,4.0,146.5,2.8,15.0,148.5,131.3,104.85
2016,12,15,12,30,0.0,124.0,2.8,15.0,124.0,106.34,84.04
2016,12,15,12,45,0.0,94.0,2.8,15.0,94.0,78.72,61.01
2016,12,15,13,0,0.0,64.0,2.8,15.0,64.0,53.05,39.45
2016,12,15,13,15,0.0,66.0,2.8,15.0,66.0,54.71,40.91
2016,12,15,13,30,0.0,68.0,2.8,15.0,68.0,56.37,42.37
2016,12,15,13,45,0.0,82.5,2.8,15.0,82.5,68.69,52.85
2016,12,15,14,0,0.0,97.0,2.8,15.0,97.0,81.44,63.68
2016,12,15,14,15,0.0,89.0,2.75,15.0,89.0,74.44,57.83
2016,12,15,14,30,0.0,81.0,2.7,15.0,81.0,67.52,52.03
2016,12,15,14,45,0.0,72.0,2.65,15.0,72.0,59.83,45.53
2016,12,15,15,0,0.0,63.0,2.6,15.0,63.0,52.22,39.04
2016,12,15,15,15,0.0,53.5,2.45,14.5,53.5,44.29,32.26
2016,12,15,15,30,0.0,44.0,2.3,14.0,44.0,36.4,25.43
2016,12,15,15,45,0.0,34.0,2.15,14.0,34.0,28.09,18.11
2016,12,15,16,0,0.0,24.0,2.0,14.0,24.0,19.8,11.47
2016,12,15,16,15,0.0,15.0,1.9,13.5,15.0,12.35,3.97
2016,12,15,16,30,0.0,6.0,1.8,13.0,6.0,4.92,0.0
2016,12,15,16,45,0.0,3.0,1.7,13.0,3.0,2.56,0.0
2016,12,15,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,97.5,6.5,4.25,6.0,9.0,0.0,0.0
2016,12,16,7,30,195.0,13.0,4.3,6.0,18.0,149.17,0.0
2016,12,16,7,45,343.5,22.5,4.4,6.5,52.5,324.6,186.34
2016,12,16,8,0,492.0,32.0,4.5,7.0,87.0,459.27,374.85
2016,12,16,8,15,571.0,38.5,4.6,7.0,127.5,546.72,459.07
2016,12,16,8,30,650.0,45.0,4.7,7.0,168.0,635.78,537.19
2016,12,16,8,45,698.0,49.0,4.8,7.5,208.5,696.59,588.65
2016,12,16,9,0,746.0,53.0,4.9,8.0,249.0,756.27,637.01
2016,12,16,9,15,777.0,56.0,4.9,8.0,286.0,798.04,670.26
2016,12,16,9,30,808.0,59.0,4.9,8.0,323.0,837.4,700.61
2016,12,16,9,45,828.5,61.5,4.95,8.5,355.0,863.79,719.21
2016,12,16,10,0,849.0,64.0,5.0,9.0,387.0,887.0,735.01
2016,12,16,10,15,863.0,65.5,4.9,9.0,412.5,899.49,742.78
2016,12,16,10,30,877.0,67.0,4.8,9.0,438.0,908.39,747.82
2016,12,16,10,45,886.0,68.5,4.75,9.5,457.0,899.59,738.54
2016,12,16,11,0,895.0,70.0,4.7,10.0,476.0,896.72,733.99
2016,12,16,11,15,900.5,70.5,4.65,10.0,488.0,885.79,724.86
2016,12,16,11,30,906.0,71.0,4.6,10.0,500.0,871.25,713.22
2016,12,16,11,45,907.0,71.5,4.55,10.5,504.5,849.4,694.93
2016,12,16,12,0,908.0,72.0,4.5,11.0,509.0,824.22,674.34
2016,12,16,12,15,907.0,72.0,4.4,11.0,506.0,793.65,650.75
2016,12,16,12,30,906.0,72.0,4.3,11.0,503.0,760.11,624.96
2016,12,16,12,45,901.0,71.5,4.2,11.0,492.5,720.33,594.39
2016,12,16,13,0,896.0,71.0,4.1,11.0,482.0,678.2,560.34
2016,12,16,13,15,887.5,70.0,4.0,11.0,464.5,631.19,521.39
2016,12,16,13,30,879.0,69.0,3.9,11.0,447.0,586.0,482.93
2016,12,16,13,45,865.0,67.5,3.8,11.0,422.0,531.8,436.45
2016,12,16,14,0,851.0,66.0,3.7,11.0,397.0,477.02,388.33
2016,12,16,14,15,831.5,64.0,3.5,10.5,366.0,419.11,336.95
2016,12,16,14,30,812.0,62.0,3.3,10.0,335.0,361.78,284.68
2016,12,16,14,45,782.5,58.5,3.1,10.0,299.0,300.79,228.19
2016,12,16,15,0,753.0,55.0,2.9,10.0,263.0,242.16,173.54
2016,12,16,15,15,709.0,51.0,2.6,9.0,223.5,183.02,120.78
2016,12,16,15,30,665.0,47.0,2.3,8.0,184.0,128.55,75.4
2016,12,16,15,45,594.5,41.0,2.0,7.5,143.0,75.54,39.17
2016,12,16,16,0,524.0,35.0,1.7,7.0,102.0,31.6,22.34
2016,12,16,16,15,262.0,32.0,1.7,6.5,65.5,26.64,15.77
2016,12,16,16,30,0.0,29.0,1.7,6.0,29.0,21.76,0.0
2016,12,16,16,45,0.0,14.5,1.7,5.5,14.5,12.38,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,114.5,6.0,1.85,-0.5,8.5,0.0,0.0
2016,12,17,7,30,229.0,12.0,2.1,0.0,17.0,172.13,0.0
2016,12,17,7,45,378.0,21.0,2.35,0.0,52.5,337.62,186.57
2016,12,17,8,0,527.0,30.0,2.6,0.0,88.0,484.69,399.78
2016,12,17,8,15,604.0,36.5,2.6,0.5,129.5,570.81,483.02
2016,12,17,8,30,681.0,43.0,2.6,1.0,171.0,658.78,558.68
2016,12,17,8,45,729.0,47.0,2.65,2.0,212.5,720.08,608.66
2016,12,17,9,0,777.0,51.0,2.7,3.0,254.0,780.28,655.22
2016,12,17,9,15,807.5,54.0,2.75,3.5,291.5,822.07,686.77
2016,12,17,9,30,838.0,57.0,2.8,4.0,329.0,861.38,715.35
2016,12,17,9,45,858.5,59.0,2.9,5.0,361.5,887.38,732.2
2016,12,17,10,0,879.0,61.0,3.0,6.0,394.0,900.51,739.1
2016,12,17,10,15,892.5,62.5,3.0,6.0,420.0,912.57,747.03
2016,12,17,10,30,906.0,64.0,3.0,6.0,446.0,921.08,752.3
2016,12,17,10,45,914.5,65.5,3.0,6.5,465.5,921.37,750.25
2016,12,17,11,0,923.0,67.0,3.0,7.0,485.0,917.91,745.64
2016,12,17,11,15,928.0,67.5,2.95,7.0,497.0,906.26,736.14
2016,12,17,11,30,933.0,68.0,2.9,7.0,509.0,890.93,724.16
2016,12,17,11,45,933.5,68.5,2.85,7.5,513.5,868.21,705.61
2016,12,17,12,0,934.0,69.0,2.8,8.0,518.0,842.08,684.77
2016,12,17,12,15,932.5,69.0,2.7,8.0,515.0,810.5,660.87
2016,12,17,12,30,931.0,69.0,2.6,8.0,512.0,775.88,634.76
2016,12,17,12,45,920.5,70.5,2.55,8.5,500.5,733.85,602.25
2016,12,17,13,0,910.0,72.0,2.5,9.0,489.0,689.72,566.59
2016,12,17,13,15,901.0,70.5,2.4,9.0,471.0,641.29,527.03
2016,12,17,13,30,892.0,69.0,2.3,9.0,453.0,594.72,487.95
2016,12,17,13,45,877.5,67.5,2.25,9.0,428.0,539.7,441.52
2016,12,17,14,0,863.0,66.0,2.2,9.0,403.0,484.09,393.36
2016,12,17,14,15,843.0,64.0,2.0,8.5,371.5,425.37,341.59
2016,12,17,14,30,823.0,62.0,1.8,8.0,340.0,367.25,288.92
2016,12,17,14,45,793.5,59.0,1.6,8.0,303.5,306.13,232.5
2016,12,17,15,0,764.0,56.0,1.4,8.0,267.0,247.31,177.8
2016,12,17,15,15,719.5,52.0,1.25,7.5,227.0,187.36,124.22
2016,12,17,15,30,675.0,48.0,1.1,7.0,187.0,132.12,78.0
2016,12,17,15,45,604.0,42.0,1.0,6.5,145.5,78.35,41.0
2016,12,17,16,0,533.0,36.0,0.9,6.0,104.0,33.19,23.89
2016,12,17,16,15,266.5,33.0,0.9,5.5,67.0,27.54,16.74
2016,12,17,16,30,0.0,30.0,0.9,5.0,30.0,22.42,0.0
2016,12,17,16,45,0.0,15.0,0.95,4.5,15.0,12.8,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,18,7,15,106.0,5.5,1.9,-1.5,8.0,0.0,0.0
2016,12,18,7,30,212.0,11.0,2.1,-1.0,16.0,159.0,0.0
2016,12,18,7,45,362.5,20.5,2.35,-0.5,50.5,324.49,168.51
2016,12,18,8,0,513.0,30.0,2.6,0.0,85.0,473.03,389.46
2016,12,18,8,15,593.0,36.0,2.5,0.0,126.5,560.78,475.18
2016,12,18,8,30,673.0,42.0,2.4,0.0,168.0,650.36,552.81
2016,12,18,8,45,722.5,46.0,2.35,0.5,209.5,712.69,604.19
2016,12,18,9,0,772.0,50.0,2.3,1.0,251.0,774.09,652.21
2016,12,18,9,15,804.0,53.5,2.35,1.5,289.0,817.87,685.35
2016,12,18,9,30,836.0,57.0,2.4,2.0,327.0,859.26,715.55
2016,12,18,9,45,855.5,59.5,2.45,3.0,359.5,885.14,731.95
2016,12,18,10,0,875.0,62.0,2.5,4.0,392.0,907.76,745.56
2016,12,18,10,15,890.0,64.0,2.55,4.5,419.0,912.43,747.02
2016,12,18,10,30,905.0,66.0,2.6,5.0,446.0,923.08,753.04
2016,12,18,10,45,914.5,67.0,2.65,5.5,466.0,923.67,751.64
2016,12,18,11,0,924.0,68.0,2.7,6.0,486.0,920.51,747.71
2016,12,18,11,15,930.0,68.5,2.7,6.5,498.5,909.82,738.0
2016,12,18,11,30,936.0,69.0,2.7,7.0,511.0,895.4,725.8
2016,12,18,11,45,938.0,69.0,2.7,7.5,516.0,873.3,708.17
2016,12,18,12,0,940.0,69.0,2.7,8.0,521.0,847.74,688.17
2016,12,18,12,15,938.5,69.0,2.75,8.0,518.0,816.08,665.33
2016,12,18,12,30,937.0,69.0,2.8,8.0,515.0,781.36,640.13
2016,12,18,12,45,932.5,68.5,2.85,8.0,504.5,741.03,610.52
2016,12,18,13,0,928.0,68.0,2.9,8.0,494.0,698.19,577.45
2016,12,18,13,15,919.5,67.0,2.85,8.0,475.5,650.01,537.98
2016,12,18,13,30,911.0,66.0,2.8,8.0,457.0,600.1,496.21
2016,12,18,13,45,897.5,64.5,2.8,8.5,432.0,545.53,449.0
2016,12,18,14,0,884.0,63.0,2.8,9.0,407.0,490.22,399.99
2016,12,18,14,15,864.5,61.0,2.6,8.5,376.0,432.73,348.86
2016,12,18,14,30,845.0,59.0,2.4,8.0,345.0,373.71,295.11
2016,12,18,14,45,816.0,56.0,2.2,8.0,308.0,311.57,237.43
2016,12,18,15,0,787.0,53.0,2.0,8.0,271.0,251.63,181.36
2016,12,18,15,15,744.0,49.5,1.8,7.0,231.0,191.09,126.97
2016,12,18,15,30,701.0,46.0,1.6,6.0,191.0,135.02,79.68
2016,12,18,15,45,632.5,40.0,1.4,5.0,149.0,79.72,41.08
2016,12,18,16,0,564.0,34.0,1.2,4.0,107.0,32.66,23.64
2016,12,18,16,15,438.5,25.5,1.2,3.5,69.0,23.11,13.4
2016,12,18,16,30,313.0,17.0,1.2,3.0,31.0,15.46,0.0
2016,12,18,16,45,156.5,8.5,1.3,2.5,15.5,7.26,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,5.5,1.4,-0.5,7.5,0.0,0.0
2016,12,19,7,30,173.0,11.0,1.5,0.0,15.0,131.27,0.0
2016,12,19,7,45,317.5,21.0,1.65,0.5,47.5,299.67,143.62
2016,12,19,8,0,462.0,31.0,1.8,1.0,80.0,445.6,363.53
2016,12,19,8,15,543.0,38.0,1.8,1.5,120.5,521.65,438.65
2016,12,19,8,30,624.0,45.0,1.8,2.0,161.0,612.18,515.77
2016,12,19,8,45,675.0,49.0,1.8,2.5,201.0,675.25,567.39
2016,12,19,9,0,726.0,53.0,1.8,3.0,241.0,737.34,615.81
2016,12,19,9,15,758.5,56.5,1.85,3.5,278.0,781.05,648.66
2016,12,19,9,30,791.0,60.0,1.9,4.0,315.0,822.5,678.71
2016,12,19,9,45,806.0,64.0,1.95,4.5,346.0,846.08,694.64
2016,12,19,10,0,821.0,68.0,2.0,5.0,377.0,866.48,707.99
2016,12,19,10,15,836.0,70.0,2.1,5.5,403.0,880.91,717.29
2016,12,19,10,30,851.0,72.0,2.2,6.0,429.0,891.82,723.99
2016,12,19,10,45,861.0,73.5,2.3,6.5,448.5,893.9,724.29
2016,12,19,11,0,871.0,75.0,2.4,7.0,468.0,892.29,722.06
2016,12,19,11,15,877.0,75.5,2.4,7.0,480.5,882.17,714.11
2016,12,19,11,30,883.0,76.0,2.4,7.0,493.0,868.41,703.72
2016,12,19,11,45,883.5,77.0,2.4,7.5,497.5,847.09,686.69
