Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,0,884.0,78.0,2.4,8.0,502.0,822.45,667.41
2016,12,19,12,15,710.5,113.5,2.4,8.0,453.5,703.98,578.87
2016,12,19,12,30,537.0,149.0,2.4,8.0,405.0,579.38,480.83
2016,12,19,12,45,706.0,112.0,2.45,8.5,441.0,641.41,530.66
2016,12,19,13,0,875.0,75.0,2.5,9.0,477.0,677.61,557.87
2016,12,19,13,15,866.0,74.0,2.4,9.0,459.5,630.6,518.78
2016,12,19,13,30,857.0,73.0,2.3,9.0,442.0,582.02,478.29
2016,12,19,13,45,842.5,71.5,2.25,9.0,417.5,528.7,433.27
2016,12,19,14,0,828.0,70.0,2.2,9.0,393.0,474.86,386.62
2016,12,19,14,15,807.0,67.5,2.0,8.5,362.0,417.02,335.74
2016,12,19,14,30,786.0,65.0,1.8,8.0,331.0,359.95,284.18
2016,12,19,14,45,754.5,62.0,1.6,8.0,295.5,300.23,229.21
2016,12,19,15,0,723.0,59.0,1.4,8.0,260.0,243.06,176.18
2016,12,19,15,15,677.0,54.5,1.3,7.0,220.5,184.6,124.26
2016,12,19,15,30,631.0,50.0,1.2,6.0,181.0,129.31,77.84
2016,12,19,15,45,556.5,44.0,1.1,5.5,140.5,77.29,41.27
2016,12,19,16,0,482.0,38.0,1.0,5.0,100.0,34.17,24.92
2016,12,19,16,15,241.0,33.5,1.0,4.5,64.5,26.0,15.86
2016,12,19,16,30,0.0,29.0,1.0,4.0,29.0,21.96,0.0
2016,12,19,16,45,0.0,14.5,1.05,4.0,14.5,12.38,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,56.0,5.5,1.45,0.5,6.5,0.0,0.0
2016,12,20,7,30,112.0,11.0,1.6,1.0,13.0,88.16,0.0
2016,12,20,7,45,257.0,21.5,1.75,2.0,43.5,254.23,111.24
2016,12,20,8,0,402.0,32.0,1.9,3.0,74.0,399.92,324.79
2016,12,20,8,15,485.0,39.0,1.9,3.5,112.5,486.14,407.82
2016,12,20,8,30,568.0,46.0,1.9,4.0,151.0,575.74,484.25
2016,12,20,8,45,621.0,50.5,1.95,4.5,189.5,638.44,536.1
2016,12,20,9,0,674.0,55.0,2.0,5.0,228.0,693.99,580.18
2016,12,20,9,15,707.5,58.5,2.0,5.5,264.0,737.98,613.25
2016,12,20,9,30,741.0,62.0,2.0,6.0,300.0,779.87,643.49
2016,12,20,9,45,771.0,63.0,2.0,7.0,332.5,812.86,664.94
2016,12,20,10,0,801.0,64.0,2.0,8.0,365.0,842.93,683.65
2016,12,20,10,15,816.5,65.5,2.05,8.5,390.5,857.26,692.22
2016,12,20,10,30,832.0,67.0,2.1,9.0,416.0,868.17,698.4
2016,12,20,10,45,842.0,68.5,2.15,9.5,435.0,870.57,698.47
2016,12,20,11,0,852.0,70.0,2.2,10.0,454.0,869.38,696.12
2016,12,20,11,15,858.0,70.5,2.2,10.0,466.5,859.72,688.59
2016,12,20,11,30,864.0,71.0,2.2,10.0,479.0,837.94,672.48
2016,12,20,11,45,865.0,72.0,2.25,10.5,483.5,818.15,657.23
2016,12,20,12,0,866.0,73.0,2.3,11.0,488.0,795.14,639.69
2016,12,20,12,15,865.0,73.0,2.3,11.0,486.0,766.26,618.65
2016,12,20,12,30,864.0,73.0,2.3,11.0,484.0,740.93,600.27
2016,12,20,12,45,853.0,74.0,2.35,11.0,473.0,699.95,570.39
2016,12,20,13,0,842.0,75.0,2.4,11.0,462.0,657.08,537.17
2016,12,20,13,15,833.5,74.0,2.4,11.0,445.0,611.88,500.85
2016,12,20,13,30,825.0,73.0,2.4,11.0,428.0,565.15,462.42
2016,12,20,13,45,811.0,71.5,2.4,11.0,404.5,513.68,419.25
2016,12,20,14,0,797.0,70.0,2.4,11.0,381.0,461.72,374.46
2016,12,20,14,15,777.0,67.5,2.2,10.5,351.5,405.96,325.58
2016,12,20,14,30,757.0,65.0,2.0,10.0,322.0,350.91,276.01
2016,12,20,14,45,730.5,61.5,1.85,10.0,288.0,293.85,223.6
2016,12,20,15,0,704.0,58.0,1.7,10.0,254.0,238.83,172.61
2016,12,20,15,15,660.5,53.5,1.5,9.0,216.0,181.93,122.07
2016,12,20,15,30,617.0,49.0,1.3,8.0,178.0,127.93,76.72
2016,12,20,15,45,552.5,42.5,1.1,7.5,139.0,76.92,40.46
2016,12,20,16,0,488.0,36.0,0.9,7.0,100.0,33.58,24.22
2016,12,20,16,15,368.0,27.0,0.95,6.5,65.0,22.28,12.78
2016,12,20,16,30,248.0,18.0,1.0,6.0,30.0,14.92,0.0
2016,12,20,16,45,124.0,9.0,1.05,5.5,15.0,7.68,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,177.0,16.5,1.95,5.5,34.5,187.28,72.33
2016,12,21,8,0,354.0,33.0,2.2,6.0,69.0,363.42,292.76
2016,12,21,8,15,437.0,41.0,2.2,6.5,106.5,449.72,375.41
2016,12,21,8,30,520.0,49.0,2.2,7.0,144.0,539.51,452.04
2016,12,21,8,45,576.0,54.0,2.2,7.5,182.5,604.69,505.71
2016,12,21,9,0,632.0,59.0,2.2,8.0,221.0,669.94,557.09
2016,12,21,9,15,667.5,63.0,2.2,8.5,256.0,715.07,590.99
2016,12,21,9,30,703.0,67.0,2.2,9.0,291.0,758.52,622.47
2016,12,21,9,45,737.5,67.0,2.25,9.5,323.5,787.56,642.62
2016,12,21,10,0,772.0,67.0,2.3,10.0,356.0,820.52,665.3
2016,12,21,10,15,788.5,69.0,2.25,10.0,382.0,836.53,675.51
2016,12,21,10,30,805.0,71.0,2.2,10.0,408.0,849.23,683.34
2016,12,21,10,45,816.5,72.5,2.2,10.5,427.5,853.26,684.13
2016,12,21,11,0,828.0,74.0,2.2,11.0,447.0,853.76,682.52
2016,12,21,11,15,835.0,74.5,2.25,11.0,459.5,845.42,676.38
2016,12,21,11,30,842.0,75.0,2.3,11.0,472.0,833.58,667.89
2016,12,21,11,45,846.0,75.0,2.4,11.5,477.5,815.11,653.89
2016,12,21,12,0,850.0,75.0,2.5,12.0,483.0,793.33,637.54
2016,12,21,12,15,850.0,75.0,2.55,12.0,481.0,765.18,617.33
2016,12,21,12,30,850.0,75.0,2.6,12.0,479.0,734.1,594.91
2016,12,21,12,45,845.0,74.5,2.65,12.5,469.5,696.13,566.13
2016,12,21,13,0,840.0,74.0,2.7,13.0,460.0,655.89,533.94
2016,12,21,13,15,832.0,73.0,2.7,13.0,444.0,611.18,498.05
2016,12,21,13,30,824.0,72.0,2.7,13.0,428.0,564.88,460.07
2016,12,21,13,45,813.0,70.0,2.7,13.0,405.0,514.57,417.94
2016,12,21,14,0,802.0,68.0,2.7,13.0,382.0,463.47,373.99
2016,12,21,14,15,782.5,65.5,2.55,13.0,353.0,407.72,324.85
2016,12,21,14,30,763.0,63.0,2.4,13.0,324.0,352.61,275.1
2016,12,21,14,45,735.5,60.0,2.3,13.0,289.5,295.42,223.03
2016,12,21,15,0,708.0,57.0,2.2,13.0,255.0,240.36,172.38
2016,12,21,15,15,665.0,52.5,1.9,12.0,217.0,183.27,121.95
2016,12,21,15,30,622.0,48.0,1.6,11.0,179.0,130.74,78.04
2016,12,21,15,45,554.0,42.0,1.3,10.5,140.0,77.81,40.39
2016,12,21,16,0,486.0,36.0,1.0,10.0,101.0,34.65,20.19
2016,12,21,16,15,368.5,27.0,1.05,9.5,65.5,22.25,12.68
2016,12,21,16,30,251.0,18.0,1.1,9.0,30.0,14.89,0.0
2016,12,21,16,45,125.5,9.0,1.15,8.5,15.0,7.68,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,214.0,15.5,1.55,4.5,37.5,211.98,74.15
2016,12,22,8,0,428.0,31.0,1.6,5.0,75.0,418.09,334.03
2016,12,22,8,15,513.0,38.5,1.5,5.5,114.5,507.14,419.13
2016,12,22,8,30,598.0,46.0,1.4,6.0,154.0,599.81,496.04
2016,12,22,8,45,651.5,50.5,1.35,6.5,194.0,655.52,540.65
2016,12,22,9,0,705.0,55.0,1.3,7.0,234.0,720.32,589.72
2016,12,22,9,15,738.0,58.5,1.3,7.5,271.0,764.55,621.69
2016,12,22,9,30,771.0,62.0,1.3,8.0,308.0,806.55,650.87
2016,12,22,9,45,793.0,64.5,1.35,9.0,339.5,834.71,668.58
2016,12,22,10,0,815.0,67.0,1.4,10.0,371.0,859.81,683.71
2016,12,22,10,15,830.0,69.0,1.5,10.5,397.5,874.59,693.15
2016,12,22,10,30,845.0,71.0,1.6,11.0,424.0,885.87,700.15
2016,12,22,10,45,855.0,72.0,1.7,11.5,443.5,887.72,700.51
2016,12,22,11,0,865.0,73.0,1.8,12.0,463.0,885.91,698.43
2016,12,22,11,15,871.0,74.0,1.8,12.5,475.5,876.88,690.24
2016,12,22,11,30,877.0,75.0,1.8,13.0,488.0,864.24,679.73
2016,12,22,11,45,880.0,75.0,1.85,13.5,493.5,844.24,664.73
2016,12,22,12,0,883.0,75.0,1.9,14.0,499.0,820.85,647.45
2016,12,22,12,15,882.5,75.0,1.9,14.0,497.0,791.41,626.6
2016,12,22,12,30,882.0,75.0,1.9,14.0,495.0,758.96,603.59
2016,12,22,12,45,878.5,74.0,1.9,14.0,485.5,720.35,575.97
2016,12,22,13,0,875.0,73.0,1.9,14.0,476.0,679.29,545.0
2016,12,22,13,15,867.0,72.0,1.8,14.0,459.0,633.15,508.27
2016,12,22,13,30,859.0,71.0,1.7,14.0,442.0,585.33,469.49
2016,12,22,13,45,846.5,69.0,1.6,14.0,418.5,532.61,426.04
2016,12,22,14,0,834.0,67.0,1.5,14.0,395.0,479.16,380.88
2016,12,22,14,15,814.0,65.0,1.25,14.0,364.5,422.07,331.12
2016,12,22,14,30,794.0,63.0,1.0,14.0,334.0,365.57,280.78
2016,12,22,14,45,764.5,60.0,0.8,14.0,299.0,306.0,227.52
2016,12,22,15,0,735.0,57.0,0.6,14.0,264.0,248.72,175.83
2016,12,22,15,15,691.0,53.0,0.65,13.5,225.0,190.25,125.19
2016,12,22,15,30,647.0,49.0,0.7,13.0,186.0,136.41,80.76
2016,12,22,15,45,575.0,43.0,0.75,12.5,145.5,83.58,43.82
2016,12,22,16,0,503.0,37.0,0.8,12.0,105.0,36.86,21.02
2016,12,22,16,15,251.5,34.5,0.85,11.5,68.5,26.77,16.38
2016,12,22,16,30,0.0,32.0,0.9,11.0,32.0,24.03,0.0
2016,12,22,16,45,0.0,16.0,1.0,10.5,16.0,13.66,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,4.2,6.0,3.0,2.46,0.0
2016,12,23,8,0,0.0,6.0,4.3,6.0,6.0,4.92,0.0
2016,12,23,8,15,0.0,9.5,4.35,6.0,9.5,7.8,1.05
2016,12,23,8,30,0.0,13.0,4.4,6.0,13.0,10.68,3.68
2016,12,23,8,45,0.0,16.5,4.45,6.5,16.5,13.57,6.29
2016,12,23,9,0,0.0,20.0,4.5,7.0,20.0,16.46,8.87
2016,12,23,9,15,0.0,23.0,4.65,7.0,23.0,18.95,11.08
2016,12,23,9,30,0.0,26.0,4.8,7.0,26.0,21.43,13.28
2016,12,23,9,45,0.0,29.0,4.95,7.5,29.0,23.92,15.42
2016,12,23,10,0,0.0,32.0,5.1,8.0,32.0,26.41,17.55
2016,12,23,10,15,0.0,60.0,5.1,8.0,60.0,49.69,37.86
2016,12,23,10,30,0.0,88.0,5.1,8.0,88.0,74.37,59.24
2016,12,23,10,45,0.0,55.5,5.2,8.5,55.5,45.95,34.42
2016,12,23,11,0,0.0,23.0,5.3,9.0,23.0,18.98,10.89
2016,12,23,11,15,0.0,53.0,5.05,9.0,53.0,43.88,32.5
2016,12,23,11,30,0.0,83.0,4.8,9.0,83.0,68.93,54.09
2016,12,23,11,45,0.0,119.0,4.55,9.5,119.5,102.41,82.62
2016,12,23,12,0,0.0,155.0,4.3,10.0,156.0,137.39,112.08
2016,12,23,12,15,173.5,173.0,4.3,10.0,256.5,316.6,267.12
2016,12,23,12,30,347.0,191.0,4.3,10.0,357.0,472.14,396.23
2016,12,23,12,45,173.5,124.0,4.3,10.5,207.0,259.25,218.08
2016,12,23,13,0,0.0,57.0,4.3,11.0,57.0,47.21,35.01
2016,12,23,13,15,0.0,32.0,4.45,11.0,32.0,26.44,17.22
2016,12,23,13,30,0.0,7.0,4.6,11.0,7.0,5.77,0.0
2016,12,23,13,45,0.0,11.0,4.8,11.0,11.0,9.06,2.21
2016,12,23,14,0,0.0,15.0,5.0,11.0,15.0,12.36,5.08
2016,12,23,14,15,0.0,14.0,5.0,10.5,14.0,11.53,4.39
2016,12,23,14,30,0.0,13.0,5.0,10.0,13.0,10.7,3.7
2016,12,23,14,45,0.0,11.5,5.0,10.0,11.5,9.46,2.62
2016,12,23,15,0,0.0,10.0,5.0,10.0,10.0,8.22,1.53
2016,12,23,15,15,0.0,8.5,4.7,9.5,8.5,6.98,0.45
2016,12,23,15,30,0.0,7.0,4.4,9.0,7.0,5.75,0.0
2016,12,23,15,45,0.0,5.5,4.15,8.5,5.5,4.51,0.0
2016,12,23,16,0,0.0,4.0,3.9,8.0,4.0,3.28,0.0
2016,12,23,16,15,0.0,2.5,3.6,7.5,2.5,2.05,0.0
2016,12,23,16,30,0.0,1.0,3.3,7.0,1.0,0.82,0.0
2016,12,23,16,45,0.0,0.5,3.05,7.0,0.5,0.43,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,217.5,14.5,2.25,3.5,36.5,211.32,56.72
2016,12,24,8,0,435.0,29.0,2.5,4.0,73.0,420.43,336.92
2016,12,24,8,15,520.0,36.0,2.45,4.0,112.5,498.85,417.81
2016,12,24,8,30,605.0,43.0,2.4,4.0,152.0,591.96,498.67
2016,12,24,8,45,660.5,47.0,2.4,4.5,192.0,658.5,553.85
2016,12,24,9,0,716.0,51.0,2.4,5.0,232.0,724.45,605.99
2016,12,24,9,15,749.5,54.5,2.45,5.5,269.0,769.27,640.09
2016,12,24,9,30,783.0,58.0,2.5,6.0,306.0,811.96,671.42
2016,12,24,9,45,810.0,59.0,2.65,6.5,339.0,842.84,693.73
2016,12,24,10,0,837.0,60.0,2.8,7.0,372.0,870.7,713.4
2016,12,24,10,15,852.5,62.0,2.9,7.0,399.0,876.49,717.35
2016,12,24,10,30,868.0,64.0,3.0,7.0,426.0,888.49,726.07
2016,12,24,10,45,880.5,64.5,3.1,7.5,446.0,892.14,727.27
2016,12,24,11,0,893.0,65.0,3.2,8.0,466.0,892.16,725.92
2016,12,24,11,15,899.0,65.5,3.2,8.0,479.0,882.72,718.34
2016,12,24,11,30,905.0,66.0,3.2,8.0,492.0,869.68,708.31
2016,12,24,11,45,909.0,65.5,3.25,8.5,498.0,850.06,692.61
2016,12,24,12,0,913.0,65.0,3.3,9.0,504.0,826.99,674.49
2016,12,24,12,15,912.5,65.0,3.3,9.0,502.0,797.63,652.66
2016,12,24,12,30,912.0,65.0,3.3,9.0,500.0,765.21,628.54
2016,12,24,12,45,900.5,67.0,3.35,9.5,489.5,724.46,597.14
2016,12,24,13,0,889.0,69.0,3.4,10.0,479.0,681.68,563.16
2016,12,24,13,15,881.5,68.0,3.35,10.0,462.5,636.2,525.87
2016,12,24,13,30,874.0,67.0,3.3,10.0,446.0,588.96,486.35
2016,12,24,13,45,863.0,65.0,3.25,10.0,422.5,537.22,442.26
2016,12,24,14,0,852.0,63.0,3.2,10.0,399.0,486.71,397.92
2016,12,24,14,15,833.5,61.0,3.0,9.5,369.5,429.44,347.33
2016,12,24,14,30,815.0,59.0,2.8,9.0,340.0,372.55,295.69
2016,12,24,14,45,789.0,56.0,2.6,9.0,305.0,312.96,240.38
2016,12,24,15,0,763.0,53.0,2.4,9.0,270.0,255.21,186.21
2016,12,24,15,15,722.0,49.5,2.05,8.0,231.0,196.12,132.74
2016,12,24,15,30,681.0,46.0,1.7,7.0,192.0,141.23,85.52
2016,12,24,15,45,617.0,40.5,1.4,6.5,151.5,87.16,45.84
2016,12,24,16,0,553.0,35.0,1.1,6.0,111.0,40.71,22.82
2016,12,24,16,15,436.5,27.0,1.1,5.5,73.5,24.35,15.06
2016,12,24,16,30,320.0,19.0,1.1,5.0,36.0,17.24,0.0
2016,12,24,16,45,160.0,9.5,1.15,4.5,18.0,8.11,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,210.5,15.0,1.55,1.5,36.0,206.66,47.46
2016,12,25,8,0,421.0,30.0,1.8,2.0,72.0,410.55,329.35
2016,12,25,8,15,507.5,37.0,1.8,2.0,111.5,499.71,419.11
2016,12,25,8,30,594.0,44.0,1.8,2.0,151.0,583.46,492.43
2016,12,25,8,45,647.5,49.0,1.85,2.5,191.0,649.46,547.41
2016,12,25,9,0,701.0,54.0,1.9,3.0,231.0,714.89,599.42
2016,12,25,9,15,626.0,70.5,1.95,3.5,246.5,687.94,578.32
2016,12,25,9,30,551.0,87.0,2.0,4.0,262.0,647.47,546.51
2016,12,25,9,45,575.5,90.5,2.05,5.0,290.0,677.56,568.42
2016,12,25,10,0,600.0,94.0,2.1,6.0,318.0,705.31,587.26
2016,12,25,10,15,592.5,104.0,2.1,6.5,338.0,709.03,588.09
2016,12,25,10,30,585.0,114.0,2.1,7.0,358.0,709.83,586.9
2016,12,25,10,45,728.0,93.0,2.15,7.5,411.0,806.91,658.46
2016,12,25,11,0,871.0,72.0,2.2,8.0,464.0,891.87,718.22
2016,12,25,11,15,877.0,72.5,2.25,8.5,477.0,882.47,709.09
2016,12,25,11,30,883.0,73.0,2.3,9.0,490.0,860.76,692.19
2016,12,25,11,45,885.5,73.5,2.35,9.5,495.5,841.63,677.38
2016,12,25,12,0,888.0,74.0,2.4,10.0,501.0,819.15,660.17
2016,12,25,12,15,886.5,74.0,2.45,10.0,499.0,789.67,639.03
2016,12,25,12,30,885.0,74.0,2.5,10.0,497.0,757.26,615.69
2016,12,25,12,45,880.0,73.5,2.55,10.0,487.0,724.87,592.24
2016,12,25,13,0,875.0,73.0,2.6,10.0,477.0,683.56,560.65
2016,12,25,13,15,866.0,72.0,2.6,10.0,460.5,636.99,523.24
2016,12,25,13,30,857.0,71.0,2.6,10.0,444.0,588.8,483.68
2016,12,25,13,45,843.0,69.5,2.6,10.0,420.0,536.04,439.45
2016,12,25,14,0,829.0,68.0,2.6,10.0,396.0,482.65,393.48
2016,12,25,14,15,809.5,65.5,2.45,9.5,366.0,425.52,343.52
2016,12,25,14,30,790.0,63.0,2.3,9.0,336.0,368.95,292.63
2016,12,25,14,45,762.0,60.0,2.15,9.0,301.5,310.0,238.36
2016,12,25,15,0,734.0,57.0,2.0,9.0,267.0,253.16,185.42
2016,12,25,15,15,691.5,53.0,1.9,8.0,228.0,194.84,133.03
2016,12,25,15,30,649.0,49.0,1.8,7.0,189.0,140.94,86.77
2016,12,25,15,45,585.5,43.0,1.7,6.5,149.5,88.23,47.74
2016,12,25,16,0,522.0,37.0,1.6,6.0,110.0,43.13,24.48
2016,12,25,16,15,409.0,28.5,1.65,5.5,73.0,23.54,14.47
2016,12,25,16,30,296.0,20.0,1.7,5.0,36.0,16.62,0.06
2016,12,25,16,45,148.0,10.0,1.8,4.5,18.0,8.54,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,230.0,14.0,2.0,0.5,36.5,214.16,41.2
2016,12,26,8,0,460.0,28.0,2.2,1.0,73.0,426.23,342.6
2016,12,26,8,15,544.0,34.5,2.35,1.5,113.0,515.89,434.42
2016,12,26,8,30,628.0,41.0,2.5,2.0,153.0,608.14,515.14
2016,12,26,8,45,676.0,46.0,2.7,3.0,193.0,669.92,567.05
2016,12,26,9,0,724.0,51.0,2.9,4.0,233.0,731.03,616.01
2016,12,26,9,15,757.5,54.0,2.85,4.5,270.5,775.51,649.71
2016,12,26,9,30,791.0,57.0,2.8,5.0,308.0,817.82,680.38
2016,12,26,9,45,809.5,60.5,2.8,5.5,340.0,844.68,698.69
2016,12,26,10,0,828.0,64.0,2.8,6.0,372.0,868.45,714.28
2016,12,26,10,15,843.5,66.0,2.75,6.5,399.0,884.15,723.18
2016,12,26,10,30,859.0,68.0,2.7,7.0,426.0,896.35,729.42
2016,12,26,10,45,869.0,69.5,2.65,7.5,446.5,899.24,728.83
2016,12,26,11,0,879.0,71.0,2.6,8.0,467.0,898.42,725.72
2016,12,26,11,15,884.5,72.0,2.5,8.5,480.0,880.18,709.66
2016,12,26,11,30,890.0,73.0,2.4,9.0,493.0,867.7,698.14
2016,12,26,11,45,893.0,73.0,2.35,9.5,498.5,848.31,682.15
2016,12,26,12,0,896.0,73.0,2.3,10.0,504.0,825.53,663.92
2016,12,26,12,15,895.0,72.5,2.25,10.0,502.0,795.7,641.86
2016,12,26,12,30,894.0,72.0,2.2,10.0,500.0,762.91,617.67
2016,12,26,12,45,890.5,71.5,2.2,10.0,490.5,725.5,590.36
2016,12,26,13,0,887.0,71.0,2.2,10.0,481.0,685.59,560.21
2016,12,26,13,15,878.5,70.0,2.15,10.0,464.5,639.65,523.26
2016,12,26,13,30,870.0,69.0,2.1,10.0,448.0,595.72,486.95
2016,12,26,13,45,856.5,67.5,2.1,10.0,424.5,542.68,442.89
2016,12,26,14,0,843.0,66.0,2.1,10.0,401.0,488.93,397.03
2016,12,26,14,15,824.0,63.5,2.0,9.5,371.0,431.33,347.11
2016,12,26,14,30,805.0,61.0,1.9,9.0,341.0,374.2,296.08
2016,12,26,14,45,776.5,58.5,1.85,9.0,306.0,314.77,241.73
2016,12,26,15,0,748.0,56.0,1.8,9.0,271.0,257.45,188.55
2016,12,26,15,15,706.5,52.0,1.65,8.0,232.0,198.45,135.49
2016,12,26,15,30,665.0,48.0,1.5,7.0,193.0,143.74,88.38
2016,12,26,15,45,600.5,42.5,1.35,6.5,152.5,90.31,48.67
2016,12,26,16,0,536.0,37.0,1.2,6.0,112.0,44.58,24.84
2016,12,26,16,15,424.0,28.5,1.2,5.0,75.0,23.54,14.62
2016,12,26,16,30,312.0,20.0,1.2,4.0,38.0,16.61,1.26
2016,12,26,16,45,156.0,10.0,1.25,3.5,19.0,8.54,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,15.0,1.25,2.0,33.5,189.58,28.32
2016,12,27,8,0,377.0,30.0,1.3,3.0,67.0,376.21,299.09
2016,12,27,8,15,464.0,38.0,1.35,3.5,105.5,465.75,388.06
2016,12,27,8,30,551.0,46.0,1.4,4.0,144.0,559.45,467.97
2016,12,27,8,45,610.0,50.5,1.5,4.5,183.5,627.25,524.04
2016,12,27,9,0,669.0,55.0,1.6,5.0,223.0,687.91,572.33
2016,12,27,9,15,704.5,58.5,1.45,5.5,259.5,734.26,605.5
2016,12,27,9,30,740.0,62.0,1.3,6.0,296.0,778.6,635.39
2016,12,27,9,45,767.5,64.0,1.2,7.0,329.0,811.38,654.85
2016,12,27,10,0,795.0,66.0,1.1,8.0,362.0,841.29,671.43
2016,12,27,10,15,811.5,68.0,1.15,8.5,388.5,857.99,681.63
2016,12,27,10,30,828.0,70.0,1.2,9.0,415.0,871.3,689.5
2016,12,27,10,45,837.0,72.0,1.25,9.5,435.0,874.26,690.12
2016,12,27,11,0,846.0,74.0,1.3,10.0,455.0,873.63,688.43
2016,12,27,11,15,853.0,75.0,1.35,10.0,468.5,866.33,683.43
2016,12,27,11,30,860.0,76.0,1.4,10.0,482.0,855.43,676.06
2016,12,27,11,45,862.0,76.5,1.5,10.5,487.5,836.12,662.26
2016,12,27,12,0,864.0,77.0,1.6,11.0,493.0,813.49,646.14
2016,12,27,12,15,863.5,77.0,1.55,11.0,491.5,785.05,625.37
2016,12,27,12,30,863.0,77.0,1.5,11.0,490.0,753.64,602.52
2016,12,27,12,45,849.5,79.0,1.5,11.0,479.5,712.45,572.95
2016,12,27,13,0,836.0,81.0,1.5,11.0,469.0,669.45,540.5
2016,12,27,13,15,827.5,80.0,1.45,11.0,453.0,624.79,505.21
2016,12,27,13,30,819.0,79.0,1.4,11.0,437.0,578.54,467.91
2016,12,27,13,45,806.5,77.0,1.4,11.0,414.0,527.75,426.47
2016,12,27,14,0,794.0,75.0,1.4,11.0,391.0,476.27,383.28
2016,12,27,14,15,774.0,72.5,1.3,11.0,362.0,420.61,335.13
2016,12,27,14,30,754.0,70.0,1.2,11.0,333.0,365.6,286.31
2016,12,27,14,45,724.5,66.5,1.15,11.0,298.5,307.49,234.29
2016,12,27,15,0,695.0,63.0,1.1,11.0,264.0,250.71,182.79
2016,12,27,15,15,651.5,58.5,1.05,10.0,226.0,193.39,132.28
2016,12,27,15,30,608.0,54.0,1.0,9.0,188.0,140.64,87.54
2016,12,27,15,45,540.5,47.5,0.95,8.5,148.5,88.91,49.21
2016,12,27,16,0,473.0,41.0,0.9,8.0,109.0,45.22,25.51
2016,12,27,16,15,360.5,31.5,0.9,7.5,73.0,25.93,16.59
2016,12,27,16,30,248.0,22.0,0.9,7.0,37.0,18.24,2.98
2016,12,27,16,45,124.0,11.0,0.95,7.0,18.5,9.39,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,14.0,2.7,2.5,35.5,212.08,24.94
2016,12,28,8,0,445.0,28.0,2.7,3.0,71.0,413.88,329.99
2016,12,28,8,15,529.5,34.5,2.55,3.5,110.5,503.63,421.97
2016,12,28,8,30,614.0,41.0,2.4,4.0,150.0,596.01,501.45
2016,12,28,8,45,670.0,45.0,2.25,4.5,190.5,663.18,556.44
2016,12,28,9,0,726.0,49.0,2.1,5.0,231.0,729.94,608.02
2016,12,28,9,15,759.0,52.0,2.1,5.5,268.0,774.1,641.02
2016,12,28,9,30,792.0,55.0,2.1,6.0,305.0,816.15,671.2
2016,12,28,9,45,819.5,56.0,2.15,7.0,338.5,847.9,691.97
2016,12,28,10,0,847.0,57.0,2.2,8.0,372.0,866.94,702.88
2016,12,28,10,15,861.5,58.5,2.3,8.5,398.5,881.27,711.96
2016,12,28,10,30,876.0,60.0,2.4,9.0,425.0,892.21,718.52
2016,12,28,10,45,887.0,61.0,2.55,9.5,445.5,895.7,720.16
2016,12,28,11,0,898.0,62.0,2.7,10.0,466.0,895.54,719.24
2016,12,28,11,15,903.5,62.5,2.7,10.0,479.5,886.12,711.78
2016,12,28,11,30,909.0,63.0,2.7,10.0,493.0,873.08,701.91
2016,12,28,11,45,911.5,63.0,2.75,10.5,498.5,853.25,686.36
2016,12,28,12,0,914.0,63.0,2.8,11.0,504.0,829.99,668.46
2016,12,28,12,15,913.0,63.0,2.75,11.0,502.5,800.62,646.67
2016,12,28,12,30,912.0,63.0,2.7,11.0,501.0,768.21,622.67
2016,12,28,12,45,905.5,63.5,2.7,11.5,492.0,729.55,593.17
2016,12,28,13,0,899.0,64.0,2.7,12.0,483.0,688.52,561.52
2016,12,28,13,15,891.5,63.5,2.65,12.0,466.5,643.53,525.29
2016,12,28,13,30,884.0,63.0,2.6,12.0,450.0,596.7,486.82
2016,12,28,13,45,872.0,61.5,2.6,12.0,427.0,544.73,443.55
2016,12,28,14,0,860.0,60.0,2.6,12.0,404.0,491.85,398.31
2016,12,28,14,15,842.5,58.0,2.4,12.0,374.5,435.4,348.46
2016,12,28,14,30,825.0,56.0,2.2,12.0,345.0,379.99,298.25
2016,12,28,14,45,799.0,53.5,2.0,12.0,310.5,320.32,243.75
2016,12,28,15,0,773.0,51.0,1.8,12.0,276.0,262.43,190.22
2016,12,28,15,15,734.5,47.5,1.6,11.0,237.5,203.03,136.99
2016,12,28,15,30,696.0,44.0,1.4,10.0,199.0,147.49,89.2
2016,12,28,15,45,635.5,39.0,1.2,9.0,158.5,92.78,48.42
2016,12,28,16,0,575.0,34.0,1.0,8.0,118.0,45.17,23.18
2016,12,28,16,15,470.0,27.0,1.05,7.5,80.0,24.3,15.29
2016,12,28,16,30,365.0,20.0,1.1,7.0,42.0,18.13,3.94
2016,12,28,16,45,182.5,10.0,1.15,7.0,21.0,8.54,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,15.0,3.25,4.5,34.0,193.91,15.93
2016,12,29,8,0,391.0,30.0,3.3,5.0,68.0,386.42,306.71
2016,12,29,8,15,481.0,38.0,3.3,5.0,107.5,478.82,401.64
2016,12,29,8,30,571.0,46.0,3.3,5.0,147.0,575.53,486.63
2016,12,29,8,45,626.5,51.0,3.3,5.5,187.0,641.69,542.44
2016,12,29,9,0,682.0,56.0,3.3,6.0,227.0,700.2,589.7
2016,12,29,9,15,718.0,60.0,3.35,6.5,264.5,748.09,626.91
2016,12,29,9,30,754.0,64.0,3.4,7.0,302.0,793.94,661.21
2016,12,29,9,45,760.5,71.0,3.5,7.5,332.5,814.26,675.32
2016,12,29,10,0,767.0,78.0,3.6,8.0,363.0,831.33,686.76
2016,12,29,10,15,785.0,80.5,3.55,8.5,390.5,850.36,698.61
2016,12,29,10,30,803.0,83.0,3.5,9.0,418.0,865.97,707.7
2016,12,29,10,45,817.0,84.0,3.45,10.0,439.0,872.59,708.77
2016,12,29,11,0,831.0,85.0,3.4,11.0,460.0,875.55,707.26
2016,12,29,11,15,838.0,86.0,3.35,11.0,473.5,868.58,701.19
2016,12,29,11,30,845.0,87.0,3.3,11.0,487.0,858.03,692.69
2016,12,29,11,45,850.0,87.0,3.25,11.5,493.5,841.03,678.37
2016,12,29,12,0,855.0,87.0,3.2,12.0,500.0,820.57,661.71
2016,12,29,12,15,854.5,86.5,3.15,12.0,498.5,791.83,640.27
2016,12,29,12,30,854.0,86.0,3.1,12.0,497.0,760.12,616.69
2016,12,29,12,45,865.5,81.0,3.1,12.5,491.0,729.06,592.75
2016,12,29,13,0,877.0,76.0,3.1,13.0,485.0,694.46,565.2
2016,12,29,13,15,869.0,75.0,3.0,13.0,468.5,648.57,528.15
2016,12,29,13,30,861.0,74.0,2.9,13.0,452.0,600.94,489.04
2016,12,29,13,45,848.0,72.0,2.8,13.5,429.0,548.02,444.1
2016,12,29,14,0,835.0,70.0,2.7,14.0,406.0,494.36,397.63
2016,12,29,14,15,816.0,68.0,2.5,13.5,376.0,437.6,348.77
2016,12,29,14,30,797.0,66.0,2.3,13.0,346.0,381.27,298.91
2016,12,29,14,45,768.5,63.0,2.15,13.0,311.0,321.57,244.96
2016,12,29,15,0,740.0,60.0,2.0,13.0,276.0,263.98,192.23
2016,12,29,15,15,698.5,55.5,1.75,12.0,237.5,204.67,139.54
2016,12,29,15,30,657.0,51.0,1.5,11.0,199.0,149.66,92.49
2016,12,29,15,45,590.5,45.5,1.25,10.5,158.0,94.03,50.78
2016,12,29,16,0,524.0,40.0,1.0,10.0,117.0,47.93,25.58
2016,12,29,16,15,413.5,31.5,1.05,9.0,79.5,25.99,16.71
2016,12,29,16,30,303.0,23.0,1.1,8.0,42.0,19.15,5.38
2016,12,29,16,45,151.5,11.5,1.15,7.5,21.0,9.82,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,84.5,17.0,0.6,5.5,25.0,110.88,3.63
2016,12,30,8,0,169.0,34.0,0.7,6.0,50.0,221.0,172.69
2016,12,30,8,15,217.0,48.5,0.85,6.5,80.0,280.76,233.61
2016,12,30,8,30,265.0,63.0,1.0,7.0,110.0,343.02,289.1
2016,12,30,8,45,293.0,77.0,1.15,7.5,140.5,389.15,329.13
2016,12,30,9,0,321.0,91.0,1.3,8.0,171.0,435.36,367.89
2016,12,30,9,15,339.0,103.5,1.35,8.5,200.0,470.32,395.85
2016,12,30,9,30,357.0,116.0,1.4,9.0,229.0,504.31,422.18
2016,12,30,9,45,380.0,125.0,1.45,9.5,256.5,537.13,447.1
2016,12,30,10,0,403.0,134.0,1.5,10.0,284.0,568.6,470.4
2016,12,30,10,15,418.5,139.5,1.55,10.5,305.5,587.19,483.4
2016,12,30,10,30,434.0,145.0,1.6,11.0,327.0,603.92,494.9
2016,12,30,10,45,426.5,157.0,1.7,12.0,343.0,605.48,493.59
2016,12,30,11,0,419.0,169.0,1.8,13.0,359.0,604.91,490.79
2016,12,30,11,15,421.0,174.0,1.85,13.0,369.5,602.75,488.73
2016,12,30,11,30,423.0,179.0,1.9,13.0,380.0,598.6,485.21
2016,12,30,11,45,438.5,178.5,1.95,13.5,389.0,597.77,483.72
2016,12,30,12,0,454.0,178.0,2.0,14.0,398.0,594.43,480.28
2016,12,30,12,15,454.0,177.5,2.05,14.0,397.0,576.32,466.29
2016,12,30,12,30,454.0,177.0,2.1,14.0,396.0,556.52,450.98
2016,12,30,12,45,461.5,169.5,2.15,14.5,389.0,533.18,432.23
2016,12,30,13,0,469.0,162.0,2.2,15.0,382.0,507.92,411.78
2016,12,30,13,15,643.5,121.0,2.3,15.0,411.5,558.53,452.06
2016,12,30,13,30,818.0,80.0,2.4,15.0,441.0,583.77,470.94
2016,12,30,13,45,803.5,78.5,2.5,15.0,418.0,532.52,428.86
2016,12,30,14,0,789.0,77.0,2.6,15.0,395.0,480.73,385.61
2016,12,30,14,15,769.5,74.5,2.6,14.5,366.0,425.49,338.75
2016,12,30,14,30,750.0,72.0,2.6,14.0,337.0,370.83,290.92
2016,12,30,14,45,719.5,69.0,2.6,14.0,302.5,312.92,238.99
2016,12,30,15,0,689.0,66.0,2.6,14.0,268.0,256.48,187.71
2016,12,30,15,15,647.0,61.0,2.4,13.0,230.5,199.03,136.89
2016,12,30,15,30,605.0,56.0,2.2,12.0,193.0,146.0,91.61
2016,12,30,15,45,540.0,49.5,2.0,11.0,153.5,94.2,52.75
2016,12,30,16,0,475.0,43.0,1.8,10.0,114.0,50.14,27.82
2016,12,30,16,15,370.5,33.5,1.9,9.5,77.5,27.55,18.08
2016,12,30,16,30,266.0,24.0,2.0,9.0,41.0,19.92,6.63
2016,12,30,16,45,133.0,12.0,2.1,8.5,20.5,10.24,0.0
2016,12,30,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
